Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,122.864640886,23.5772252302,0.0,22.5122837818,4.12243109448,15.9888894789,132.958128911,129.966398494,2.97173041782,0.02
 01/02  02:00:00,112.286660319,19.6476876918,0.0,20.8010184156,4.12243109448,15.9888894789,130.343331291,127.351600873,2.97173041782,0.02
 01/02  03:00:00,134.619156573,24.5596096148,0.0,28.9921718463,4.12243109448,15.9888894789,162.6016464,159.609915982,2.97173041782,0.02
 01/02  04:00:00,115.245856395,19.6476876918,0.0,24.0504583864,4.12243109448,15.9888894789,130.242490222,127.250759804,2.97173041782,0.02
 01/02  05:00:00,163.438070081,29.0337150427,0.0,28.3974100245,12.3672932834,24.9413748627,188.652470971,183.679586941,4.9528840297,0.02
 01/02  06:00:00,189.907785886,28.6019313985,0.0,57.2277411155,12.3672932834,24.9413748627,227.081245259,222.10836123,4.9528840297,0.02
 01/02  07:00:00,250.955328544,29.5162944743,0.0,61.4593323627,24.7345865669,70.7195625826,240.188530997,230.262762938,9.90576805939,0.02
 01/02  08:00:00,267.431617074,29.5732859325,0.0,47.1046377996,37.1018798503,92.3937384068,223.433606298,213.507838239,9.90576805939,0.02
 01/02  09:00:00,256.832696678,29.5951051555,0.320422547887,41.7288223883,37.1018798503,104.434947198,201.266524688,191.340756629,9.90576805939,0.02
 01/02  10:00:00,264.032814195,29.6076256746,1.8338035331,37.2092281091,37.1018798503,116.476155989,195.141302724,176.600356434,9.90576805939,8.63517823108
 01/02  11:00:00,258.86137675,29.6168756338,3.28798290155,32.3015794482,37.1018798503,116.476155989,177.135792288,167.210024228,9.90576805939,0.02
 01/02  12:00:00,255.079249248,29.6245468055,4.00312047731,27.9237227604,37.1018798503,116.476155989,178.027619881,159.478672118,9.90576805939,8.64317970377
 01/02  13:00:00,242.247396003,29.6310023613,5.63681356449,25.5272908882,37.1018798503,104.434947198,171.275230325,152.732172962,9.90576805939,8.63728930406
 01/02  14:00:00,250.048698528,29.637437763,6.80510104642,22.9560700525,37.1018798503,116.476155989,155.464813371,145.539045312,9.90576805939,0.02
 01/02  15:00:00,248.659002019,29.644221637,6.81036506955,21.5953302174,37.1018798503,116.476155989,162.698630987,144.151664728,9.90576805939,8.64119819969
 01/02  16:00:00,247.38057403,29.6533571636,6.46193446625,20.5548706958,37.1018798503,116.476155989,153.844043136,143.918275077,9.90576805939,0.02
 01/02  17:00:00,253.191826964,29.6617587278,5.56133909139,20.1637089271,37.1018798503,116.476155989,164.662923142,146.123661802,9.90576805939,8.63349328028
 01/02  18:00:00,261.562537745,29.6681402775,3.81968697447,20.551745832,37.1018798503,116.476155989,161.873854779,151.948086719,9.90576805939,0.02
 01/02  19:00:00,161.163388002,28.1580820526,0.0993484852643,1.78742440317,24.7345865669,47.5788473902,106.513815522,101.540931492,4.9528840297,0.02
 01/02  20:00:00,163.329356137,28.1580820526,0.0,2.66812712891,24.7345865669,47.5788473902,126.915973425,113.353975103,4.9528840297,8.60911429299
 01/02  21:00:00,154.092977948,29.0337150427,0.0,11.2455316021,12.3672932834,38.6892022431,133.614764915,130.623034497,2.97173041782,0.02
 01/02  22:00:00,127.903002494,23.2269720342,0.0,11.7866081571,12.3672932834,27.0668015668,111.331458404,108.339727986,2.97173041782,0.02
 01/02  23:00:00,107.53010772,20.0855041869,0.0,18.4899734093,4.12243109448,15.9888894789,98.1162280166,95.1244975988,2.97173041782,0.02
 01/02  24:00:00,119.016487605,24.1217931197,0.0,17.3808535521,4.12243109448,15.9888894789,122.24653369,119.254803272,2.97173041782,0.02
 01/03  01:00:00,110.468547818,20.0855041869,0.0234503458427,22.0879765348,4.12243109448,15.9888894789,94.1325550138,91.1408245959,2.97173041782,0.02
 01/03  02:00:00,121.134995631,24.1217931197,0.2304198971,19.6238727111,4.12243109448,15.9888894789,111.669085466,108.677355048,2.97173041782,0.02
 01/03  03:00:00,112.961645668,20.0855041869,0.56036553218,24.4820315154,4.12243109448,15.9888894789,87.7219360185,84.7302056007,2.97173041782,0.02
 01/03  04:00:00,122.946992737,24.1217931197,1.53508029754,21.2592978227,4.12243109448,15.9888894789,110.229704943,107.237974525,2.97173041782,0.02
 01/03  05:00:00,151.029059656,29.0337150427,1.53384873358,21.9801310479,12.3672932834,24.9413748627,124.338853068,119.365969038,4.9528840297,0.02
 01/03  06:00:00,180.671226821,28.6078446561,4.81455261236,50.5795683799,12.3672932834,24.9413748627,193.361444217,188.388560187,4.9528840297,0.02
 01/03  07:00:00,241.568636636,29.5095412745,4.44159402968,54.1091860391,24.7345865669,70.7195625826,201.489027763,191.563259704,9.90576805939,0.02
 01/03  08:00:00,259.21599228,29.5714877667,3.64038163117,40.807177385,37.1018798503,92.3937384068,187.968393683,178.042625624,9.90576805939,0.02
 01/03  09:00:00,249.276289198,29.5938843208,3.39478713985,34.6193391722,37.1018798503,104.434947198,190.268699252,171.731812723,9.90576805939,8.63111846909
 01/03  10:00:00,255.031597924,29.6067893114,3.74539374743,28.3790282575,37.1018798503,116.476155989,174.126455072,164.200687012,9.90576805939,0.02
 01/03  11:00:00,251.894453682,29.6161887867,4.64182057784,24.599626274,37.1018798503,116.476155989,174.827795711,156.280655135,9.90576805939,8.6413725166
 01/03  12:00:00,251.045217387,29.624049025,4.80998628759,22.5337731154,37.1018798503,116.476155989,162.431138924,152.505370865,9.90576805939,0.02
 01/03  13:00:00,238.524473268,29.6348724808,4.254745362,19.8548225259,37.1018798503,104.434947198,169.679596861,151.136024448,9.90576805939,8.63780435299
 01/03  14:00:00,246.689927467,29.6702642596,3.01123266164,17.7108955569,37.1018798503,116.476155989,169.962030463,151.412901958,9.90576805939,8.64336044527
 01/03  15:00:00,245.758648883,29.6841002921,2.30830614363,16.6732647237,37.1018798503,116.476155989,162.838744739,152.91297668,9.90576805939,0.02
 01/03  16:00:00,246.322561626,29.6696148022,1.66805971829,17.7562589762,37.1018798503,116.476155989,175.436641475,156.89167063,9.90576805939,8.63920278517
 01/03  17:00:00,254.8604839,29.6667770448,0.336541669639,18.9596400505,37.1018798503,116.476155989,173.164741986,163.238973927,9.90576805939,0.02
 01/03  18:00:00,264.018997022,29.6702250958,0.0,20.1860861983,37.1018798503,116.476155989,191.035968058,172.508071264,9.90576805939,8.62212873456
 01/03  19:00:00,164.988501169,28.1580820526,0.0,1.59182495369,24.7345865669,47.5788473902,124.52596727,119.553083241,4.9528840297,0.02
 01/03  20:00:00,167.975442344,28.3040208843,0.0,3.25029100603,24.7345865669,47.5788473902,134.176584155,129.203700125,4.9528840297,0.02
 01/03  21:00:00,159.018775451,29.0337150427,0.0,11.8328410964,12.3672932834,38.6892022431,151.623370009,148.631639592,2.97173041782,0.02
 01/03  22:00:00,132.497333484,23.2269720342,0.0,12.6075399064,12.3672932834,27.0668015668,126.000334196,123.008603779,2.97173041782,0.02
 01/03  23:00:00,111.783491288,20.0855041869,0.0,19.603501731,4.12243109448,15.9888894789,109.591015846,106.599285428,2.97173041782,0.02
 01/03  24:00:00,124.904365325,24.1217931197,0.0,18.7713713193,4.12243109448,15.9888894789,140.5666745,137.574944082,2.97173041782,0.02
 01/04  01:00:00,116.984778043,20.0855041869,0.0,24.4504313875,4.12243109448,15.9888894789,118.052456525,115.060726107,2.97173041782,0.02
 01/04  02:00:00,129.38550001,24.1217931197,0.0,22.7808872177,4.12243109448,15.9888894789,155.155829139,152.164098721,2.97173041782,0.02
 01/04  03:00:00,122.04298494,20.0855041869,0.0,29.1841551506,4.12243109448,15.9888894789,131.257250874,128.265520456,2.97173041782,0.02
 01/04  04:00:00,133.410285857,24.1217931197,0.0,26.6390798019,4.12243109448,15.9888894789,171.892790591,168.901060173,2.97173041782,0.02
 01/04  05:00:00,166.802215064,29.0337150427,0.0,29.2354837677,12.3672932834,24.9413748627,210.053248728,205.080364698,4.9528840297,0.02
 01/04  06:00:00,196.242530656,28.6078733767,0.0,59.7073065753,12.3672932834,24.9413748627,267.551503888,262.578619858,4.9528840297,0.02
 01/04  07:00:00,276.285926724,29.4716002302,0.0,82.1359387578,24.7345865669,70.7195625826,295.180641629,285.25487357,9.90576805939,0.02
 01/04  08:00:00,295.61931068,29.4788226057,0.0,70.0669157926,37.1018798503,92.3937384068,304.536926416,286.02106921,9.90576805939,8.61008914664
 01/04  09:00:00,285.633298553,29.4852721501,0.0,64.2959511647,37.1018798503,104.434947198,290.339365717,280.413597658,9.90576805939,0.02
 01/04  10:00:00,290.156218652,29.4915907782,0.0,57.236805285,37.1018798503,116.476155989,290.917302744,272.377330383,9.90576805939,8.63420430123
 01/04  11:00:00,284.843940204,29.4998731196,0.0,52.5304703956,37.1018798503,116.476155989,273.368608679,263.442840619,9.90576805939,0.02
 01/04  12:00:00,281.221366807,29.5056294468,0.0,49.1505089305,37.1018798503,116.476155989,276.026204628,257.476992181,9.90576805939,8.64344438786
 01/04  13:00:00,263.721170244,29.5188012589,0.0,42.6010095871,37.1018798503,104.434947198,258.848731432,248.922963373,9.90576805939,0.02
 01/04  14:00:00,270.865735255,29.5311380562,0.0,38.8655624869,37.1018798503,116.476155989,260.603973859,242.054695525,9.90576805939,8.64351027389
 01/04  15:00:00,270.115948337,29.5362104229,0.0,38.0760444365,37.1018798503,116.476155989,260.525087473,241.978007289,9.90576805939,8.6413121243
 01/04  16:00:00,271.100865798,29.5367045464,0.0,39.1068017619,37.1018798503,116.476155989,254.644222259,244.7184542,9.90576805939,0.02
 01/04  17:00:00,280.647456876,29.5331124701,0.0,40.9307626959,37.1018798503,116.476155989,267.582517086,249.043353272,9.90576805939,8.6333957543
 01/04  18:00:00,291.244746115,29.5293878648,0.0,43.2563769898,37.1018798503,116.476155989,263.651237072,253.725469013,9.90576805939,0.02
 01/04  19:00:00,173.239162446,28.1580820526,0.0,4.8021134233,24.7345865669,47.5788473902,193.103949324,188.131065294,4.9528840297,0.02
 01/04  20:00:00,182.545554962,29.0337150427,0.0,12.7665276394,24.7345865669,47.5788473902,200.353907889,195.381023859,4.9528840297,0.02
 01/04  21:00:00,166.02423569,28.5958985476,0.0,16.4860043494,12.3672932834,38.6892022431,216.68947049,213.697740072,2.97173041782,0.02
 01/04  22:00:00,146.522035488,23.6647885292,0.0,24.8379148292,12.3672932834,27.0668015668,187.460654279,175.883218436,2.97173041782,8.60570542533
 01/04  23:00:00,115.439406941,19.6476876918,0.0,22.9897218458,4.12243109448,15.9888894789,153.711078124,150.719347707,2.97173041782,0.02
 01/04  24:00:00,140.113474498,24.5596096148,0.0,32.9990031083,4.12243109448,15.9888894789,196.053598358,193.06186794,2.97173041782,0.02
 01/05  01:00:00,119.946921551,19.6476876918,0.0,27.597340868,4.12243109448,15.9888894789,160.109462565,157.117732147,2.97173041782,0.02
 01/05  02:00:00,145.130908719,24.5596096148,0.0,38.1743778941,4.12243109448,15.9888894789,201.351507538,198.35977712,2.97173041782,0.02
 01/05  03:00:00,123.465174106,19.6476876918,0.0,31.1970478635,4.12243109448,15.9888894789,162.650828966,159.659098548,2.97173041782,0.02
 01/05  04:00:00,148.946411793,24.5596096148,0.0,42.2511951144,4.12243109448,15.9888894789,205.757486318,202.7657559,2.97173041782,0.02
 01/05  05:00:00,166.497823339,28.5958985476,0.0,29.7780506236,12.3672932834,24.9413748627,241.915989573,236.943105543,4.9528840297,0.02
 01/05  06:00:00,219.007454921,29.0450990582,0.0,82.3632244106,12.3672932834,24.9413748627,289.96367724,284.99079321,4.9528840297,0.02
 01/05  07:00:00,285.985721726,29.4715315378,0.0,95.3758740968,24.7345865669,70.7195625826,296.305070107,286.379302048,9.90576805939,0.02
 01/05  08:00:00,304.591313913,29.4716652372,0.0,81.8964415641,37.1018798503,92.3937384068,296.305070107,286.379302048,9.90576805939,0.02
 01/05  09:00:00,293.987434486,29.474380562,0.0,74.4232590683,37.1018798503,104.434947198,296.305070107,286.379302048,9.90576805939,0.02
 01/05  10:00:00,296.59817997,29.4811005143,0.0,64.2184116496,37.1018798503,116.476155989,304.920505335,286.379302048,9.90576805939,8.63543522795
 01/05  11:00:00,286.520017899,29.4929676711,0.0,54.8154735458,37.1018798503,116.476155989,287.857967671,269.310790395,9.90576805939,8.64140921635
 01/05  12:00:00,277.929750397,29.5052757074,0.0,46.1920881226,37.1018798503,116.476155989,261.595470184,251.669702125,9.90576805939,0.02
 01/05  13:00:00,260.638754359,29.5212606434,0.0,39.7837029056,37.1018798503,104.434947198,258.492621876,239.949252404,9.90576805939,8.63760141296
 01/05  14:00:00,266.742027828,29.5365990301,0.0,35.4627536046,37.1018798503,116.476155989,243.72131325,233.795545191,9.90576805939,0.02
 01/05  15:00:00,263.302139396,29.5515659099,0.0,31.8509169857,37.1018798503,116.476155989,246.903525869,228.357573176,9.90576805939,8.64018463314
 01/05  16:00:00,262.688812474,29.5556497578,0.0,31.2060233796,37.1018798503,116.476155989,246.6335308,228.088407954,9.90576805939,8.63935478608
 01/05  17:00:00,270.995701321,29.5464798406,0.0,34.6306751127,37.1018798503,116.476155989,246.216346282,236.290578223,9.90576805939,0.02
 01/05  18:00:00,285.634678657,29.5345400945,0.0,38.4556948555,37.1018798503,116.476155989,255.897159217,245.971391158,9.90576805939,0.02
 01/05  19:00:00,170.835991789,28.0121432209,0.0,3.30383669561,24.7345865669,47.5788473902,187.603393385,182.630509355,4.9528840297,0.02
 01/05  20:00:00,179.448013775,29.0337150427,0.0,10.5164911773,24.7345865669,47.5788473902,203.487603678,189.924032544,4.9528840297,8.61068710507
 01/05  21:00:00,163.618601143,28.5958985476,0.0,14.7464528909,12.3672932834,38.6892022431,209.436905278,206.44517486,2.97173041782,0.02
 01/05  22:00:00,144.18118363,23.6647885292,0.0,22.828213673,12.3672932834,27.0668015668,172.82172848,169.829998062,2.97173041782,0.02
 01/05  23:00:00,114.082622029,19.6476876918,0.0,21.8617697776,4.12243109448,15.9888894789,152.329575569,149.337845151,2.97173041782,0.02
 01/05  24:00:00,138.817593579,24.5596096148,0.0,31.9241103645,4.12243109448,15.9888894789,198.179026586,195.187296168,2.97173041782,0.02
 01/06  01:00:00,119.188974673,19.6476876918,0.0,26.9239447925,4.12243109448,15.9888894789,162.319567876,159.327837458,2.97173041782,0.02
 01/06  02:00:00,144.50928234,24.5596096148,0.0,37.6777973565,4.12243109448,15.9888894789,207.104105265,204.112374848,2.97173041782,0.02
 01/06  03:00:00,123.420165178,19.6476876918,0.0,31.181724772,4.12243109448,15.9888894789,171.222264446,168.230534029,2.97173041782,0.02
 01/06  04:00:00,149.532056738,24.5596096148,0.0,42.7564256859,4.12243109448,15.9888894789,219.635901628,216.64417121,2.97173041782,0.02
 01/06  05:00:00,167.390904342,28.5958985476,0.0,30.4406922089,12.3672932834,24.9413748627,260.5548604,255.581976371,4.9528840297,0.02
 01/06  06:00:00,221.262716617,29.0447683141,0.0,84.0932568249,12.3672932834,24.9413748627,290.877169878,285.904285848,4.9528840297,0.02
 01/06  07:00:00,301.579452106,29.4715315378,0.0,118.173326901,24.7345865669,70.7195625826,296.305070107,286.379302048,9.90576805939,0.02
 01/06  08:00:00,323.547171668,29.4715315378,0.0,106.913835151,37.1018798503,92.3937384068,296.305070107,286.379302048,9.90576805939,0.02
 01/06  09:00:00,311.718920018,29.4715315378,0.0,98.5106064925,37.1018798503,104.434947198,304.916379204,286.379302048,9.90576805939,8.6313090967
 01/06  10:00:00,307.333682938,29.4715315378,0.0,81.8006413411,37.1018798503,116.476155989,296.305070107,286.379302048,9.90576805939,0.02
 01/06  11:00:00,290.939144364,29.4731049188,0.0,61.4412707784,37.1018798503,116.476155989,304.926714349,286.379302048,9.90576805939,8.64164424166
 01/06  12:00:00,278.912034595,29.4858544889,0.0,47.6268717577,37.1018798503,116.476155989,288.836073446,270.286720864,9.90576805939,8.64358452211
 01/06  13:00:00,260.819133617,29.5001178284,0.0,40.5449821376,37.1018798503,104.434947198,253.651866867,243.726098807,9.90576805939,0.02
 01/06  14:00:00,264.047797124,29.5320266377,0.0,33.6644245452,37.1018798503,116.476155989,249.853738187,231.304303363,9.90576805939,8.64366676504
 01/06  15:00:00,258.746321205,29.5796995106,0.0,28.0386064978,37.1018798503,116.476155989,231.488044976,221.562276917,9.90576805939,0.02
 01/06  16:00:00,256.771236801,29.5888554456,0.0,26.0501343866,37.1018798503,116.476155989,237.375848799,218.830592936,9.90576805939,8.63948780372
 01/06  17:00:00,266.291420703,29.549340927,0.0,30.5373110385,37.1018798503,116.476155989,238.221219489,228.29545143,9.90576805939,0.02
 01/06  18:00:00,285.452567311,29.514560009,0.0,38.4229057785,37.1018798503,116.476155989,268.498643087,249.970621879,9.90576805939,8.62225314873
 01/06  19:00:00,169.941479393,27.8662043892,0.0,2.57131068885,24.7345865669,47.5788473902,199.71343652,194.74055249,4.9528840297,0.02
 01/06  20:00:00,178.698418751,29.0337150427,0.0,9.63370426061,24.7345865669,47.5788473902,205.212382424,200.239498394,4.9528840297,0.02
 01/06  21:00:00,163.18827624,28.5958985476,0.0,14.1703081139,12.3672932834,38.6892022431,221.686396841,218.694666423,2.97173041782,0.02
 01/06  22:00:00,143.971542183,23.6647885292,0.0,22.6996734826,12.3672932834,27.0668015668,187.26990847,184.278178053,2.97173041782,0.02
 01/06  23:00:00,114.296136063,19.6476876918,0.0,22.1297262732,4.12243109448,15.9888894789,165.662961034,162.671230616,2.97173041782,0.02
 01/06  24:00:00,139.538095927,24.5596096148,0.0,32.8118690454,4.12243109448,15.9888894789,216.545843936,213.554113518,2.97173041782,0.02
 01/07  01:00:00,120.045994893,19.6476876918,0.0,27.9615042212,4.12243109448,15.9888894789,178.439646288,175.447915871,2.97173041782,0.02
 01/07  02:00:00,145.589161557,24.5596096148,0.0,38.9548409239,4.12243109448,15.9888894789,221.626763036,218.635032619,2.97173041782,0.02
 01/07  03:00:00,123.874067746,19.6476876918,0.0,31.8056380575,4.12243109448,15.9888894789,173.958592833,170.966862415,2.97173041782,0.02
 01/07  04:00:00,149.430197118,24.5596096148,0.0,42.9262970107,4.12243109448,15.9888894789,220.457659983,208.883973604,2.97173041782,8.60195596068
 01/07  05:00:00,154.407307092,28.5958985476,0.0,34.4109800566,4.12243109448,16.0517297156,246.881870017,243.890139599,2.97173041782,0.02
 01/07  06:00:00,165.840807586,29.0337150427,0.0,45.7808219066,4.12243109448,16.0517297156,245.877396106,242.885665689,2.97173041782,0.02
 01/07  07:00:00,214.522225654,29.4715315378,0.0,74.2719999409,4.12243109448,39.6058045677,282.878920511,279.887190093,2.97173041782,0.02
 01/07  08:00:00,293.466612463,29.4715315378,0.0,124.065242427,12.3672932834,65.3531420225,291.352186077,286.379302048,4.9528840297,0.02
 01/07  09:00:00,262.72594909,29.4715315378,0.0,104.725202663,12.3672932834,68.2430321324,291.352186077,286.379302048,4.9528840297,0.02
 01/07  10:00:00,275.201975607,29.4715315378,0.0,82.9071493785,16.4897243779,93.1370602926,294.323916495,286.379302048,7.92461444751,0.02
 01/07  11:00:00,259.549138986,29.4715315378,0.0,68.2375639376,16.4897243779,93.1370602926,284.409967135,276.465352687,7.92461444751,0.02
 01/07  12:00:00,248.326102255,29.4715315378,0.0,58.0900483539,16.4897243779,93.1370602926,258.492144124,241.950827902,7.92461444751,8.61670177489
 01/07  13:00:00,232.526836516,29.4715315378,0.0,52.0933124624,16.4897243779,83.9857416113,236.446423957,228.501809509,7.92461444751,0.02
 01/07  14:00:00,228.178968029,29.4718300564,0.0,48.4233534222,16.4897243779,83.9857416113,228.445710641,220.501096193,7.92461444751,0.02
 01/07  15:00:00,224.671760232,29.4724805622,0.18614490109,45.2184427587,16.4897243779,83.9857416113,212.818505015,204.873890567,7.92461444751,0.02
 01/07  16:00:00,171.686040752,29.4715315378,0.0200028107944,9.7271050597,12.3672932834,70.6512738906,171.679185866,166.706301837,4.9528840297,0.02
 01/07  17:00:00,182.294889738,29.4715315378,0.0,15.8729619118,12.3672932834,70.6512738906,188.728690576,175.162551714,4.9528840297,8.6132548327
 01/07  18:00:00,182.402319954,29.4715315378,0.0,19.2926641162,12.3672932834,58.1284167478,185.977837824,181.004953794,4.9528840297,0.02
 01/07  19:00:00,146.020695131,28.8585884447,0.0,16.2659111607,12.3672932834,24.9413748627,149.118440579,144.145556549,4.9528840297,0.02
 01/07  20:00:00,145.278685584,28.5958985476,0.0,15.4668106796,12.3672932834,24.9413748627,150.359618446,145.386734416,4.9528840297,0.02
 01/07  21:00:00,141.605510056,29.0337150427,0.0,26.2421603568,4.12243109448,16.0517297156,166.201602988,163.20987257,2.97173041782,0.02
 01/07  22:00:00,123.04388338,23.2269720342,0.0,23.2117156872,4.12243109448,15.9888894789,146.903288317,143.911557899,2.97173041782,0.02
 01/07  23:00:00,123.565015149,20.0855041869,0.0,32.4958913576,4.12243109448,15.9888894789,130.464517635,127.472787217,2.97173041782,0.02
 01/07  24:00:00,131.787866673,24.1217931197,0.0,27.0764738734,4.12243109448,15.9888894789,170.40739852,167.415668103,2.97173041782,0.02
 01/08  01:00:00,127.481867267,20.0855041869,0.0,37.8990134906,2.06121554724,15.9888894789,142.821013413,139.829282995,2.97173041782,0.02
 01/08  02:00:00,134.784992893,24.1217931197,0.0,31.1792622113,2.06121554724,15.9888894789,182.987039701,179.995309283,2.97173041782,0.02
 01/08  03:00:00,132.12858052,20.0855041869,0.0,41.9835416059,2.06121554724,15.9888894789,149.063669789,146.071939371,2.97173041782,0.02
 01/08  04:00:00,137.916238047,24.1217931197,0.0,33.8858469587,2.06121554724,15.9888894789,187.033018387,184.04128797,2.97173041782,0.02
 01/08  05:00:00,135.902057076,20.0855041869,0.0,45.5251148791,2.06121554724,15.9888894789,156.140653376,153.148922959,2.97173041782,0.02
 01/08  06:00:00,140.317277512,24.1217931197,0.0,36.7628289025,2.06121554724,15.9888894789,201.920798744,198.929068326,2.97173041782,0.02
 01/08  07:00:00,138.025390224,20.0855041869,0.0,48.3660129225,2.06121554724,15.9888894789,158.156705104,155.164974687,2.97173041782,0.02
 01/08  08:00:00,141.494989552,24.1217931197,0.0,38.5261900478,2.06121554724,15.9888894789,195.825089732,192.833359314,2.97173041782,0.02
 01/08  09:00:00,148.401225461,20.0855041869,0.0,45.1507485106,4.12243109448,41.7362269337,152.332834593,147.359950563,4.9528840297,0.02
 01/08  10:00:00,148.080609963,24.1217931197,0.0,31.8539430656,4.12243109448,41.7362269337,175.403006305,170.430122276,4.9528840297,0.02
 01/08  11:00:00,139.127918149,20.0855041869,0.0,36.676530479,4.12243109448,41.7362269337,130.317644261,125.344760231,4.9528840297,0.02
 01/08  12:00:00,142.132961824,24.1217931197,0.0,26.2333885395,4.12243109448,41.7362269337,148.383749647,143.410865618,4.9528840297,0.02
 01/08  13:00:00,133.014253104,20.0855041869,0.0,30.7562970434,4.12243109448,41.7362269337,115.676869529,110.703985499,4.9528840297,0.02
 01/08  14:00:00,139.39600579,24.1217931197,0.0,23.3662550585,4.12243109448,41.7362269337,141.06638568,136.09350165,4.9528840297,0.02
 01/08  15:00:00,131.112903263,20.0855041869,0.0,28.4699633043,4.12243109448,41.7362269337,113.755429387,108.782545357,4.9528840297,0.02
 01/08  16:00:00,139.179931015,24.1217931197,0.0,22.5880118731,4.12243109448,41.7362269337,152.836321162,139.281483752,4.9528840297,8.60195337995
 01/08  17:00:00,122.376312007,20.0855041869,0.0,31.3237702129,4.12243109448,24.8785346261,123.702951778,118.730067748,4.9528840297,0.02
 01/08  18:00:00,132.710041389,24.1217931197,0.0,29.3273129316,2.06121554724,15.9888894789,167.803368764,164.811638346,2.97173041782,0.02
 01/08  19:00:00,130.227944154,20.0855041869,0.0,40.3943148154,2.06121554724,15.9888894789,141.931798048,138.94006763,2.97173041782,0.02
 01/08  20:00:00,137.167647339,24.1217931197,0.0,33.7438362626,2.06121554724,15.9888894789,181.721009406,178.729278989,2.97173041782,0.02
 01/08  21:00:00,135.713218595,20.0855041869,0.0,45.5345247975,2.06121554724,15.9888894789,149.27791142,146.286181003,2.97173041782,0.02
 01/08  22:00:00,141.240911106,24.1217931197,0.0,37.0999263376,2.06121554724,15.9888894789,191.754964797,188.763234379,2.97173041782,0.02
 01/08  23:00:00,140.196523605,20.0855041869,0.0,49.407550317,2.06121554724,15.9888894789,159.313919824,156.322189406,2.97173041782,0.02
 01/08  24:00:00,144.230093232,24.1217931197,0.0,39.8383119554,2.06121554724,15.9888894789,205.83917123,202.847440813,2.97173041782,0.02
 01/09  01:00:00,144.26005853,20.0855041869,0.0,51.6640406319,4.12243109448,15.9888894789,169.813083926,166.821353508,2.97173041782,0.02
 01/09  02:00:00,147.505720643,24.1217931197,0.0,41.1913581609,4.12243109448,15.9888894789,217.255898892,214.264168474,2.97173041782,0.02
 01/09  03:00:00,146.463705778,20.0855041869,0.0,53.8606982218,4.12243109448,15.9888894789,176.206984023,173.215253605,2.97173041782,0.02
 01/09  04:00:00,148.931709807,24.1217931197,0.0,42.7060258298,4.12243109448,15.9888894789,220.307586983,217.315856565,2.97173041782,0.02
 01/09  05:00:00,186.794774941,29.0337150427,0.0,49.6669837892,12.3672932834,24.9413748627,255.969506269,250.996622239,4.9528840297,0.02
 01/09  06:00:00,217.10430956,28.5958985476,0.0,80.6015363869,12.3672932834,24.9413748627,290.739973823,285.767089793,4.9528840297,0.02
 01/09  07:00:00,311.40816116,29.4715315378,0.0,126.3831367,24.7345865669,70.7195625826,296.305070107,286.379302048,9.90576805939,0.02
 01/09  08:00:00,328.815448129,29.4715315378,0.0,111.092908114,37.1018798503,92.3937384068,296.305070107,286.379302048,9.90576805939,0.02
 01/09  09:00:00,315.444060151,29.4715315378,0.0,100.930775839,37.1018798503,104.434947198,304.916610772,286.379302048,9.90576805939,8.63154066535
 01/09  10:00:00,312.455879361,29.4715315378,0.0,83.064146598,37.1018798503,116.476155989,296.305070107,286.379302048,9.90576805939,0.02
 01/09  11:00:00,293.200148599,29.4715315378,0.0,62.4749707089,37.1018798503,116.476155989,304.426354681,285.878678007,9.90576805939,8.64190861409
 01/09  12:00:00,276.365032318,29.4723701499,0.0,46.6868791482,37.1018798503,116.476155989,248.780402527,238.854634468,9.90576805939,0.02
 01/09  13:00:00,257.73868677,29.4787620513,0.0,38.2954081203,37.1018798503,104.434947198,238.194187743,219.650292917,9.90576805939,8.6381267666
 01/09  14:00:00,262.524414193,29.490313796,0.0,32.7559809134,37.1018798503,116.476155989,230.540422872,211.990669144,9.90576805939,8.64398566934
 01/09  15:00:00,259.10562318,29.4966407116,0.0,28.8039593768,37.1018798503,116.476155989,217.216458912,207.290690853,9.90576805939,0.02
 01/09  16:00:00,257.856729573,29.494275085,0.0,27.5327430202,37.1018798503,116.476155989,226.454822535,207.909328773,9.90576805939,8.63972570268
 01/09  17:00:00,265.91578218,29.4908911188,0.0,30.8653702674,37.1018798503,116.476155989,227.472812197,217.547044138,9.90576805939,0.02
 01/09  18:00:00,283.046334821,29.4850493878,0.0,37.0598965294,37.1018798503,116.476155989,253.768057191,235.239698299,9.90576805939,8.62259083244
 01/09  19:00:00,169.842526788,27.939173805,0.0,2.8718382834,24.7345865669,47.5788473902,182.574266348,177.601382319,4.9528840297,0.02
 01/09  20:00:00,175.666488418,28.5958985476,0.0,7.49397128169,24.7345865669,47.5788473902,189.684664534,184.711780505,4.9528840297,0.02
 01/09  21:00:00,166.405913719,29.0337150427,0.0,17.3145382526,12.3672932834,38.6892022431,204.461557947,201.469827529,2.97173041782,0.02
 01/09  22:00:00,138.71983507,23.2269720342,0.0,17.95942644,12.3672932834,27.0668015668,168.50019256,165.508462142,2.97173041782,0.02
 01/09  23:00:00,119.43945913,20.0855041869,0.0,26.883391572,4.12243109448,15.9888894789,149.894825322,146.903094904,2.97173041782,0.02
 01/09  24:00:00,132.230627929,24.1217931197,0.0,25.9781719847,4.12243109448,15.9888894789,195.310019944,192.318289527,2.97173041782,0.02
 01/10  01:00:00,125.867778221,20.0855041869,0.0,33.3963042543,4.12243109448,15.9888894789,157.323552838,154.33182242,2.97173041782,0.02
 01/10  02:00:00,136.768751118,24.1217931197,0.0,30.5129531044,4.12243109448,15.9888894789,197.366922467,194.375192049,2.97173041782,0.02
 01/10  03:00:00,130.769074655,20.0855041869,0.0,38.2922506673,4.12243109448,15.9888894789,160.858520437,157.866790019,2.97173041782,0.02
 01/10  04:00:00,140.155653319,24.1217931197,0.0,34.1445348849,4.12243109448,15.9888894789,204.850216236,201.858485818,2.97173041782,0.02
 01/10  05:00:00,173.132802705,29.0337150427,0.0,36.5356377366,12.3672932834,24.9413748627,235.430204726,230.457320696,4.9528840297,0.02
 01/10  06:00:00,202.835206852,28.5971044194,0.0,67.3723343352,12.3672932834,24.9413748627,274.456829123,269.483945093,4.9528840297,0.02
 01/10  07:00:00,282.18637459,29.4715315378,0.0,89.3262008497,24.7345865669,70.7195625826,303.757644546,285.24992871,9.90576805939,8.60194777598
 01/10  08:00:00,296.072198698,29.472538583,0.0,72.0432564805,37.1018798503,92.3937384068,282.065600546,272.139832486,9.90576805939,0.02
 01/10  09:00:00,280.424056122,29.4787599775,0.0,61.1799988663,37.1018798503,104.434947198,267.601720475,257.675952415,9.90576805939,0.02
 01/10  10:00:00,280.693390248,29.4891080103,0.0,49.5351503744,37.1018798503,116.476155989,257.351811194,238.810307879,9.90576805939,8.63573525534
 01/10  11:00:00,267.442318533,29.5149398833,0.0,38.2827239364,37.1018798503,116.476155989,224.576024695,214.650256635,9.90576805939,0.02
 01/10  12:00:00,258.364421474,29.5371237612,0.0,30.8619586618,37.1018798503,116.476155989,207.075671305,188.525918985,9.90576805939,8.64398426075
 01/10  13:00:00,242.679211515,29.5612542456,0.894483332498,26.0047999975,37.1018798503,104.434947198,177.788804428,167.863036368,9.90576805939,0.02
 01/10  14:00:00,249.870601384,29.6055300149,2.0912640744,22.5670327956,37.1018798503,116.476155989,176.988981494,158.439074441,9.90576805939,8.64413899318
 01/10  15:00:00,247.658090669,29.6293891391,2.94216695828,19.9048788528,37.1018798503,116.476155989,171.49782655,152.950163104,9.90576805939,8.64189538679
 01/10  16:00:00,245.558961807,29.6318062024,3.40394934713,18.3013890349,37.1018798503,116.476155989,160.169494244,150.243726185,9.90576805939,0.02
 01/10  17:00:00,250.407111369,29.6096215909,2.46585290194,19.2999230114,37.1018798503,116.476155989,174.106444587,155.567402134,9.90576805939,8.63327439397
 01/10  18:00:00,261.496132268,29.6021599934,2.43800029001,20.3703422417,37.1018798503,116.476155989,168.443655633,158.517887573,9.90576805939,0.02
 01/10  19:00:00,158.004448281,27.0635408149,0.12993045817,0.147691671163,24.7345865669,47.5788473902,96.9957941023,92.0229100726,4.9528840297,0.02
 01/10  20:00:00,161.395297279,28.5958985476,0.0,2.63509373126,24.7345865669,47.5788473902,95.9869785276,91.0140944979,4.9528840297,0.02
 01/10  21:00:00,146.916963014,28.5958985476,0.0,7.02028383432,12.3672932834,38.6892022431,115.811394754,104.228884672,2.97173041782,8.61077966405
 01/10  22:00:00,128.096027176,23.6647885292,0.977106598831,11.7835328746,12.3672932834,27.0668015668,93.8732365094,90.8815060916,2.97173041782,0.02
 01/10  23:00:00,100.961103318,19.6476876918,0.885636885238,12.3668633866,4.12243109448,15.9888894789,82.3564790498,79.364748632,2.97173041782,0.02
 01/10  24:00:00,120.928608237,24.5596096148,1.51688041635,17.8559329165,4.12243109448,15.9888894789,105.380319253,102.388588835,2.97173041782,0.02
 01/11  01:00:00,104.074763348,19.6476876918,1.23558310097,15.2412070203,4.12243109448,15.9888894789,85.8722022638,82.8804718459,2.97173041782,0.02
 01/11  02:00:00,124.296285099,24.5596096148,1.62179300108,21.103390723,4.12243109448,15.9888894789,108.045888108,105.05415769,2.97173041782,0.02
 01/11  03:00:00,105.828882984,19.6476876918,0.542515710143,17.788215432,4.12243109448,15.9888894789,87.6552168929,84.6634864751,2.97173041782,0.02
 01/11  04:00:00,125.792138486,24.5596096148,0.0977555779489,24.6292428683,4.12243109448,15.9888894789,114.264715136,111.272984719,2.97173041782,0.02
 01/11  05:00:00,144.958354999,28.5958985476,0.0,16.964153803,12.3672932834,24.9413748627,137.087698605,132.114814575,4.9528840297,0.02
 01/11  06:00:00,193.031630009,29.0419785354,0.182866763958,63.557185547,12.3672932834,24.9413748627,198.619268177,193.646384148,4.9528840297,0.02
 01/11  07:00:00,242.685465368,29.4934396708,0.0,54.3110158157,24.7345865669,70.7195625826,235.801969059,225.876201,9.90576805939,0.02
 01/11  08:00:00,260.802480823,29.5384143554,0.0,41.9436387676,37.1018798503,92.3937384068,219.331221933,209.405453873,9.90576805939,0.02
 01/11  09:00:00,251.23095988,29.5609618546,0.0,36.2634279038,37.1018798503,104.434947198,220.164788067,201.627388909,9.90576805939,8.63163109949
 01/11  10:00:00,257.628366208,29.5758411092,0.115413120768,32.4621988626,37.1018798503,116.476155989,199.184878471,189.259110412,9.90576805939,0.02
 01/11  11:00:00,251.149546765,29.58707742,2.96178994676,27.4801875939,37.1018798503,116.476155989,184.7469097,166.199102682,9.90576805939,8.64203895912
 01/11  12:00:00,249.855403654,29.5964588246,5.23762977692,25.618799827,37.1018798503,116.476155989,165.156048368,155.230280309,9.90576805939,0.02
 01/11  13:00:00,236.639508709,29.6045697269,6.34514264535,23.5011406739,37.1018798503,104.434947198,168.265221603,149.723198363,9.90576805939,8.63625518028
 01/11  14:00:00,245.804589301,29.6129345529,6.80295063856,21.541329307,37.1018798503,116.476155989,155.648131508,145.546655782,9.90576805939,0.195707666454
 01/11  15:00:00,244.944557584,29.6218892694,7.09746409294,20.2646336709,37.1018798503,116.476155989,161.512200975,143.140253922,9.90576805939,8.46617899375
 01/11  16:00:00,243.604388722,29.6302204807,7.30147442636,19.4690400139,37.1018798503,116.476155989,159.767908322,141.2222797,9.90576805939,8.63986056223
 01/11  17:00:00,246.754771147,29.6375149465,7.29029155111,19.0407703759,37.1018798503,116.476155989,150.429861255,140.504093196,9.90576805939,0.02
 01/11  18:00:00,255.680576808,29.6437346292,7.64181710185,18.7893830639,37.1018798503,116.476155989,149.006478425,139.080710365,9.90576805939,0.02
 01/11  19:00:00,154.209145396,28.0121432209,4.57542829806,0.826730321727,24.7345865669,47.5788473902,102.210958797,88.6478636216,4.9528840297,8.61021114606
 01/11  20:00:00,154.641605066,28.1580820526,4.83374692873,1.58319772332,24.7345865669,47.5788473902,95.3802897244,90.4074056947,4.9528840297,0.02
 01/11  21:00:00,137.129544939,28.1580820526,5.20697551308,4.3458987306,12.3672932834,38.6892022431,107.814581491,104.822851073,2.97173041782,0.02
 01/11  22:00:00,116.304342584,23.2269720342,4.4538139165,7.39363413706,12.3672932834,27.0668015668,91.7292581472,88.7375277294,2.97173041782,0.02
 01/11  23:00:00,94.566764415,20.0855041869,3.76015811438,12.7711735811,4.12243109448,15.9888894789,81.2423775847,78.2506471668,2.97173041782,0.02
 01/11  24:00:00,104.655403665,24.1217931197,4.85543319056,11.873755417,4.12243109448,15.9888894789,103.895542656,100.903812239,2.97173041782,0.02
 01/12  01:00:00,97.1319135116,20.0855041869,3.74668294367,15.898885791,4.12243109448,15.9888894789,84.3516216677,81.3598912499,2.97173041782,0.02
 01/12  02:00:00,107.444080952,24.1217931197,4.77587342769,14.2028908466,4.12243109448,15.9888894789,106.484454131,103.492723713,2.97173041782,0.02
 01/12  03:00:00,100.610745294,20.0855041869,3.68180363273,18.1151529387,4.12243109448,15.9888894789,86.1442562882,83.1525258703,2.97173041782,0.02
 01/12  04:00:00,109.744911833,24.1217931197,4.69950243822,15.8379644094,4.12243109448,15.9888894789,108.3359973,105.344266882,2.97173041782,0.02
 01/12  05:00:00,138.954004914,29.0337150427,5.16511858482,16.3503697434,12.3672932834,24.9413748627,122.168742062,117.195858032,4.9528840297,0.02
 01/12  06:00:00,170.604077215,28.6074331209,8.36285980969,44.1279209123,12.3672932834,24.9413748627,190.572110028,185.599225998,4.9528840297,0.02
 01/12  07:00:00,231.227386633,29.5092909076,8.3868878027,45.5836064651,24.7345865669,70.7195625826,186.086955336,176.161187277,9.90576805939,0.02
 01/12  08:00:00,248.928190555,29.5650161007,7.44913764041,33.3152391442,37.1018798503,92.3937384068,179.953555739,161.437544603,9.90576805939,8.61024307661
 01/12  09:00:00,241.554457041,29.58768566,5.49997028453,30.0054239007,37.1018798503,104.434947198,172.272044074,162.346276015,9.90576805939,0.02
 01/12  10:00:00,251.855901616,29.6009592411,4.23826193208,27.7604077468,37.1018798503,116.476155989,182.559107755,164.017496871,9.90576805939,8.6358428246
 01/12  11:00:00,250.325851065,29.611151394,3.64667206337,25.8740794905,37.1018798503,116.476155989,173.289122361,163.363354302,9.90576805939,0.02
 01/12  12:00:00,249.268541835,29.6212591696,3.10584211696,24.1948966917,37.1018798503,116.476155989,181.209244378,162.659414341,9.90576805939,8.64406197735
 01/12  13:00:00,237.575563419,29.62968423,2.54378547285,22.8122934926,37.1018798503,104.434947198,172.297300406,162.371532347,9.90576805939,0.02
 01/12  14:00:00,247.154551005,29.6380173968,1.65489619482,21.9737504144,37.1018798503,116.476155989,182.380566553,163.830627954,9.90576805939,8.64417053936
 01/12  15:00:00,246.918360945,29.6447698914,0.496513177545,21.4718448815,37.1018798503,116.476155989,184.792017347,166.244277538,9.90576805939,8.64197175033
 01/12  16:00:00,247.60018695,29.6509970539,0.0,21.2274144294,37.1018798503,116.476155989,176.86734041,166.941572351,9.90576805939,0.02
 01/12  17:00:00,253.96891985,29.6567308828,0.0,21.5162502711,37.1018798503,116.476155989,187.522734715,168.982826616,9.90576805939,8.63414003989
 01/12  18:00:00,266.714033562,29.6650255072,0.0,22.3065505547,37.1018798503,116.476155989,187.446762525,177.520994465,9.90576805939,0.02
 01/12  19:00:00,167.415346053,28.1580820526,0.0,2.37072590493,24.7345865669,47.5788473902,131.903503473,126.930619443,4.9528840297,0.02
 01/12  20:00:00,171.132663543,28.4499597159,0.0,4.77096505237,24.7345865669,47.5788473902,144.411307898,139.438423869,4.9528840297,0.02
 01/12  21:00:00,161.656360675,29.0337150427,0.0,13.7705123808,12.3672932834,38.6892022431,169.348647066,166.356916648,2.97173041782,0.02
 01/12  22:00:00,134.360582538,23.2269720342,0.0,14.3980139373,12.3672932834,27.0668015668,155.345038235,143.766657324,2.97173041782,8.60665049324
 01/12  23:00:00,113.760832675,20.0855041869,0.0,21.7807532735,4.12243109448,15.9888894789,129.492404371,126.500673953,2.97173041782,0.02
 01/12  24:00:00,126.494236558,24.1217931197,0.0,20.9192988225,4.12243109448,15.9888894789,168.898273967,165.906543549,2.97173041782,0.02
 01/13  01:00:00,118.914828128,20.0855041869,0.0,26.9925004067,4.12243109448,15.9888894789,141.348108338,138.35637792,2.97173041782,0.02
 01/13  02:00:00,130.56736935,24.1217931197,0.0,24.9199823892,4.12243109448,15.9888894789,179.937116528,176.94538611,2.97173041782,0.02
 01/13  03:00:00,123.543554428,20.0855041869,0.0,31.5921240825,4.12243109448,15.9888894789,146.718560661,143.726830243,2.97173041782,0.02
 01/13  04:00:00,133.980427209,24.1217931197,0.0,28.5211816566,4.12243109448,15.9888894789,185.951373833,182.959643415,2.97173041782,0.02
 01/13  05:00:00,166.496488152,29.0337150427,0.0,30.661745901,12.3672932834,24.9413748627,215.046750518,210.073866488,4.9528840297,0.02
 01/13  06:00:00,195.032311961,28.6077701273,0.0,60.3646369565,12.3672932834,24.9413748627,260.94586706,255.97298303,4.9528840297,0.02
 01/13  07:00:00,270.756534364,29.4726544714,0.0,78.6682148695,24.7345865669,70.7195625826,287.334306304,277.408538244,9.90576805939,0.02
 01/13  08:00:00,285.126483668,29.49374823,0.0,64.1488110368,37.1018798503,92.3937384068,276.733297393,266.807529334,9.90576805939,0.02
 01/13  09:00:00,276.332041022,29.5066997197,0.0,57.4567851289,37.1018798503,104.434947198,275.507429817,256.970076497,9.90576805939,8.63158526056
 01/13  10:00:00,280.049473116,29.5322030869,0.0,50.1394506662,37.1018798503,116.476155989,253.438417137,243.512649078,9.90576805939,0.02
 01/13  11:00:00,271.118968888,29.5717234879,0.0,42.2758489935,37.1018798503,116.476155989,247.248971371,228.701133541,9.90576805939,8.64206977051
 01/13  12:00:00,264.245888824,29.6015970215,0.0,35.3481717406,37.1018798503,116.476155989,227.278470009,217.352701949,9.90576805939,0.02
 01/13  13:00:00,246.925851168,29.625236484,0.0,29.3552703128,37.1018798503,104.434947198,220.276299594,201.732417944,9.90576805939,8.63811358981
 01/13  14:00:00,252.208895011,29.6360443155,0.0,24.1624353684,37.1018798503,116.476155989,199.513185573,189.587417513,9.90576805939,0.02
 01/13  15:00:00,249.478206812,29.666305582,0.0,20.9027819119,37.1018798503,116.476155989,203.949046505,185.401158213,9.90576805939,8.64212023214
 01/13  16:00:00,247.432893141,29.6847481746,0.0,18.9286795153,37.1018798503,116.476155989,198.593079242,180.047327235,9.90576805939,8.63998394843
 01/13  17:00:00,253.702092972,29.6659093035,0.0,20.0683247221,37.1018798503,116.476155989,203.458274672,193.532506613,9.90576805939,0.02
 01/13  18:00:00,270.854796837,29.6079149278,0.0,25.7611884447,37.1018798503,116.476155989,226.651880471,216.726112411,9.90576805939,0.02
 01/13  19:00:00,168.375193892,28.0121432209,0.0,2.29975381073,24.7345865669,47.5788473902,179.13815891,165.574441625,4.9528840297,8.61083325487
 01/13  20:00:00,173.780358483,28.5958985476,0.0,6.07550935334,24.7345865669,47.5788473902,185.539422485,180.566538455,4.9528840297,0.02
 01/13  21:00:00,164.160752446,29.0337150427,0.0,15.4350650858,12.3672932834,38.6892022431,207.880244341,204.888513924,2.97173041782,0.02
 01/13  22:00:00,136.655914519,23.2269720342,0.0,16.3533584418,12.3672932834,27.0668015668,174.865818049,171.874087631,2.97173041782,0.02
 01/13  23:00:00,116.316768809,20.0855041869,0.0,24.2600177137,4.12243109448,15.9888894789,149.759305704,146.767575286,2.97173041782,0.02
 01/13  24:00:00,128.539283312,24.1217931197,0.0,23.0508158079,4.12243109448,15.9888894789,181.878948294,178.887217876,2.97173041782,0.02
 01/14  01:00:00,121.099549271,20.0855041869,0.0,29.3371413565,4.12243109448,15.9888894789,140.16426487,137.172534453,2.97173041782,0.02
 01/14  02:00:00,131.746860609,24.1217931197,0.0,26.5250586042,4.12243109448,15.9888894789,169.342916301,166.351185883,2.97173041782,0.02
 01/14  03:00:00,124.344911776,20.0855041869,0.0,32.9283723615,4.12243109448,15.9888894789,133.274940992,130.283210574,2.97173041782,0.02
 01/14  04:00:00,133.434559569,24.1217931197,0.0,28.8173532483,4.12243109448,15.9888894789,160.446083411,157.454352994,2.97173041782,0.02
 01/14  05:00:00,152.971381361,29.0337150427,0.0,35.3920980072,4.12243109448,16.0517297156,188.242515288,185.25078487,2.97173041782,0.02
 01/14  06:00:00,146.6825148,28.5958985476,0.0,30.3507645728,4.12243109448,16.0517297156,187.857078059,184.865347641,2.97173041782,0.02
 01/14  07:00:00,189.70992984,29.4715315378,0.0,49.4584153521,4.12243109448,39.6058045677,228.913147354,225.921416936,2.97173041782,0.02
 01/14  08:00:00,261.811156361,29.4715315378,0.0,91.8064018001,12.3672932834,65.3531420225,271.559376817,266.586492787,4.9528840297,0.02
 01/14  09:00:00,236.473439313,29.4715315378,0.0,76.2949246855,12.3672932834,68.2430321324,268.845341313,255.280637203,4.9528840297,8.61182008014
 01/14  10:00:00,249.408610717,29.4715315378,0.0,61.6372693947,16.4897243779,93.1370602926,240.445594352,232.500979905,7.92461444751,0.02
 01/14  11:00:00,240.774259166,29.4722122411,0.412363988264,53.2992842198,16.4897243779,93.1370602926,217.659360899,209.714746452,7.92461444751,0.02
 01/14  12:00:00,235.699114404,29.4730524296,2.18025992785,47.5550303964,16.4897243779,93.1370602926,203.963094453,196.018480005,7.92461444751,0.02
 01/14  13:00:00,221.651295246,29.4735155529,3.18365195982,42.5536316638,16.4897243779,83.9857416113,204.846306522,188.307738456,7.92461444751,8.61395361834
 01/14  14:00:00,219.165945173,29.4743263404,4.09183059631,40.2784482282,16.4897243779,83.9857416113,192.119111355,184.174496907,7.92461444751,0.02
 01/14  15:00:00,215.426230821,29.4760446177,4.59615056012,36.510960413,16.4897243779,83.9857416113,186.752442394,178.807827947,7.92461444751,0.02
 01/14  16:00:00,164.157635797,29.4715315378,1.28553969594,5.32113456915,12.3672932834,70.6512738906,133.540036841,128.567152811,4.9528840297,0.02
 01/14  17:00:00,170.535529765,29.4715315378,0.195684845695,9.87742524763,12.3672932834,70.6512738906,139.937693098,134.964809068,4.9528840297,0.02
 01/14  18:00:00,174.159995411,29.4715315378,0.0,13.4944929288,12.3672932834,58.1284167478,157.811927418,152.839043388,4.9528840297,0.02
 01/14  19:00:00,140.861271389,28.8585884447,0.0,12.5991314212,12.3672932834,24.9413748627,134.665770752,129.692886723,4.9528840297,0.02
 01/14  20:00:00,140.292188727,28.5958985476,0.0,12.4233556282,12.3672932834,24.9413748627,145.647931699,132.093094654,4.9528840297,8.60195301569
 01/14  21:00:00,134.380892658,29.0337150427,0.0,21.6635962287,4.12243109448,16.0517297156,142.029882513,139.038152096,2.97173041782,0.02
 01/14  22:00:00,117.012897335,23.2269720342,0.0,19.3629686354,4.12243109448,15.9888894789,118.054484133,115.062753716,2.97173041782,0.02
 01/14  23:00:00,116.391384184,20.0855041869,0.0,27.150076153,4.12243109448,15.9888894789,101.130188992,98.1384585745,2.97173041782,0.02
 01/14  24:00:00,124.812198279,24.1217931197,0.0,22.6350824811,4.12243109448,15.9888894789,126.886377414,123.894646996,2.97173041782,0.02
 01/15  01:00:00,118.809274061,20.0855041869,0.0,31.620539282,2.06121554724,15.9888894789,105.027636851,102.035906433,2.97173041782,0.02
 01/15  02:00:00,126.723210958,24.1217931197,0.0,26.0723433838,2.06121554724,15.9888894789,135.217004926,132.225274508,2.97173041782,0.02
 01/15  03:00:00,122.211283406,20.0855041869,0.0,34.8517958984,2.06121554724,15.9888894789,110.912809836,107.921079418,2.97173041782,0.02
 01/15  04:00:00,128.653678131,24.1217931197,0.0,28.199997039,2.06121554724,15.9888894789,140.564161239,137.572430821,2.97173041782,0.02
 01/15  05:00:00,124.182213112,20.0855041869,0.0,37.2621764328,2.06121554724,15.9888894789,115.194365687,112.202635269,2.97173041782,0.02
 01/15  06:00:00,128.076522355,24.1217931197,0.0,29.7116298136,2.06121554724,15.9888894789,141.502459061,138.510728644,2.97173041782,0.02
 01/15  07:00:00,124.108289411,20.0855041869,0.0,38.5844885974,2.06121554724,15.9888894789,111.553970274,108.562239857,2.97173041782,0.02
 01/15  08:00:00,126.466449475,24.1217931197,0.0,30.8444676588,2.06121554724,15.9888894789,140.683401644,137.691671226,2.97173041782,0.02
 01/15  09:00:00,134.1598705,20.0855041869,0.0,35.0854200673,4.12243109448,41.7362269337,109.495500874,104.522616844,4.9528840297,0.02
 01/15  10:00:00,133.361136819,24.1217931197,0.467547304201,24.2638106732,4.12243109448,41.7362269337,119.401424799,114.428540769,4.9528840297,0.02
 01/15  11:00:00,123.670383685,20.0855041869,1.8349404112,29.0131519368,4.12243109448,41.7362269337,90.1949648695,85.2220808398,4.9528840297,0.02
 01/15  12:00:00,127.970555338,24.1217931197,3.52963445784,21.9977369706,4.12243109448,41.7362269337,111.096562259,106.123678229,4.9528840297,0.02
 01/15  13:00:00,121.012248159,20.0855041869,3.48405913586,26.3954165289,4.12243109448,41.7362269337,89.6689430742,84.6960590445,4.9528840297,0.02
 01/15  14:00:00,126.447736777,24.1217931197,5.62434497015,19.7073906056,4.12243109448,41.7362269337,110.20052331,105.22763928,4.9528840297,0.02
 01/15  15:00:00,119.168668747,20.0855041869,5.12482544896,24.1381953037,4.12243109448,41.7362269337,89.3476979526,84.3748139229,4.9528840297,0.02
 01/15  16:00:00,124.891433455,24.1217931197,7.17179383144,18.3352420955,4.12243109448,41.7362269337,109.96583734,104.99295331,4.9528840297,0.02
 01/15  17:00:00,102.683141119,20.0855041869,5.60749503833,23.1927626152,4.12243109448,24.8785346261,89.4170273027,84.444143273,4.9528840297,0.02
 01/15  18:00:00,112.419883112,24.1217931197,6.58070836794,21.3381970532,2.06121554724,15.9888894789,114.36336679,111.371636372,2.97173041782,0.02
 01/15  19:00:00,106.788908132,20.0855041869,5.20804196167,27.99152528,2.06121554724,15.9888894789,93.8070050059,90.8152745881,2.97173041782,0.02
 01/15  20:00:00,111.49956681,24.1217931197,6.79958346179,22.6502278592,2.06121554724,15.9888894789,117.334717447,114.34298703,2.97173041782,0.02
 01/15  21:00:00,109.242007944,20.0855041869,5.56922135702,29.2720771656,2.06121554724,15.9888894789,94.6179298299,91.6261994121,2.97173041782,0.02
 01/15  22:00:00,116.501395568,24.1217931197,7.21342807466,23.5464266023,2.06121554724,15.9888894789,117.712372843,114.720642425,2.97173041782,0.02
 01/15  23:00:00,113.530258798,20.0855041869,5.72387759339,30.2920276589,2.06121554724,15.9888894789,103.403570082,91.8298744166,2.97173041782,8.60196524725
