Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  24:00:00,118.888382747,24.1217931197,7.49250730495,24.2152129834,2.06121554724,15.9888894789,118.018593874,115.026863456,2.97173041782,0.02
 01/16  01:00:00,112.866611586,20.0855041869,6.51885836342,30.6281302025,2.06121554724,15.9888894789,95.1337116068,92.1419811889,2.97173041782,0.02
 01/16  02:00:00,119.529561883,24.1217931197,8.9164056097,24.1946042993,2.06121554724,15.9888894789,118.073033961,115.081303543,2.97173041782,0.02
 01/16  03:00:00,112.474897039,20.0855041869,7.25829535559,30.5332457639,2.06121554724,15.9888894789,95.1674854158,92.175754998,2.97173041782,0.02
 01/16  04:00:00,116.904893195,24.1217931197,8.55376648639,24.370166794,2.06121554724,15.9888894789,118.520014406,115.528283988,2.97173041782,0.02
 01/16  05:00:00,109.183188103,20.0855041869,7.27669472389,30.5989240994,2.06121554724,15.9888894789,95.5945585356,92.6028281178,2.97173041782,0.02
 01/16  06:00:00,110.519108019,24.1217931197,9.74672702051,24.0684982907,2.06121554724,15.9888894789,118.954792829,115.963062412,2.97173041782,0.02
 01/16  07:00:00,106.393598985,20.0855041869,7.57858795156,30.3634757019,2.06121554724,15.9888894789,95.8893919925,92.8976615747,2.97173041782,0.02
 01/16  08:00:00,108.343548503,24.1217931197,9.00319686808,24.1805119596,2.06121554724,15.9888894789,119.192074362,116.200343944,2.97173041782,0.02
 01/16  09:00:00,117.10202077,20.0855041869,6.88476699576,26.9566465395,4.12243109448,41.7362269337,93.6360888705,88.6632048408,4.9528840297,0.02
 01/16  10:00:00,120.561121557,24.1217931197,9.22532475604,20.1109989512,4.12243109448,41.7362269337,113.417383567,108.444499538,4.9528840297,0.02
 01/16  11:00:00,112.972836883,20.0855041869,8.03142206538,23.9291783836,4.12243109448,41.7362269337,91.213491567,86.2406075373,4.9528840297,0.02
 01/16  12:00:00,114.892245232,24.1217931197,11.075431845,18.1170548789,4.12243109448,41.7362269337,111.857167945,106.884283915,4.9528840297,0.02
 01/16  13:00:00,107.00074849,20.0855041869,9.9196440728,20.7782838695,4.12243109448,41.7362269337,89.9670451316,84.9941611019,4.9528840297,0.02
 01/16  14:00:00,112.216592093,24.1217931197,12.5747589334,15.3541732915,4.12243109448,41.7362269337,109.637736826,104.664852797,4.9528840297,0.02
 01/16  15:00:00,105.188444112,20.0855041869,9.5167755809,17.9761818029,4.12243109448,41.7362269337,88.2856341192,83.3127500895,4.9528840297,0.02
 01/16  16:00:00,112.074617875,24.1217931197,11.704041157,14.4168288185,4.12243109448,41.7362269337,109.064937713,104.092053683,4.9528840297,0.02
 01/16  17:00:00,91.4313019528,20.0855041869,8.93099817277,18.2006280715,4.12243109448,24.8785346261,89.0017171053,84.0288330757,4.9528840297,0.02
 01/16  18:00:00,101.825388323,24.1217931197,10.5179797004,17.7237423705,2.06121554724,15.9888894789,113.984284792,110.992554374,2.97173041782,0.02
 01/16  19:00:00,98.1659928778,20.0855041869,7.58657897001,23.8163969599,2.06121554724,15.9888894789,93.6279621222,90.6362317044,2.97173041782,0.02
 01/16  20:00:00,104.865340677,24.1217931197,8.82511383601,19.8909282982,2.06121554724,15.9888894789,116.960876962,113.969146544,2.97173041782,0.02
 01/16  21:00:00,104.613305794,20.0855041869,6.03861699248,26.622487958,2.06121554724,15.9888894789,94.5058609642,91.5141305464,2.97173041782,0.02
 01/16  22:00:00,113.835057795,24.1217931197,5.4296623631,22.3945175597,2.06121554724,15.9888894789,118.007845786,115.016115368,2.97173041782,0.02
 01/16  23:00:00,112.65011367,20.0855041869,2.87428826364,30.1549160288,2.06121554724,15.9888894789,95.4659412198,92.4742108019,2.97173041782,0.02
 01/16  24:00:00,119.901016505,24.1217931197,2.47449927749,24.952217122,2.06121554724,15.9888894789,119.251042246,116.259311828,2.97173041782,0.02
 01/17  01:00:00,117.289882516,20.0855041869,1.24319594724,32.2217759513,4.12243109448,15.9888894789,104.300819865,92.7271273794,2.97173041782,8.60196206825
 01/17  02:00:00,124.250701883,24.1217931197,0.430908565326,26.3551700181,4.12243109448,15.9888894789,119.424874146,116.433143729,2.97173041782,0.02
 01/17  03:00:00,120.679026907,20.0855041869,0.0140611380593,34.7114117554,4.12243109448,15.9888894789,97.97952279,94.9877923721,2.97173041782,0.02
 01/17  04:00:00,127.46412388,24.1217931197,0.0,28.1629313839,4.12243109448,15.9888894789,124.551796664,121.560066247,2.97173041782,0.02
 01/17  05:00:00,160.236266714,29.0337150427,0.0,31.683687898,12.3672932834,24.9413748627,152.454164359,147.481280329,4.9528840297,0.02
 01/17  06:00:00,193.782169205,28.5958985476,1.46118326643,66.1029733023,12.3672932834,24.9413748627,211.133443437,206.160559407,4.9528840297,0.02
 01/17  07:00:00,257.458703169,29.4715315378,1.99377660909,71.8255507488,24.7345865669,70.7195625826,225.189616714,215.263848655,9.90576805939,0.02
 01/17  08:00:00,269.170111619,29.4715315378,1.79724633108,54.2884448158,37.1018798503,92.3937384068,209.472630614,199.546862555,9.90576805939,0.02
 01/17  09:00:00,259.462413923,29.4719811941,2.0815387605,46.6332845918,37.1018798503,104.434947198,200.563911411,190.638143352,9.90576805939,0.02
 01/17  10:00:00,262.957533112,29.4736070884,3.91343342096,39.8182188462,37.1018798503,116.476155989,197.362697348,178.822497996,9.90576805939,8.63443129269
 01/17  11:00:00,251.432242697,29.475214375,6.36351824908,31.346430409,37.1018798503,116.476155989,172.160014493,162.234246433,9.90576805939,0.02
 01/17  12:00:00,242.961278485,29.4806217411,8.62609366097,25.3042085393,37.1018798503,116.476155989,166.127164756,147.576852854,9.90576805939,8.64454384228
 01/17  13:00:00,225.102869293,29.5192991106,10.8681854995,20.8789092511,37.1018798503,104.434947198,151.658965995,133.114690125,9.90576805939,8.63850781075
 01/17  14:00:00,228.735080579,29.6533420139,13.0730873069,17.4037241747,37.1018798503,116.476155989,128.966311775,119.040543715,9.90576805939,0.02
 01/17  15:00:00,227.46536775,29.7285535298,14.3373564405,14.477958981,37.1018798503,116.476155989,127.793329589,109.245263306,9.90576805939,8.64229822363
 01/17  16:00:00,227.681514705,29.7152489783,14.5831548224,12.2331148648,37.1018798503,116.476155989,116.150095684,106.224327625,9.90576805939,0.02
 01/17  17:00:00,230.344744396,29.5866183211,12.9660823466,11.3011595539,37.1018798503,116.476155989,132.784701473,114.24443753,9.90576805939,8.63449588414
 01/17  18:00:00,244.668845271,29.5259271492,10.1505584955,11.4556735599,37.1018798503,116.476155989,138.580057688,128.654289628,9.90576805939,0.02
 01/17  19:00:00,151.689948124,26.8446325674,4.39430402424,0.0,24.7345865669,47.5788473902,90.9135771999,85.9406931702,4.9528840297,0.02
 01/17  20:00:00,153.113035663,26.8446325674,2.10840140745,0.0,24.7345865669,47.5788473902,102.498429559,88.9346799719,4.9528840297,8.61086555751
 01/17  21:00:00,134.497059423,26.8446325674,1.02291833974,0.0,12.3672932834,38.6892022431,107.672256865,104.680526447,2.97173041782,0.02
 01/17  22:00:00,113.164885961,22.5702472916,0.780890606455,1.89029924683,12.3672932834,27.0668015668,93.0056513327,90.0139209149,2.97173041782,0.02
 01/17  23:00:00,93.7963938248,20.0855041869,0.311648788629,8.0189712533,4.12243109448,15.9888894789,80.9450185649,77.9532881471,2.97173041782,0.02
 01/17  24:00:00,106.841322071,24.1217931197,0.538568244641,9.00163598402,4.12243109448,15.9888894789,103.567674292,100.575943874,2.97173041782,0.02
 01/18  01:00:00,99.1564088962,20.0855041869,0.144404721005,14.122527269,4.12243109448,15.9888894789,84.7416492645,81.7499188467,2.97173041782,0.02
 01/18  02:00:00,110.610031554,24.1217931197,0.195248046342,12.9706525302,4.12243109448,15.9888894789,108.225801304,105.234070886,2.97173041782,0.02
 01/18  03:00:00,103.471425411,20.0855041869,0.133567480219,18.5071651857,4.12243109448,15.9888894789,87.269834677,84.2781042592,2.97173041782,0.02
 01/18  04:00:00,112.845971987,24.1217931197,0.378545848137,15.7409581632,4.12243109448,15.9888894789,108.799968804,105.808238386,2.97173041782,0.02
 01/18  05:00:00,141.900753132,29.0337150427,0.479448365159,17.8886022392,12.3672932834,24.9413748627,123.592789943,118.619905913,4.9528840297,0.02
 01/18  06:00:00,174.17784489,28.5972166573,4.32640221788,48.3576231864,12.3672932834,24.9413748627,193.65579255,188.682908521,4.9528840297,0.02
 01/18  07:00:00,233.146093895,29.4838230525,4.2287255985,48.9779449786,24.7345865669,70.7195625826,202.867913499,192.94214544,9.90576805939,0.02
 01/18  08:00:00,249.406147914,29.5091026312,3.98323533313,36.2171423473,37.1018798503,92.3937384068,187.884456138,177.958688078,9.90576805939,0.02
 01/18  09:00:00,243.45461265,29.5232916171,3.98550382325,32.1506396801,37.1018798503,104.434947198,190.281710658,171.745064312,9.90576805939,8.6308782861
 01/18  10:00:00,251.428908232,29.5325192907,4.62677721896,29.0044445298,37.1018798503,116.476155989,176.018326879,166.092558819,9.90576805939,0.02
 01/18  11:00:00,246.963285403,29.5445165516,6.07508814087,26.1211280791,37.1018798503,116.476155989,176.282403824,157.734109026,9.90576805939,8.64252673884
 01/18  12:00:00,243.388996388,29.5575397409,7.43022018647,23.2353118158,37.1018798503,116.476155989,167.894479556,149.344196576,9.90576805939,8.64451492041
 01/18  13:00:00,227.911908575,29.5701435696,8.87813776712,20.8213161803,37.1018798503,104.434947198,151.724775891,141.799007832,9.90576805939,0.02
 01/18  14:00:00,233.344868284,29.5821159723,10.2213314973,18.4513606153,37.1018798503,116.476155989,153.035658608,134.485284521,9.90576805939,8.6446060284
 01/18  15:00:00,231.663548823,29.5921446347,10.9806947461,16.5404540807,37.1018798503,116.476155989,139.497069223,129.571301163,9.90576805939,0.02
 01/18  16:00:00,229.100086227,29.6029796065,11.1901603174,15.4644514289,37.1018798503,116.476155989,145.912688275,127.366597419,9.90576805939,8.64032279663
 01/18  17:00:00,230.093397209,29.6229365968,11.5354467421,14.8420772499,37.1018798503,116.476155989,143.796463211,125.256218229,9.90576805939,8.63447692248
 01/18  18:00:00,241.35623573,29.6422883503,12.431442354,14.3915077333,37.1018798503,116.476155989,131.368449081,121.442681022,9.90576805939,0.02
 01/18  19:00:00,142.687737072,27.50135731,9.54011614939,0.0460369960167,24.7345865669,47.5788473902,90.287165808,85.3142817784,4.9528840297,0.02
 01/18  20:00:00,143.964822283,28.3040208843,9.16402017457,0.459738081669,24.7345865669,47.5788473902,93.9110799127,88.938195883,4.9528840297,0.02
 01/18  21:00:00,125.68254596,26.8446325674,9.10955603355,0.0,12.3672932834,38.6892022431,106.395893931,103.404163513,2.97173041782,0.02
 01/18  22:00:00,106.501254418,22.001085848,7.64417280356,0.927451463767,12.3672932834,27.0668015668,90.7183274002,87.7265969824,2.97173041782,0.02
 01/18  23:00:00,87.8767403859,19.5601243928,6.41173417184,5.17751307174,4.12243109448,15.9888894789,79.9590137395,76.9672833217,2.97173041782,0.02
 01/18  24:00:00,104.296379449,24.5596096148,8.18216755274,9.0620746727,4.12243109448,15.9888894789,110.854599535,99.2826401047,2.97173041782,8.60022901244
 01/19  01:00:00,90.6651133175,19.6476876918,6.3986689707,8.59333532479,4.12243109448,15.9888894789,83.288455235,80.2967248172,2.97173041782,0.02
 01/19  02:00:00,107.729847116,24.5596096148,7.81993965121,12.2171782847,4.12243109448,15.9888894789,104.772212568,101.78048215,2.97173041782,0.02
 01/19  03:00:00,92.618751078,19.6476876918,5.79013478972,10.760737561,4.12243109448,15.9888894789,85.2716437893,82.2799133715,2.97173041782,0.02
 01/19  04:00:00,108.840340982,24.5596096148,7.14882802574,14.7885138262,4.12243109448,15.9888894789,107.302735304,104.311004886,2.97173041782,0.02
 01/19  05:00:00,127.037693849,28.5958985476,7.9789700611,9.86558219707,12.3672932834,24.9413748627,120.77502823,115.8021442,4.9528840297,0.02
 01/19  06:00:00,164.997432158,29.0462158144,11.4410041444,47.616069908,12.3672932834,24.9413748627,188.712370485,183.739486456,4.9528840297,0.02
 01/19  07:00:00,211.613904528,29.5125282962,11.774209491,37.3417012758,24.7345865669,70.7195625826,173.948636733,164.022868673,9.90576805939,0.02
 01/19  08:00:00,230.034859449,29.5623157018,11.7827955869,26.8467960066,37.1018798503,92.3937384068,155.285931697,145.360163638,9.90576805939,0.02
 01/19  09:00:00,225.343583036,29.5850860124,12.077790706,23.6508085079,37.1018798503,104.434947198,147.874489227,137.948721168,9.90576805939,0.02
 01/19  10:00:00,233.805045048,29.6004728539,12.6367686166,21.0763258167,37.1018798503,116.476155989,150.653639607,132.112316197,9.90576805939,8.63555535102
 01/19  11:00:00,229.698273431,29.611912046,12.8870764409,18.8420199275,37.1018798503,116.476155989,146.558068952,128.009821925,9.90576805939,8.64247896748
 01/19  12:00:00,227.68798014,29.6214466767,13.1824590911,16.7950396412,37.1018798503,116.476155989,134.337538243,124.411770184,9.90576805939,0.02
 01/19  13:00:00,215.370912052,29.6328944894,13.3974694409,15.014134676,37.1018798503,104.434947198,139.645219189,121.10096346,9.90576805939,8.63848766983
 01/19  14:00:00,224.351775257,29.6690524165,13.3917371176,13.4669041887,37.1018798503,116.476155989,128.314399835,118.388631776,9.90576805939,0.02
 01/19  15:00:00,224.45101116,29.7033360179,13.3978366046,12.5162986607,37.1018798503,116.476155989,134.878760754,116.330548872,9.90576805939,8.64244382241
 01/19  16:00:00,224.51323081,29.7337796424,13.7535153331,11.733133178,37.1018798503,116.476155989,132.21756175,113.672859294,9.90576805939,8.6389343966
 01/19  17:00:00,227.108619865,29.7546610305,14.0061507212,11.4869597383,37.1018798503,116.476155989,121.579039253,111.653271194,9.90576805939,0.02
 01/19  18:00:00,240.007887843,29.7702333469,13.9993482867,11.534835143,37.1018798503,116.476155989,120.974833882,111.049065822,9.90576805939,0.02
 01/19  19:00:00,145.14817742,27.8662043892,10.3031081555,0.0238801007985,24.7345865669,47.5788473902,96.6285280398,83.0647698619,4.9528840297,8.6108741482
 01/19  20:00:00,146.808610868,28.4499597159,9.67991419944,0.239398266851,24.7345865669,47.5788473902,92.5589813386,87.5860973089,4.9528840297,0.02
 01/19  21:00:00,126.414504078,27.2824490624,9.60820496962,0.445416234243,12.3672932834,38.6892022431,105.229617608,102.23788719,2.97173041782,0.02
 01/19  22:00:00,102.919416931,21.4757060539,8.10414808841,0.0,12.3672932834,27.0668015668,90.4198747619,87.4281443441,2.97173041782,0.02
 01/19  23:00:00,79.9392962642,18.9179935334,6.56960816747,2.63781876599,4.12243109448,15.9888894789,80.0857609502,77.0940305323,2.97173041782,0.02
 01/19  24:00:00,95.3233123626,24.1217931197,7.57950192362,6.20190141073,4.12243109448,15.9888894789,101.616198002,98.6244675839,2.97173041782,0.02
 01/20  01:00:00,88.0594453826,20.0855041869,5.58533757863,9.67352218743,4.12243109448,15.9888894789,82.6924886101,79.7007581923,2.97173041782,0.02
 01/20  02:00:00,98.3901288605,24.1217931197,7.10297183905,9.09992060973,4.12243109448,15.9888894789,104.39957472,101.407844302,2.97173041782,0.02
 01/20  03:00:00,91.7063944608,20.0855041869,5.32955031163,12.6586176509,4.12243109448,15.9888894789,84.6374661436,81.6457357258,2.97173041782,0.02
 01/20  04:00:00,100.935270665,24.1217931197,6.54064341412,11.3989001088,4.12243109448,15.9888894789,106.629032536,103.637302118,2.97173041782,0.02
 01/20  05:00:00,128.692698644,29.0337150427,7.36182328937,11.8826420164,12.3672932834,24.9413748627,120.628776298,115.655892268,4.9528840297,0.02
 01/20  06:00:00,157.934595076,28.6128265284,10.6185633991,37.0587361564,12.3672932834,24.9413748627,188.936055988,183.963171959,4.9528840297,0.02
 01/20  07:00:00,217.384116668,29.5318823629,10.6816749273,36.8206746523,24.7345865669,70.7195625826,176.546573862,166.620805802,9.90576805939,0.02
 01/20  08:00:00,236.976595704,29.5970364849,10.3385447148,26.8392680157,37.1018798503,92.3937384068,158.894359379,148.96859132,9.90576805939,0.02
 01/20  09:00:00,232.379352722,29.6181778052,9.79715613937,23.9597961187,37.1018798503,104.434947198,163.163257604,144.626798123,9.90576805939,8.63069142118
 01/20  10:00:00,242.599117723,29.6311590968,9.59466360852,21.774462337,37.1018798503,116.476155989,151.874100004,141.948331945,9.90576805939,0.02
 01/20  11:00:00,241.248186274,29.6403133074,9.60126217895,19.7489400307,37.1018798503,116.476155989,157.379859071,138.831439094,9.90576805939,8.64265191785
 01/20  12:00:00,240.107952984,29.6536809897,9.60033989081,17.9835236486,37.1018798503,116.476155989,154.578226836,136.02776796,9.90576805939,8.64469081652
 01/20  13:00:00,228.151338636,29.6812179659,9.24710826507,16.4171600555,37.1018798503,104.434947198,144.211876995,134.286108935,9.90576805939,0.02
 01/20  14:00:00,238.223733869,29.710373958,8.64831757615,15.4266193565,37.1018798503,116.476155989,152.797839568,134.247329088,9.90576805939,8.64474242088
 01/20  15:00:00,238.160016682,29.7356828993,8.11145769775,14.7124423232,37.1018798503,116.476155989,153.016154549,134.467892654,9.90576805939,8.64249383478
 01/20  16:00:00,238.447651682,29.7581152027,7.90361966519,14.2319184313,37.1018798503,116.476155989,143.870142959,133.944374899,9.90576805939,0.02
 01/20  17:00:00,242.019983974,29.7746651682,7.55221893362,14.0785840235,37.1018798503,116.476155989,152.182486309,133.642153863,9.90576805939,8.63456438638
 01/20  18:00:00,255.956898404,29.7745351015,6.65635636524,14.9191327788,37.1018798503,116.476155989,146.998007859,137.0722398,9.90576805939,0.02
 01/20  19:00:00,157.962017808,28.0121432209,1.95377506169,0.473524061248,24.7345865669,47.5788473902,92.5724008224,87.5995167927,4.9528840297,0.02
 01/20  20:00:00,159.067469863,28.4499597159,0.505010611597,1.49277933043,24.7345865669,47.5788473902,94.5184486829,89.5455646532,4.9528840297,0.02
 01/20  21:00:00,143.851330649,28.4499597159,0.0,4.65668365731,12.3672932834,38.6892022431,109.609993115,106.618262698,2.97173041782,0.02
 01/20  22:00:00,125.068857801,23.6647885292,0.0721266890435,9.71171346094,12.3672932834,27.0668015668,106.758425071,95.1799862976,2.97173041782,8.60670835541
 01/20  23:00:00,99.2749152986,19.6476876918,0.0374011531377,11.2926927946,4.12243109448,15.9888894789,89.748089244,86.7563588262,2.97173041782,0.02
 01/20  24:00:00,119.393398123,24.5596096148,0.0183173591552,17.1411669645,4.12243109448,15.9888894789,117.248233011,114.256502594,2.97173041782,0.02
 01/21  01:00:00,103.70925358,19.6476876918,0.0,15.2677370942,4.12243109448,15.9888894789,98.3793722932,95.3876418754,2.97173041782,0.02
 01/21  02:00:00,124.763931605,24.5596096148,0.0,21.7759062318,4.12243109448,15.9888894789,128.574462203,125.582731785,2.97173041782,0.02
 01/21  03:00:00,107.422907225,19.6476876918,0.0,18.4175683963,4.12243109448,15.9888894789,108.752513291,105.760782873,2.97173041782,0.02
 01/21  04:00:00,128.881873264,24.5596096148,0.0,25.6502674631,4.12243109448,15.9888894789,141.32858234,138.336851922,2.97173041782,0.02
 01/21  05:00:00,136.463051223,28.5958985476,0.0,21.3294680026,4.12243109448,16.0517297156,174.590894185,171.599163767,2.97173041782,0.02
 01/21  06:00:00,144.440360463,29.0337150427,0.0,29.2522002191,4.12243109448,16.0517297156,177.987717001,174.995986583,2.97173041782,0.02
 01/21  07:00:00,180.600458952,29.4715315378,0.0,40.8162996282,4.12243109448,39.6058045677,226.935129056,223.943398638,2.97173041782,0.02
 01/21  08:00:00,255.862383435,29.4715315378,0.0,85.1380955174,12.3672932834,65.3531420225,277.069097162,272.096213132,4.9528840297,0.02
 01/21  09:00:00,230.203254868,29.4715315378,0.0,69.1690951316,12.3672932834,68.2430321324,266.343911579,261.37102755,4.9528840297,0.02
 01/21  10:00:00,239.48401392,29.471549515,0.0,52.047312201,16.4897243779,93.1370602926,239.757393232,231.812778784,7.92461444751,0.02
 01/21  11:00:00,230.239800434,29.4724551169,0.407975377973,44.6101314214,16.4897243779,93.1370602926,221.740118926,205.198277319,7.92461444751,8.6172271594
 01/21  12:00:00,224.946435195,29.4733100154,2.81568166469,38.9172553913,16.4897243779,93.1370602926,197.294330761,189.349716313,7.92461444751,0.02
 01/21  13:00:00,212.181989538,29.4751453204,4.98249568881,33.9633460078,16.4897243779,83.9857416113,184.865248804,176.920634356,7.92461444751,0.02
 01/21  14:00:00,209.033253605,29.4806347741,6.33993416702,30.3639545789,16.4897243779,83.9857416113,177.061293392,169.116678945,7.92461444751,0.02
 01/21  15:00:00,206.303648456,29.4843423886,7.08614007496,27.4366705791,16.4897243779,83.9857416113,171.89082178,163.946207333,7.92461444751,0.02
 01/21  16:00:00,161.831433397,29.4715315378,3.69681902682,3.25015927581,12.3672932834,70.6512738906,125.725507861,112.160712025,4.9528840297,8.61191180603
 01/21  17:00:00,166.054757805,29.4715315378,1.90939136459,5.80464559595,12.3672932834,70.6512738906,125.351707252,120.378823223,4.9528840297,0.02
 01/21  18:00:00,168.149708419,29.4715315378,0.0998766502987,8.22143158095,12.3672932834,58.1284167478,143.529077389,138.55619336,4.9528840297,0.02
 01/21  19:00:00,136.368850381,28.7710251457,0.0,8.42998583783,12.3672932834,24.9413748627,129.925824452,124.952940422,4.9528840297,0.02
 01/21  20:00:00,137.93252088,28.5958985476,0.0,9.50414825979,12.3672932834,24.9413748627,140.047439546,135.074555516,4.9528840297,0.02
 01/21  21:00:00,130.848141019,29.0337150427,0.0,17.4291849834,4.12243109448,16.0517297156,147.361904659,144.370174241,2.97173041782,0.02
 01/21  22:00:00,114.019187861,23.2269720342,0.0,16.2033703104,4.12243109448,15.9888894789,118.258164152,115.266433734,2.97173041782,0.02
 01/21  23:00:00,112.466132728,20.0855041869,0.0,23.3955555253,4.12243109448,15.9888894789,100.208565288,97.2168348704,2.97173041782,0.02
 01/21  24:00:00,121.428455391,24.1217931197,0.0,19.849723798,4.12243109448,15.9888894789,124.588603336,121.596872918,2.97173041782,0.02
 01/22  01:00:00,114.464714373,20.0855041869,0.0,28.0076594129,2.06121554724,15.9888894789,100.931971837,97.9402414193,2.97173041782,0.02
 01/22  02:00:00,122.664027359,24.1217931197,0.0,23.1864308077,2.06121554724,15.9888894789,125.347112312,122.355381894,2.97173041782,0.02
 01/22  03:00:00,117.166900671,20.0855041869,0.0,31.104879402,2.06121554724,15.9888894789,100.274022923,97.282292505,2.97173041782,0.02
 01/22  04:00:00,123.658852276,24.1217931197,0.0,25.2193065654,2.06121554724,15.9888894789,125.589368252,122.597637834,2.97173041782,0.02
 01/22  05:00:00,117.979361207,20.0855041869,0.0,33.1844578243,2.06121554724,15.9888894789,100.794048031,97.8023176127,2.97173041782,0.02
 01/22  06:00:00,121.565160822,24.1217931197,0.0305987008868,26.4340397264,2.06121554724,15.9888894789,122.062143498,119.07041308,2.97173041782,0.02
 01/22  07:00:00,116.361112647,20.0855041869,0.0633187428301,34.1130578998,2.06121554724,15.9888894789,95.1796254322,92.1878950144,2.97173041782,0.02
 01/22  08:00:00,118.271844256,24.1217931197,0.879858276857,26.8612678466,2.06121554724,15.9888894789,118.261872672,115.270142254,2.97173041782,0.02
 01/22  09:00:00,126.728378563,20.0855041869,1.41629499705,31.0252032287,4.12243109448,41.7362269337,101.463781349,87.9089290481,4.9528840297,8.60196827101
 01/22  10:00:00,130.353067225,24.1217931197,3.88747031759,23.3060293094,4.12243109448,41.7362269337,113.052711713,108.079827684,4.9528840297,0.02
 01/22  11:00:00,123.819546519,20.0855041869,4.00445732353,26.7483142313,4.12243109448,41.7362269337,89.7505316203,84.7776475906,4.9528840297,0.02
 01/22  12:00:00,131.784802843,24.1217931197,4.55192387486,20.4118646249,4.12243109448,41.7362269337,109.940802189,104.967918159,4.9528840297,0.02
 01/22  13:00:00,121.199481984,20.0855041869,3.03343693759,21.893716462,4.12243109448,41.7362269337,86.2899494656,81.3170654359,4.9528840297,0.02
 01/22  14:00:00,129.585888271,24.1217931197,2.69964614081,15.7984532453,4.12243109448,41.7362269337,104.104233589,99.1313495589,4.9528840297,0.02
 01/22  15:00:00,119.708925443,20.0855041869,0.597234431247,19.3325307255,4.12243109448,41.7362269337,84.0516726689,79.0787886392,4.9528840297,0.02
 01/22  16:00:00,129.891107858,24.1217931197,0.112776563466,16.4999540528,4.12243109448,41.7362269337,109.62691526,104.654031231,4.9528840297,0.02
 01/22  17:00:00,106.625642748,20.0855041869,0.0,22.6627076947,4.12243109448,24.8785346261,96.2941728829,91.3212888532,4.9528840297,0.02
 01/22  18:00:00,123.784412788,24.1217931197,0.0,22.6799123554,2.06121554724,15.9888894789,134.100391935,131.108661517,2.97173041782,0.02
 01/22  19:00:00,120.087521491,20.0855041869,0.0,31.9366537357,2.06121554724,15.9888894789,117.528345268,114.53661485,2.97173041782,0.02
 01/22  20:00:00,128.846582871,24.1217931197,0.0,27.1711412231,2.06121554724,15.9888894789,154.17086731,151.179136892,2.97173041782,0.02
 01/22  21:00:00,126.379870176,20.0855041869,0.0,37.257110719,2.06121554724,15.9888894789,128.952196937,125.960466519,2.97173041782,0.02
 01/22  22:00:00,133.852265312,24.1217931197,0.0,30.718103749,2.06121554724,15.9888894789,164.757296397,161.765565979,2.97173041782,0.02
 01/22  23:00:00,131.304765968,20.0855041869,0.0,41.1895494732,2.06121554724,15.9888894789,135.441349347,132.449618929,2.97173041782,0.02
 01/22  24:00:00,137.017971419,24.1217931197,0.0,33.3753929305,2.06121554724,15.9888894789,171.389035284,168.397304866,2.97173041782,0.02
 01/23  01:00:00,135.011769113,20.0855041869,0.0,43.0650089429,4.12243109448,15.9888894789,138.276016857,135.284286439,2.97173041782,0.02
 01/23  02:00:00,140.127695066,24.1217931197,0.0,34.4232351237,4.12243109448,15.9888894789,175.520084217,172.5283538,2.97173041782,0.02
 01/23  03:00:00,136.994894929,20.0855041869,0.0,45.0574163095,4.12243109448,15.9888894789,144.00974513,141.018014712,2.97173041782,0.02
 01/23  04:00:00,141.247222605,24.1217931197,0.0,35.7588731209,4.12243109448,15.9888894789,178.590561533,175.598831115,2.97173041782,0.02
 01/23  05:00:00,176.251836143,29.0337150427,0.0,40.5194557198,12.3672932834,24.9413748627,202.235851551,197.262967521,4.9528840297,0.02
 01/23  06:00:00,206.884832989,28.5958985476,0.0,72.354397166,12.3672932834,24.9413748627,252.429440973,247.456556944,4.9528840297,0.02
 01/23  07:00:00,278.015559338,29.4715315378,0.0,86.1893560597,24.7345865669,70.7195625826,273.81054006,263.884772,9.90576805939,0.02
 01/23  08:00:00,287.037906398,29.4715338967,0.0,66.8048894022,37.1018798503,92.3937384068,254.701516811,244.775748752,9.90576805939,0.02
 01/23  09:00:00,277.071731587,29.4728538754,0.0,59.1069835809,37.1018798503,104.434947198,254.20896072,235.671019874,9.90576805939,8.63217278689
 01/23  10:00:00,280.75709192,29.478046181,0.0,51.764475819,37.1018798503,116.476155989,235.412245437,225.486477377,9.90576805939,0.02
 01/23  11:00:00,273.090910248,29.4870748661,0.0,45.2875944577,37.1018798503,116.476155989,234.05439073,215.505811098,9.90576805939,8.64281157301
 01/23  12:00:00,268.227690045,29.4934137418,0.0,40.6616832784,37.1018798503,116.476155989,226.37712562,207.826537765,9.90576805939,8.64481979566
 01/23  13:00:00,254.149780509,29.4999985729,0.0,37.1781047104,37.1018798503,104.434947198,212.013481886,202.087713827,9.90576805939,0.02
 01/23  14:00:00,260.355297264,29.5082982727,0.0,34.1099866362,37.1018798503,116.476155989,211.927659543,193.376966116,9.90576805939,8.64492536729
 01/23  15:00:00,257.191939558,29.5153818821,0.534412001451,31.1803308523,37.1018798503,116.476155989,197.769586035,179.221040227,9.90576805939,8.64277774858
 01/23  16:00:00,255.112831079,29.5218871501,1.55585948978,29.066030693,37.1018798503,116.476155989,182.799592023,172.873823964,9.90576805939,0.02
 01/23  17:00:00,254.029445871,29.5291141429,1.8075190379,27.8524814598,37.1018798503,116.476155989,188.899707922,170.359226512,9.90576805939,8.63471335109
 01/23  18:00:00,268.40019467,29.5405267614,1.7979037425,27.1696862268,37.1018798503,116.476155989,179.095421768,169.169653708,9.90576805939,0.02
 01/23  19:00:00,159.611674211,26.8446325674,0.0539585520892,0.0,24.7345865669,47.5788473902,114.291210501,109.318326471,4.9528840297,0.02
 01/23  20:00:00,166.306590309,28.1580820526,0.0,4.23878628266,24.7345865669,47.5788473902,122.119525402,117.146641372,4.9528840297,0.02
 01/23  21:00:00,157.864077726,29.0337150427,0.0,13.6156836078,12.3672932834,38.6892022431,139.051042299,136.059311881,2.97173041782,0.02
 01/23  22:00:00,130.62635032,23.2269720342,0.0,13.2128403033,12.3672932834,27.0668015668,125.448770536,113.871790347,2.97173041782,8.60524977105
 01/23  23:00:00,111.191192363,20.0855041869,0.0,21.0936818111,4.12243109448,15.9888894789,101.673090381,98.6813599636,2.97173041782,0.02
 01/23  24:00:00,121.466324188,24.1217931197,0.0,18.3706500408,4.12243109448,15.9888894789,127.60936857,124.617638152,2.97173041782,0.02
 01/24  01:00:00,115.45160802,20.0855041869,0.0,25.7515274926,4.12243109448,15.9888894789,102.742879463,99.751149045,2.97173041782,0.02
 01/24  02:00:00,124.547187451,24.1217931197,0.0,21.5216656294,4.12243109448,15.9888894789,127.486165416,124.494434998,2.97173041782,0.02
 01/24  03:00:00,118.677522576,20.0855041869,0.0,29.1938390594,4.12243109448,15.9888894789,102.029263344,99.0375329264,2.97173041782,0.02
 01/24  04:00:00,126.305295248,24.1217931197,0.0,23.8450507183,4.12243109448,15.9888894789,127.887794134,124.896063716,2.97173041782,0.02
 01/24  05:00:00,157.692859163,29.0337150427,0.0,26.6461388317,12.3672932834,24.9413748627,147.55702432,142.58414029,4.9528840297,0.02
 01/24  06:00:00,187.266410218,28.5978442445,0.546010152879,57.4845421065,12.3672932834,24.9413748627,200.664689654,195.691805625,4.9528840297,0.02
 01/24  07:00:00,248.976588426,29.4835991733,0.0,61.0947412283,24.7345865669,70.7195625826,228.502260546,218.576492486,9.90576805939,0.02
 01/24  08:00:00,262.770012231,29.5159436035,0.0,46.3441987896,37.1018798503,92.3937384068,216.678819423,206.753051364,9.90576805939,0.02
 01/24  09:00:00,254.10421721,29.52940828,0.0,40.2418504787,37.1018798503,104.434947198,206.518340405,187.980375911,9.90576805939,8.63219643431
 01/24  10:00:00,259.646889686,29.5416228888,0.69040611472,33.6632633386,37.1018798503,116.476155989,189.948037589,180.022269529,9.90576805939,0.02
 01/24  11:00:00,254.259568794,29.5548816811,2.47859877866,27.8129945084,37.1018798503,116.476155989,186.926439156,168.377763245,9.90576805939,8.64290785192
 01/24  12:00:00,250.766477634,29.5665766466,4.38818348337,23.4534810595,37.1018798503,116.476155989,166.840641742,156.914873682,9.90576805939,0.02
 01/24  13:00:00,235.851555153,29.5766158926,6.38633720095,19.6615781719,37.1018798503,104.434947198,164.897485023,146.352758653,9.90576805939,8.63895831096
 01/24  14:00:00,243.077718794,29.5867671441,7.30044656657,18.2568643436,37.1018798503,116.476155989,160.365890034,141.815261869,9.90576805939,8.64486010592
 01/24  15:00:00,239.859837231,29.5975724273,7.29748441533,17.1294626668,37.1018798503,116.476155989,151.260441878,141.334673818,9.90576805939,0.02
 01/24  16:00:00,240.104876339,29.6073525975,6.64774912418,16.9534842108,37.1018798503,116.476155989,161.188709849,142.642321804,9.90576805939,8.64061998543
 01/24  17:00:00,242.711172681,29.6162875388,4.91124947802,17.6111051977,37.1018798503,116.476155989,158.375999647,148.450231587,9.90576805939,0.02
 01/24  18:00:00,259.106095001,29.6284959075,3.64276159514,18.3418743849,37.1018798503,116.476155989,171.93702752,153.408085729,9.90576805939,8.62317373157
 01/24  19:00:00,159.09591274,27.50135731,0.155273845232,0.460274113693,24.7345865669,47.5788473902,99.6958345102,94.7229504805,4.9528840297,0.02
 01/24  20:00:00,164.660131944,28.5958985476,0.0,2.70253203739,24.7345865669,47.5788473902,110.410437225,105.437553195,4.9528840297,0.02
 01/24  21:00:00,151.005632361,28.5958985476,0.0,7.69835839741,12.3672932834,38.6892022431,134.664825863,131.673095445,2.97173041782,0.02
 01/24  22:00:00,130.409571868,23.6647885292,0.0,12.9662092473,12.3672932834,27.0668015668,117.213388895,114.221658478,2.97173041782,0.02
 01/24  23:00:00,104.194372941,19.6476876918,0.0,14.5806125542,4.12243109448,15.9888894789,103.402841725,100.411111307,2.97173041782,0.02
 01/24  24:00:00,124.730497077,24.5596096148,0.0,20.1473798808,4.12243109448,15.9888894789,136.134013312,133.142282894,2.97173041782,0.02
 01/25  01:00:00,109.628972828,19.6476876918,0.0,19.1273087439,4.12243109448,15.9888894789,116.072518634,113.080788216,2.97173041782,0.02
 01/25  02:00:00,130.371474209,24.5596096148,0.0,24.9184151354,4.12243109448,15.9888894789,152.555274305,149.563543887,2.97173041782,0.02
 01/25  03:00:00,114.33154283,19.6476876918,0.0,23.1516886815,4.12243109448,15.9888894789,128.942893753,125.951163336,2.97173041782,0.02
 01/25  04:00:00,135.78524812,24.5596096148,0.0,29.8909270193,4.12243109448,15.9888894789,168.581789628,165.59005921,2.97173041782,0.02
 01/25  05:00:00,158.373345888,28.5958985476,0.0,22.8603673878,12.3672932834,24.9413748627,202.525018994,197.552134964,4.9528840297,0.02
 01/25  06:00:00,208.193978881,29.0387229484,0.0,72.5912379235,12.3672932834,24.9413748627,256.145224136,251.172340106,4.9528840297,0.02
 01/25  07:00:00,267.643354946,29.4722922091,0.0,74.8803067895,24.7345865669,70.7195625826,286.935517456,277.009749396,9.90576805939,0.02
 01/25  08:00:00,284.039832291,29.4865688464,0.0,62.277543437,37.1018798503,92.3937384068,285.086776234,266.570589282,9.90576805939,8.61041889244
 01/25  09:00:00,274.929642997,29.4961460495,0.0,55.066057847,37.1018798503,104.434947198,268.828905421,258.903137362,9.90576805939,0.02
 01/25  10:00:00,278.630584837,29.5059011291,0.0,47.4214160069,37.1018798503,116.476155989,267.812329611,249.270037573,9.90576805939,8.63652397826
 01/25  11:00:00,270.737093808,29.5163950318,0.0,40.1342334739,37.1018798503,116.476155989,247.580483488,237.654715428,9.90576805939,0.02
 01/25  12:00:00,263.820064562,29.5429245602,0.0,33.0664134643,37.1018798503,116.476155989,243.795659416,225.244982678,9.90576805939,8.64490867895
 01/25  13:00:00,245.111480077,29.6122701582,0.0,25.2327583579,37.1018798503,104.434947198,220.106085992,210.180317933,9.90576805939,0.02
 01/25  14:00:00,251.521835639,29.6972893259,0.0,21.1820031117,37.1018798503,116.476155989,216.710525517,198.159605928,9.90576805939,8.64515152992
 01/25  15:00:00,249.769106435,29.7243881833,0.0,19.2635096267,37.1018798503,116.476155989,208.017794902,189.470479334,9.90576805939,8.64154750879
 01/25  16:00:00,248.098652314,29.7245067547,0.0,17.7063333497,37.1018798503,116.476155989,192.441930878,182.516162819,9.90576805939,0.02
 01/25  17:00:00,248.186524691,29.6948980098,0.0,17.6520294619,37.1018798503,116.476155989,205.727503602,187.188399712,9.90576805939,8.63333583073
 01/25  18:00:00,266.303702713,29.655842305,0.0,20.4194192306,37.1018798503,116.476155989,212.355585441,202.429817382,9.90576805939,0.02
 01/25  19:00:00,168.466593689,28.0121432209,0.0,1.62220927342,24.7345865669,47.5788473902,151.703827948,146.730943919,4.9528840297,0.02
 01/25  20:00:00,172.877386756,28.5958985476,0.0,4.7246727865,24.7345865669,47.5788473902,163.532811337,158.559927307,4.9528840297,0.02
 01/25  21:00:00,162.079548957,29.0337150427,0.0,12.9649996899,12.3672932834,38.6892022431,188.457362163,176.874713906,2.97173041782,8.61091783977
 01/25  22:00:00,134.962664087,23.2269720342,0.0,14.0499642687,12.3672932834,27.0668015668,151.935417398,148.943686981,2.97173041782,0.02
 01/25  23:00:00,114.587373054,20.0855041869,0.0,21.8349507097,4.12243109448,15.9888894789,135.110992161,132.119261743,2.97173041782,0.02
 01/25  24:00:00,127.871379346,24.1217931197,0.0,21.3149476388,4.12243109448,15.9888894789,176.437771903,173.446041485,2.97173041782,0.02
 01/26  01:00:00,120.729586577,20.0855041869,0.0,27.9902515172,4.12243109448,15.9888894789,147.036532738,144.04480232,2.97173041782,0.02
 01/26  02:00:00,132.810691877,24.1217931197,0.0,26.193577224,4.12243109448,15.9888894789,190.285135194,187.293404776,2.97173041782,0.02
 01/26  03:00:00,126.207514744,20.0855041869,0.0,33.4031914869,4.12243109448,15.9888894789,156.824306953,153.832576535,2.97173041782,0.02
 01/26  04:00:00,136.925572358,24.1217931197,0.0,30.3450445432,4.12243109448,15.9888894789,200.302913256,197.311182838,2.97173041782,0.02
 01/26  05:00:00,170.537483702,29.0337150427,0.0,33.1352027036,12.3672932834,24.9413748627,239.694144453,234.721260423,4.9528840297,0.02
 01/26  06:00:00,200.05496279,28.6070075032,0.0,63.6801333456,12.3672932834,24.9413748627,290.08791923,285.1150352,4.9528840297,0.02
 01/26  07:00:00,284.437508776,29.4715315378,0.0,93.3844496119,24.7345865669,70.7195625826,296.305070107,286.379302048,9.90576805939,0.02
 01/26  08:00:00,301.375156085,29.4715315378,0.0,82.4678462459,37.1018798503,92.3937384068,296.305070107,286.379302048,9.90576805939,0.02
 01/26  09:00:00,292.464903106,29.472254372,0.0,73.8752793664,37.1018798503,104.434947198,304.917359145,286.379302048,9.90576805939,8.63228903765
 01/26  10:00:00,291.744571792,29.4822955093,0.0,59.3778949362,37.1018798503,116.476155989,294.931886322,285.006118262,9.90576805939,0.02
 01/26  11:00:00,277.431831186,29.5040026192,0.0,46.4396036691,37.1018798503,116.476155989,270.75279052,252.204030554,9.90576805939,8.64299190664
 01/26  12:00:00,266.790265315,29.5380448499,0.0,36.0560184286,37.1018798503,116.476155989,238.514192549,228.58842449,9.90576805939,0.02
 01/26  13:00:00,245.487569166,29.6441287569,0.0,25.9649328427,37.1018798503,104.434947198,225.061302312,206.51632133,9.90576805939,8.63921292301
 01/26  14:00:00,251.243390513,29.723112924,0.0,21.7137664924,37.1018798503,116.476155989,205.278909028,186.728154994,9.90576805939,8.64498597496
 01/26  15:00:00,248.879320867,29.7511591945,0.0,19.216770267,37.1018798503,116.476155989,187.713510961,177.787742901,9.90576805939,0.02
 01/26  16:00:00,247.043841526,29.7401168651,0.0,17.4609066776,37.1018798503,116.476155989,192.742531449,174.195974632,9.90576805939,8.6407887574
 01/26  17:00:00,247.130456837,29.7063101013,0.0,17.1305235659,37.1018798503,116.476155989,192.226163109,182.30039505,9.90576805939,0.02
 01/26  18:00:00,265.617033555,29.6606892519,0.0,20.0218623675,37.1018798503,116.476155989,220.915346028,202.386328963,9.90576805939,8.62324900555
 01/26  19:00:00,168.143475486,28.0121432209,0.0,1.58358390407,24.7345865669,47.5788473902,157.662694598,152.689810568,4.9528840297,0.02
 01/26  20:00:00,172.775711743,28.5958985476,0.0,4.66453354957,24.7345865669,47.5788473902,176.6787874,171.70590337,4.9528840297,0.02
 01/26  21:00:00,162.038409697,29.0337150427,0.0,13.0620628567,12.3672932834,38.6892022431,199.16486302,196.173132603,2.97173041782,0.02
 01/26  22:00:00,134.698601512,23.2269720342,0.0,14.2857100227,12.3672932834,27.0668015668,167.625799482,164.634069064,2.97173041782,0.02
 01/26  23:00:00,113.9376733,20.0855041869,0.0,21.8987503313,4.12243109448,15.9888894789,141.515047101,138.523316683,2.97173041782,0.02
 01/26  24:00:00,126.366031037,24.1217931197,0.0,21.0177481468,4.12243109448,15.9888894789,169.540313286,166.548582868,2.97173041782,0.02
 01/27  01:00:00,118.590281753,20.0855041869,0.0,27.1634908225,4.12243109448,15.9888894789,132.650528818,129.6587984,2.97173041782,0.02
 01/27  02:00:00,129.429799686,24.1217931197,0.0,24.7179954792,4.12243109448,15.9888894789,160.385406289,157.393675871,2.97173041782,0.02
 01/27  03:00:00,121.513638251,20.0855041869,0.0,30.7569424972,4.12243109448,15.9888894789,132.319170312,120.745468301,2.97173041782,8.60197159254
 01/27  04:00:00,130.40102056,24.1217931197,0.0,26.8246809608,4.12243109448,15.9888894789,146.850537855,143.858807437,2.97173041782,0.02
 01/27  05:00:00,160.234665365,29.0337150427,0.0,28.0226372328,12.3672932834,24.9413748627,162.06106352,157.08817949,4.9528840297,0.02
 01/27  06:00:00,186.8943128,28.6070245791,0.0,57.0735781227,12.3672932834,24.9413748627,205.608552065,200.635668036,4.9528840297,0.02
 01/27  07:00:00,247.78797415,29.505737875,0.0,61.155332837,24.7345865669,70.7195625826,220.212369975,210.286601915,9.90576805939,0.02
 01/27  08:00:00,258.84004134,29.5609483626,0.366534857259,46.097648121,37.1018798503,92.3937384068,201.43149183,191.505723771,9.90576805939,0.02
 01/27  09:00:00,253.608103093,29.5841490885,1.98068790659,40.0186156409,37.1018798503,104.434947198,189.910242188,179.984474129,9.90576805939,0.02
 01/27  10:00:00,261.424570165,29.5976062754,3.18581287792,35.698070002,37.1018798503,116.476155989,189.331431314,170.789027706,9.90576805939,8.63663554831
 01/27  11:00:00,257.314688925,29.6076166377,4.09533541035,31.5533992308,37.1018798503,116.476155989,173.901381619,163.97561356,9.90576805939,0.02
 01/27  12:00:00,253.124956964,29.6159584221,4.60003232471,26.9155507799,37.1018798503,116.476155989,175.782804866,157.231969367,9.90576805939,8.64506743967
 01/27  13:00:00,236.970086252,29.6399950543,5.23990416539,21.3672076641,37.1018798503,104.434947198,167.235019236,148.690347521,9.90576805939,8.63890365498
 01/27  14:00:00,245.011201987,29.6941550158,5.70331552625,17.8038039902,37.1018798503,116.476155989,151.14986801,141.224099951,9.90576805939,0.02
 01/27  15:00:00,243.619349904,29.7377976216,6.00475819292,15.5119319291,37.1018798503,116.476155989,154.757635328,136.208920915,9.90576805939,8.64294635433
 01/27  16:00:00,241.864034483,29.7505327905,5.56821491632,13.8266942755,37.1018798503,116.476155989,145.0374374,135.111669341,9.90576805939,0.02
 01/27  17:00:00,241.163059459,29.7266636987,4.46891583311,13.2634343139,37.1018798503,116.476155989,159.255985578,140.715283888,9.90576805939,8.6349336301
 01/27  18:00:00,256.977249059,29.6964363805,2.07539677649,15.1175851086,37.1018798503,116.476155989,162.371466505,152.445698446,9.90576805939,0.02
 01/27  19:00:00,161.965845789,28.0121432209,0.01063777065,0.801419737124,24.7345865669,47.5788473902,116.148086133,111.175202104,4.9528840297,0.02
 01/27  20:00:00,163.967262496,28.0121432209,0.0,1.32552398976,24.7345865669,47.5788473902,140.879407958,127.31548803,4.9528840297,8.611035899
 01/27  21:00:00,153.618559382,29.0337150427,0.0,8.46503411364,12.3672932834,38.6892022431,153.821833779,150.830103362,2.97173041782,0.02
 01/27  22:00:00,128.295509833,23.2269720342,0.0,10.1999934693,12.3672932834,27.0668015668,132.259185936,129.267455518,2.97173041782,0.02
 01/27  23:00:00,107.891910791,20.0855041869,0.0,17.3015179942,4.12243109448,15.9888894789,116.159500142,113.167769725,2.97173041782,0.02
 01/27  24:00:00,121.049057782,24.1217931197,0.0,17.1461680858,4.12243109448,15.9888894789,147.715815376,144.724084958,2.97173041782,0.02
 01/28  01:00:00,113.37180223,20.0855041869,0.0,22.826712137,4.12243109448,15.9888894789,120.564525348,117.57279493,2.97173041782,0.02
 01/28  02:00:00,125.446796767,24.1217931197,0.0,21.3425961362,4.12243109448,15.9888894789,151.795183397,148.80345298,2.97173041782,0.02
 01/28  03:00:00,118.046155633,20.0855041869,0.0,27.4689294871,4.12243109448,15.9888894789,124.471503114,121.479772696,2.97173041782,0.02
 01/28  04:00:00,128.803828488,24.1217931197,0.0,24.9348746711,4.12243109448,15.9888894789,158.354241567,155.36251115,2.97173041782,0.02
 01/28  05:00:00,148.349423678,29.0337150427,0.0,31.4293725646,4.12243109448,16.0517297156,192.596735301,189.605004883,2.97173041782,0.02
 01/28  06:00:00,143.052215435,28.5958985476,0.0,27.5436009291,4.12243109448,16.0517297156,190.602397098,187.61066668,2.97173041782,0.02
 01/28  07:00:00,183.068732102,29.4715315378,0.0,44.4215755202,4.12243109448,39.6058045677,224.182421782,221.190691364,2.97173041782,0.02
 01/28  08:00:00,253.094332898,29.4715315378,0.0,86.479241437,12.3672932834,65.3531420225,266.165749762,261.192865733,4.9528840297,0.02
 01/28  09:00:00,232.112678066,29.4715315378,0.0,72.4517971308,12.3672932834,68.2430321324,260.217700119,255.244816089,4.9528840297,0.02
 01/28  10:00:00,245.294164714,29.4715327241,0.0,58.5961861072,16.4897243779,93.1370602926,247.299222567,230.758264594,7.92461444751,8.61634352578
 01/28  11:00:00,237.778075745,29.4723080627,1.15195728001,52.4172376023,16.4897243779,93.1370602926,213.941297802,205.996683354,7.92461444751,0.02
 01/28  12:00:00,233.702231478,29.473126373,2.92565507153,48.2327165214,16.4897243779,93.1370602926,203.428052202,195.483437755,7.92461444751,0.02
 01/28  13:00:00,220.665394985,29.4736047196,4.73139625026,43.222202435,16.4897243779,83.9857416113,193.563692281,185.619077833,7.92461444751,0.02
 01/28  14:00:00,217.707555489,29.4747254566,5.99339045348,39.7298356896,16.4897243779,83.9857416113,194.418232232,177.879528913,7.92461444751,8.61408887086
 01/28  15:00:00,215.25732841,29.4767308352,6.54696303196,37.8655760057,16.4897243779,83.9857416113,182.793268892,174.848654445,7.92461444751,0.02
 01/28  16:00:00,162.219923395,29.4715315378,3.7448133801,6.11748396084,12.3672932834,70.6512738906,128.348760629,123.375876599,4.9528840297,0.02
 01/28  17:00:00,165.84035592,29.4715315378,4.01729512331,10.0190365927,12.3672932834,70.6512738906,127.515204639,122.54232061,4.9528840297,0.02
 01/28  18:00:00,170.112043293,29.4715315378,3.6161817432,12.4240339241,12.3672932834,58.1284167478,132.135167228,127.162283199,4.9528840297,0.02
 01/28  19:00:00,133.803585086,28.7710251457,2.99972067963,10.4146265325,12.3672932834,24.9413748627,114.23522255,109.26233852,4.9528840297,0.02
 01/28  20:00:00,133.32956117,28.5958985476,3.60171156931,10.4554942009,12.3672932834,24.9413748627,115.489876495,110.516992465,4.9528840297,0.02
 01/28  21:00:00,127.185232866,29.0337150427,4.33858980803,17.9402248596,4.12243109448,16.0517297156,123.529402913,120.537672495,2.97173041782,0.02
 01/28  22:00:00,111.260958248,23.2269720342,3.58062542569,15.9172064897,4.12243109448,15.9888894789,111.024462335,99.4507585184,2.97173041782,8.60197339842
 01/28  23:00:00,109.457431662,20.0855041869,2.93780699717,21.9473611363,4.12243109448,15.9888894789,87.5619186355,84.5701882176,2.97173041782,0.02
 01/28  24:00:00,117.799994355,24.1217931197,3.5075837971,18.2979434596,4.12243109448,15.9888894789,110.180161538,107.18843112,2.97173041782,0.02
 01/29  01:00:00,109.955978535,20.0855041869,2.49994797636,25.4966739419,2.06121554724,15.9888894789,89.9099868038,86.918256386,2.97173041782,0.02
 01/29  02:00:00,118.215131077,24.1217931197,2.98597888862,21.0718543994,2.06121554724,15.9888894789,113.278260517,110.286530099,2.97173041782,0.02
 01/29  03:00:00,111.731053315,20.0855041869,2.13811370426,28.0373460831,2.06121554724,15.9888894789,91.6419009533,88.6501705355,2.97173041782,0.02
 01/29  04:00:00,118.265566987,24.1217931197,2.47762358535,22.8299095193,2.06121554724,15.9888894789,115.092129625,112.100399207,2.97173041782,0.02
 01/29  05:00:00,111.995488016,20.0855041869,1.73325758692,30.0693841549,2.06121554724,15.9888894789,93.0056205792,90.0138901614,2.97173041782,0.02
 01/29  06:00:00,116.281215402,24.1217931197,2.25881390046,24.3171892818,2.06121554724,15.9888894789,116.727061936,113.735331518,2.97173041782,0.02
 01/29  07:00:00,112.910952663,20.0855041869,1.54375551653,31.9035194084,2.06121554724,15.9888894789,94.1879323491,91.1962019313,2.97173041782,0.02
 01/29  08:00:00,113.924387864,24.1217931197,1.79687032817,25.717251729,2.06121554724,15.9888894789,117.812328341,114.820597923,2.97173041782,0.02
 01/29  09:00:00,123.581960785,20.0855041869,1.83350658879,28.9298253764,4.12243109448,41.7362269337,92.3133739392,87.3404899095,4.9528840297,0.02
 01/29  10:00:00,125.644345147,24.1217931197,4.1548099035,20.9878508088,4.12243109448,41.7362269337,111.655897822,106.683013792,4.9528840297,0.02
 01/29  11:00:00,116.102806763,20.0855041869,4.80247496486,24.0428141766,4.12243109448,41.7362269337,89.0061508258,84.0332667961,4.9528840297,0.02
 01/29  12:00:00,120.234243208,24.1217931197,7.73156381332,16.7144417155,4.12243109448,41.7362269337,107.669776817,102.696892787,4.9528840297,0.02
 01/29  13:00:00,110.282563378,20.0855041869,7.17152135676,18.1650883607,4.12243109448,41.7362269337,85.7166948713,80.7438108416,4.9528840297,0.02
 01/29  14:00:00,114.869256341,24.1217931197,10.0347042152,12.5041592313,4.12243109448,41.7362269337,104.214335218,99.2414511886,4.9528840297,0.02
 01/29  15:00:00,104.928020861,20.0855041869,8.27830667801,14.1808616035,4.12243109448,41.7362269337,84.2700814843,79.2971974546,4.9528840297,0.02
 01/29  16:00:00,111.745394297,24.1217931197,10.6513310995,11.1885365766,4.12243109448,41.7362269337,104.857783676,99.8848996466,4.9528840297,0.02
