Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  17:00:00,86.9521674574,20.0855041869,8.23301670675,14.085229099,4.12243109448,24.8785346261,85.893940359,80.9210563293,4.9528840297,0.02
 01/29  18:00:00,99.0921237219,24.1217931197,9.07128669082,14.73201975,2.06121554724,15.9888894789,110.762980361,107.771249943,2.97173041782,0.02
 01/29  19:00:00,97.2177957834,20.0855041869,5.67758084801,20.5941082706,2.06121554724,15.9888894789,91.5745400824,88.5828096646,2.97173041782,0.02
 01/29  20:00:00,106.684779797,24.1217931197,5.29797878227,17.9049339002,2.06121554724,15.9888894789,115.036492228,112.04476181,2.97173041782,0.02
 01/29  21:00:00,104.615556561,20.0855041869,3.14975915383,24.8194676635,2.06121554724,15.9888894789,93.386012068,90.3942816502,2.97173041782,0.02
 01/29  22:00:00,112.933833151,24.1217931197,3.56613215525,20.9009408353,2.06121554724,15.9888894789,116.836759041,113.845028624,2.97173041782,0.02
 01/29  23:00:00,110.196689408,20.0855041869,2.56916025011,28.1859705934,2.06121554724,15.9888894789,94.5200367957,91.5283063779,2.97173041782,0.02
 01/29  24:00:00,116.280671756,24.1217931197,3.32494180147,23.2417762888,2.06121554724,15.9888894789,118.120694515,115.128964097,2.97173041782,0.02
 01/30  01:00:00,112.636080809,20.0855041869,3.18278494936,29.491085582,4.12243109448,15.9888894789,103.176513072,91.6028604909,2.97173041782,8.60192216358
 01/30  02:00:00,119.598765388,24.1217931197,4.73336100432,23.5894733879,4.12243109448,15.9888894789,117.25176153,114.260031112,2.97173041782,0.02
 01/30  03:00:00,113.628450976,20.0855041869,3.90906713355,30.4464685474,4.12243109448,15.9888894789,94.52899743,91.5372670122,2.97173041782,0.02
 01/30  04:00:00,118.759331204,24.1217931197,4.9404622434,24.4067529917,4.12243109448,15.9888894789,117.667171817,114.675441399,2.97173041782,0.02
 01/30  05:00:00,145.251649332,29.0337150427,5.75079108806,25.9591337166,12.3672932834,24.9413748627,134.306663244,129.333779215,4.9528840297,0.02
 01/30  06:00:00,179.19192438,28.5958985476,9.31487893408,59.8235633109,12.3672932834,24.9413748627,204.362418719,199.389534689,4.9528840297,0.02
 01/30  07:00:00,239.89210891,29.4715315378,9.86611824052,62.5178134419,24.7345865669,70.7195625826,195.783120194,185.857352135,9.90576805939,0.02
 01/30  08:00:00,249.551224282,29.4726399728,10.0788452031,45.4707647731,37.1018798503,92.3937384068,175.503280691,165.577512632,9.90576805939,0.02
 01/30  09:00:00,242.502650715,29.4765973764,10.431600055,38.5380889483,37.1018798503,104.434947198,166.844800736,156.919032676,9.90576805939,0.02
 01/30  10:00:00,246.61649985,29.483504247,11.3212475284,33.5776045883,37.1018798503,116.476155989,167.903427276,149.360867704,9.90576805939,8.6367915126
 01/30  11:00:00,237.602054568,29.4889667489,12.7151389863,28.6880784443,37.1018798503,116.476155989,159.147044633,140.598090929,9.90576805939,8.64318564418
 01/30  12:00:00,231.682305737,29.4934135515,13.7380561804,24.2430665401,37.1018798503,116.476155989,142.850253383,132.924485324,9.90576805939,0.02
 01/30  13:00:00,217.997743376,29.5001920817,13.998314474,20.5860928939,37.1018798503,104.434947198,147.003812823,128.45897542,9.90576805939,8.63906934389
 01/30  14:00:00,224.514218375,29.508177216,14.3289573063,17.7480718325,37.1018798503,116.476155989,134.484077159,124.5583091,9.90576805939,0.02
 01/30  15:00:00,222.384294816,29.5168076571,14.5764487536,15.6977521995,37.1018798503,116.476155989,139.665470642,121.116604731,9.90576805939,8.64309785094
 01/30  16:00:00,220.565327863,29.5255428579,14.8519667003,14.4246525837,37.1018798503,116.476155989,137.110986104,118.56424976,9.90576805939,8.64096828505
 01/30  17:00:00,219.494498017,29.5340774561,15.0464058781,13.5952098578,37.1018798503,116.476155989,126.307993528,116.382225469,9.90576805939,0.02
 01/30  18:00:00,232.081778623,29.5538148884,15.0391401288,13.3661112772,37.1018798503,116.476155989,125.32985944,115.404091381,9.90576805939,0.02
 01/30  19:00:00,137.278012018,26.8446325674,11.7366127303,0.0,24.7345865669,47.5788473902,99.2988051465,85.7348939793,4.9528840297,8.61102713746
 01/30  20:00:00,138.283818795,27.7202655575,11.3462936074,0.0889716328342,24.7345865669,47.5788473902,94.7822024189,89.8093183892,4.9528840297,0.02
 01/30  21:00:00,122.336739071,27.2824490624,11.2989793452,0.208578759144,12.3672932834,38.6892022431,107.525765361,104.534034943,2.97173041782,0.02
 01/30  22:00:00,103.017144665,21.4757060539,9.19678282463,0.0,12.3672932834,27.0668015668,91.612732183,88.6210017651,2.97173041782,0.02
 01/30  23:00:00,79.7130591163,17.8964217116,7.54997283655,0.0,4.12243109448,15.9888894789,80.8935074412,77.9017770234,2.97173041782,0.02
 01/30  24:00:00,93.2332295177,22.589435387,9.33458246269,0.487339997072,4.12243109448,15.9888894789,103.044776524,100.053046106,2.97173041782,0.02
 01/31  01:00:00,89.4467583989,20.0855041869,6.84499120801,7.75802093356,4.12243109448,15.9888894789,83.3336355846,80.3419051667,2.97173041782,0.02
 01/31  02:00:00,102.291978209,24.1217931197,8.18740819574,7.63126589918,4.12243109448,15.9888894789,104.518896756,101.527166338,2.97173041782,0.02
 01/31  03:00:00,93.3795507924,20.0855041869,6.0631384089,11.0670336463,4.12243109448,15.9888894789,84.876931314,81.8852008962,2.97173041782,0.02
 01/31  04:00:00,104.012058404,24.1217931197,7.20643534879,10.1144368998,4.12243109448,15.9888894789,106.721118715,103.729388297,2.97173041782,0.02
 01/31  05:00:00,129.320212114,29.0337150427,7.95423671551,10.4861884332,12.3672932834,24.9413748627,120.964657502,115.991773472,4.9528840297,0.02
 01/31  06:00:00,156.180843741,28.6072912872,11.4943986291,37.653639108,12.3672932834,24.9413748627,190.169347042,185.196463013,4.9528840297,0.02
 01/31  07:00:00,218.59208447,29.5071787714,9.50431695661,37.9872839148,24.7345865669,70.7195625826,181.875136517,171.949368458,9.90576805939,0.02
 01/31  08:00:00,239.952446553,29.5472201384,5.61086992476,28.4671620822,37.1018798503,92.3937384068,186.011954595,167.495702838,9.90576805939,8.61048369775
 01/31  09:00:00,239.813189802,29.5692302639,2.99807232403,26.2619892916,37.1018798503,104.434947198,181.580789463,171.655021404,9.90576805939,0.02
 01/31  10:00:00,250.93272952,29.585200851,2.00047166925,24.8731142046,37.1018798503,116.476155989,190.916494842,172.374892146,9.90576805939,8.63583463715
 01/31  11:00:00,248.967464849,29.5966965551,1.15778900747,22.6257110363,37.1018798503,116.476155989,181.314055173,171.388287114,9.90576805939,0.02
 01/31  12:00:00,245.739425057,29.6141119432,0.702406335933,18.5047340829,37.1018798503,116.476155989,185.317423113,166.766429505,9.90576805939,8.64522554845
 01/31  13:00:00,233.016762479,29.6709893921,0.304740438822,16.0234222036,37.1018798503,104.434947198,171.620205842,161.694437782,9.90576805939,0.02
 01/31  14:00:00,242.490950441,29.7206594942,0.0,14.8463096647,37.1018798503,116.476155989,177.469169307,158.918093379,9.90576805939,8.64530786874
 01/31  15:00:00,242.12196466,29.7580079988,0.370265656902,13.7151498422,37.1018798503,116.476155989,173.620170054,155.0713228,9.90576805939,8.64307919477
 01/31  16:00:00,241.51559265,29.7738798825,0.142826161846,12.9196988309,37.1018798503,116.476155989,164.844240825,154.918472766,9.90576805939,0.02
 01/31  17:00:00,242.749722817,29.7524441393,0.0,13.159296542,37.1018798503,116.476155989,185.630853936,167.090066897,9.90576805939,8.63501897906
 01/31  18:00:00,258.484284342,29.7226012479,0.0,15.5312770034,37.1018798503,116.476155989,195.645373634,185.719605575,9.90576805939,0.02
 01/31  19:00:00,167.170584299,28.1580820526,0.0,1.01706160868,24.7345865669,47.5788473902,137.271957582,132.299073552,4.9528840297,0.02
 01/31  20:00:00,169.28267961,28.3040208843,0.0,2.30681666516,24.7345865669,47.5788473902,147.184651129,142.211767099,4.9528840297,0.02
 01/31  21:00:00,158.125385353,29.0337150427,0.0,9.73899958316,12.3672932834,38.6892022431,174.129826955,162.548725782,2.97173041782,8.60937075509
 01/31  22:00:00,131.747080801,23.2269720342,0.0,11.2342154529,12.3672932834,27.0668015668,139.961543556,136.969813138,2.97173041782,0.02
 01/31  23:00:00,111.032456001,20.0855041869,0.0,18.605906587,4.12243109448,15.9888894789,126.031600221,123.039869804,2.97173041782,0.02
 01/31  24:00:00,124.835724234,24.1217931197,0.0,18.4423240336,4.12243109448,15.9888894789,166.597859252,163.606128834,2.97173041782,0.02
 02/01  01:00:00,116.463693982,20.0855041869,0.0,24.4280626606,4.12243109448,15.9888894789,140.589892981,137.598162563,2.97173041782,0.02
 02/01  02:00:00,128.211513667,24.1217931197,0.0,22.9276082569,4.12243109448,15.9888894789,183.288862393,180.297131975,2.97173041782,0.02
 02/01  03:00:00,121.432601469,20.0855041869,0.0,29.484353029,4.12243109448,15.9888894789,153.532591653,150.540861235,2.97173041782,0.02
 02/01  04:00:00,133.102744771,24.1217931197,0.0,27.2857147541,4.12243109448,15.9888894789,199.547841679,196.556111261,2.97173041782,0.02
 02/01  05:00:00,166.770682235,29.0337150427,0.0,30.0342984544,12.3672932834,24.9413748627,239.016653666,234.043769637,4.9528840297,0.02
 02/01  06:00:00,196.807379157,28.6074004126,0.0,60.8252572259,12.3672932834,24.9413748627,289.792181523,284.819297493,4.9528840297,0.02
 02/01  07:00:00,279.592659995,29.4715315378,0.0,88.8791536192,24.7345865669,70.7195625826,296.305070107,286.379302048,9.90576805939,0.02
 02/01  08:00:00,291.860850774,29.4744630519,0.0,72.5306395185,37.1018798503,92.3937384068,296.305070107,286.379302048,9.90576805939,0.02
 02/01  09:00:00,282.005898731,29.4826898645,0.0,61.8648658806,37.1018798503,104.434947198,302.967924447,284.429711583,9.90576805939,8.63244480471
 02/01  10:00:00,278.765877239,29.5045146312,0.0,48.1189736719,37.1018798503,116.476155989,264.696913917,254.771145857,9.90576805939,0.02
 02/01  11:00:00,262.80483841,29.5595851226,0.0,34.1874118851,37.1018798503,116.476155989,240.258297013,221.711038882,9.90576805939,8.64149007171
 02/01  12:00:00,252.664749112,29.6379411369,0.117806267921,25.6272664822,37.1018798503,116.476155989,193.10078026,183.1750122,9.90576805939,0.02
 02/01  13:00:00,237.614519733,29.700753488,1.45985497625,21.4228300318,37.1018798503,104.434947198,177.357161481,158.811920342,9.90576805939,8.63947307999
 02/01  14:00:00,245.562056429,29.7434202319,2.76123935442,18.5585297641,37.1018798503,116.476155989,169.287001151,150.735962455,9.90576805939,8.64527063694
 02/01  15:00:00,243.978888821,29.7759359715,4.06913938845,16.1513496296,37.1018798503,116.476155989,152.675050547,142.749282488,9.90576805939,0.02
 02/01  16:00:00,242.424177934,29.7581520089,4.61404181892,14.3163387361,37.1018798503,116.476155989,158.234145403,139.689110874,9.90576805939,8.63926646981
 02/01  17:00:00,241.842313687,29.7228990926,4.61151980442,13.4662682136,37.1018798503,116.476155989,151.964696595,142.038928535,9.90576805939,0.02
 02/01  18:00:00,255.525043876,29.7046776159,4.61003929622,14.2238704465,37.1018798503,116.476155989,162.990196658,144.461080288,9.90576805939,8.62334831027
 02/01  19:00:00,162.623703526,28.0121432209,0.536778800046,0.539746209844,24.7345865669,47.5788473902,92.3084339685,87.3355499388,4.9528840297,0.02
 02/01  20:00:00,164.358334023,28.0121432209,0.0,0.925380104923,24.7345865669,47.5788473902,102.094505183,97.1216211538,4.9528840297,0.02
 02/01  21:00:00,151.88125058,29.0337150427,0.0,6.85926999313,12.3672932834,38.6892022431,125.814350646,122.822620228,2.97173041782,0.02
 02/01  22:00:00,125.774147512,23.2269720342,0.0,8.63705604046,12.3672932834,27.0668015668,112.652950033,109.661219615,2.97173041782,0.02
 02/01  23:00:00,104.138373634,20.0855041869,0.0,15.4319975679,4.12243109448,15.9888894789,104.161704344,101.169973926,2.97173041782,0.02
 02/01  24:00:00,117.872628007,24.1217931197,0.0,15.6002323295,4.12243109448,15.9888894789,140.102045742,137.110315324,2.97173041782,0.02
 02/02  01:00:00,110.481756072,20.0855041869,0.0,21.1465137126,4.12243109448,15.9888894789,118.71232565,115.720595232,2.97173041782,0.02
 02/02  02:00:00,121.747844295,24.1217931197,0.0,19.8519758372,4.12243109448,15.9888894789,151.749160907,148.757430489,2.97173041782,0.02
 02/02  03:00:00,115.65841627,20.0855041869,0.0,25.7617778894,4.12243109448,15.9888894789,124.85118673,121.859456312,2.97173041782,0.02
 02/02  04:00:00,126.675387991,24.1217931197,0.0,23.6226943685,4.12243109448,15.9888894789,168.567990907,156.994906905,2.97173041782,8.60135358422
 02/02  05:00:00,158.881887748,29.0337150427,0.0,25.7204938708,12.3672932834,24.9413748627,191.726499046,186.753615017,4.9528840297,0.02
 02/02  06:00:00,189.841493484,28.6076658466,0.0,56.0847445817,12.3672932834,24.9413748627,246.358947464,241.386063434,4.9528840297,0.02
 02/02  07:00:00,261.668634689,29.4762920343,0.0,69.9333464125,24.7345865669,70.7195625826,274.427488444,264.501720385,9.90576805939,0.02
 02/02  08:00:00,273.287601185,29.5080295922,0.0,55.2178667696,37.1018798503,92.3937384068,260.929921655,251.004153595,9.90576805939,0.02
 02/02  09:00:00,265.928458043,29.5196585467,0.0,47.6861376526,37.1018798503,104.434947198,252.417547834,242.491779774,9.90576805939,0.02
 02/02  10:00:00,265.203245749,29.5654507847,0.0,36.4411115843,37.1018798503,116.476155989,243.668684343,225.127825814,9.90576805939,8.63509046983
 02/02  11:00:00,254.409109408,29.6119668556,0.0,27.7779994514,37.1018798503,116.476155989,203.169534808,193.243766749,9.90576805939,0.02
 02/02  12:00:00,249.526160308,29.6646684958,1.52589870403,23.100110757,37.1018798503,116.476155989,181.570401483,163.019367082,9.90576805939,8.64526634225
 02/02  13:00:00,235.94425129,29.7331510145,3.25163587888,19.4527996372,37.1018798503,104.434947198,168.654432207,150.109603155,9.90576805939,8.63906099224
 02/02  14:00:00,244.912392137,29.7942378719,3.78983863725,17.1820105771,37.1018798503,116.476155989,153.669332021,143.743563962,9.90576805939,0.02
 02/02  15:00:00,244.248168203,29.8325846681,4.35722320481,15.1798718868,37.1018798503,116.476155989,157.28324124,138.734313495,9.90576805939,8.64315968603
 02/02  16:00:00,243.060666882,29.8005630272,4.49526414734,13.5665504248,37.1018798503,116.476155989,147.401262736,137.475494677,9.90576805939,0.02
 02/02  17:00:00,242.654473115,29.7527904391,4.29719330291,12.8088940573,37.1018798503,116.476155989,159.187393333,140.646513536,9.90576805939,8.63511173755
 02/02  18:00:00,256.312534215,29.7277129161,4.09580870667,13.5475959823,37.1018798503,116.476155989,154.616813776,144.691045717,9.90576805939,0.02
 02/02  19:00:00,163.186887391,28.1580820526,0.302292770448,0.594186834283,24.7345865669,47.5788473902,91.9701402324,86.9972562027,4.9528840297,0.02
 02/02  20:00:00,164.063048526,28.0121432209,0.0,0.867530750445,24.7345865669,47.5788473902,108.649630663,95.0856518349,4.9528840297,8.61109479847
 02/02  21:00:00,150.993689483,29.0337150427,0.0,6.35929038967,12.3672932834,38.6892022431,120.142613236,117.150882818,2.97173041782,0.02
 02/02  22:00:00,125.096029319,23.2269720342,0.0,8.12387891632,12.3672932834,27.0668015668,107.56017874,104.568448322,2.97173041782,0.02
 02/02  23:00:00,103.269931656,20.0855041869,0.0,14.9202504021,4.12243109448,15.9888894789,102.206949829,99.2152194113,2.97173041782,0.02
 02/02  24:00:00,117.577595163,24.1217931197,0.0,15.3147955665,4.12243109448,15.9888894789,140.856235089,137.864504671,2.97173041782,0.02
 02/03  01:00:00,110.477445116,20.0855041869,0.0,20.9751986129,4.12243109448,15.9888894789,121.43823235,118.446501932,2.97173041782,0.02
 02/03  02:00:00,121.830840156,24.1217931197,0.0,19.8837233965,4.12243109448,15.9888894789,157.626528119,154.634797701,2.97173041782,0.02
 02/03  03:00:00,116.106186045,20.0855041869,0.0,26.0465878695,4.12243109448,15.9888894789,131.447670186,128.455939769,2.97173041782,0.02
 02/03  04:00:00,127.200197344,24.1217931197,0.0,23.996377884,4.12243109448,15.9888894789,168.389180951,165.397450533,2.97173041782,0.02
 02/03  05:00:00,159.069758355,29.0337150427,0.0,26.0921525664,12.3672932834,24.9413748627,197.640539956,192.667655927,4.9528840297,0.02
 02/03  06:00:00,189.444117555,28.6079799262,0.0,56.2231910389,12.3672932834,24.9413748627,248.066751155,243.093867125,4.9528840297,0.02
 02/03  07:00:00,259.394263754,29.4803814147,0.0,68.5008151487,24.7345865669,70.7195625826,270.441090313,260.515322253,9.90576805939,0.02
 02/03  08:00:00,267.548484508,29.5283346975,0.0,50.8090698853,37.1018798503,92.3937384068,248.745695698,238.819927639,9.90576805939,0.02
 02/03  09:00:00,256.023422877,29.5742414259,0.0,39.5722247967,37.1018798503,104.434947198,240.600709778,222.064049637,9.90576805939,8.63089208094
 02/03  10:00:00,257.982134529,29.6032840385,0.0,31.2640122886,37.1018798503,116.476155989,208.129222848,198.203454789,9.90576805939,0.02
 02/03  11:00:00,251.148752826,29.6315109381,0.895977337677,25.8883482675,37.1018798503,116.476155989,188.006078123,169.457001223,9.90576805939,8.64330884131
 02/03  12:00:00,247.497308847,29.7023663284,3.51535609734,21.5290479542,37.1018798503,116.476155989,171.767971083,153.216872198,9.90576805939,8.64533082555
 02/03  13:00:00,234.152009914,29.7946574079,5.12414884163,18.2225236262,37.1018798503,104.434947198,150.393471881,140.467703821,9.90576805939,0.02
 02/03  14:00:00,243.466051331,29.8917220798,6.0282163028,15.9739147079,37.1018798503,116.476155989,151.20070111,132.649511934,9.90576805939,8.64542111618
 02/03  15:00:00,243.080948703,29.9338506927,6.93553855933,13.863522805,37.1018798503,116.476155989,144.981921943,126.432975832,9.90576805939,8.64317805107
 02/03  16:00:00,242.306274842,29.8800490419,6.43716579204,12.2933182214,37.1018798503,116.476155989,136.905649568,126.979881509,9.90576805939,0.02
 02/03  17:00:00,242.20333341,29.7825483938,4.99878819509,11.6712800405,37.1018798503,116.476155989,153.845819932,135.304865618,9.90576805939,8.63518625453
 02/03  18:00:00,255.630266712,29.7516599766,3.53634875843,12.2112156167,37.1018798503,116.476155989,154.356638439,144.43087038,9.90576805939,0.02
 02/03  19:00:00,161.813322024,28.1580820526,0.108755262982,0.517928903865,24.7345865669,47.5788473902,98.7792058513,93.8063218216,4.9528840297,0.02
 02/03  20:00:00,160.470854763,28.0121432209,0.0,0.807618000287,24.7345865669,47.5788473902,112.669916239,107.69703221,4.9528840297,0.02
 02/03  21:00:00,147.023684008,29.0337150427,0.0,6.1182229578,12.3672932834,38.6892022431,136.820618149,133.828887731,2.97173041782,0.02
 02/03  22:00:00,122.548479677,23.2269720342,0.0,7.91421521031,12.3672932834,27.0668015668,127.858030219,116.279500467,2.97173041782,8.60679933431
 02/03  23:00:00,101.689562509,20.0855041869,0.0,14.4623200767,4.12243109448,15.9888894789,105.600485983,102.608755565,2.97173041782,0.02
 02/03  24:00:00,114.715747875,24.1217931197,0.0,14.6327542103,4.12243109448,15.9888894789,136.387071132,133.395340714,2.97173041782,0.02
 02/04  01:00:00,107.765047752,20.0855041869,0.0,19.9640127054,4.12243109448,15.9888894789,113.280602259,110.288871841,2.97173041782,0.02
 02/04  02:00:00,119.295803049,24.1217931197,0.0,18.7345782224,4.12243109448,15.9888894789,144.757991955,141.766261537,2.97173041782,0.02
 02/04  03:00:00,112.689759674,20.0855041869,0.0,24.3605986045,4.12243109448,15.9888894789,119.299316055,116.307585638,2.97173041782,0.02
 02/04  04:00:00,122.589238402,24.1217931197,0.0,22.0397468726,4.12243109448,15.9888894789,147.783574124,144.791843706,2.97173041782,0.02
 02/04  05:00:00,140.125097205,29.0337150427,0.0,27.4507479991,4.12243109448,16.0517297156,169.173235373,166.181504956,2.97173041782,0.02
 02/04  06:00:00,136.181203092,28.5958985476,0.0,23.9417718476,4.12243109448,16.0517297156,161.747423452,158.755693034,2.97173041782,0.02
 02/04  07:00:00,170.625555896,29.4715315378,0.0,34.0582988154,4.12243109448,39.6058045677,198.814336245,195.822605827,2.97173041782,0.02
 02/04  08:00:00,244.325555658,29.4715315378,0.705619028171,79.0491713432,12.3672932834,65.3531420225,237.207914878,232.235030848,4.9528840297,0.02
 02/04  09:00:00,224.675373309,29.4715315378,1.51233237473,66.1985642153,12.3672932834,68.2430321324,228.336118981,223.363234952,4.9528840297,0.02
 02/04  10:00:00,242.107022647,29.4716531511,2.42526032563,55.4427353474,16.4897243779,93.1370602926,213.905240169,205.960625721,7.92461444751,0.02
 02/04  11:00:00,236.971420527,29.4726967346,3.53242154045,50.4534892446,16.4897243779,93.1370602926,213.009919603,196.46779829,7.92461444751,8.61750686535
 02/04  12:00:00,232.951488343,29.4734323142,4.63378463425,46.5118810412,16.4897243779,93.1370602926,197.202108695,189.257494247,7.92461444751,0.02
 02/04  13:00:00,220.816757427,29.475083677,5.21005152808,43.4189279826,16.4897243779,83.9857416113,192.451878765,184.507264318,7.92461444751,0.02
 02/04  14:00:00,217.722626897,29.4773684223,5.42160796048,40.4719946463,16.4897243779,83.9857416113,189.639747062,181.695132615,7.92461444751,0.02
 02/04  15:00:00,215.707136344,29.47909283,5.62082456189,38.6401271125,16.4897243779,83.9857416113,196.157304495,179.619081713,7.92461444751,8.61360833487
 02/04  16:00:00,163.250793703,29.4715315378,2.36748864031,6.68466976721,12.3672932834,70.6512738906,133.919319682,128.946435652,4.9528840297,0.02
 02/04  17:00:00,167.09789095,29.4715315378,2.08543947994,10.8286048615,12.3672932834,70.6512738906,134.857043253,129.884159223,4.9528840297,0.02
 02/04  18:00:00,166.557862001,29.4715315378,2.07873647324,13.0052920636,12.3672932834,58.1284167478,138.478236937,133.505352907,4.9528840297,0.02
 02/04  19:00:00,134.071407662,28.7710251457,1.91787571565,10.8552255448,12.3672932834,24.9413748627,115.192907752,110.220023722,4.9528840297,0.02
 02/04  20:00:00,132.622491807,28.5958985476,1.88936847094,10.8612038147,12.3672932834,24.9413748627,116.031040669,111.058156639,4.9528840297,0.02
 02/04  21:00:00,124.347555983,29.0337150427,1.88214039265,18.5132359061,4.12243109448,16.0517297156,124.36331574,121.371585323,2.97173041782,0.02
 02/04  22:00:00,107.653145392,23.2269720342,1.84160972592,16.3644004296,4.12243109448,15.9888894789,103.803802714,100.812072296,2.97173041782,0.02
 02/04  23:00:00,104.862599898,20.0855041869,1.66255927351,22.6325334784,4.12243109448,15.9888894789,88.3880026312,85.3962722134,2.97173041782,0.02
 02/04  24:00:00,115.10943455,24.1217931197,2.30558382642,18.8284230242,4.12243109448,15.9888894789,111.027782765,108.036052347,2.97173041782,0.02
 02/05  01:00:00,108.312296624,20.0855041869,1.77492467876,26.1653917475,2.06121554724,15.9888894789,90.3919835848,87.400253167,2.97173041782,0.02
 02/05  02:00:00,112.772547477,24.1217931197,2.33485385331,21.5387399007,2.06121554724,15.9888894789,114.174066616,111.182336199,2.97173041782,0.02
 02/05  03:00:00,110.420549024,20.0855041869,1.74825438944,28.558526771,2.06121554724,15.9888894789,92.0879401183,89.0962097005,2.97173041782,0.02
 02/05  04:00:00,116.242769971,24.1217931197,2.18231432466,23.1442927872,2.06121554724,15.9888894789,115.541982394,112.550251976,2.97173041782,0.02
 02/05  05:00:00,110.254732422,20.0855041869,1.57394308247,30.359316581,2.06121554724,15.9888894789,93.4004365406,90.4087061227,2.97173041782,0.02
 02/05  06:00:00,116.81182338,24.1217931197,1.90113623073,24.478656958,2.06121554724,15.9888894789,116.978353021,113.986622603,2.97173041782,0.02
 02/05  07:00:00,113.499976087,20.0855041869,1.37586492539,31.8412613837,2.06121554724,15.9888894789,102.814472655,91.2407675804,2.97173041782,8.60197465694
 02/05  08:00:00,112.016083865,24.1217931197,1.78713547226,25.5191764354,2.06121554724,15.9888894789,117.851642153,114.859911735,2.97173041782,0.02
 02/05  09:00:00,125.173627743,20.0855041869,1.41329812804,29.2731626035,4.12243109448,41.7362269337,92.4801712159,87.5072871862,4.9528840297,0.02
 02/05  10:00:00,129.630253355,24.1217931197,2.21071140554,21.6945588051,4.12243109448,41.7362269337,112.256188334,107.283304304,4.9528840297,0.02
 02/05  11:00:00,121.305913304,20.0855041869,2.17097491008,25.4162269106,4.12243109448,41.7362269337,89.6442725638,84.6713885341,4.9528840297,0.02
 02/05  12:00:00,126.360100268,24.1217931197,3.46210881853,18.4324585849,4.12243109448,41.7362269337,109.091993859,104.11910983,4.9528840297,0.02
 02/05  13:00:00,118.199220598,20.0855041869,3.01357356387,21.9321691021,4.12243109448,41.7362269337,87.8600158166,82.8871317869,4.9528840297,0.02
 02/05  14:00:00,126.25359409,24.1217931197,4.17111558961,16.6025605891,4.12243109448,41.7362269337,108.138999542,103.166115512,4.9528840297,0.02
 02/05  15:00:00,118.92454206,20.0855041869,3.47394872811,20.7893991005,4.12243109448,41.7362269337,87.9360110371,82.9631270074,4.9528840297,0.02
 02/05  16:00:00,128.201925829,24.1217931197,4.41061908897,16.542518037,4.12243109448,41.7362269337,108.959302002,103.986417972,4.9528840297,0.02
 02/05  17:00:00,103.704147412,20.0855041869,3.21324695214,21.4013182734,4.12243109448,24.8785346261,88.7157608174,83.7428767877,4.9528840297,0.02
 02/05  18:00:00,114.141088037,24.1217931197,3.7621299364,20.194359733,2.06121554724,15.9888894789,113.518236983,110.526506565,2.97173041782,0.02
 02/05  19:00:00,111.962066806,20.0855041869,2.57549332926,27.2700562592,2.06121554724,15.9888894789,93.3582856583,90.3665552405,2.97173041782,0.02
 02/05  20:00:00,117.944372383,24.1217931197,2.80066579291,22.6659875582,2.06121554724,15.9888894789,117.282311108,114.29058069,2.97173041782,0.02
 02/05  21:00:00,113.062762962,20.0855041869,1.83282102482,30.3183374448,2.06121554724,15.9888894789,95.0450925673,92.0533621495,2.97173041782,0.02
 02/05  22:00:00,118.049038134,24.1217931197,1.17041534933,25.1120546862,2.06121554724,15.9888894789,119.170945044,116.179214626,2.97173041782,0.02
 02/05  23:00:00,115.042730015,20.0855041869,0.0,33.7964247728,2.06121554724,15.9888894789,98.7927858011,95.8010553833,2.97173041782,0.02
 02/05  24:00:00,123.037597065,24.1217931197,0.0,27.9611520727,2.06121554724,15.9888894789,134.579081183,131.587350765,2.97173041782,0.02
 02/06  01:00:00,122.377026493,20.0855041869,0.0,36.3409741811,4.12243109448,15.9888894789,114.277437361,111.285706943,2.97173041782,0.02
 02/06  02:00:00,128.069847753,24.1217931197,0.0,29.4495702808,4.12243109448,15.9888894789,145.602243378,142.61051296,2.97173041782,0.02
 02/06  03:00:00,125.645900215,20.0855041869,0.0,38.8594981591,4.12243109448,15.9888894789,119.957039799,116.965309381,2.97173041782,0.02
 02/06  04:00:00,131.520931954,24.1217931197,0.0,31.5933134907,4.12243109448,15.9888894789,155.515134052,152.523403634,2.97173041782,0.02
 02/06  05:00:00,167.270754336,29.0337150427,0.0,36.3725720732,12.3672932834,24.9413748627,190.030979236,185.058095207,4.9528840297,0.02
 02/06  06:00:00,201.053041575,28.5958985476,0.0,69.6815667799,12.3672932834,24.9413748627,250.441751506,245.468867476,4.9528840297,0.02
 02/06  07:00:00,274.206030452,29.4715315378,0.0,85.0631372026,24.7345865669,70.7195625826,279.370648097,269.444880038,9.90576805939,0.02
 02/06  08:00:00,278.618680993,29.4715315378,0.0,65.7673775399,37.1018798503,92.3937384068,269.013410979,250.497100452,9.90576805939,8.61054246791
 02/06  09:00:00,270.494494354,29.4722921188,0.0,55.2530097008,37.1018798503,104.434947198,247.263618518,237.337850459,9.90576805939,0.02
 02/06  10:00:00,267.92091782,29.4800997786,0.0,42.757617232,37.1018798503,116.476155989,232.484449876,213.94174525,9.90576805939,8.63693656655
 02/06  11:00:00,259.961344948,29.4882212523,1.77251014058,36.2183623886,37.1018798503,116.476155989,191.556972556,181.631204496,9.90576805939,0.02
 02/06  12:00:00,256.479867212,29.493028927,5.6767056231,31.9285236725,37.1018798503,116.476155989,183.015330991,164.464026601,9.90576805939,8.64553633129
 02/06  13:00:00,242.290202869,29.499583278,7.54254747864,27.9117109286,37.1018798503,104.434947198,163.523309212,153.597541152,9.90576805939,0.02
 02/06  14:00:00,247.509968672,29.5077954136,7.86828094148,24.4894728587,37.1018798503,116.476155989,168.130034456,149.578622987,9.90576805939,8.64564340942
 02/06  15:00:00,243.379715031,29.5148617285,8.22502235626,21.2703298093,37.1018798503,116.476155989,163.869815108,145.320775748,9.90576805939,8.64327130039
 02/06  16:00:00,242.04170155,29.5216896438,7.39861199712,19.8825675333,37.1018798503,116.476155989,155.90558873,145.979820671,9.90576805939,0.02
 02/06  17:00:00,242.25101155,29.5311400745,5.75451568794,19.2107241281,37.1018798503,116.476155989,169.310818077,150.769827525,9.90576805939,8.635222493
 02/06  18:00:00,253.293927294,29.5441397109,4.09384099405,19.3570481848,37.1018798503,116.476155989,166.095332213,156.169564154,9.90576805939,0.02
 02/06  19:00:00,155.050192364,26.8446325674,0.136438777571,0.0,24.7345865669,47.5788473902,103.857592923,98.8847088932,4.9528840297,0.02
 02/06  20:00:00,158.775810815,27.7202655575,0.0,1.20696271983,24.7345865669,47.5788473902,116.363661999,111.39077797,4.9528840297,0.02
 02/06  21:00:00,145.667542416,28.3769903001,0.0,5.6664124521,12.3672932834,38.6892022431,149.501491289,137.918637698,2.97173041782,8.61112317369
 02/06  22:00:00,127.888825429,23.6647885292,0.0,12.2856362214,12.3672932834,27.0668015668,125.355760625,122.364030207,2.97173041782,0.02
 02/06  23:00:00,101.279746419,19.6476876918,0.0,13.6344729471,4.12243109448,15.9888894789,114.437172521,111.445442103,2.97173041782,0.02
 02/06  24:00:00,123.121251541,24.5596096148,0.0,20.9058782962,4.12243109448,15.9888894789,152.640290429,149.648560011,2.97173041782,0.02
 02/07  01:00:00,107.422853233,19.6476876918,0.0,18.590341567,4.12243109448,15.9888894789,128.515704,125.523973582,2.97173041782,0.02
 02/07  02:00:00,129.56856725,24.5596096148,0.0,26.7852014763,4.12243109448,15.9888894789,164.050233839,161.058503421,2.97173041782,0.02
 02/07  03:00:00,112.056222681,19.6476876918,0.0,22.9312951287,4.12243109448,15.9888894789,134.883762299,131.892031881,2.97173041782,0.02
 02/07  04:00:00,134.663981329,24.5596096148,0.0,31.8913397824,4.12243109448,15.9888894789,168.613653285,165.621922867,2.97173041782,0.02
 02/07  05:00:00,153.381003387,28.5958985476,0.0,22.0729932996,12.3672932834,24.9413748627,190.331700967,185.358816937,4.9528840297,0.02
 02/07  06:00:00,204.637903836,29.0382774492,0.0,72.5592158357,12.3672932834,24.9413748627,235.410728511,230.437844482,4.9528840297,0.02
 02/07  07:00:00,256.246661954,29.4739884412,0.0,66.6866487948,24.7345865669,70.7195625826,257.505563129,247.57979507,9.90576805939,0.02
 02/07  08:00:00,265.77825052,29.4987293157,0.0,52.2040507896,37.1018798503,92.3937384068,244.272124178,234.346356119,9.90576805939,0.02
 02/07  09:00:00,260.862580201,29.5124706478,0.0,44.6089588186,37.1018798503,104.434947198,245.180715278,226.642345154,9.90576805939,8.63260206539
 02/07  10:00:00,260.235378089,29.5383790501,0.0,33.8242905752,37.1018798503,116.476155989,217.646583607,207.720815548,9.90576805939,0.02
 02/07  11:00:00,251.233738307,29.5564676772,1.02631753956,27.11018453,37.1018798503,116.476155989,192.495668287,173.9464553,9.90576805939,8.64344492698
 02/07  12:00:00,246.519032664,29.5771952584,4.31869557147,22.1829381368,37.1018798503,116.476155989,164.979973618,155.054205559,9.90576805939,0.02
 02/07  13:00:00,231.971804331,29.6570304563,6.45560459467,18.403175824,37.1018798503,104.434947198,159.024527496,140.479102157,9.90576805939,8.63965727988
 02/07  14:00:00,239.764626891,29.7926213002,7.75137744618,15.7028549652,37.1018798503,116.476155989,148.404529297,129.853164025,9.90576805939,8.64559721303
 02/07  15:00:00,238.209853395,29.8743079799,9.05945318119,13.2248088639,37.1018798503,116.476155989,130.868720678,120.942952619,9.90576805939,0.02
 02/07  16:00:00,237.398864167,29.8513071031,8.49343832253,11.3936500831,37.1018798503,116.476155989,138.810474073,120.263541237,9.90576805939,8.64116477659
 02/07  17:00:00,237.770230252,29.725452744,6.65474547852,10.610240941,37.1018798503,116.476155989,140.100110991,130.174342932,9.90576805939,0.02
 02/07  18:00:00,249.135187859,29.6941714606,4.79850795706,10.9145143158,37.1018798503,116.476155989,159.397624206,140.868425157,9.90576805939,8.62343098944
 02/07  19:00:00,156.802178193,27.50135731,0.23380814274,0.129193140696,24.7345865669,47.5788473902,94.2204621556,89.2475781259,4.9528840297,0.02
 02/07  20:00:00,158.873982879,28.5958985476,0.0,1.09575104963,24.7345865669,47.5788473902,109.137166092,104.164282063,4.9528840297,0.02
 02/07  21:00:00,142.470580304,28.1580820526,0.0,3.12026133842,12.3672932834,38.6892022431,135.482894017,132.491163599,2.97173041782,0.02
 02/07  22:00:00,121.453460105,23.2269720342,0.0,6.5586726763,12.3672932834,27.0668015668,121.501960631,118.510230213,2.97173041782,0.02
 02/07  23:00:00,101.267944083,20.0855041869,0.0,13.349941874,4.12243109448,15.9888894789,111.423642954,108.431912537,2.97173041782,0.02
 02/07  24:00:00,115.570975749,24.1217931197,0.0,14.0799096151,4.12243109448,15.9888894789,149.004099363,146.012368945,2.97173041782,0.02
 02/08  01:00:00,108.624694431,20.0855041869,0.0,19.7237744864,4.12243109448,15.9888894789,124.738872918,121.747142501,2.97173041782,0.02
 02/08  02:00:00,120.342803395,24.1217931197,0.0,18.7645853377,4.12243109448,15.9888894789,164.90876194,153.336808038,2.97173041782,8.60022348397
 02/08  03:00:00,113.127084712,20.0855041869,0.0,24.3946882272,4.12243109448,15.9888894789,126.363873591,123.372143173,2.97173041782,0.02
 02/08  04:00:00,123.564436335,24.1217931197,0.0,22.3752423127,4.12243109448,15.9888894789,156.532381939,153.540651522,2.97173041782,0.02
 02/08  05:00:00,154.4236129,29.0337150427,0.0,23.8980907466,12.3672932834,24.9413748627,178.164173694,173.191289665,4.9528840297,0.02
 02/08  06:00:00,184.98945756,28.6067014197,0.0,54.2779988393,12.3672932834,24.9413748627,224.022729175,219.049845145,4.9528840297,0.02
 02/08  07:00:00,245.687292482,29.5022350675,0.0,57.5371252667,24.7345865669,70.7195625826,240.497982813,230.572214753,9.90576805939,0.02
 02/08  08:00:00,253.487829408,29.5532982382,0.0,42.7801747,37.1018798503,92.3937384068,210.715147017,200.789378958,9.90576805939,0.02
 02/08  09:00:00,250.063257754,29.5763548432,1.08432607967,37.3148716316,37.1018798503,104.434947198,192.65947211,182.73370405,9.90576805939,0.02
 02/08  10:00:00,255.609967124,29.5901228791,3.07356903444,31.3636689035,37.1018798503,116.476155989,188.655732052,170.112942752,9.90576805939,8.63702124097
 02/08  11:00:00,248.727733734,29.6024321626,5.27538059325,24.6358622324,37.1018798503,116.476155989,167.5926031,154.884661751,9.90576805939,2.80217328982
 02/08  12:00:00,244.589770655,29.6595206793,7.48011940669,19.6156782484,37.1018798503,116.476155989,155.661957503,139.895112091,9.90576805939,5.86107735238
 02/08  13:00:00,231.00003984,29.7173868019,8.51616760507,16.3440286368,37.1018798503,104.434947198,148.905904814,130.360909928,9.90576805939,8.63922682593
 02/08  14:00:00,239.66613398,29.7251112475,8.71981342891,13.9950963358,37.1018798503,116.476155989,138.189619676,128.263851617,9.90576805939,0.02
 02/08  15:00:00,238.83284672,29.7154018346,8.92704629265,12.12325276,37.1018798503,116.476155989,145.823909924,127.274818148,9.90576805939,8.64332371706
 02/08  16:00:00,238.387058593,29.7130926406,8.60685245421,11.0357361785,37.1018798503,116.476155989,146.570819089,128.023854449,9.90576805939,8.64119658057
 02/08  17:00:00,239.332214763,29.7212611597,7.84497576958,11.183263692,37.1018798503,116.476155989,141.019889202,131.094121142,9.90576805939,0.02
 02/08  18:00:00,251.086504689,29.7271487475,7.10012457198,12.0490269343,37.1018798503,116.476155989,144.239128494,134.313360434,9.90576805939,0.02
 02/08  19:00:00,161.687974758,28.0121432209,2.95936896316,0.208356148709,24.7345865669,47.5788473902,98.6120500015,85.0480559128,4.9528840297,8.61111005896
 02/08  20:00:00,162.516451025,28.0121432209,1.62185245456,0.450472025182,24.7345865669,47.5788473902,92.510979338,87.5380953083,4.9528840297,0.02
 02/08  21:00:00,143.545512627,27.7202655575,0.567328266714,1.17560468728,12.3672932834,38.6892022431,105.568923574,102.577193156,2.97173041782,0.02
 02/08  22:00:00,123.472693522,23.6647885292,0.18118656455,6.35803443159,12.3672932834,27.0668015668,93.2409029044,90.2491724866,2.97173041782,0.02
 02/08  23:00:00,96.7801487008,19.6476876918,0.0402625596141,8.96378778809,4.12243109448,15.9888894789,88.4224638433,85.4307334254,2.97173041782,0.02
 02/08  24:00:00,117.641199955,24.5596096148,0.0,14.7598688987,4.12243109448,15.9888894789,121.660735386,118.669004969,2.97173041782,0.02
 02/09  01:00:00,103.282595447,19.6476876918,0.0,13.9139989372,4.12243109448,15.9888894789,107.936165254,104.944434836,2.97173041782,0.02
 02/09  02:00:00,124.037814147,24.5596096148,0.0,20.7633532313,4.12243109448,15.9888894789,148.071820102,145.080089684,2.97173041782,0.02
 02/09  03:00:00,108.71574175,19.6476876918,0.0,18.3051516439,4.12243109448,15.9888894789,129.928467612,126.936737195,2.97173041782,0.02
 02/09  04:00:00,131.281794577,24.5596096148,0.0,26.4462780955,4.12243109448,15.9888894789,172.796167009,169.804436591,2.97173041782,0.02
 02/09  05:00:00,153.533781976,28.5958985476,0.0,19.289432095,12.3672932834,24.9413748627,209.837576678,204.864692648,4.9528840297,0.02
 02/09  06:00:00,202.66626526,29.0464597134,0.0,67.1372802916,12.3672932834,24.9413748627,266.82537168,261.85248765,4.9528840297,0.02
 02/09  07:00:00,263.570999037,29.4729910183,0.0,71.2022585161,24.7345865669,70.7195625826,291.198595478,281.272827419,9.90576805939,0.02
 02/09  08:00:00,269.04179156,29.5079757869,0.0,53.9311684206,37.1018798503,92.3937384068,273.092604807,254.576308767,9.90576805939,8.61052798084
 02/09  09:00:00,260.782978818,29.5481320727,0.0,44.7300338342,37.1018798503,104.434947198,244.312192846,234.386424787,9.90576805939,0.02
 02/09  10:00:00,262.015294323,29.5987216068,0.0,35.9849920037,37.1018798503,116.476155989,233.631973119,215.089261105,9.90576805939,8.63694395442
 02/09  11:00:00,254.314888466,29.6138502241,0.0,29.8837193418,37.1018798503,116.476155989,197.564815317,187.639047257,9.90576805939,0.02
 02/09  12:00:00,249.62020525,29.6284974416,1.38087294665,24.65363988,37.1018798503,116.476155989,185.2884322,166.737139697,9.90576805939,8.64552444384
 02/09  13:00:00,235.380431157,29.6692392916,3.05436626164,20.3849716584,37.1018798503,104.434947198,165.429340067,155.503572008,9.90576805939,0.02
 02/09  14:00:00,242.775252142,29.7111022782,4.354118917,16.7639159296,37.1018798503,116.476155989,165.057794862,146.506409761,9.90576805939,8.64561704196
 02/09  15:00:00,241.696844312,29.7176117277,5.66560246845,14.6857254499,37.1018798503,116.476155989,158.998800641,140.449632795,9.90576805939,8.643399786
 02/09  16:00:00,241.260152104,29.7193581,5.45099558035,13.5735944077,37.1018798503,116.476155989,149.529384603,139.603616544,9.90576805939,0.02
 02/09  17:00:00,242.311826026,29.7106893932,4.14576101626,13.9705677796,37.1018798503,116.476155989,163.548318627,145.007224685,9.90576805939,8.63532588307
 02/09  18:00:00,254.296328683,29.7104434889,2.85007506422,15.1717027996,37.1018798503,116.476155989,160.829437871,150.903669812,9.90576805939,0.02
 02/09  19:00:00,159.165240203,28.1580820526,0.0775759168051,0.652419531934,24.7345865669,47.5788473902,99.2168507247,94.243966695,4.9528840297,0.02
 02/09  20:00:00,156.761348592,28.0121432209,0.0,0.94297533823,24.7345865669,47.5788473902,101.779400346,96.8065163159,4.9528840297,0.02
 02/09  21:00:00,144.148852554,29.0337150427,0.0,6.46143733877,12.3672932834,38.6892022431,122.552928473,110.971780758,2.97173041782,8.60941729735
 02/09  22:00:00,119.226171177,23.2269720342,0.191484917278,7.72134398606,12.3672932834,27.0668015668,94.58909672,91.5973663022,2.97173041782,0.02
 02/09  23:00:00,97.6057390253,20.0855041869,0.234537322392,13.691934975,4.12243109448,15.9888894789,81.5031513025,78.5114208847,2.97173041782,0.02
 02/09  24:00:00,110.720749117,24.1217931197,0.953611601405,13.2133570052,4.12243109448,15.9888894789,104.051020017,101.059289599,2.97173041782,0.02
 02/10  01:00:00,102.811493387,20.0855041869,1.12894843844,17.63974903,4.12243109448,15.9888894789,84.6602584865,81.6685280686,2.97173041782,0.02
 02/10  02:00:00,111.481188302,24.1217931197,2.28957753061,15.8060758942,4.12243109448,15.9888894789,106.924020776,103.932290358,2.97173041782,0.02
 02/10  03:00:00,105.829437286,20.0855041869,2.27340846214,19.9921066162,4.12243109448,15.9888894789,86.3364898167,83.3447593989,2.97173041782,0.02
 02/10  04:00:00,114.388023224,24.1217931197,3.10022149866,17.7087363963,4.12243109448,15.9888894789,108.584213815,105.592483397,2.97173041782,0.02
 02/10  05:00:00,141.317925748,29.0337150427,2.9286606889,18.4662516212,12.3672932834,24.9413748627,122.914860925,117.941976895,4.9528840297,0.02
 02/10  06:00:00,174.428248867,28.6079054553,6.07787717076,46.6158491993,12.3672932834,24.9413748627,191.450502607,186.477618577,4.9528840297,0.02
 02/10  07:00:00,235.605222392,29.510327068,5.9576841522,48.6920632936,24.7345865669,70.7195625826,194.752772295,184.827004235,9.90576805939,0.02
 02/10  08:00:00,247.068300514,29.5705146984,5.62277287729,35.3206514366,37.1018798503,92.3937384068,178.672807851,168.747039791,9.90576805939,0.02
 02/10  09:00:00,244.350240334,29.5929964036,5.26806864256,29.1811843603,37.1018798503,104.434947198,180.403365572,161.864947164,9.90576805939,8.63265034894
 02/10  10:00:00,252.446698384,29.6058906028,5.51096512937,25.6933726026,37.1018798503,116.476155989,166.917698722,156.991930663,9.90576805939,0.02
 02/10  11:00:00,248.911525262,29.6152982282,6.26974914493,22.7589995387,37.1018798503,116.476155989,169.280344772,150.731131273,9.90576805939,8.64344544011
 02/10  12:00:00,246.69926371,29.6232980901,7.01113027235,20.6675555721,37.1018798503,116.476155989,155.568824012,145.643055953,9.90576805939,0.02
 02/10  13:00:00,233.252489452,29.6331640894,7.18489867622,18.4715127757,37.1018798503,104.434947198,160.733839872,142.189660654,9.90576805939,8.63841115831
 02/10  14:00:00,241.327877262,29.6521611458,7.04080797682,16.7377610485,37.1018798503,116.476155989,159.110840073,140.559552044,9.90576805939,8.64551996993
 02/10  15:00:00,239.075178223,29.6767612554,6.88330946677,14.9215186477,37.1018798503,116.476155989,148.476065613,138.550297554,9.90576805939,0.02
 02/10  16:00:00,237.754669209,29.6902038032,6.68253085165,13.909183937,37.1018798503,116.476155989,156.133178452,137.58624781,9.90576805939,8.64116258288
 02/10  17:00:00,237.923168126,29.6993221418,6.47859618656,14.0620475296,37.1018798503,116.476155989,147.992854862,138.067086802,9.90576805939,0.02
 02/10  18:00:00,248.944769588,29.7061742647,6.27433445459,14.7723886168,37.1018798503,116.476155989,157.752054306,139.222777837,9.90576805939,8.62350840937
 02/10  19:00:00,160.535161752,28.1580820526,2.34634636469,0.447550459619,24.7345865669,47.5788473902,91.6945426482,86.7216586185,4.9528840297,0.02
 02/10  20:00:00,163.14394846,28.0121432209,1.01584996596,0.80204241821,24.7345865669,47.5788473902,93.5695455909,88.5966615612,4.9528840297,0.02
 02/10  21:00:00,147.002655612,28.887776211,0.0662427040431,5.5806782383,12.3672932834,38.6892022431,107.107146436,104.115416018,2.97173041782,0.02
 02/10  22:00:00,124.473873152,23.2269720342,4.07812538046,6.48654262007,12.3672932834,27.0668015668,91.6085606986,88.6168302808,2.97173041782,0.02
 02/10  23:00:00,105.119231916,20.0855041869,8.82978575125,10.1601690976,4.12243109448,15.9888894789,78.9512064845,75.9594760666,2.97173041782,0.02
 02/10  24:00:00,127.147226563,24.1217931197,19.028447643,7.9983977642,4.12243109448,15.9888894789,98.8948687074,95.9031382896,2.97173041782,0.02
 02/11  01:00:00,113.021258921,20.0855041869,13.5218256943,11.1291064022,4.12243109448,15.9888894789,79.7036731382,76.7119427204,2.97173041782,0.02
 02/11  02:00:00,120.727095135,24.1217931197,8.17910820581,11.2352685529,4.12243109448,15.9888894789,110.784949804,99.2112390548,2.97173041782,8.60198033167
 02/11  03:00:00,107.12975053,20.0855041869,0.651021566778,16.8728703255,4.12243109448,15.9888894789,88.2270175677,85.2352871499,2.97173041782,0.02
 02/11  04:00:00,118.445178614,24.1217931197,0.0,16.1503544668,4.12243109448,15.9888894789,133.815118371,130.823387954,2.97173041782,0.02
 02/11  05:00:00,136.329374528,29.0337150427,0.0,21.1839756963,4.12243109448,16.0517297156,164.435676075,161.443945657,2.97173041782,0.02
 02/11  06:00:00,134.896939383,28.5958985476,0.0,19.6715637719,4.12243109448,16.0517297156,166.606075899,163.614345481,2.97173041782,0.02
 02/11  07:00:00,170.801097873,29.4715315378,0.0,31.8021795396,4.12243109448,39.6058045677,209.672104888,206.68037447,2.97173041782,0.02
 02/11  08:00:00,237.8761009,29.4715315378,0.0,73.8744042468,12.3672932834,65.3531420225,248.692006632,243.719122603,4.9528840297,0.02
 02/11  09:00:00,217.620174865,29.4715315378,0.0,59.4616439516,12.3672932834,68.2430321324,233.366830135,228.393946105,4.9528840297,0.02
 02/11  10:00:00,232.551330388,29.4716336129,1.07803218882,46.154772594,16.4897243779,93.1370602926,213.464344025,205.519729578,7.92461444751,0.02
 02/11  11:00:00,227.314403113,29.4726575453,2.72906626494,40.0957912266,16.4897243779,93.1370602926,200.190602558,192.24598811,7.92461444751,0.02
 02/11  12:00:00,223.701772053,29.4733779535,4.38725120712,35.3040417813,16.4897243779,93.1370602926,198.248285494,181.70629634,7.92461444751,8.61737470651
 02/11  13:00:00,209.958324359,29.4752181621,5.6119265668,30.9526956056,16.4897243779,83.9857416113,180.937151363,172.992536916,7.92461444751,0.02
 02/11  14:00:00,205.154025951,29.4816207166,6.57234486924,27.8238054364,16.4897243779,83.9857416113,174.979380807,167.034766359,7.92461444751,0.02
 02/11  15:00:00,200.395661707,29.4862442748,7.50585624547,25.2692206788,16.4897243779,83.9857416113,169.464221809,161.519607361,7.92461444751,0.02
 02/11  16:00:00,156.644805929,29.4715315378,3.82495345306,2.47464577219,12.3672932834,70.6512738906,123.757394679,110.190809804,4.9528840297,8.61370084479
 02/11  17:00:00,159.130691969,29.4715315378,2.25907444968,4.77443986704,12.3672932834,70.6512738906,122.457823374,117.484939344,4.9528840297,0.02
 02/11  18:00:00,155.706647494,29.4715315378,0.925685340654,6.295277945,12.3672932834,58.1284167478,134.660243458,129.687359428,4.9528840297,0.02
 02/11  19:00:00,131.202832381,28.6834618466,0.0,6.09987468847,12.3672932834,24.9413748627,114.338280896,109.365396867,4.9528840297,0.02
 02/11  20:00:00,136.015834952,28.5958985476,0.0,7.63379247816,12.3672932834,24.9413748627,124.077305577,119.104421547,4.9528840297,0.02
 02/11  21:00:00,130.070851554,29.0337150427,0.0,15.1962637397,4.12243109448,16.0517297156,141.834829478,138.843099061,2.97173041782,0.02
 02/11  22:00:00,113.749978029,23.2269720342,0.0,14.7639054546,4.12243109448,15.9888894789,122.320122225,119.328391807,2.97173041782,0.02
 02/11  23:00:00,111.215638843,20.0855041869,0.0,22.0260046712,4.12243109448,15.9888894789,107.086989146,104.095258728,2.97173041782,0.02
 02/11  24:00:00,122.484601376,24.1217931197,0.0,19.2853056823,4.12243109448,15.9888894789,138.9730249,135.981294483,2.97173041782,0.02
 02/12  01:00:00,116.370924998,20.0855041869,0.0,28.0332083258,2.06121554724,15.9888894789,117.349804228,114.35807381,2.97173041782,0.02
 02/12  02:00:00,125.189986628,24.1217931197,0.0,23.8431660511,2.06121554724,15.9888894789,153.389071583,150.397341165,2.97173041782,0.02
 02/12  03:00:00,122.169642466,20.0855041869,0.0,33.1231630828,2.06121554724,15.9888894789,128.672756267,125.681025849,2.97173041782,0.02
 02/12  04:00:00,130.043582408,24.1217931197,0.0,27.5517125668,2.06121554724,15.9888894789,168.365828208,165.37409779,2.97173041782,0.02
 02/12  05:00:00,126.727497013,20.0855041869,0.0,37.7862014614,2.06121554724,15.9888894789,142.796024521,139.804294103,2.97173041782,0.02
 02/12  06:00:00,134.000831482,24.1217931197,0.0,31.1395142512,2.06121554724,15.9888894789,187.5663134,184.574582982,2.97173041782,0.02
 02/12  07:00:00,131.525105127,20.0855041869,0.0,41.910868662,2.06121554724,15.9888894789,153.105061504,150.113331086,2.97173041782,0.02
 02/12  08:00:00,126.405227118,24.1217931197,0.0,33.2616049527,2.06121554724,15.9888894789,185.346372149,182.354641731,2.97173041782,0.02
