Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  09:00:00,140.147404759,20.0855041869,0.0,37.4787095074,4.12243109448,41.7362269337,140.329828446,135.356944417,4.9528840297,0.02
 02/12  10:00:00,141.532029717,24.1217931197,0.0,26.1559260624,4.12243109448,41.7362269337,159.098852903,154.125968873,4.9528840297,0.02
 02/12  11:00:00,130.670949727,20.0855041869,0.0,29.628257631,4.12243109448,41.7362269337,114.027631162,109.054747133,4.9528840297,0.02
 02/12  12:00:00,133.856690854,24.1217931197,0.0247988379498,20.9594385275,4.12243109448,41.7362269337,131.592153302,118.037294112,4.9528840297,8.60197516041
 02/12  13:00:00,122.572714093,20.0855041869,0.0603836742234,23.5217570846,4.12243109448,41.7362269337,90.0339973157,85.061113286,4.9528840297,0.02
 02/12  14:00:00,127.929095029,24.1217931197,0.513234330404,16.3273132378,4.12243109448,41.7362269337,104.930797799,99.9579137693,4.9528840297,0.02
 02/12  15:00:00,117.900247527,20.0855041869,1.09097394553,19.0558353656,4.12243109448,41.7362269337,84.6849505638,79.7120665341,4.9528840297,0.02
 02/12  16:00:00,127.256466219,24.1217931197,1.69688351612,15.4642042659,4.12243109448,41.7362269337,106.370950659,101.398066629,4.9528840297,0.02
 02/12  17:00:00,102.019781457,20.0855041869,1.02923115443,19.9611568629,4.12243109448,24.8785346261,87.4255167558,82.4526327261,4.9528840297,0.02
 02/12  18:00:00,110.230350921,24.1217931197,1.02688039196,19.2020113947,2.06121554724,15.9888894789,112.562607667,109.570877249,2.97173041782,0.02
 02/12  19:00:00,110.733757195,20.0855041869,0.599611940664,26.569297241,2.06121554724,15.9888894789,93.15464443,90.1629140122,2.97173041782,0.02
 02/12  20:00:00,117.953772695,24.1217931197,0.80131047375,22.3015815791,2.06121554724,15.9888894789,117.095493447,114.103763029,2.97173041782,0.02
 02/12  21:00:00,114.45057326,20.0855041869,0.587839157237,30.1636427608,2.06121554724,15.9888894789,94.8651421844,91.8734117666,2.97173041782,0.02
 02/12  22:00:00,120.811852848,24.1217931197,0.322520494039,25.0299757659,2.06121554724,15.9888894789,118.584898799,115.593168382,2.97173041782,0.02
 02/12  23:00:00,115.916728342,20.0855041869,0.0113628800013,33.543769207,2.06121554724,15.9888894789,98.390034199,95.3983037812,2.97173041782,0.02
 02/12  24:00:00,122.876486567,24.1217931197,0.0,27.4868640114,2.06121554724,15.9888894789,128.051544664,125.059814246,2.97173041782,0.02
 02/13  01:00:00,120.549504253,20.0855041869,0.0,35.2493585534,4.12243109448,15.9888894789,104.236848066,101.245117648,2.97173041782,0.02
 02/13  02:00:00,124.020133865,24.1217931197,0.0,28.1872651796,4.12243109448,15.9888894789,127.709943447,124.718213029,2.97173041782,0.02
 02/13  03:00:00,121.794178868,20.0855041869,0.0,36.5256768145,4.12243109448,15.9888894789,101.463528888,98.47179847,2.97173041782,0.02
 02/13  04:00:00,125.64324148,24.1217931197,0.0,29.1611531434,4.12243109448,15.9888894789,124.470216693,121.478486276,2.97173041782,0.02
 02/13  05:00:00,155.473112257,29.0337150427,0.0,32.119511458,12.3672932834,24.9413748627,141.987436708,137.014552678,4.9528840297,0.02
 02/13  06:00:00,192.522001537,28.5958985476,3.059730871,65.3198554592,12.3672932834,24.9413748627,208.251858562,203.278974532,4.9528840297,0.02
 02/13  07:00:00,256.004406268,29.4715379459,3.61738746734,69.901817124,24.7345865669,70.7195625826,218.999206421,209.073438362,9.90576805939,0.02
 02/13  08:00:00,260.221096359,29.4727623526,4.01924364347,51.9840292442,37.1018798503,92.3937384068,200.010234979,190.084466919,9.90576805939,0.02
 02/13  09:00:00,257.716320494,29.477238467,4.4200992953,43.9983708185,37.1018798503,104.434947198,198.6903704,180.151880353,9.90576805939,8.6327219876
 02/13  10:00:00,262.024578545,29.4842575119,4.99465159243,36.7408326339,37.1018798503,116.476155989,181.620607556,171.694839497,9.90576805939,0.02
 02/13  11:00:00,253.850913036,29.4897109229,5.76152273048,29.2766043955,37.1018798503,116.476155989,180.689885877,162.140604654,9.90576805939,8.64351316307
 02/13  12:00:00,248.326294494,29.494499916,6.50674309144,23.9091285221,37.1018798503,116.476155989,172.528630472,153.977251835,9.90576805939,8.6456105769
 02/13  13:00:00,234.160913707,29.5027688298,7.09551837542,19.8388715321,37.1018798503,104.434947198,157.329792912,147.404024852,9.90576805939,0.02
 02/13  14:00:00,241.545530773,29.5104813704,7.65066662488,16.9843971806,37.1018798503,116.476155989,161.688894844,143.137463464,9.90576805939,8.64566332055
 02/13  15:00:00,239.960640424,29.5178932639,8.18943536587,14.6971747396,37.1018798503,116.476155989,149.479238483,139.553470424,9.90576805939,0.02
 02/13  16:00:00,239.663391446,29.5269127764,7.75746970559,13.6934980899,37.1018798503,116.476155989,158.589710366,140.042627805,9.90576805939,8.64131450185
 02/13  17:00:00,241.126878194,29.5365527813,6.65878441763,14.3595866732,37.1018798503,116.476155989,162.890163889,144.349104504,9.90576805939,8.63529132523
 02/13  18:00:00,250.506809271,29.5542019861,5.55503468609,15.1902347545,37.1018798503,116.476155989,158.058871464,148.133103405,9.90576805939,0.02
 02/13  19:00:00,156.028065343,26.8446325674,1.35991265363,0.0,24.7345865669,47.5788473902,94.9489757626,89.9760917329,4.9528840297,0.02
 02/13  20:00:00,155.207616148,27.7202655575,0.165354797283,0.573325163095,24.7345865669,47.5788473902,96.1033140614,91.1304300317,4.9528840297,0.02
 02/13  21:00:00,135.255989578,27.2824490624,0.0,0.670254390584,12.3672932834,38.6892022431,113.121841913,110.130111495,2.97173041782,0.02
 02/13  22:00:00,118.767756718,23.6647885292,0.107685664033,7.38065413773,12.3672932834,27.0668015668,106.565598105,94.9872182132,2.97173041782,8.60664947386
 02/13  23:00:00,92.9461688243,19.6476876918,0.068439564336,9.67821130295,4.12243109448,15.9888894789,86.7735712633,83.7818408455,2.97173041782,0.02
 02/13  24:00:00,113.517318534,24.5596096148,0.107846366109,15.2011627403,4.12243109448,15.9888894789,111.490478167,108.498747749,2.97173041782,0.02
 02/14  01:00:00,99.0745573688,19.6476876918,0.0354665406725,13.8155777428,4.12243109448,15.9888894789,92.4821533157,89.4904228978,2.97173041782,0.02
 02/14  02:00:00,117.230696729,24.5596096148,0.018802493901,19.9748797204,4.12243109448,15.9888894789,119.244101109,116.252370691,2.97173041782,0.02
 02/14  03:00:00,103.89286145,19.6476876918,0.0,17.1525240527,4.12243109448,15.9888894789,99.3949581218,96.403227704,2.97173041782,0.02
 02/14  04:00:00,124.33388457,24.5596096148,0.0,24.1428524268,4.12243109448,15.9888894789,129.049474716,126.057744298,2.97173041782,0.02
 02/14  05:00:00,145.486733131,28.5958985476,0.0,17.0184264844,12.3672932834,24.9413748627,157.334882605,152.361998575,4.9528840297,0.02
 02/14  06:00:00,195.905920335,29.0396034117,0.0,64.8379633623,12.3672932834,24.9413748627,215.173113834,210.200229805,4.9528840297,0.02
 02/14  07:00:00,244.901036585,29.4806847001,0.0,55.8743312225,24.7345865669,70.7195625826,243.134114692,233.208346633,9.90576805939,0.02
 02/14  08:00:00,252.761780234,29.5227188755,0.0,41.9192973804,37.1018798503,92.3937384068,228.910503875,218.984735816,9.90576805939,0.02
 02/14  09:00:00,252.591728499,29.5374346506,0.0,36.5731555309,37.1018798503,104.434947198,228.704651699,210.166151821,9.90576805939,8.63273181915
 02/14  10:00:00,258.554310839,29.5520448222,0.0,31.8592837169,37.1018798503,116.476155989,203.06560407,193.139836011,9.90576805939,0.02
 02/14  11:00:00,254.079914707,29.5649960475,1.44397941129,28.0243384042,37.1018798503,116.476155989,192.530397604,173.982892143,9.90576805939,8.64173740207
 02/14  12:00:00,251.434266305,29.5758808892,3.68323910334,24.4603845523,37.1018798503,116.476155989,172.036138379,162.11037032,9.90576805939,0.02
 02/14  13:00:00,237.664047877,29.586016785,4.8418869584,20.8548773491,37.1018798503,104.434947198,171.93647243,153.391443004,9.90576805939,8.63926136709
 02/14  14:00:00,245.335000031,29.5981221022,5.17970807326,17.6618083105,37.1018798503,116.476155989,167.078203104,148.526806893,9.90576805939,8.64562815112
 02/14  15:00:00,243.647151552,29.6211380122,5.54200552768,15.0512673741,37.1018798503,116.476155989,154.096632455,144.170864396,9.90576805939,0.02
 02/14  16:00:00,243.230818358,29.630505781,5.18581046451,14.2217797361,37.1018798503,116.476155989,162.625630808,144.078631796,9.90576805939,8.64123095316
 02/14  17:00:00,243.795669102,29.6438471814,4.22623731663,14.4764325108,37.1018798503,116.476155989,157.428588922,147.502820863,9.90576805939,0.02
 02/14  18:00:00,252.685653266,29.6581861455,3.28735432626,15.2538839646,37.1018798503,116.476155989,169.776940769,151.247641333,9.90576805939,8.62353137719
 02/14  19:00:00,161.338609704,27.7202655575,0.124425367055,0.360089737555,24.7345865669,47.5788473902,96.7724113381,91.7995273084,4.9528840297,0.02
 02/14  20:00:00,162.915464963,28.5958985476,0.0,1.63541908922,24.7345865669,47.5788473902,99.7047564328,94.7318724031,4.9528840297,0.02
 02/14  21:00:00,144.987187442,28.1580820526,0.0,4.05331412986,12.3672932834,38.6892022431,113.190373249,110.198642831,2.97173041782,0.02
 02/14  22:00:00,122.727015681,23.2269720342,0.103448879359,7.48813954247,12.3672932834,27.0668015668,96.4735756405,93.4818452227,2.97173041782,0.02
 02/14  23:00:00,100.940756832,20.0855041869,0.0644835539514,13.7799724281,4.12243109448,15.9888894789,86.2890848281,83.2973544102,2.97173041782,0.02
 02/14  24:00:00,114.912917371,24.1217931197,0.0876689696862,13.6141196243,4.12243109448,15.9888894789,111.70922559,108.717495172,2.97173041782,0.02
 02/15  01:00:00,107.420763177,20.0855041869,0.025109376887,18.5455722036,4.12243109448,15.9888894789,92.5936039694,89.6018735516,2.97173041782,0.02
 02/15  02:00:00,118.160637124,24.1217931197,0.016131814503,17.1235499842,4.12243109448,15.9888894789,117.69321685,114.701486433,2.97173041782,0.02
 02/15  03:00:00,111.796265405,20.0855041869,0.0,22.0524336029,4.12243109448,15.9888894789,96.6683587369,93.6766283191,2.97173041782,0.02
 02/15  04:00:00,122.976036062,24.1217931197,0.0,20.1787121952,4.12243109448,15.9888894789,125.276593057,122.284862639,2.97173041782,0.02
 02/15  05:00:00,154.541594764,29.0337150427,0.0,21.8187800281,12.3672932834,24.9413748627,154.290207687,149.317323657,4.9528840297,0.02
 02/15  06:00:00,184.26572986,28.6069835219,0.0,52.2736527929,12.3672932834,24.9413748627,221.397573493,207.84271331,4.9528840297,8.60197615336
 02/15  07:00:00,244.67606604,29.5041233011,0.0,55.9596614762,24.7345865669,70.7195625826,240.732915153,230.807147094,9.90576805939,0.02
 02/15  08:00:00,251.87273361,29.5558020039,0.0,41.9169451721,37.1018798503,92.3937384068,222.147402599,212.22163454,9.90576805939,0.02
 02/15  09:00:00,250.593272744,29.578859233,0.0,36.1961448663,37.1018798503,104.434947198,209.026577714,199.100809654,9.90576805939,0.02
 02/15  10:00:00,255.495741876,29.5925270436,0.0,30.0753946703,37.1018798503,116.476155989,205.235899301,186.693617505,9.90576805939,8.63651373694
 02/15  11:00:00,250.723154355,29.6027485862,0.0,25.8721513357,37.1018798503,116.476155989,185.85315787,175.927389811,9.90576805939,0.02
 02/15  12:00:00,247.921367837,29.6116457934,0.366367957982,22.5591725353,37.1018798503,116.476155989,187.107065813,168.555772416,9.90576805939,8.64552533699
 02/15  13:00:00,233.693155904,29.6467408039,0.99181571875,19.0393664693,37.1018798503,104.434947198,181.416151041,162.870934762,9.90576805939,8.63944821936
 02/15  14:00:00,241.047867193,29.6945447258,1.54033876236,16.3656530328,37.1018798503,116.476155989,166.583277583,156.657509524,9.90576805939,0.02
 02/15  15:00:00,239.194800298,29.7307772681,2.0801807391,14.5117256386,37.1018798503,116.476155989,169.589084436,151.039885588,9.90576805939,8.64343078829
 02/15  16:00:00,237.634851345,29.7422956512,2.00191137717,13.1848651955,37.1018798503,116.476155989,158.915113933,148.989345873,9.90576805939,0.02
 02/15  17:00:00,237.50818375,29.7280348468,1.4449012623,12.8365591077,37.1018798503,116.476155989,170.542993606,152.001905132,9.90576805939,8.6353204143
 02/15  18:00:00,247.046731821,29.7162590305,0.911067856083,14.2945471364,37.1018798503,116.476155989,166.851341326,156.925573267,9.90576805939,0.02
 02/15  19:00:00,162.731215186,28.0121432209,0.0185116497771,0.602371166063,24.7345865669,47.5788473902,111.241940155,106.269056126,4.9528840297,0.02
 02/15  20:00:00,165.643319782,28.0121432209,0.0,1.07108254582,24.7345865669,47.5788473902,130.753280113,117.18926217,4.9528840297,8.61113391304
 02/15  21:00:00,153.933810281,29.0337150427,0.0,7.74011626129,12.3672932834,38.6892022431,142.675764326,139.684033908,2.97173041782,0.02
 02/15  22:00:00,127.702020947,23.2269720342,0.0,9.47225055169,12.3672932834,27.0668015668,122.984747705,119.993017287,2.97173041782,0.02
 02/15  23:00:00,105.990629547,20.0855041869,0.0,16.4042440141,4.12243109448,15.9888894789,109.701338108,106.70960769,2.97173041782,0.02
 02/15  24:00:00,119.716877998,24.1217931197,0.0,16.2966544376,4.12243109448,15.9888894789,142.709777353,139.718046935,2.97173041782,0.02
 02/16  01:00:00,112.308750565,20.0855041869,0.0,21.8398404016,4.12243109448,15.9888894789,119.391854002,116.400123584,2.97173041782,0.02
 02/16  02:00:00,123.925113003,24.1217931197,0.0,20.4674653866,4.12243109448,15.9888894789,154.871404062,151.879673644,2.97173041782,0.02
 02/16  03:00:00,117.305920527,20.0855041869,0.0,26.4585646081,4.12243109448,15.9888894789,129.244649581,126.252919163,2.97173041782,0.02
 02/16  04:00:00,128.213340476,24.1217931197,0.0,24.2285376025,4.12243109448,15.9888894789,165.787461241,162.795730823,2.97173041782,0.02
 02/16  05:00:00,159.989117149,29.0337150427,0.0,26.2920453299,12.3672932834,24.9413748627,195.817950579,190.845066549,4.9528840297,0.02
 02/16  06:00:00,190.082668733,28.6077628481,0.0,56.5074467829,12.3672932834,24.9413748627,247.642323213,242.669439183,4.9528840297,0.02
 02/16  07:00:00,261.220909539,29.4779895351,0.0,69.8601095758,24.7345865669,70.7195625826,272.961706813,263.035938753,9.90576805939,0.02
 02/16  08:00:00,265.477923028,29.5158737335,0.0,52.7642701208,37.1018798503,92.3937384068,254.588910914,244.663142855,9.90576805939,0.02
 02/16  09:00:00,259.696024927,29.5440663221,0.0,42.4257023831,37.1018798503,104.434947198,249.725269672,231.186793672,9.90576805939,8.63270794036
 02/16  10:00:00,260.832022105,29.5856250774,0.0,32.9437875428,37.1018798503,116.476155989,226.612769452,216.687001393,9.90576805939,0.02
 02/16  11:00:00,252.872454145,29.61206467,0.0,26.6485799944,37.1018798503,116.476155989,213.67163282,195.122301854,9.90576805939,8.64356290669
 02/16  12:00:00,247.859710152,29.6515849349,0.181170882794,22.5576133722,37.1018798503,116.476155989,190.354438442,171.804315074,9.90576805939,8.64435530819
 02/16  13:00:00,233.692735421,29.6974213494,0.992550474333,19.2698732508,37.1018798503,104.434947198,170.252544526,160.326776467,9.90576805939,0.02
 02/16  14:00:00,242.071534323,29.7611365052,1.54250459462,17.0936820237,37.1018798503,116.476155989,172.235631368,153.684148984,9.90576805939,8.64571432404
 02/16  15:00:00,240.554040811,29.8085106533,2.08562447922,15.2852895697,37.1018798503,116.476155989,166.465536553,147.916386702,9.90576805939,8.64338179154
 02/16  16:00:00,239.571875159,29.7917278682,0.648683137467,14.0573782722,37.1018798503,116.476155989,161.127397982,151.201629922,9.90576805939,0.02
 02/16  17:00:00,241.610219009,29.7455274577,0.0,13.8532847021,37.1018798503,116.476155989,196.452256661,177.91113411,9.90576805939,8.63535449119
 02/16  18:00:00,256.22468026,29.6576787435,0.0,18.1959337704,37.1018798503,116.476155989,219.624556374,209.698788315,9.90576805939,0.02
 02/16  19:00:00,165.891610437,28.1580820526,0.0,1.07093145459,24.7345865669,47.5788473902,153.373784286,148.400900256,4.9528840297,0.02
 02/16  20:00:00,167.07705022,28.3040208843,0.0,2.30509504867,24.7345865669,47.5788473902,147.454225601,142.481341572,4.9528840297,0.02
 02/16  21:00:00,155.880371334,29.0337150427,0.0,9.4048034767,12.3672932834,38.6892022431,151.5852058,148.593475382,2.97173041782,0.02
 02/16  22:00:00,129.540630282,23.2269720342,0.0,10.7236863882,12.3672932834,27.0668015668,134.21060271,122.632054325,2.97173041782,8.60681796733
 02/16  23:00:00,108.257949695,20.0855041869,0.0,17.9451459507,4.12243109448,15.9888894789,115.902594091,112.910863673,2.97173041782,0.02
 02/16  24:00:00,122.491857968,24.1217931197,0.0,17.810939881,4.12243109448,15.9888894789,156.080131661,153.088401243,2.97173041782,0.02
 02/17  01:00:00,115.241553903,20.0855041869,0.0,23.757384065,4.12243109448,15.9888894789,132.556051888,129.56432147,2.97173041782,0.02
 02/17  02:00:00,126.940751508,24.1217931197,0.0,22.300737317,4.12243109448,15.9888894789,171.463558728,168.47182831,2.97173041782,0.02
 02/17  03:00:00,120.92023712,20.0855041869,0.0,28.7825660821,4.12243109448,15.9888894789,142.478605721,139.486875303,2.97173041782,0.02
 02/17  04:00:00,132.036522241,24.1217931197,0.0,26.3612958277,4.12243109448,15.9888894789,183.170532831,180.178802413,2.97173041782,0.02
 02/17  05:00:00,165.087792994,29.0337150427,0.0,28.8201802214,12.3672932834,24.9413748627,219.320330713,214.347446683,4.9528840297,0.02
 02/17  06:00:00,195.589191259,28.6077223852,0.0,59.2161872146,12.3672932834,24.9413748627,274.024595079,269.051711049,4.9528840297,0.02
 02/17  07:00:00,273.224087388,29.4719967223,0.0,79.5122443034,24.7345865669,70.7195625826,295.028950586,285.103182527,9.90576805939,0.02
 02/17  08:00:00,274.086894917,29.4996161984,0.0,59.2932807145,37.1018798503,92.3937384068,269.305286005,259.379517946,9.90576805939,0.02
 02/17  09:00:00,264.814893977,29.5340834411,0.0,45.8833349349,37.1018798503,104.434947198,254.69679183,236.158326844,9.90576805939,8.63269692677
 02/17  10:00:00,262.07721385,29.5930544705,0.0,33.214301093,37.1018798503,116.476155989,219.449626219,209.52385816,9.90576805939,0.02
 02/17  11:00:00,253.784663755,29.6215873433,0.867018902655,26.8655165965,37.1018798503,116.476155989,191.219468668,172.670251984,9.90576805939,8.64344862517
 02/17  12:00:00,249.640427142,29.6895480752,4.24339203858,22.0092776861,37.1018798503,116.476155989,161.274220171,151.348452111,9.90576805939,0.02
 02/17  13:00:00,234.36518001,29.7902749067,6.46865566958,18.1567230144,37.1018798503,104.434947198,154.798571889,136.253474724,9.90576805939,8.63932910577
 02/17  14:00:00,240.511800415,29.9143052351,7.75465849585,15.5056787807,37.1018798503,116.476155989,144.888465343,126.337156529,9.90576805939,8.64554075413
 02/17  15:00:00,236.348636933,29.9723846879,9.05460591402,13.0191004416,37.1018798503,116.476155989,128.339195671,118.413427612,9.90576805939,0.02
 02/17  16:00:00,234.946622157,29.9263387852,7.73091446925,11.337252043,37.1018798503,116.476155989,139.337139818,120.790081141,9.90576805939,8.64129061803
 02/17  17:00:00,235.914602287,29.7880864632,4.58823223472,10.7501238151,37.1018798503,116.476155989,145.558735056,135.632966997,9.90576805939,0.02
 02/17  18:00:00,245.018686011,29.7557125092,1.41765796272,11.3747453066,37.1018798503,116.476155989,169.445039031,150.915782355,9.90576805939,8.62348861704
 02/17  19:00:00,160.183367289,28.0121432209,0.0,0.390871949188,24.7345865669,47.5788473902,110.576862382,105.603978353,4.9528840297,0.02
 02/17  20:00:00,160.129607409,28.0121432209,0.0,0.699196638549,24.7345865669,47.5788473902,116.270760559,111.297876529,4.9528840297,0.02
 02/17  21:00:00,145.570831522,29.0337150427,0.0,5.23721071955,12.3672932834,38.6892022431,130.530331586,127.538601168,2.97173041782,0.02
 02/17  22:00:00,119.988914348,23.2269720342,0.0407950518828,6.79956454712,12.3672932834,27.0668015668,106.679911651,103.688181233,2.97173041782,0.02
 02/17  23:00:00,97.6380357627,20.0855041869,0.0477428935218,12.7023145758,4.12243109448,15.9888894789,88.8963531077,85.9046226899,2.97173041782,0.02
 02/17  24:00:00,109.595168999,24.1217931197,0.179442033264,12.5373586495,4.12243109448,15.9888894789,107.710896712,104.719166294,2.97173041782,0.02
 02/18  01:00:00,101.692629214,20.0855041869,0.110605785018,17.151253737,4.12243109448,15.9888894789,85.831816075,82.8400856572,2.97173041782,0.02
 02/18  02:00:00,111.177074145,24.1217931197,0.181674319871,15.7740901553,4.12243109448,15.9888894789,109.178952056,106.187221638,2.97173041782,0.02
 02/18  03:00:00,106.346387258,20.0855041869,0.0708179474971,20.4563413062,4.12243109448,15.9888894789,89.1707112491,86.1789808313,2.97173041782,0.02
 02/18  04:00:00,116.235954715,24.1217931197,0.130558353053,18.3614269932,4.12243109448,15.9888894789,111.592347286,108.600616868,2.97173041782,0.02
 02/18  05:00:00,133.031920603,29.0337150427,0.0,23.200432328,4.12243109448,16.0517297156,131.90950369,128.917773273,2.97173041782,0.02
 02/18  06:00:00,130.081481957,28.5958985476,0.0,20.2533649249,4.12243109448,16.0517297156,139.622284169,128.048574231,2.97173041782,8.60197951946
 02/18  07:00:00,162.610729547,29.4715315378,0.622366301057,29.0529540881,4.12243109448,39.6058045677,160.441418046,157.449687628,2.97173041782,0.02
 02/18  08:00:00,230.931700093,29.4715315378,5.15220285425,72.8408254075,12.3672932834,65.3531420225,216.599906097,211.627022067,4.9528840297,0.02
 02/18  09:00:00,217.811250523,29.4715315378,6.39406731818,60.4357821356,12.3672932834,68.2430321324,208.378473437,203.405589407,4.9528840297,0.02
 02/18  10:00:00,234.155235304,29.4716496019,7.19083105185,49.2789132828,16.4897243779,93.1370602926,193.589449045,185.644834597,7.92461444751,0.02
 02/18  11:00:00,228.743769147,29.47268333,7.95364524209,44.5666204782,16.4897243779,93.1370602926,185.54096312,177.596348672,7.92461444751,0.02
 02/18  12:00:00,224.05588051,29.4733792711,8.69743130047,40.5206343707,16.4897243779,93.1370602926,188.256690875,171.714664837,7.92461444751,8.61741159138
 02/18  13:00:00,211.183706335,29.4745068496,9.51526978183,37.1027433247,16.4897243779,83.9857416113,174.251391679,166.306777232,7.92461444751,0.02
 02/18  14:00:00,207.749792555,29.476780197,10.4803079796,34.3859188983,16.4897243779,83.9857416113,168.991371227,161.046756779,7.92461444751,0.02
 02/18  15:00:00,204.432546606,29.4785323275,11.4264296775,31.867518832,16.4897243779,83.9857416113,163.862493979,155.917879531,7.92461444751,0.02
 02/18  16:00:00,154.153062878,29.4715315378,8.68023846077,2.62198523269,12.3672932834,70.6512738906,108.4893553,103.51647127,4.9528840297,0.02
 02/18  17:00:00,156.484445978,29.4715315378,8.73113387409,5.62027611771,12.3672932834,70.6512738906,116.768819457,103.202149798,4.9528840297,8.61378562938
 02/18  18:00:00,150.446865077,29.4715315378,9.07427546629,7.43177239927,12.3672932834,58.1284167478,110.493992537,105.521108507,4.9528840297,0.02
 02/18  19:00:00,119.133828064,26.8446325674,8.9718877033,0.0,12.3672932834,24.9413748627,109.308300353,104.335416324,4.9528840297,0.02
 02/18  20:00:00,123.043798627,27.50135731,8.74738328135,2.00535803714,12.3672932834,24.9413748627,112.665689434,107.692805404,4.9528840297,0.02
 02/18  21:00:00,114.533152776,28.5958985476,8.53835919246,9.14858433697,4.12243109448,16.0517297156,121.011719577,118.019989159,2.97173041782,0.02
 02/18  22:00:00,103.569199195,23.6647885292,7.18056594721,13.4081470741,4.12243109448,15.9888894789,101.750930471,98.7592000534,2.97173041782,0.02
 02/18  23:00:00,89.6009665524,19.6476876918,6.22178561476,11.6931470639,4.12243109448,15.9888894789,87.6894423872,84.6977119694,2.97173041782,0.02
 02/18  24:00:00,107.788998326,24.5596096148,8.06551218674,16.0756156543,4.12243109448,15.9888894789,109.915696636,106.923966218,2.97173041782,0.02
 02/19  01:00:00,91.0426212229,19.6476876918,6.37365506347,14.0889794634,2.06121554724,15.9888894789,89.5473833981,86.5556529803,2.97173041782,0.02
 02/19  02:00:00,102.936083987,24.5596096148,8.03671493533,19.0898908264,2.06121554724,15.9888894789,112.877900206,109.886169789,2.97173041782,0.02
 02/19  03:00:00,92.7996940923,19.6476876918,6.32778326432,15.8743807594,2.06121554724,15.9888894789,91.0011615253,88.0094311075,2.97173041782,0.02
 02/19  04:00:00,108.180240515,24.5596096148,7.99093258123,21.0761851568,2.06121554724,15.9888894789,113.834656445,110.842926027,2.97173041782,0.02
 02/19  05:00:00,90.1031242912,19.6476876918,6.31569641225,17.2828917875,2.06121554724,15.9888894789,92.3650550641,89.3733246463,2.97173041782,0.02
 02/19  06:00:00,106.476051204,24.5596096148,7.94231696163,22.6486123894,2.06121554724,15.9888894789,115.298308084,112.306577666,2.97173041782,0.02
 02/19  07:00:00,92.0028841331,19.6476876918,6.34241723223,18.4278408389,2.06121554724,15.9888894789,93.058230499,90.0665000812,2.97173041782,0.02
 02/19  08:00:00,95.6647176135,24.5596096148,8.11533432317,23.5379216528,2.06121554724,15.9888894789,115.848443505,112.856713087,2.97173041782,0.02
 02/19  09:00:00,102.929114663,19.6476876918,6.57096098833,15.8508240364,4.12243109448,41.7362269337,90.6418414913,85.6689574616,4.9528840297,0.02
 02/19  10:00:00,115.856364751,24.5596096148,8.59770418429,18.6982932294,4.12243109448,41.7362269337,110.090408358,105.117524328,4.9528840297,0.02
 02/19  11:00:00,99.5396596609,19.6476876918,6.96514694209,13.9799211411,4.12243109448,41.7362269337,87.9837492804,83.0108652507,4.9528840297,0.02
 02/19  12:00:00,112.089980511,24.5596096148,9.15841570546,16.8156330681,4.12243109448,41.7362269337,108.334225277,103.361341248,4.9528840297,0.02
 02/19  13:00:00,96.9607912721,19.6476876918,7.41807150696,12.3328978869,4.12243109448,41.7362269337,87.2636318477,82.2907478181,4.9528840297,0.02
 02/19  14:00:00,108.858019097,24.5596096148,9.5184120275,14.2597078982,4.12243109448,41.7362269337,107.043510583,102.070626553,4.9528840297,0.02
 02/19  15:00:00,95.4532215666,19.6476876918,7.6164226039,11.3016137518,4.12243109448,41.7362269337,87.0511199855,82.0782359558,4.9528840297,0.02
 02/19  16:00:00,107.832356005,24.5596096148,9.62111516489,13.5143691915,4.12243109448,41.7362269337,115.974579603,102.419741214,4.9528840297,8.60195435885
 02/19  17:00:00,78.6681272537,19.6476876918,7.54386276498,10.900146833,4.12243109448,24.8785346261,87.4211925246,82.4483084949,4.9528840297,0.02
 02/19  18:00:00,89.1308246011,24.5596096148,9.41227674263,16.9619216937,2.06121554724,15.9888894789,112.169868925,109.178138507,2.97173041782,0.02
 02/19  19:00:00,87.9985773443,19.6476876918,7.27048330702,14.6184324554,2.06121554724,15.9888894789,92.2094302572,89.2176998393,2.97173041782,0.02
 02/19  20:00:00,105.744768247,24.5596096148,8.9723659085,19.4860272338,2.06121554724,15.9888894789,114.953069295,111.961338877,2.97173041782,0.02
 02/19  21:00:00,92.3086510682,19.6476876918,6.98784405249,16.3674727619,2.06121554724,15.9888894789,93.0345021883,90.0427717704,2.97173041782,0.02
 02/19  22:00:00,108.223913359,24.5596096148,8.70875183926,21.7626616274,2.06121554724,15.9888894789,116.035272648,113.04354223,2.97173041782,0.02
 02/19  23:00:00,93.2471983667,19.6476876918,6.91079315142,17.9896405688,2.06121554724,15.9888894789,93.8391892509,90.8474588331,2.97173041782,0.02
 02/19  24:00:00,112.191022629,24.5596096148,8.69775054104,23.6229680291,2.06121554724,15.9888894789,116.707568689,113.715838272,2.97173041782,0.02
 02/20  01:00:00,96.4976244843,19.6476876918,6.83597209516,19.3350090486,2.06121554724,15.9888894789,94.2333901004,91.2416596826,2.97173041782,0.02
 02/20  02:00:00,111.098924674,24.5596096148,8.4155252013,25.1949522873,2.06121554724,15.9888894789,117.52147053,114.529740112,2.97173041782,0.02
 02/20  03:00:00,97.0419105028,19.6476876918,6.5550965199,20.4752199084,2.06121554724,15.9888894789,94.8210047237,91.8292743059,2.97173041782,0.02
 02/20  04:00:00,111.665981985,24.5596096148,8.36572097828,26.4188635285,2.06121554724,15.9888894789,118.109798937,115.118068519,2.97173041782,0.02
 02/20  05:00:00,93.8691274932,19.6476876918,6.89972231561,21.2281752281,2.06121554724,15.9888894789,95.5286178053,92.5368873874,2.97173041782,0.02
 02/20  06:00:00,110.564752887,24.5596096148,9.01698233246,27.137267025,2.06121554724,15.9888894789,118.622170874,115.630440456,2.97173041782,0.02
 02/20  07:00:00,93.3207551558,19.6476876918,7.35698588301,21.7188489025,2.06121554724,15.9888894789,95.7299302643,92.7381998465,2.97173041782,0.02
 02/20  08:00:00,96.051979523,24.5596096148,9.3669063635,27.4082879233,2.06121554724,15.9888894789,118.887436159,115.895705741,2.97173041782,0.02
 02/20  09:00:00,102.532312521,19.6476876918,7.63427836077,18.9015362203,4.12243109448,41.7362269337,93.322501437,88.3496174073,4.9528840297,0.02
 02/20  10:00:00,115.641641239,24.5596096148,10.0197187821,22.2497716904,4.12243109448,41.7362269337,113.08911394,108.116229911,4.9528840297,0.02
 02/20  11:00:00,100.164558267,19.6476876918,8.2309131688,16.4202498241,4.12243109448,41.7362269337,90.5510869664,85.5782029368,4.9528840297,0.02
 02/20  12:00:00,113.715175112,24.5596096148,10.8272496631,18.927758867,4.12243109448,41.7362269337,110.209976694,105.237092664,4.9528840297,0.02
 02/20  13:00:00,99.0337531619,19.6476876918,8.69806141123,13.8123930761,4.12243109448,41.7362269337,88.7029375371,83.7300535074,4.9528840297,0.02
 02/20  14:00:00,111.9906498,24.5596096148,10.7939665918,16.0695756426,4.12243109448,41.7362269337,108.748863531,103.775979501,4.9528840297,0.02
 02/20  15:00:00,98.1254785399,19.6476876918,8.43160450984,12.3133394675,4.12243109448,41.7362269337,88.1206304699,83.1477464402,4.9528840297,0.02
 02/20  16:00:00,111.616257282,24.5596096148,10.3169909292,14.9623918729,4.12243109448,41.7362269337,108.6011073,103.62822327,4.9528840297,0.02
 02/20  17:00:00,82.3682696583,19.6476876918,7.84367976555,12.313443312,4.12243109448,24.8785346261,88.6562707879,83.6833867582,4.9528840297,0.02
 02/20  18:00:00,94.2597782688,24.5596096148,9.41677447041,18.9531114982,2.06121554724,15.9888894789,122.021779873,110.448124314,2.97173041782,8.60192514152
 02/20  19:00:00,91.1721741174,19.6476876918,7.29216220231,16.3093615631,2.06121554724,15.9888894789,93.2095397079,90.2178092901,2.97173041782,0.02
 02/20  20:00:00,108.270298616,24.5596096148,9.11170433362,21.7210958286,2.06121554724,15.9888894789,115.882758376,112.891027958,2.97173041782,0.02
 02/20  21:00:00,94.4748517033,19.6476876918,7.24217820841,18.1502774793,2.06121554724,15.9888894789,93.6581474397,90.6664170219,2.97173041782,0.02
 02/20  22:00:00,110.067182227,24.5596096148,8.99770609726,23.9704733554,2.06121554724,15.9888894789,116.762029452,113.770299034,2.97173041782,0.02
 02/20  23:00:00,91.4926405833,19.6476876918,7.02495309881,19.7176465754,2.06121554724,15.9888894789,94.6848358988,91.6931054809,2.97173041782,0.02
 02/20  24:00:00,111.396287547,24.5596096148,8.65878827102,25.725638735,2.06121554724,15.9888894789,117.682147682,114.690417265,2.97173041782,0.02
 02/21  01:00:00,96.0356805267,19.6476876918,6.82702133355,20.1034681647,4.12243109448,15.9888894789,94.0670555628,91.075325145,2.97173041782,0.02
 02/21  02:00:00,107.890450857,24.5596096148,8.60986820486,25.7255684182,4.12243109448,15.9888894789,117.153975044,114.162244626,2.97173041782,0.02
 02/21  03:00:00,97.7886616958,19.6476876918,6.83274871957,20.7352270666,4.12243109448,15.9888894789,94.2203439947,91.2286135769,2.97173041782,0.02
 02/21  04:00:00,113.088598413,24.5596096148,8.68716371374,26.4623247952,4.12243109448,15.9888894789,116.930390515,113.938660097,2.97173041782,0.02
 02/21  05:00:00,126.234541415,28.5958985476,10.4479781572,16.9714044213,12.3672932834,24.9413748627,134.162896895,129.190012866,4.9528840297,0.02
 02/21  06:00:00,180.525862624,29.0337150427,14.2422783765,68.7394857024,12.3672932834,24.9413748627,203.709414186,198.736530156,4.9528840297,0.02
 02/21  07:00:00,223.352465712,29.4715315378,14.667193914,56.3608487761,24.7345865669,70.7195625826,179.595436967,169.669668908,9.90576805939,0.02
 02/21  08:00:00,227.436686638,29.4715315378,14.8112006617,40.1730062543,37.1018798503,92.3937384068,158.097877385,148.172109326,9.90576805939,0.02
 02/21  09:00:00,229.609438531,29.4722254541,14.9689295213,33.9672846518,37.1018798503,104.434947198,158.874340828,140.337274171,9.90576805939,8.6312985974
 02/21  10:00:00,236.061659472,29.4739030212,14.8206321516,28.852003822,37.1018798503,116.476155989,145.602284563,135.676516504,9.90576805939,0.02
 02/21  11:00:00,230.965767429,29.4760451155,14.4992606499,24.694077251,37.1018798503,116.476155989,151.490675885,132.941401043,9.90576805939,8.64350678268
 02/21  12:00:00,226.980776556,29.4814333441,14.1584335239,21.2926310695,37.1018798503,116.476155989,140.651792214,130.726024155,9.90576805939,0.02
 02/21  13:00:00,214.151705725,29.486522146,13.9939065496,18.3222649628,37.1018798503,104.434947198,146.753470267,128.208026586,9.90576805939,8.63967562098
 02/21  14:00:00,222.816246082,29.4929935508,13.9892237836,16.1910796907,37.1018798503,116.476155989,144.059355034,125.507899979,9.90576805939,8.64568699534
 02/21  15:00:00,222.445495809,29.4990795568,13.9942082245,14.7157338616,37.1018798503,116.476155989,133.273276176,123.347508117,9.90576805939,0.02
 02/21  16:00:00,222.286822303,29.5046944397,13.8767006459,13.7213249577,37.1018798503,116.476155989,140.562324123,122.015278805,9.90576805939,8.64127725861
 02/21  17:00:00,222.567401994,29.5210240258,13.6772095546,13.1388978925,37.1018798503,116.476155989,131.242184388,121.316416328,9.90576805939,0.02
 02/21  18:00:00,228.97676262,29.5407176029,13.4696223387,13.0624337868,37.1018798503,116.476155989,139.491155036,120.961848169,9.90576805939,8.62353880715
 02/21  19:00:00,144.280976409,26.8446325674,9.80210939916,0.0,24.7345865669,47.5788473902,91.0119562412,86.0390722115,4.9528840297,0.02
 02/21  20:00:00,145.67389182,26.8446325674,9.06919299193,0.0,24.7345865669,47.5788473902,94.3354939077,89.362609878,4.9528840297,0.02
 02/21  21:00:00,127.676145417,28.1580820526,8.65134371283,0.687995198638,12.3672932834,38.6892022431,107.483359151,104.491628733,2.97173041782,0.02
 02/21  22:00:00,101.377638422,21.4757060539,7.18125324989,0.0,12.3672932834,27.0668015668,92.0505384855,89.0588080676,2.97173041782,0.02
 02/21  23:00:00,73.635518951,17.8964217116,6.01624488393,0.0,4.12243109448,15.9888894789,81.6064807557,78.6147503378,2.97173041782,0.02
 02/21  24:00:00,91.0587781208,23.4212867276,7.67271992392,3.20486533294,4.12243109448,15.9888894789,103.972505464,100.980775046,2.97173041782,0.02
 02/22  01:00:00,83.6299806348,19.6476876918,5.94475005424,6.74071396899,4.12243109448,15.9888894789,84.2202619697,81.2285315518,2.97173041782,0.02
 02/22  02:00:00,96.03707464,24.5596096148,7.45953109957,10.0408814426,4.12243109448,15.9888894789,105.355657282,102.363926864,2.97173041782,0.02
 02/22  03:00:00,86.4910644044,19.6476876918,5.81682604444,9.26866826952,4.12243109448,15.9888894789,93.7476908958,82.1739819102,2.97173041782,8.60197856779
 02/22  04:00:00,100.57718404,24.5596096148,7.38618129779,12.6934640651,4.12243109448,15.9888894789,106.96301345,103.971283032,2.97173041782,0.02
 02/22  05:00:00,119.347517144,28.5958985476,8.45961791383,8.47645016126,12.3672932834,24.9413748627,121.544295847,116.571411817,4.9528840297,0.02
 02/22  06:00:00,163.896522965,29.0366688446,12.0454777073,48.3202194511,12.3672932834,24.9413748627,190.859807782,185.886923753,4.9528840297,0.02
 02/22  07:00:00,209.633145524,29.4877658045,12.3918773952,36.354821463,24.7345865669,70.7195625826,173.471855552,163.546087493,9.90576805939,0.02
 02/22  08:00:00,217.89256061,29.5225512091,12.5978424108,25.5871997589,37.1018798503,92.3937384068,153.850568285,143.924800226,9.90576805939,0.02
 02/22  09:00:00,221.645172111,29.5380598292,12.801795125,22.2014534406,37.1018798503,104.434947198,146.588178645,136.662410586,9.90576805939,0.02
 02/22  10:00:00,229.563791057,29.5522626256,13.2926461415,19.5050697692,37.1018798503,116.476155989,149.599472126,131.056981409,9.90576805939,8.6367226576
 02/22  11:00:00,225.425217982,29.5661104693,14.0504260228,17.0170892759,37.1018798503,116.476155989,134.93879368,125.013025621,9.90576805939,0.02
 02/22  12:00:00,222.565895126,29.5841002398,14.7758241938,14.6050112594,37.1018798503,116.476155989,137.702530342,119.151229084,9.90576805939,8.6455331989
 02/22  13:00:00,210.090604336,29.608512308,15.1615723577,12.7088480131,37.1018798503,104.434947198,133.161023772,114.615740555,9.90576805939,8.63951515777
 02/22  14:00:00,219.98469643,29.6402262957,15.3526537574,10.8894479203,37.1018798503,116.476155989,120.999306779,111.07353872,9.90576805939,0.02
 02/22  15:00:00,220.340223453,29.674003997,15.5507718632,9.53005347812,37.1018798503,116.476155989,126.563318386,108.01409805,9.90576805939,8.64345227698
 02/22  16:00:00,222.607441678,29.7031360687,14.6841818641,8.96795461319,37.1018798503,116.476155989,127.314710874,108.767620968,9.90576805939,8.64132184704
 02/22  17:00:00,226.666507406,29.7276038883,13.0709238513,9.10372152296,37.1018798503,116.476155989,123.37634724,113.450579181,9.90576805939,0.02
 02/22  18:00:00,235.901917834,29.7440259183,11.4067169566,9.62817548665,37.1018798503,116.476155989,128.518973668,118.593205608,9.90576805939,0.02
 02/22  19:00:00,150.236995194,27.8662043892,6.71397455421,0.00240824008193,24.7345865669,47.5788473902,97.0764408023,83.5124110219,4.9528840297,8.61114575072
 02/22  20:00:00,149.829332846,28.1580820526,5.23460171213,0.187723702771,24.7345865669,47.5788473902,92.3945488624,87.4216648327,4.9528840297,0.02
 02/22  21:00:00,129.752041623,26.8446325674,4.02960743712,0.0,12.3672932834,38.6892022431,105.609539446,102.617809029,2.97173041782,0.02
 02/22  22:00:00,110.298931903,22.7891555391,3.04073755011,2.33794062454,12.3672932834,27.0668015668,91.2411973542,88.2494669364,2.97173041782,0.02
 02/22  23:00:00,84.7818534009,19.1223078978,2.17829032775,3.86109377081,4.12243109448,15.9888894789,80.8012397546,77.8095093368,2.97173041782,0.02
 02/22  24:00:00,103.770088678,24.5596096148,2.39764739237,9.42929415753,4.12243109448,15.9888894789,103.422329182,100.430598764,2.97173041782,0.02
 02/23  01:00:00,91.4276974276,19.6476876918,1.55495794199,9.30729547302,4.12243109448,15.9888894789,84.3715781155,81.3798476976,2.97173041782,0.02
 02/23  02:00:00,108.390257609,24.5596096148,1.87126517657,13.8763332125,4.12243109448,15.9888894789,106.591917384,103.600186966,2.97173041782,0.02
 02/23  03:00:00,94.6518708734,19.6476876918,1.26857744265,12.3675477454,4.12243109448,15.9888894789,86.9140429195,83.9223125017,2.97173041782,0.02
 02/23  04:00:00,112.302666274,24.5596096148,1.28500230669,17.5361052748,4.12243109448,15.9888894789,109.261124388,106.26939397,2.97173041782,0.02
 02/23  05:00:00,136.891277486,28.5958985476,0.329689969388,12.3485042152,12.3672932834,24.9413748627,122.394476881,117.421592852,4.9528840297,0.02
 02/23  06:00:00,182.521766067,29.0471998559,3.31154131366,52.370144149,12.3672932834,24.9413748627,190.545644934,185.572760905,4.9528840297,0.02
 02/23  07:00:00,229.794282255,29.5167738486,3.14731588936,42.6707285964,24.7345865669,70.7195625826,203.73105151,193.80528345,9.90576805939,0.02
 02/23  08:00:00,237.360579144,29.5686990719,2.81568152418,30.8779587906,37.1018798503,92.3937384068,192.179713621,178.443199692,9.90576805939,3.83074587009
 02/23  09:00:00,238.749910115,29.5908302071,2.45915866385,24.7910030908,37.1018798503,104.434947198,185.5594655,170.843241504,9.90576805939,4.81045593668
 02/23  10:00:00,245.538485174,29.6051833056,3.0483302898,19.715109094,37.1018798503,116.476155989,180.584633121,162.780069893,9.90576805939,7.8987951685
 02/23  11:00:00,242.720623027,29.6472640472,4.3510613171,16.4384555477,37.1018798503,116.476155989,162.706087743,152.042118093,9.90576805939,0.758201591133
 02/23  12:00:00,242.002063609,29.7195526862,5.66227999899,14.3287184071,37.1018798503,116.476155989,160.39042962,141.839155674,9.90576805939,8.64550588644
 02/23  13:00:00,229.891033709,29.857701361,6.61501863806,12.3952744343,37.1018798503,104.434947198,141.865040873,131.939272813,9.90576805939,0.02
 02/23  14:00:00,238.878257138,30.0092581342,7.37294131076,10.9401110268,37.1018798503,116.476155989,142.501305562,123.949841846,9.90576805939,8.64569565694
 02/23  15:00:00,237.849721573,30.0929657704,8.11715615693,9.5120252106,37.1018798503,116.476155989,136.144541258,117.595393507,9.90576805939,8.64337969126
 02/23  16:00:00,236.42336232,30.1057078622,8.87607801568,8.24550991832,37.1018798503,116.476155989,123.031620023,113.105851964,9.90576805939,0.02
 02/23  17:00:00,235.540957049,29.962857139,9.62019165064,7.58349678746,37.1018798503,116.476155989,131.87301718,113.331971736,9.90576805939,8.63527738495
 02/23  18:00:00,240.554709684,29.8686039694,10.3774098424,7.33908254857,37.1018798503,116.476155989,124.672281548,114.746513489,9.90576805939,0.02
 02/23  19:00:00,158.465974208,27.8662043892,7.39318968558,0.0,24.7345865669,47.5788473902,84.3639184693,79.3910344396,4.9528840297,0.02
 02/23  20:00:00,160.221800343,28.4499597159,7.00815106446,0.117657289564,24.7345865669,47.5788473902,88.9727460854,83.9998620557,4.9528840297,0.02
 02/23  21:00:00,141.462147446,27.2824490624,6.94339720971,0.169215318083,12.3672932834,38.6892022431,111.012592561,99.4298563504,2.97173041782,8.61100579275
 02/23  22:00:00,114.876023907,21.4757060539,5.96914719879,0.0,12.3672932834,27.0668015668,88.5834924081,85.5917619903,2.97173041782,0.02
 02/23  23:00:00,90.7114791761,20.0855041869,4.92574823436,3.93373632613,4.12243109448,15.9888894789,78.4999862492,75.5082558313,2.97173041782,0.02
 02/23  24:00:00,107.032602284,24.1217931197,6.28036826211,5.32177092148,4.12243109448,15.9888894789,99.8603752802,96.8686448624,2.97173041782,0.02
 02/24  01:00:00,97.1396269745,20.0855041869,4.23912487371,9.14074120366,4.12243109448,15.9888894789,81.3787555726,78.3870251548,2.97173041782,0.02
 02/24  02:00:00,107.043232577,24.1217931197,4.00434203573,9.23357066083,4.12243109448,15.9888894789,103.507080723,100.515350305,2.97173041782,0.02
 02/24  03:00:00,100.881653858,20.0855041869,1.98838042237,14.0111946173,4.12243109448,15.9888894789,84.2662304963,81.2745000785,2.97173041782,0.02
 02/24  04:00:00,110.748530322,24.1217931197,1.52582492618,12.7127715688,4.12243109448,15.9888894789,106.604046612,103.612316194,2.97173041782,0.02
 02/24  05:00:00,139.668375053,29.0337150427,0.334805336452,14.9251115023,12.3672932834,24.9413748627,121.061860722,116.088976692,4.9528840297,0.02
 02/24  06:00:00,171.260148623,28.6042449351,3.01319935571,41.9280717072,12.3672932834,24.9413748627,190.393584471,185.420700441,4.9528840297,0.02
 02/24  07:00:00,230.17646294,29.5341377858,3.28837608529,42.516031306,24.7345865669,70.7195625826,201.91986704,191.994098981,9.90576805939,0.02
 02/24  08:00:00,234.616180878,29.5936905265,4.0555025232,30.2357312872,37.1018798503,92.3937384068,182.562124441,172.636356382,9.90576805939,0.02
 02/24  09:00:00,237.995252944,29.6127734472,4.80072700868,24.224341583,37.1018798503,104.434947198,179.839607454,161.301161396,9.90576805939,8.63267799852
 02/24  10:00:00,244.356257278,29.6422904099,5.49912184444,19.2057398931,37.1018798503,116.476155989,162.110892258,152.185124199,9.90576805939,0.02
 02/24  11:00:00,241.064252667,29.7028181898,6.26288498276,16.0883649026,37.1018798503,116.476155989,162.009176137,143.459988069,9.90576805939,8.64342000787
 02/24  12:00:00,239.448375346,29.776433142,7.00608752082,14.0547553864,37.1018798503,116.476155989,145.406343564,135.480575505,9.90576805939,0.02
 02/24  13:00:00,227.615682453,29.8767894559,7.53948478907,12.1980369432,37.1018798503,104.434947198,146.500694371,127.9552289,9.90576805939,8.63969741242
 02/24  14:00:00,237.905322806,29.8733922813,7.88421290803,10.6899946498,37.1018798503,116.476155989,144.234369526,125.683109358,9.90576805939,8.64549210866
 02/24  15:00:00,238.288732014,29.8656098106,8.24694454797,9.48539568601,37.1018798503,116.476155989,133.871007992,123.945239932,9.90576805939,0.02
 02/24  16:00:00,238.629718107,29.8434020212,8.12219979918,8.93128865311,37.1018798503,116.476155989,143.70965231,125.162612013,9.90576805939,8.64127223787
 02/24  17:00:00,239.344905992,29.8440036532,7.56404334932,8.81338891111,37.1018798503,116.476155989,137.757018018,127.831249958,9.90576805939,0.02
 02/24  18:00:00,246.601200004,29.8402936115,7.02664846786,9.61066534061,37.1018798503,116.476155989,149.343792831,130.814603502,9.90576805939,8.62342126976
 02/24  19:00:00,161.751958137,28.0121432209,3.13843987796,0.030131863919,24.7345865669,47.5788473902,88.7255238252,83.7526397955,4.9528840297,0.02
 02/24  20:00:00,160.870321779,28.4499597159,2.20949040757,0.328627977106,24.7345865669,47.5788473902,91.6998741703,86.7269901406,4.9528840297,0.02
 02/24  21:00:00,138.697840221,27.2824490624,1.58655116178,0.396241544598,12.3672932834,38.6892022431,105.15825244,102.166522022,2.97173041782,0.02
 02/24  22:00:00,114.651376123,22.5702472916,1.09252268964,2.35335036937,12.3672932834,27.0668015668,91.2855698039,88.2938393861,2.97173041782,0.02
 02/24  23:00:00,93.5105040072,20.0855041869,0.223393596675,8.82971695525,4.12243109448,15.9888894789,80.1805333033,77.1888028855,2.97173041782,0.02
 02/24  24:00:00,105.84937294,24.1217931197,0.171250687988,9.68627954978,4.12243109448,15.9888894789,106.380295123,103.388564706,2.97173041782,0.02
 02/25  01:00:00,99.6511572553,20.0855041869,0.0315987538988,15.0302139595,4.12243109448,15.9888894789,91.184229923,88.1924995052,2.97173041782,0.02
 02/25  02:00:00,111.234240843,24.1217931197,0.0,13.7651419947,4.12243109448,15.9888894789,120.860029299,117.868298881,2.97173041782,0.02
 02/25  03:00:00,106.237361589,20.0855041869,0.0,19.9935036559,4.12243109448,15.9888894789,112.179525042,100.605815296,2.97173041782,8.60197932887
 02/25  04:00:00,116.931141967,24.1217931197,0.0,17.2942320792,4.12243109448,15.9888894789,138.139820366,135.148089948,2.97173041782,0.02
 02/25  05:00:00,140.180755818,29.0337150427,0.0,24.5477244864,4.12243109448,16.0517297156,178.918063034,175.926332616,2.97173041782,0.02
 02/25  06:00:00,138.133209327,28.5958985476,0.0,20.9561068392,4.12243109448,16.0517297156,192.118718232,189.126987815,2.97173041782,0.02
 02/25  07:00:00,185.500071688,29.4715315378,0.0,43.7368393845,4.12243109448,39.6058045677,243.468503024,240.476772606,2.97173041782,0.02
 02/25  08:00:00,244.004394025,29.4715315378,0.0,83.7916928787,12.3672932834,65.3531420225,287.039967447,282.067083418,4.9528840297,0.02
 02/25  09:00:00,231.090358584,29.4715315378,0.0,68.2833282343,12.3672932834,68.2430321324,276.578322705,271.605438676,4.9528840297,0.02
 02/25  10:00:00,244.326192362,29.4715315378,0.0,53.8027098777,16.4897243779,93.1370602926,258.037394632,250.092780184,7.92461444751,0.02
 02/25  11:00:00,236.083656198,29.4716503567,0.0,46.140492731,16.4897243779,93.1370602926,243.440171551,235.495557103,7.92461444751,0.02
 02/25  12:00:00,229.273444862,29.4730199844,0.0,39.8088850698,16.4897243779,93.1370602926,240.724888554,224.182781585,7.92461444751,8.61749252098
 02/25  13:00:00,214.819671304,29.4759823532,0.0,34.606758982,16.4897243779,83.9857416113,222.499013021,214.554398573,7.92461444751,0.02
 02/25  14:00:00,211.710350383,29.4794371567,0.0,31.6624256297,16.4897243779,83.9857416113,214.525194405,206.580579957,7.92461444751,0.02
 02/25  15:00:00,209.031065671,29.4837695366,0.0,29.2215227353,16.4897243779,83.9857416113,206.656318926,198.711704478,7.92461444751,0.02
 02/25  16:00:00,166.886370003,29.4715315378,0.0,4.08640485356,12.3672932834,70.6512738906,166.390077881,161.417193851,4.9528840297,0.02
 02/25  17:00:00,169.873747617,29.4715315378,0.0,6.88680136916,12.3672932834,70.6512738906,181.419320347,167.85266171,4.9528840297,8.61377460714
 02/25  18:00:00,162.691697911,29.4715315378,0.0,9.27091305967,12.3672932834,58.1284167478,179.004446646,174.031562617,4.9528840297,0.02
 02/25  19:00:00,139.448888012,28.8585884447,0.0,9.1425164992,12.3672932834,24.9413748627,144.254368481,139.281484451,4.9528840297,0.02
 02/25  20:00:00,139.129111932,28.5958985476,0.0,9.86421076987,12.3672932834,24.9413748627,151.161693911,146.188809881,4.9528840297,0.02
 02/25  21:00:00,132.37761966,29.0337150427,0.0,18.5175284674,4.12243109448,16.0517297156,167.070481937,164.07875152,2.97173041782,0.02
