Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  22:00:00,115.627344056,23.2269720342,0.0,17.5876591253,4.12243109448,15.9888894789,143.281062347,140.289331929,2.97173041782,0.02
 02/25  23:00:00,115.041642059,20.0855041869,0.0,26.010120853,4.12243109448,15.9888894789,127.117104774,124.125374356,2.97173041782,0.02
 02/25  24:00:00,125.159400591,24.1217931197,0.0,22.5334756507,4.12243109448,15.9888894789,167.531849765,164.540119347,2.97173041782,0.02
 02/26  01:00:00,120.744384217,20.0855041869,0.0,32.6094309858,2.06121554724,15.9888894789,141.464933522,138.473203104,2.97173041782,0.02
 02/26  02:00:00,129.160119053,24.1217931197,0.0,27.4772871519,2.06121554724,15.9888894789,182.55807529,179.566344873,2.97173041782,0.02
 02/26  03:00:00,126.700414407,20.0855041869,0.0,37.91123811,2.06121554724,15.9888894789,151.023070679,148.031340261,2.97173041782,0.02
 02/26  04:00:00,132.537128552,24.1217931197,0.0,30.7949154082,2.06121554724,15.9888894789,187.226534917,184.234804499,2.97173041782,0.02
 02/26  05:00:00,128.621999788,20.0855041869,0.0,40.721299477,2.06121554724,15.9888894789,142.916870127,139.925139709,2.97173041782,0.02
 02/26  06:00:00,133.109608484,24.1217931197,0.0,32.2614530467,2.06121554724,15.9888894789,168.070813959,165.079083541,2.97173041782,0.02
 02/26  07:00:00,129.385589348,20.0855041869,0.0,41.7266787379,2.06121554724,15.9888894789,125.906389138,122.91465872,2.97173041782,0.02
 02/26  08:00:00,116.912798846,24.1217931197,0.0,31.689872746,2.06121554724,15.9888894789,142.801974007,139.81024359,2.97173041782,0.02
 02/26  09:00:00,133.736279342,20.0855041869,0.0174314232227,34.5678149833,4.12243109448,41.7362269337,100.780538011,95.8076539818,4.9528840297,0.02
 02/26  10:00:00,134.030906293,24.1217931197,0.995891422667,23.0380478403,4.12243109448,41.7362269337,112.043189657,107.070305627,4.9528840297,0.02
 02/26  11:00:00,122.847804812,20.0855041869,2.1950836445,24.9891152075,4.12243109448,41.7362269337,87.5213606625,82.5484766328,4.9528840297,0.02
 02/26  12:00:00,126.503762577,24.1217931197,4.78579154263,17.2964239412,4.12243109448,41.7362269337,105.691372725,100.718488695,4.9528840297,0.02
 02/26  13:00:00,114.704431007,20.0855041869,4.83166425291,18.6065874197,4.12243109448,41.7362269337,92.6757643231,79.1209068984,4.9528840297,8.60197339495
 02/26  14:00:00,121.244339467,24.1217931197,7.28990599138,13.2318856879,4.12243109448,41.7362269337,102.425824017,97.4529399872,4.9528840297,0.02
 02/26  15:00:00,110.131307168,20.0855041869,6.57102458528,14.7034958666,4.12243109448,41.7362269337,82.5749992664,77.6021152367,4.9528840297,0.02
 02/26  16:00:00,118.676529819,24.1217931197,8.42213766618,10.5261248087,4.12243109448,41.7362269337,101.308446759,96.3355627293,4.9528840297,0.02
 02/26  17:00:00,92.7427981452,20.0855041869,5.99804683727,12.8437796499,4.12243109448,24.8785346261,82.8166707034,77.8437866737,4.9528840297,0.02
 02/26  18:00:00,98.1819188158,24.1217931197,6.75005775604,13.515803234,2.06121554724,15.9888894789,107.626289518,104.6345591,2.97173041782,0.02
 02/26  19:00:00,104.044516333,20.0855041869,4.87471854313,19.5840295794,2.06121554724,15.9888894789,89.9370634381,86.9453330202,2.97173041782,0.02
 02/26  20:00:00,115.030167494,24.1217931197,5.8620556163,17.0841687404,2.06121554724,15.9888894789,113.298437711,110.306707293,2.97173041782,0.02
 02/26  21:00:00,109.721013004,20.0855041869,4.39304152241,23.5388078803,2.06121554724,15.9888894789,92.05890629,89.0671758722,2.97173041782,0.02
 02/26  22:00:00,118.272928975,24.1217931197,4.7791673746,20.0620308539,2.06121554724,15.9888894789,115.414043105,112.422312687,2.97173041782,0.02
 02/26  23:00:00,110.770370871,20.0855041869,2.91192396186,27.389694509,2.06121554724,15.9888894789,93.8434513641,90.8517209463,2.97173041782,0.02
 02/26  24:00:00,119.659385392,24.1217931197,2.57930515566,22.9525876789,2.06121554724,15.9888894789,117.47726116,114.485530742,2.97173041782,0.02
 02/27  01:00:00,115.612675178,20.0855041869,1.18559774375,30.0121397608,4.12243109448,15.9888894789,94.4190635326,91.4273331148,2.97173041782,0.02
 02/27  02:00:00,119.495784641,24.1217931197,0.436396282136,24.6860168973,4.12243109448,15.9888894789,118.189739105,115.198008687,2.97173041782,0.02
 02/27  03:00:00,118.060325383,20.0855041869,0.0,32.9618481444,4.12243109448,15.9888894789,98.5218830907,95.5301526729,2.97173041782,0.02
 02/27  04:00:00,124.751656115,24.1217931197,0.0,27.0140121755,4.12243109448,15.9888894789,129.118480013,126.126749595,2.97173041782,0.02
 02/27  05:00:00,157.320642295,29.0337150427,0.0,30.5027347719,12.3672932834,24.9413748627,155.395906042,150.423022013,4.9528840297,0.02
 02/27  06:00:00,193.071408092,28.5958985476,0.0,64.2782314878,12.3672932834,24.9413748627,211.121004658,206.148120628,4.9528840297,0.02
 02/27  07:00:00,256.818670664,29.4715389005,0.0,69.4613548152,24.7345865669,70.7195625826,232.612888686,222.687120626,9.90576805939,0.02
 02/27  08:00:00,255.99492087,29.4728338432,0.0,51.8501901381,37.1018798503,92.3937384068,213.017016018,203.091247959,9.90576805939,0.02
 02/27  09:00:00,258.947884676,29.4775005951,0.529063054645,44.6616675237,37.1018798503,104.434947198,212.967555628,194.429068987,9.90576805939,8.63271858207
 02/27  10:00:00,263.993473406,29.4845252941,1.56503706544,37.9146598838,37.1018798503,116.476155989,194.968815799,185.043047739,9.90576805939,0.02
 02/27  11:00:00,257.606673674,29.489959019,3.01593981116,31.4765883172,37.1018798503,116.476155989,192.418579471,173.869329016,9.90576805939,8.64348239513
 02/27  12:00:00,252.887953051,29.4950481003,4.47900979257,26.176439067,37.1018798503,116.476155989,182.315141223,163.763889049,9.90576805939,8.64548411417
 02/27  13:00:00,239.229223072,29.5030395722,5.10775105073,21.8409570396,37.1018798503,104.434947198,166.89707912,156.97131106,9.90576805939,0.02
 02/27  14:00:00,247.232220053,29.5108603727,5.10797424124,18.6199620058,37.1018798503,116.476155989,172.538417097,153.987024286,9.90576805939,8.64562475131
 02/27  15:00:00,247.808893996,29.5184173338,5.10685087273,17.633098392,37.1018798503,116.476155989,163.228660504,153.302892445,9.90576805939,0.02
 02/27  16:00:00,247.484018765,29.5273996858,4.69947649679,16.705998309,37.1018798503,116.476155989,172.081489925,153.534545184,9.90576805939,8.64117668136
 02/27  17:00:00,247.741833862,29.5373129702,3.94593265904,16.4918577388,37.1018798503,116.476155989,173.817910299,155.276849497,9.90576805939,8.63529274303
 02/27  18:00:00,251.880706,29.5522091623,3.20643720127,17.0624751159,37.1018798503,116.476155989,167.540729444,157.614961384,9.90576805939,0.02
 02/27  19:00:00,161.801979683,26.8446325674,0.121312357206,0.0,24.7345865669,47.5788473902,100.283014998,95.3101309685,4.9528840297,0.02
 02/27  20:00:00,162.609605482,27.7202655575,0.0,0.775244236356,24.7345865669,47.5788473902,103.81147412,98.8385900905,4.9528840297,0.02
 02/27  21:00:00,144.561882356,27.7202655575,0.0,2.18155599105,12.3672932834,38.6892022431,118.591309438,115.59957902,2.97173041782,0.02
 02/27  22:00:00,127.036897442,23.6647885292,0.0685546826909,9.03781240844,12.3672932834,27.0668015668,109.160695206,97.5821492333,2.97173041782,8.60681555502
 02/27  23:00:00,99.803634978,19.6476876918,0.0495097295614,11.1765068228,4.12243109448,15.9888894789,88.8531029977,85.8613725799,2.97173041782,0.02
 02/27  24:00:00,119.878426446,24.5596096148,0.0706960405783,16.20415052,4.12243109448,15.9888894789,113.726351223,110.734620805,2.97173041782,0.02
 02/28  01:00:00,104.772403038,19.6476876918,0.0277734696808,15.4395239513,4.12243109448,15.9888894789,92.9756149252,89.9838845074,2.97173041782,0.02
 02/28  02:00:00,122.752184407,24.5596096148,0.0518360140638,20.4242712102,4.12243109448,15.9888894789,116.166374779,113.174644361,2.97173041782,0.02
 02/28  03:00:00,108.182684954,19.6476876918,0.0247753489124,18.635183057,4.12243109448,15.9888894789,93.7834855934,90.7917551756,2.97173041782,0.02
 02/28  04:00:00,127.328538937,24.5596096148,0.0151237998255,24.2602576829,4.12243109448,15.9888894789,121.219571532,118.227841114,2.97173041782,0.02
 02/28  05:00:00,149.680479786,28.5958985476,0.0,18.2290524138,12.3672932834,24.9413748627,151.615259038,146.642375009,4.9528840297,0.02
 02/28  06:00:00,198.577816927,29.03666375,0.0,66.7034108368,12.3672932834,24.9413748627,213.043401596,208.070517567,4.9528840297,0.02
 02/28  07:00:00,245.354198059,29.4803407241,0.0,56.7255081952,24.7345865669,70.7195625826,242.65666628,232.73089822,9.90576805939,0.02
 02/28  08:00:00,246.780956284,29.5223087845,0.0,41.1847378669,37.1018798503,92.3937384068,225.726046425,215.800278366,9.90576805939,0.02
 02/28  09:00:00,249.017959327,29.5362717556,0.0,33.6816557601,37.1018798503,104.434947198,213.496419617,203.570651557,9.90576805939,0.02
 02/28  10:00:00,253.940394037,29.550639195,0.0,27.2231065542,37.1018798503,116.476155989,208.030433105,189.48764622,9.90576805939,8.63701882553
 02/28  11:00:00,249.146452197,29.5637015281,0.199818509184,22.780690968,37.1018798503,116.476155989,191.387982248,172.840005992,9.90576805939,8.64220819602
 02/28  12:00:00,247.667655244,29.5979974279,1.34735102259,19.4023541287,37.1018798503,116.476155989,173.203497982,163.277729923,9.90576805939,0.02
 02/28  13:00:00,235.264444389,29.6738834312,2.09788417118,16.6684441746,37.1018798503,104.434947198,173.2126005,154.667429136,9.90576805939,8.63940330538
 02/28  14:00:00,244.674247465,29.7891917049,2.66053826553,14.6459863901,37.1018798503,116.476155989,166.184431281,147.633227028,9.90576805939,8.6454361942
 02/28  15:00:00,244.277323733,29.8432319579,3.20856749348,12.7883511396,37.1018798503,116.476155989,152.016811214,142.091043155,9.90576805939,0.02
 02/28  16:00:00,243.28307892,29.7939613387,2.893654231,11.4335536947,37.1018798503,116.476155989,160.761696743,142.214753085,9.90576805939,8.64117559879
 02/28  17:00:00,242.571148402,29.7252250116,1.99349558064,10.8072572415,37.1018798503,116.476155989,157.894877354,147.969109294,9.90576805939,0.02
 02/28  18:00:00,246.189399547,29.7142498768,1.09199159173,11.2579460729,37.1018798503,116.476155989,172.301547897,153.772345189,9.90576805939,8.62343464836
 02/28  19:00:00,166.03271667,27.7202655575,0.0188747099337,0.270588064056,24.7345865669,47.5788473902,109.411385476,104.438501446,4.9528840297,0.02
 02/28  20:00:00,168.43229448,28.5958985476,0.0,1.17795322604,24.7345865669,47.5788473902,120.936657877,115.963773848,4.9528840297,0.02
 02/28  21:00:00,150.6451087,28.1580820526,0.0,3.33724740677,12.3672932834,38.6892022431,141.610279643,138.618549225,2.97173041782,0.02
 02/28  22:00:00,128.437116822,23.6647885292,0.0,8.4816537638,12.3672932834,27.0668015668,116.35308803,113.361357613,2.97173041782,0.02
 02/28  23:00:00,99.6192904893,19.6476876918,0.0,10.365250003,4.12243109448,15.9888894789,94.3366676719,91.3449372541,2.97173041782,0.02
 02/28  24:00:00,119.170540704,24.5596096148,0.102985877244,15.8745122886,4.12243109448,15.9888894789,111.517049377,108.525318959,2.97173041782,0.02
 03/01  01:00:00,100.414056014,19.6476876918,0.463516389794,13.9403788622,4.12243109448,15.9888894789,86.0859766341,83.0942462163,2.97173041782,0.02
 03/01  02:00:00,114.360433721,24.5596096148,2.11431387063,19.1845115678,4.12243109448,15.9888894789,108.063020794,105.071290376,2.97173041782,0.02
 03/01  03:00:00,99.7803064768,19.6476876918,2.62354805808,15.7807550122,4.12243109448,15.9888894789,87.3212192404,84.3294888225,2.97173041782,0.02
 03/01  04:00:00,115.280597614,24.5596096148,4.73100052161,21.0428012261,4.12243109448,15.9888894789,109.339673892,106.347943474,2.97173041782,0.02
 03/01  05:00:00,131.553593716,28.5958985476,5.78895717351,13.8628768652,12.3672932834,24.9413748627,122.694433649,117.721549619,4.9528840297,0.02
 03/01  06:00:00,179.062379142,29.0441660817,10.5362672811,55.7940930923,12.3672932834,24.9413748627,190.042320297,185.069436267,4.9528840297,0.02
 03/01  07:00:00,224.327276918,29.503267119,12.4308896195,44.3084952725,24.7345865669,70.7195625826,181.498112943,162.991837298,9.90576805939,8.60050758576
 03/01  08:00:00,226.630267739,29.5521921987,13.1840202422,30.8059181448,37.1018798503,92.3937384068,150.570747816,140.644979757,9.90576805939,0.02
 03/01  09:00:00,230.595908759,29.5751857629,14.9886147194,25.5768740379,37.1018798503,104.434947198,137.824042439,127.89827438,9.90576805939,0.02
 03/01  10:00:00,237.140658505,29.5888396872,17.0317554557,20.7887049686,37.1018798503,116.476155989,134.012042842,115.469301659,9.90576805939,8.63697312418
 03/01  11:00:00,233.243026021,29.6000224057,18.617144581,17.4273093476,37.1018798503,116.476155989,120.821975305,110.896207246,9.90576805939,0.02
 03/01  12:00:00,229.512397001,29.6511163479,19.2770721126,13.074542176,37.1018798503,116.476155989,124.469764246,105.918582618,9.90576805939,8.64541356885
 03/01  13:00:00,215.957881222,29.718890972,19.867242052,10.6515473151,37.1018798503,104.434947198,120.372544004,101.827632132,9.90576805939,8.63914381288
 03/01  14:00:00,224.03692973,29.9028539406,20.8672733472,8.87356724288,37.1018798503,116.476155989,107.717859572,97.7920915122,9.90576805939,0.02
 03/01  15:00:00,223.014797366,30.0783813567,20.705002132,7.1710982282,37.1018798503,116.476155989,113.461457522,94.9123858481,9.90576805939,8.64330361425
 03/01  16:00:00,223.537756615,30.0711905307,18.7843408139,6.02814283459,37.1018798503,116.476155989,104.009095109,94.08332705,9.90576805939,0.02
 03/01  17:00:00,225.003813157,29.9229382079,17.3798197525,5.31262310654,37.1018798503,116.476155989,113.922164066,95.3817786486,9.90576805939,8.6346173576
 03/01  18:00:00,228.776599306,29.8543219637,15.938427536,5.22923245404,37.1018798503,116.476155989,107.054927606,97.1291595461,9.90576805939,0.02
 03/01  19:00:00,152.442855593,28.0121432209,11.5110863999,0.0,24.7345865669,47.5788473902,81.6845791024,76.7116950727,4.9528840297,0.02
 03/01  20:00:00,151.957701977,28.0121432209,10.9101180535,0.0,24.7345865669,47.5788473902,96.3606089947,82.7967784021,4.9528840297,8.61094656294
 03/01  21:00:00,133.555096125,27.7202655575,10.4943340614,0.119402201879,12.3672932834,38.6892022431,101.432523545,98.4407931273,2.97173041782,0.02
 03/01  22:00:00,109.457967354,21.4757060539,8.34529752267,0.0,12.3672932834,27.0668015668,87.7680993768,84.776368959,2.97173041782,0.02
 03/01  23:00:00,80.8231924942,17.8964217116,6.3873269386,0.0,4.12243109448,15.9888894789,78.1489753037,75.1572448859,2.97173041782,0.02
 03/01  24:00:00,98.3998641936,23.5088500266,7.52651920057,1.6020112358,4.12243109448,15.9888894789,100.237292552,97.2455621343,2.97173041782,0.02
 03/02  01:00:00,86.6894829118,19.1223078978,5.47042001903,2.71369670195,4.12243109448,15.9888894789,81.5116459717,78.5199155538,2.97173041782,0.02
 03/02  02:00:00,102.763871652,24.5596096148,6.47217459729,6.67268215852,4.12243109448,15.9888894789,103.137688416,100.145957998,2.97173041782,0.02
 03/02  03:00:00,92.4746683381,19.6476876918,4.50448364052,7.01412625143,4.12243109448,15.9888894789,83.7645060422,80.7727756244,2.97173041782,0.02
 03/02  04:00:00,108.788272104,24.5596096148,4.73227929741,10.9141485136,4.12243109448,15.9888894789,105.541241034,102.549510616,2.97173041782,0.02
 03/02  05:00:00,131.205296911,28.5958985476,4.28890018516,7.63383381633,12.3672932834,24.9413748627,119.414425008,114.441540978,4.9528840297,0.02
 03/02  06:00:00,171.114997047,29.057528225,7.85054333418,42.5503148944,12.3672932834,24.9413748627,186.924628622,181.951744593,4.9528840297,0.02
 03/02  07:00:00,217.112862113,29.5421841056,8.38816220381,33.2443286768,24.7345865669,70.7195625826,182.527535374,172.601767314,9.90576805939,0.02
 03/02  08:00:00,228.557934472,29.6113706607,8.39588428798,24.7262359784,37.1018798503,92.3937384068,164.487878162,154.562110102,9.90576805939,0.02
 03/02  09:00:00,235.394601952,29.6321029981,9.39613389275,21.1205558043,37.1018798503,104.434947198,163.032203666,144.493857479,9.90576805939,8.63257812736
 03/02  10:00:00,244.231761168,29.653304783,9.8128498714,17.5844962008,37.1018798503,116.476155989,147.056944996,137.131176937,9.90576805939,0.02
 03/02  11:00:00,240.747658194,29.7149475375,9.900619988,13.7172171195,37.1018798503,116.476155989,149.321396241,130.773168959,9.90576805939,8.64245922248
 03/02  12:00:00,239.47823182,29.8019531792,10.464119808,11.6334364233,37.1018798503,116.476155989,140.880493471,122.329254921,9.90576805939,8.64547049063
 03/02  13:00:00,228.150407674,29.9500692616,11.3579134311,10.17327017,37.1018798503,104.434947198,122.550836473,112.625068414,9.90576805939,0.02
 03/02  14:00:00,239.012166592,30.1384696235,12.114453742,8.85084275934,37.1018798503,116.476155989,122.063740287,103.512498492,9.90576805939,8.64547373506
 03/02  15:00:00,238.545452618,30.2698959384,12.6752403,7.36156774001,37.1018798503,116.476155989,106.968438666,97.0426706062,9.90576805939,0.02
 03/02  16:00:00,238.916754319,30.2668342231,12.5794323392,6.29616122118,37.1018798503,116.476155989,113.988018421,95.4410952145,9.90576805939,8.64115514742
 03/02  17:00:00,239.165854145,30.1015932348,12.0439851546,5.82459081329,37.1018798503,116.476155989,119.109022931,100.567996284,9.90576805939,8.63525858685
 03/02  18:00:00,240.640157826,29.9841060955,11.1858848853,5.70973594392,37.1018798503,116.476155989,117.358816792,107.433048733,9.90576805939,0.02
 03/02  19:00:00,161.766991226,28.1580820526,6.75628337221,0.0,24.7345865669,47.5788473902,82.8356062759,77.8627222462,4.9528840297,0.02
 03/02  20:00:00,159.989118726,28.4499597159,4.91540975753,0.0998473248401,24.7345865669,47.5788473902,88.3681936879,83.3953096582,4.9528840297,0.02
 03/02  21:00:00,138.828390099,27.2824490624,3.78475437965,0.182948667729,12.3672932834,38.6892022431,102.464819515,99.4730890971,2.97173041782,0.02
 03/02  22:00:00,115.229904392,22.6140289411,3.02122622805,1.07856806057,12.3672932834,27.0668015668,88.9430340811,85.9513036632,2.97173041782,0.02
 03/02  23:00:00,89.1087104821,19.4725610938,2.13339059163,3.46158290381,4.12243109448,15.9888894789,87.648012453,76.0743080745,2.97173041782,8.60197396062
 03/02  24:00:00,107.900631709,24.5596096148,1.84899992103,7.76562055432,4.12243109448,15.9888894789,101.363490985,98.3717605668,2.97173041782,0.02
 03/03  01:00:00,94.3101833819,19.6476876918,0.614450812508,8.54918378286,4.12243109448,15.9888894789,82.9393938166,79.9476633988,2.97173041782,0.02
 03/03  02:00:00,111.073528225,24.5596096148,0.371985119706,13.0512602977,4.12243109448,15.9888894789,105.038647559,102.046917141,2.97173041782,0.02
 03/03  03:00:00,98.9330115575,19.6476876918,0.0592619280096,12.7632086917,4.12243109448,15.9888894789,87.934504173,84.9427737552,2.97173041782,0.02
 03/03  04:00:00,117.010969701,24.5596096148,0.0879118170718,17.3962406249,4.12243109448,15.9888894789,112.484885048,109.49315463,2.97173041782,0.02
 03/03  05:00:00,140.191581964,28.5958985476,0.0,13.0506234912,12.3672932834,24.9413748627,129.633714906,124.660830876,4.9528840297,0.02
 03/03  06:00:00,184.02920733,29.0438330375,2.03406431483,53.0552913632,12.3672932834,24.9413748627,191.576597888,186.603713859,4.9528840297,0.02
 03/03  07:00:00,228.814505779,29.5307515597,1.99798559126,42.7138682714,24.7345865669,70.7195625826,206.34596962,196.42020156,9.90576805939,0.02
 03/03  08:00:00,236.302942183,29.5987285803,2.43427145821,30.5248989333,37.1018798503,92.3937384068,188.013067428,178.087299369,9.90576805939,0.02
 03/03  09:00:00,241.01396057,29.6181494314,4.1811013254,24.381521843,37.1018798503,104.434947198,173.338557723,163.412789663,9.90576805939,0.02
 03/03  10:00:00,248.434311546,29.6522720199,6.74352814594,18.8239764723,37.1018798503,116.476155989,166.20955793,147.666889951,9.90576805939,8.63689991943
 03/03  11:00:00,247.079103365,29.7223542961,9.20543399179,15.0694731439,37.1018798503,116.476155989,150.361573786,131.812492618,9.90576805939,8.64331310889
 03/03  12:00:00,247.505358974,29.8254355128,10.7694127354,12.88559923,37.1018798503,116.476155989,129.261274837,119.335506778,9.90576805939,0.02
 03/03  13:00:00,234.79206721,30.0111088892,11.5815315399,10.6953061993,37.1018798503,104.434947198,127.742138346,109.197194141,9.90576805939,8.63917614551
 03/03  14:00:00,243.094888014,30.1922339352,12.7639816166,8.85013073949,37.1018798503,116.476155989,109.612010117,99.686242058,9.90576805939,0.02
 03/03  15:00:00,241.921472121,30.3395878865,13.4335437935,7.18633918977,37.1018798503,116.476155989,112.277941068,93.7289410299,9.90576805939,8.64323197852
 03/03  16:00:00,240.763500725,30.3555203409,13.7882924522,6.05601719125,37.1018798503,116.476155989,111.119708765,92.572823577,9.90576805939,8.64111712817
 03/03  17:00:00,240.539156423,30.1921132389,13.6868535891,5.44248550378,37.1018798503,116.476155989,103.460961269,93.5351932092,9.90576805939,0.02
 03/03  18:00:00,243.075159435,30.0192974577,12.4997903481,5.21623508692,37.1018798503,116.476155989,119.241819171,100.712609033,9.90576805939,8.62344207774
 03/03  19:00:00,163.228246359,28.0121432209,6.8856907233,0.0,24.7345865669,47.5788473902,81.7893114198,76.8164273901,4.9528840297,0.02
 03/03  20:00:00,160.668593393,28.4499597159,5.31133631668,0.00936101377096,24.7345865669,47.5788473902,87.8030458996,82.8301618699,4.9528840297,0.02
 03/03  21:00:00,139.385299529,27.2824490624,4.59534216751,0.098567562821,12.3672932834,38.6892022431,101.873764134,98.8820337161,2.97173041782,0.02
 03/03  22:00:00,113.363730863,21.913522549,3.16579824108,0.284642547585,12.3672932834,27.0668015668,88.3821720486,85.3904416308,2.97173041782,0.02
 03/03  23:00:00,87.7921309104,19.5017488602,1.9595085401,2.39803176579,4.12243109448,15.9888894789,78.6507320303,75.6590016125,2.97173041782,0.02
 03/03  24:00:00,104.13825627,24.1217931197,1.81989691414,5.20666453431,4.12243109448,15.9888894789,100.6037183,97.6119878819,2.97173041782,0.02
 03/04  01:00:00,95.2523966169,20.0855041869,0.937035546557,9.28104783338,4.12243109448,15.9888894789,82.0611684507,79.0694380328,2.97173041782,0.02
 03/04  02:00:00,106.350829421,24.1217931197,0.795749804644,9.5069379485,4.12243109448,15.9888894789,104.240276508,101.24854609,2.97173041782,0.02
 03/04  03:00:00,100.406442487,20.0855041869,0.137618973473,14.5538955832,4.12243109448,15.9888894789,84.7430407504,81.7513103325,2.97173041782,0.02
 03/04  04:00:00,111.058210286,24.1217931197,0.145587631925,13.2141881041,4.12243109448,15.9888894789,109.200757333,106.209026915,2.97173041782,0.02
 03/04  05:00:00,128.484650883,29.0337150427,0.0,19.0324395962,4.12243109448,16.0517297156,137.479214123,134.487483705,2.97173041782,0.02
 03/04  06:00:00,126.448735287,28.5958985476,0.0,16.3536194146,4.12243109448,16.0517297156,144.99196353,142.000233112,2.97173041782,0.02
 03/04  07:00:00,158.560950185,29.4715315378,0.0,26.0917521136,4.12243109448,39.6058045677,188.16714025,185.175409833,2.97173041782,0.02
 03/04  08:00:00,219.057114979,29.4715315378,2.9197633321,64.6505923367,12.3672932834,65.3531420225,234.092430404,220.537576436,4.9528840297,8.60196993845
 03/04  09:00:00,205.239275389,29.4715315378,7.47911017332,49.9336829019,12.3672932834,68.2430321324,200.934394874,195.961510845,4.9528840297,0.02
 03/04  10:00:00,223.032083647,29.4782676748,11.5225938232,36.3516232196,16.4897243779,93.1370602926,171.372684181,163.428069734,7.92461444751,0.02
 03/04  11:00:00,223.282641082,29.484958524,13.2143187397,30.5430540006,16.4897243779,93.1370602926,156.618035329,148.673420881,7.92461444751,0.02
 03/04  12:00:00,220.203875972,29.4888391245,14.1225984855,25.9682990117,16.4897243779,93.1370602926,149.163785879,141.219171431,7.92461444751,0.02
 03/04  13:00:00,208.046834511,29.4989546102,15.2123549937,22.1981226332,16.4897243779,83.9857416113,149.698033503,133.159253607,7.92461444751,8.61416544804
 03/04  14:00:00,205.226206371,29.5288147856,16.2541193026,19.4020747584,16.4897243779,83.9857416113,134.060439704,126.115825257,7.92461444751,0.02
 03/04  15:00:00,201.73609875,29.5670924724,16.6799684131,16.7634704453,16.4897243779,83.9857416113,129.172431775,121.227817328,7.92461444751,0.02
 03/04  16:00:00,165.116040382,29.4715315378,13.5343748633,0.13531812776,12.3672932834,70.6512738906,75.4968103874,70.5239263577,4.9528840297,0.02
 03/04  17:00:00,165.008602116,29.4715315378,12.8841579341,0.704365317338,12.3672932834,70.6512738906,78.5684068265,73.5955227968,4.9528840297,0.02
 03/04  18:00:00,150.185706342,29.4715315378,11.3168418638,1.40224059308,12.3672932834,58.1284167478,98.3158457108,84.756170524,4.9528840297,8.60679115712
 03/04  19:00:00,123.904553522,26.8446325674,8.92110937133,0.0,12.3672932834,24.9413748627,101.914743156,96.9418591259,4.9528840297,0.02
 03/04  20:00:00,121.519273934,26.8446325674,6.96583728451,0.0,12.3672932834,24.9413748627,107.859903943,102.887019914,4.9528840297,0.02
 03/04  21:00:00,104.870782973,27.0635408149,5.25256549724,0.278995615955,4.12243109448,16.0517297156,117.64871959,114.656989172,2.97173041782,0.02
 03/04  22:00:00,98.1777201542,23.6647885292,3.63633509861,6.14164447887,4.12243109448,15.9888894789,98.9683565818,95.976626164,2.97173041782,0.02
 03/04  23:00:00,89.1355321964,19.6476876918,2.72372243577,7.3397266059,4.12243109448,15.9888894789,84.6557077289,81.6639773111,2.97173041782,0.02
 03/04  24:00:00,106.569708019,24.5596096148,3.05770317885,11.5063962387,4.12243109448,15.9888894789,106.888076447,103.896346029,2.97173041782,0.02
 03/05  01:00:00,91.91057947,19.6476876918,2.35200990594,11.6207164903,2.06121554724,15.9888894789,87.5701602209,84.5784298031,2.97173041782,0.02
 03/05  02:00:00,107.668809312,24.5596096148,2.72303710094,16.29012167,2.06121554724,15.9888894789,110.767172528,107.77544211,2.97173041782,0.02
 03/05  03:00:00,95.9582293398,19.6476876918,1.74360532705,15.3660265564,2.06121554724,15.9888894789,89.8269304478,86.8352000299,2.97173041782,0.02
 03/05  04:00:00,112.752970535,24.5596096148,2.78413895371,20.1833934932,2.06121554724,15.9888894789,112.795572266,109.803841848,2.97173041782,0.02
 03/05  05:00:00,97.6843593794,19.6476876918,2.28117293035,18.1442269026,2.06121554724,15.9888894789,91.3125447404,88.3208143226,2.97173041782,0.02
 03/05  06:00:00,115.934015629,24.5596096148,2.73042602916,23.2339461715,2.06121554724,15.9888894789,114.442742631,111.451012213,2.97173041782,0.02
 03/05  07:00:00,99.0735820067,19.6476876918,1.30496500577,20.5748193911,2.06121554724,15.9888894789,92.5163870286,89.5246566108,2.97173041782,0.02
 03/05  08:00:00,102.638487317,24.5596096148,2.44153968103,23.7390012601,2.06121554724,15.9888894789,114.500126332,111.508395915,2.97173041782,0.02
 03/05  09:00:00,108.54083382,19.6476876918,4.33624944082,14.606213454,4.12243109448,41.7362269337,88.7775534723,83.8046694426,4.9528840297,0.02
 03/05  10:00:00,122.251935126,24.5596096148,8.61692757213,14.5958469649,4.12243109448,41.7362269337,105.538796157,100.565912128,4.9528840297,0.02
 03/05  11:00:00,106.360256721,19.6476876918,8.50409128596,9.72547786622,4.12243109448,41.7362269337,82.5455113686,77.5726273389,4.9528840297,0.02
 03/05  12:00:00,123.165973037,24.5596096148,12.3969021137,10.8158387113,4.12243109448,41.7362269337,99.3616908282,94.3888067985,4.9528840297,0.02
 03/05  13:00:00,106.002505381,19.6476876918,10.4851164665,7.41150510255,4.12243109448,41.7362269337,79.2667094167,74.293825387,4.9528840297,0.02
 03/05  14:00:00,119.731443391,24.5596096148,13.9488045158,8.35248666541,4.12243109448,41.7362269337,96.6459479659,91.6730639362,4.9528840297,0.02
 03/05  15:00:00,101.958218166,19.6476876918,11.519874663,5.69902757423,4.12243109448,41.7362269337,78.0672147299,73.0943307002,4.9528840297,0.02
 03/05  16:00:00,116.650598465,24.5596096148,14.7077410393,6.73317857084,4.12243109448,41.7362269337,96.0660120332,91.0931280035,4.9528840297,0.02
 03/05  17:00:00,82.6578709053,19.1223078978,11.5335109257,3.4775823018,4.12243109448,24.8785346261,79.2837624952,74.3108784656,4.9528840297,0.02
 03/05  18:00:00,88.3946862993,24.5596096148,13.5840529715,8.00988528045,2.06121554724,15.9888894789,103.586018333,100.594287915,2.97173041782,0.02
 03/05  19:00:00,86.7346252304,19.6476876918,9.51034603099,7.58586469433,2.06121554724,15.9888894789,95.9064017188,84.3326993401,2.97173041782,8.60197196086
 03/05  20:00:00,100.423409217,24.5596096148,10.3052610437,11.5812599191,2.06121554724,15.9888894789,110.589472639,107.597742221,2.97173041782,0.02
 03/05  21:00:00,88.5858285183,19.6476876918,7.6800463924,10.8497291406,2.06121554724,15.9888894789,90.28349221,87.2917617922,2.97173041782,0.02
 03/05  22:00:00,104.051308552,24.5596096148,8.84558996014,15.5626739881,2.06121554724,15.9888894789,113.116978684,110.125248266,2.97173041782,0.02
 03/05  23:00:00,89.2394821036,19.6476876918,6.51814341682,13.8886862824,2.06121554724,15.9888894789,92.0898353981,89.0981049803,2.97173041782,0.02
 03/05  24:00:00,107.922849663,24.5596096148,9.01564145377,18.83252603,2.06121554724,15.9888894789,114.732457098,111.74072668,2.97173041782,0.02
 03/06  01:00:00,94.0319854731,19.6476876918,7.6217588999,15.161747828,4.12243109448,15.9888894789,91.7418006599,88.750070242,2.97173041782,0.02
 03/06  02:00:00,107.455253362,24.5596096148,9.84910453072,19.9277396087,4.12243109448,15.9888894789,113.987449292,110.995718874,2.97173041782,0.02
 03/06  03:00:00,96.0305064587,19.6476876918,8.00576051874,16.3458262102,4.12243109448,15.9888894789,91.8745202276,88.8827898098,2.97173041782,0.02
 03/06  04:00:00,111.418743747,24.5596096148,10.0596040412,21.3318203824,4.12243109448,15.9888894789,114.190115014,111.198384596,2.97173041782,0.02
 03/06  05:00:00,127.025025217,28.5958985476,11.8513684389,13.5656285827,12.3672932834,24.9413748627,130.885986442,125.913102413,4.9528840297,0.02
 03/06  06:00:00,177.76855566,29.0337150427,15.298682206,60.3405445586,12.3672932834,24.9413748627,198.876435284,193.903551254,4.9528840297,0.02
 03/06  07:00:00,220.017457578,29.4715315378,15.6175925636,48.1810839757,24.7345865669,70.7195625826,172.20805904,162.282290981,9.90576805939,0.02
 03/06  08:00:00,224.376421499,29.475667875,16.5036658175,32.1024885107,37.1018798503,92.3937384068,147.120613878,137.194845819,9.90576805939,0.02
 03/06  09:00:00,227.084803955,29.4843139709,17.7299665786,24.6667271156,37.1018798503,104.434947198,142.620471365,124.082222541,9.90576805939,8.63248076503
 03/06  10:00:00,234.170996716,29.4907845748,18.1526287433,21.3796018414,37.1018798503,116.476155989,129.77350052,119.84773246,9.90576805939,0.02
 03/06  11:00:00,228.302087403,29.4993207329,18.8094192116,17.2636594851,37.1018798503,116.476155989,134.419087508,115.870063233,9.90576805939,8.64325621558
 03/06  12:00:00,224.858743369,29.5078754065,19.8586905097,13.8702141958,37.1018798503,116.476155989,122.013804799,112.08803674,9.90576805939,0.02
 03/06  13:00:00,213.759847908,29.5313060045,20.5539000965,10.9835077729,37.1018798503,104.434947198,125.467485318,106.922399982,9.90576805939,8.63931727677
 03/06  14:00:00,224.168238279,29.5766536573,20.7411313573,9.32191162711,37.1018798503,116.476155989,122.627643341,104.076477364,9.90576805939,8.64539791734
 03/06  15:00:00,225.055369467,29.6582243537,21.3220817634,7.645372201,37.1018798503,116.476155989,111.238527131,101.312759072,9.90576805939,0.02
 03/06  16:00:00,224.598014121,29.654786721,21.4741446773,6.30252123198,37.1018798503,116.476155989,118.845014489,100.298213284,9.90576805939,8.64103314528
 03/06  17:00:00,224.333251006,29.6651419864,21.2830115562,5.21350856458,37.1018798503,116.476155989,109.441087249,99.5153191894,9.90576805939,0.02
 03/06  18:00:00,224.188927012,29.6828818377,20.7019739269,4.82169356125,37.1018798503,116.476155989,118.344366323,99.8168539751,9.90576805939,8.62174428857
 03/06  19:00:00,148.175980881,26.8446325674,14.0788213379,0.0,24.7345865669,47.5788473902,83.0450378618,78.0721538321,4.9528840297,0.02
 03/06  20:00:00,147.752052636,27.939173805,10.7164539585,0.0,24.7345865669,47.5788473902,89.4142582008,84.4413741711,4.9528840297,0.02
 03/06  21:00:00,128.045807939,28.1580820526,9.84534435701,0.0237695272271,12.3672932834,38.6892022431,103.481231282,100.489500864,2.97173041782,0.02
 03/06  22:00:00,103.678013239,21.4757060539,8.36515904902,0.0,12.3672932834,27.0668015668,89.238780671,86.2470502532,2.97173041782,0.02
 03/06  23:00:00,75.6617044433,17.8964217116,7.36462269922,0.0,4.12243109448,15.9888894789,79.3327672701,76.3410368523,2.97173041782,0.02
 03/06  24:00:00,89.0744527593,22.3705271395,9.34874305254,0.0,4.12243109448,15.9888894789,101.471337477,98.4796070596,2.97173041782,0.02
 03/07  01:00:00,76.3105546178,17.8964217116,7.16377415467,0.0,4.12243109448,15.9888894789,82.8886106481,79.8968802303,2.97173041782,0.02
 03/07  02:00:00,84.4420608907,22.3705271395,9.51392590551,0.0,4.12243109448,15.9888894789,104.288412816,101.296682398,2.97173041782,0.02
 03/07  03:00:00,84.2638348401,20.0855041869,7.95395744764,4.95081867808,4.12243109448,15.9888894789,83.4661743195,80.4744439017,2.97173041782,0.02
 03/07  04:00:00,94.850281339,24.1217931197,10.665497638,5.41373854904,4.12243109448,15.9888894789,105.871157235,102.879426817,2.97173041782,0.02
 03/07  05:00:00,117.945453839,28.887776211,12.3766719031,5.13663157957,12.3672932834,24.9413748627,127.68770893,114.132923695,4.9528840297,8.60190120538
 03/07  06:00:00,148.854073723,28.6106763568,15.8387558073,31.0934123594,12.3672932834,24.9413748627,187.457407674,182.484523645,4.9528840297,0.02
 03/07  07:00:00,201.32206128,29.5434035242,16.0941969384,27.3025324287,24.7345865669,70.7195625826,157.007193138,147.081425078,9.90576805939,0.02
 03/07  08:00:00,212.753830961,29.5894225605,16.428906202,18.9342374331,37.1018798503,92.3937384068,135.485032129,125.55926407,9.90576805939,0.02
 03/07  09:00:00,219.760087265,29.612844269,17.2673052973,15.9777869619,37.1018798503,104.434947198,127.150417442,117.224649383,9.90576805939,0.02
 03/07  10:00:00,228.187744478,29.6448685093,17.9682920076,13.8947008601,37.1018798503,116.476155989,132.289883056,113.747306435,9.90576805939,8.63680856097
 03/07  11:00:00,225.117741848,29.6891956358,19.4001445091,11.6281490989,37.1018798503,116.476155989,120.58706477,110.661296711,9.90576805939,0.02
 03/07  12:00:00,222.798455358,29.7397207875,20.5484460797,9.50879086415,37.1018798503,116.476155989,126.471633228,107.920542252,9.90576805939,8.64532291699
 03/07  13:00:00,209.036793115,29.7951152165,22.2141624655,7.60253309035,37.1018798503,104.434947198,123.852029201,105.307304273,9.90576805939,8.63895686862
 03/07  14:00:00,218.695455462,29.8550158796,22.9491143998,6.17563165321,37.1018798503,116.476155989,113.076472819,103.15070476,9.90576805939,0.02
 03/07  15:00:00,217.708666185,29.9030129621,22.7369409069,5.09282448598,37.1018798503,116.476155989,120.275776586,101.726938939,9.90576805939,8.64306958799
 03/07  16:00:00,216.122323537,29.9437977819,22.7337491671,4.24235654461,37.1018798503,116.476155989,110.406831761,100.481063702,9.90576805939,0.02
 03/07  17:00:00,214.165364077,29.9683141522,22.1520201886,3.91029913862,37.1018798503,116.476155989,118.421729216,99.8808023746,9.90576805939,8.63515878218
 03/07  18:00:00,214.892943869,29.9800752334,21.4748841661,4.01132902397,37.1018798503,116.476155989,109.694365919,99.7685978599,9.90576805939,0.02
 03/07  19:00:00,140.664956223,28.0121432209,17.6397163526,0.0,24.7345865669,47.5788473902,82.6169414678,77.6440574382,4.9528840297,0.02
 03/07  20:00:00,137.161038642,28.4499597159,16.5265446618,0.0,24.7345865669,47.5788473902,97.10113045,83.5371583332,4.9528840297,8.61108808714
 03/07  21:00:00,114.974679579,27.2824490624,15.6243731935,0.0,12.3672932834,38.6892022431,102.10940278,99.1176723625,2.97173041782,0.02
 03/07  22:00:00,92.2754639426,20.8243867699,11.7635433345,0.0675529964066,12.3672932834,27.0668015668,84.0914579476,81.0997275298,2.97173041782,0.02
 03/07  23:00:00,65.9472502726,17.8964217116,9.7207903694,0.0,4.12243109448,15.9888894789,78.6113351743,75.6196047565,2.97173041782,0.02
 03/07  24:00:00,78.9033347659,23.1585968306,11.9339648669,0.607355244161,4.12243109448,15.9888894789,100.594970588,97.6032401704,2.97173041782,0.02
 03/08  01:00:00,68.7492135087,18.3342382066,9.39960811921,0.484123698052,4.12243109448,15.9888894789,82.0533885499,79.061658132,2.97173041782,0.02
 03/08  02:00:00,76.2448601066,23.4650683771,11.8208917448,1.56225179342,4.12243109448,15.9888894789,103.441891304,100.450160886,2.97173041782,0.02
 03/08  03:00:00,69.4654828928,18.1591116086,9.31204359407,0.399206223122,4.12243109448,15.9888894789,83.4228861053,80.4311556875,2.97173041782,0.02
 03/08  04:00:00,79.2762234025,23.2461601296,11.692620142,1.79658230594,4.12243109448,15.9888894789,104.728185631,101.736455214,2.97173041782,0.02
 03/08  05:00:00,103.106054741,28.800212912,13.4620672906,3.38922487312,12.3672932834,24.9413748627,118.129058274,113.156174245,4.9528840297,0.02
 03/08  06:00:00,127.55817931,28.6411957714,16.8603135723,25.1022543205,12.3672932834,24.9413748627,186.304717454,181.331833425,4.9528840297,0.02
 03/08  07:00:00,177.445338913,29.5901384478,17.4343816449,22.5094097808,24.7345865669,70.7195625826,152.122319574,142.196551514,9.90576805939,0.02
 03/08  08:00:00,193.387817587,29.6986601941,17.6771437819,15.6149178178,37.1018798503,92.3937384068,132.63085411,122.705086051,9.90576805939,0.02
 03/08  09:00:00,203.32341163,29.7660280007,17.0815804033,13.9200770755,37.1018798503,104.434947198,135.748398823,117.210136034,9.90576805939,8.63249472906
 03/08  10:00:00,214.360557438,29.8089142332,16.650627519,12.6037074064,37.1018798503,116.476155989,124.001889524,114.076121464,9.90576805939,0.02
 03/08  11:00:00,212.789143064,29.8423843425,16.6535629028,11.3383014184,37.1018798503,116.476155989,130.177319716,111.628322808,9.90576805939,8.64322884844
 03/08  12:00:00,213.712249769,29.8718685311,16.0489530085,10.2998840727,37.1018798503,116.476155989,127.974318718,109.423259041,9.90576805939,8.64529161826
 03/08  13:00:00,202.902102104,29.9164341798,15.8977536356,8.8332714618,37.1018798503,104.434947198,116.987018281,107.061250222,9.90576805939,0.02
 03/08  14:00:00,212.450067709,29.9592809115,16.09139841,7.74848409291,37.1018798503,116.476155989,123.664828146,105.113733185,9.90576805939,8.64532690196
 03/08  15:00:00,214.35778053,29.9905694817,16.0954811471,6.9608098387,37.1018798503,116.476155989,113.412247103,103.486479043,9.90576805939,0.02
 03/08  16:00:00,215.050146292,30.014212664,15.8225772708,6.46245008673,37.1018798503,116.476155989,120.889380583,102.342623889,9.90576805939,8.64098863453
 03/08  17:00:00,215.935954428,30.0263877878,15.6235717523,6.31795248682,37.1018798503,116.476155989,120.255841064,101.714941831,9.90576805939,8.63513117396
 03/08  18:00:00,218.00195505,30.0294573309,15.6245566453,6.49086675843,37.1018798503,116.476155989,111.356196585,101.430428525,9.90576805939,0.02
 03/08  19:00:00,143.457369143,28.1580820526,12.3615309776,0.0,24.7345865669,47.5788473902,84.556341973,79.5834579433,4.9528840297,0.02
 03/08  20:00:00,144.403431384,28.5958985476,11.6409572883,0.00676319560324,24.7345865669,47.5788473902,90.1264515987,85.153567569,4.9528840297,0.02
 03/08  21:00:00,124.856888504,27.2824490624,11.3297439865,0.0913342358543,12.3672932834,38.6892022431,103.257540213,100.265809795,2.97173041782,0.02
 03/08  22:00:00,102.738067214,21.7192078555,9.38406248452,0.672229155797,12.3672932834,27.0668015668,95.5184062523,83.9398828129,2.97173041782,8.60679302165
 03/08  23:00:00,74.7829963514,17.8964217116,7.73519351608,0.0,4.12243109448,15.9888894789,79.0163764721,76.0246460542,2.97173041782,0.02
 03/08  24:00:00,91.7897691681,23.5088500266,9.64994325451,1.91775034873,4.12243109448,15.9888894789,100.752523957,97.7607935392,2.97173041782,0.02
 03/09  01:00:00,80.975578385,18.9909629492,7.57636415486,2.58929851115,4.12243109448,15.9888894789,82.2270083898,79.235277972,2.97173041782,0.02
 03/09  02:00:00,93.385082377,24.1217931197,9.4693947428,5.37780708923,4.12243109448,15.9888894789,102.809712552,99.8179821345,2.97173041782,0.02
 03/09  03:00:00,89.1318756117,20.0855041869,7.22067480617,8.35035162815,4.12243109448,15.9888894789,83.1840007379,80.1922703201,2.97173041782,0.02
 03/09  04:00:00,98.5232738615,24.1217931197,8.37813514729,7.95067154962,4.12243109448,15.9888894789,104.761976349,101.770245931,2.97173041782,0.02
 03/09  05:00:00,124.07907091,29.0337150427,8.7216014848,8.47439977741,12.3672932834,24.9413748627,119.086991933,114.114107903,4.9528840297,0.02
 03/09  06:00:00,150.907123238,28.627206149,11.7203489649,31.4532639408,12.3672932834,24.9413748627,187.188771703,182.215887674,4.9528840297,0.02
 03/09  07:00:00,202.666960852,29.5577181865,11.7762678002,30.3202040128,24.7345865669,70.7195625826,170.807686182,160.881918122,9.90576805939,0.02
 03/09  08:00:00,214.346254961,29.6372521711,12.72201239,20.2199311136,37.1018798503,92.3937384068,147.13399889,137.208230831,9.90576805939,0.02
 03/09  09:00:00,219.797565867,29.6812911168,14.3763483762,15.1760113852,37.1018798503,104.434947198,132.664209459,122.738441399,9.90576805939,0.02
 03/09  10:00:00,229.228892058,29.7653037404,16.0005787142,10.7556105407,37.1018798503,116.476155989,129.008478331,110.465916084,9.90576805939,8.63679418782
 03/09  11:00:00,229.795447751,29.8757041888,17.8722383795,8.42396644568,37.1018798503,116.476155989,122.495583714,103.946745193,9.90576805939,8.64307046187
 03/09  12:00:00,234.03007486,30.0819878159,19.3198341416,7.26045607233,37.1018798503,116.476155989,109.373672436,99.4479043767,9.90576805939,0.02
 03/09  13:00:00,225.220365482,30.3605787653,20.6526137703,5.68303578361,37.1018798503,104.434947198,114.081481201,95.5365961846,9.90576805939,8.63911695709
 03/09  14:00:00,234.192287756,30.6070135295,21.5556940497,4.20420470425,37.1018798503,116.476155989,102.893887934,92.9681198745,9.90576805939,0.02
 03/09  15:00:00,232.412400547,30.7731342843,22.0568536869,2.79091041292,37.1018798503,116.476155989,109.570882416,91.0220072216,9.90576805939,8.64310713467
 03/09  16:00:00,230.438445735,30.7708094697,22.2817708354,2.03359870745,37.1018798503,116.476155989,108.736932743,90.1903159548,9.90576805939,8.64084872844
 03/09  17:00:00,229.108571267,30.594723269,21.9663680792,1.8156924944,37.1018798503,116.476155989,101.110611926,91.1848438668,9.90576805939,0.02
 03/09  18:00:00,225.042921763,30.4114942547,20.5767016919,1.83447410646,37.1018798503,116.476155989,111.679312754,93.1502523603,9.90576805939,8.62329233404
 03/09  19:00:00,149.830074791,28.1580820526,15.1310093467,0.0,24.7345865669,47.5788473902,78.3429179254,73.3700338957,4.9528840297,0.02
 03/09  20:00:00,148.223300806,28.5229291318,11.6851591549,0.0,24.7345865669,47.5788473902,85.3601939985,80.3873099688,4.9528840297,0.02
 03/09  21:00:00,127.363659553,27.2824490624,10.2280756811,0.0,12.3672932834,38.6892022431,99.650776384,96.6590459662,2.97173041782,0.02
 03/09  22:00:00,102.909590681,21.8943344535,8.43702053875,0.0363720434982,12.3672932834,27.0668015668,83.9245958766,80.9328654587,2.97173041782,0.02
 03/09  23:00:00,75.1830559043,17.8964217116,7.166221202,0.0,4.12243109448,15.9888894789,77.0268192711,74.0350888533,2.97173041782,0.02
 03/09  24:00:00,88.9365108637,23.1585968306,8.66718605358,0.370717777598,4.12243109448,15.9888894789,99.4699443715,96.4782139537,2.97173041782,0.02
 03/10  01:00:00,76.0398442566,18.3342382066,6.64472187667,0.332975791657,4.12243109448,15.9888894789,81.4473942278,78.45566381,2.97173041782,0.02
 03/10  02:00:00,86.4191622076,23.6839766247,9.1660627046,1.7705942347,4.12243109448,15.9888894789,102.886222048,99.8944916303,2.97173041782,0.02
 03/10  03:00:00,79.3068564813,18.9909629492,7.89657455759,2.02215793059,4.12243109448,15.9888894789,82.8638295692,79.8720991514,2.97173041782,0.02
 03/10  04:00:00,91.7827638448,24.1217931197,10.3381800336,4.35210360514,4.12243109448,15.9888894789,103.483156078,100.49142566,2.97173041782,0.02
 03/10  05:00:00,114.313563068,28.7418373793,11.8761924948,3.87332755292,12.3672932834,24.9413748627,117.351845827,112.378961797,4.9528840297,0.02
 03/10  06:00:00,140.23067248,28.6416943157,15.3469724262,25.2836823511,12.3672932834,24.9413748627,184.954949335,179.982065305,4.9528840297,0.02
 03/10  07:00:00,191.997094078,29.5800445519,15.8855551312,23.5990209069,24.7345865669,70.7195625826,154.702562553,144.776794494,9.90576805939,0.02
 03/10  08:00:00,206.270670811,29.7048210818,16.4163381764,16.4037533193,37.1018798503,92.3937384068,140.694005785,122.177781996,9.90576805939,8.61045572974
 03/10  09:00:00,214.049599263,29.7815716949,17.2595109808,14.1104883439,37.1018798503,104.434947198,125.856751741,115.930983681,9.90576805939,0.02
 03/10  10:00:00,224.489490944,29.8397727366,18.2892485296,12.1148129177,37.1018798503,116.476155989,130.871806314,112.329348116,9.90576805939,8.63669013894
 03/10  11:00:00,223.012614641,29.8882230598,19.0419830694,10.1896971955,37.1018798503,116.476155989,119.086919724,109.161151665,9.90576805939,0.02
 03/10  12:00:00,222.563601327,29.9323108071,19.8638385917,8.48991309949,37.1018798503,116.476155989,124.897623847,106.346733165,9.90576805939,8.64512262264
 03/10  13:00:00,211.73695436,29.9767363891,21.448926819,6.97542518396,37.1018798503,104.434947198,113.818309663,103.892541603,9.90576805939,0.02
 03/10  14:00:00,222.317505719,30.0351281746,22.8510492029,5.52443711402,37.1018798503,116.476155989,120.230558094,101.679695967,9.90576805939,8.6450940673
 03/10  15:00:00,217.191227078,30.0822906484,22.9504015659,4.42106913516,37.1018798503,116.476155989,118.633418763,100.084667965,9.90576805939,8.64298273829
 03/10  16:00:00,216.883932224,30.1067234483,21.8810407882,3.84147149657,37.1018798503,116.476155989,109.012828599,99.0870605395,9.90576805939,0.02
 03/10  17:00:00,218.006857421,30.1189329507,20.9673005586,3.73965240613,37.1018798503,116.476155989,117.52630405,98.9855428744,9.90576805939,8.63499311596
 03/10  18:00:00,219.615993794,30.1298558963,20.7383191198,3.85745592243,37.1018798503,116.476155989,108.782800614,98.8570325546,9.90576805939,0.02
 03/10  19:00:00,147.570971377,28.1580820526,17.4168530337,0.0,24.7345865669,47.5788473902,81.813078984,76.8401949543,4.9528840297,0.02
 03/10  20:00:00,147.327906194,28.5958985476,16.5427875433,0.0,24.7345865669,47.5788473902,87.4327729221,82.4598888924,4.9528840297,0.02
 03/10  21:00:00,127.509438361,27.2824490624,16.2454157636,0.0,12.3672932834,38.6892022431,109.203685434,97.6209422064,2.97173041782,8.61101281029
 03/10  22:00:00,101.776666666,20.9995133679,12.3487798244,0.0893008615119,12.3672932834,27.0668015668,80.7980732967,77.8063428789,2.97173041782,0.02
 03/10  23:00:00,75.7105042693,17.8964217116,10.6586718732,0.0,4.12243109448,15.9888894789,77.2436393913,74.2519089735,2.97173041782,0.02
 03/10  24:00:00,91.0162730405,23.4650683771,13.0018183121,0.716299462795,4.12243109448,15.9888894789,98.9309352166,95.9392047988,2.97173041782,0.02
 03/11  01:00:00,76.9504933674,17.8964217116,9.9119408883,0.0,4.12243109448,15.9888894789,80.3979619089,77.4062314911,2.97173041782,0.02
 03/11  02:00:00,87.5911360453,23.5964133257,12.0766537159,1.62193786818,4.12243109448,15.9888894789,102.372232175,99.3805017568,2.97173041782,0.02
 03/11  03:00:00,80.3682364711,18.9909629492,9.16589719628,2.03179116012,4.12243109448,15.9888894789,83.0238904133,80.0321599955,2.97173041782,0.02
 03/11  04:00:00,91.1599490545,23.5088500266,11.0810571418,2.73525655445,4.12243109448,15.9888894789,104.1788641,101.187133682,2.97173041782,0.02
 03/11  05:00:00,100.414264647,28.5958985476,12.1011295994,5.31270464191,4.12243109448,16.0517297156,123.944819063,120.953088645,2.97173041782,0.02
 03/11  06:00:00,105.774978962,29.0337150427,11.4889887846,8.19441443901,4.12243109448,16.0517297156,125.12471636,122.132985943,2.97173041782,0.02
 03/11  07:00:00,128.090468569,29.4715315378,11.5912435913,11.3007411164,4.12243109448,39.6058045677,119.548925763,116.557195346,2.97173041782,0.02
 03/11  08:00:00,185.311841371,29.4893741629,15.9181861981,41.9651794029,12.3672932834,65.3531420225,169.028631526,164.055747497,4.9528840297,0.02
