Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  09:00:00,177.748951343,29.4860313828,17.5132796096,32.3114075246,12.3672932834,68.2430321324,158.876536167,153.903652137,4.9528840297,0.02
 03/11  10:00:00,195.691110936,29.5132887889,18.8005908785,22.8250869626,16.4897243779,93.1370602926,154.426403668,137.885457359,7.92461444751,8.61633186144
 03/11  11:00:00,192.65220088,29.5167287905,20.4423935718,19.1487496672,16.4897243779,93.1370602926,140.029417237,132.084802789,7.92461444751,0.02
 03/11  12:00:00,190.790916767,29.5177115558,21.5420108416,15.8915036342,16.4897243779,93.1370602926,135.884918489,127.940304042,7.92461444751,0.02
 03/11  13:00:00,179.096228195,29.5177447364,21.4627984854,14.4490048246,16.4897243779,83.9857416113,134.527331813,126.582717365,7.92461444751,0.02
 03/11  14:00:00,176.542819685,29.5173313573,20.104301994,13.0609744439,16.4897243779,83.9857416113,133.0316181,125.087003652,7.92461444751,0.02
 03/11  15:00:00,178.200680834,29.5168721832,18.0215830246,13.6099560274,16.4897243779,83.9857416113,141.89766974,125.35944659,7.92461444751,8.61360870276
 03/11  16:00:00,146.506395179,29.4715315378,12.6657642889,0.00139561625433,12.3672932834,70.6512738906,84.9589515212,79.9860674915,4.9528840297,0.02
 03/11  17:00:00,149.580260082,29.4715315378,10.4706590981,0.401769787933,12.3672932834,70.6512738906,94.0010005067,89.028116477,4.9528840297,0.02
 03/11  18:00:00,140.210473037,29.4715315378,9.45670839648,1.25989805939,12.3672932834,58.1284167478,102.815323097,97.8424390675,4.9528840297,0.02
 03/11  19:00:00,115.979105729,26.8446325674,8.73751800051,0.0,12.3672932834,24.9413748627,105.691027761,100.718143732,4.9528840297,0.02
 03/11  20:00:00,119.081042473,26.8446325674,8.15724392072,0.0,12.3672932834,24.9413748627,109.829970402,104.857086372,4.9528840297,0.02
 03/11  21:00:00,107.515998403,28.1580820526,7.94318157691,2.76619238944,4.12243109448,16.0517297156,118.550503343,115.558772925,2.97173041782,0.02
 03/11  22:00:00,97.186623835,23.3145353332,6.31322367153,6.21031859351,4.12243109448,15.9888894789,99.0292527341,96.0375223163,2.97173041782,0.02
 03/11  23:00:00,88.3872595124,19.6476876918,5.07596704273,7.75493192862,4.12243109448,15.9888894789,85.9288022492,82.9370718314,2.97173041782,0.02
 03/11  24:00:00,103.042867941,24.5596096148,6.30031125844,11.6270458099,4.12243109448,15.9888894789,108.708443052,105.716712634,2.97173041782,0.02
 03/12  01:00:00,89.5116327804,19.6476876918,4.69126116975,10.9295271104,2.06121554724,15.9888894789,88.798265691,85.8065352732,2.97173041782,0.02
 03/12  02:00:00,107.70538497,24.5596096148,5.71892095586,15.4243884681,2.06121554724,15.9888894789,111.622944268,108.63121385,2.97173041782,0.02
 03/12  03:00:00,94.0667439102,19.6476876918,4.28297130379,13.2069915829,2.06121554724,15.9888894789,98.8843578992,87.3106601886,2.97173041782,8.60196729274
 03/12  04:00:00,111.581204005,24.5596096148,5.23795246039,18.1333168991,2.06121554724,15.9888894789,113.144507386,110.152776968,2.97173041782,0.02
 03/12  05:00:00,96.4640069698,19.6476876918,4.1000416599,15.1643954554,2.06121554724,15.9888894789,91.5668867293,88.5751563115,2.97173041782,0.02
 03/12  06:00:00,114.637901045,24.5596096148,5.43000115405,20.3144696398,2.06121554724,15.9888894789,114.450560496,111.458830079,2.97173041782,0.02
 03/12  07:00:00,93.7531785193,19.6476876918,3.22162260194,16.8527650982,2.06121554724,15.9888894789,92.6026275672,89.6108971493,2.97173041782,0.02
 03/12  08:00:00,128.554840753,24.5596096148,2.36970831225,20.2008625499,4.12243109448,41.7362269337,112.369448559,107.396564529,4.9528840297,0.02
 03/12  09:00:00,111.683737856,19.6476876918,1.46776614905,15.7797585705,4.12243109448,41.7362269337,89.4947846981,84.5219006684,4.9528840297,0.02
 03/12  10:00:00,129.191209006,24.5596096148,1.8938386116,19.6769359685,4.12243109448,41.7362269337,109.572760162,104.599876132,4.9528840297,0.02
 03/12  11:00:00,111.827618914,19.6476876918,1.6024696393,15.024944277,4.12243109448,41.7362269337,88.1337777455,83.1608937158,4.9528840297,0.02
 03/12  12:00:00,128.62616424,24.5596096148,2.06613214512,18.2185759716,4.12243109448,41.7362269337,108.137357151,103.164473121,4.9528840297,0.02
 03/12  13:00:00,111.095703056,19.6476876918,1.41447683281,13.9399382192,4.12243109448,41.7362269337,87.2320705297,82.2591865,4.9528840297,0.02
 03/12  14:00:00,127.810999951,24.5596096148,2.11733996717,17.1238928392,4.12243109448,41.7362269337,107.631957755,102.659073725,4.9528840297,0.02
 03/12  15:00:00,110.662768736,19.6476876918,1.74305947612,13.3067277545,4.12243109448,41.7362269337,87.0995071113,82.1266230816,4.9528840297,0.02
 03/12  16:00:00,111.357449015,24.5596096148,2.62967590609,17.002357699,4.12243109448,24.8785346261,108.120878618,103.147994588,4.9528840297,0.02
 03/12  17:00:00,85.6585092241,19.6476876918,1.77352636841,16.4291085941,2.06121554724,15.9888894789,90.6819238792,87.6901934613,2.97173041782,0.02
 03/12  18:00:00,105.431831068,24.5596096148,1.30842134323,22.9236779538,2.06121554724,15.9888894789,115.149260056,112.157529639,2.97173041782,0.02
 03/12  19:00:00,101.284740795,19.6476876918,0.442266071332,19.7044072673,2.06121554724,15.9888894789,93.8225026534,90.8307722356,2.97173041782,0.02
 03/12  20:00:00,124.401539365,24.5596096148,0.0964019182897,27.0246054715,2.06121554724,15.9888894789,117.736812162,114.745081745,2.97173041782,0.02
 03/12  21:00:00,107.609149857,19.6476876918,0.0246333268924,22.6699095676,2.06121554724,15.9888894789,96.5471395795,93.5554091617,2.97173041782,0.02
 03/12  22:00:00,128.826784073,24.5596096148,0.0199900118182,30.5494670342,2.06121554724,15.9888894789,121.859172446,118.867442028,2.97173041782,0.02
 03/12  23:00:00,109.609626687,19.6476876918,0.0,25.125006255,2.06121554724,15.9888894789,99.8808704723,96.8891400545,2.97173041782,0.02
 03/12  24:00:00,131.683533642,24.5596096148,0.0,33.2519094577,2.06121554724,15.9888894789,124.558100995,121.566370577,2.97173041782,0.02
 03/13  01:00:00,112.759701519,19.6476876918,0.0,26.1231958922,4.12243109448,15.9888894789,99.7942847203,96.8025543025,2.97173041782,0.02
 03/13  02:00:00,132.701505926,24.5596096148,0.0,33.9161710947,4.12243109448,15.9888894789,124.062954096,121.071223678,2.97173041782,0.02
 03/13  03:00:00,114.03332516,19.6476876918,0.0,27.2378338769,4.12243109448,15.9888894789,100.099045587,97.1073151697,2.97173041782,0.02
 03/13  04:00:00,158.892985409,29.0337150427,0.0,30.1665921731,12.3672932834,24.9413748627,142.579687545,137.606803515,4.9528840297,0.02
 03/13  05:00:00,191.800516007,28.5958985476,2.65753869524,62.1649378427,12.3672932834,24.9413748627,216.569668889,203.014851589,4.9528840297,8.60193327033
 03/13  06:00:00,254.226756916,29.4717339419,2.88485301583,66.4064319865,24.7345865669,70.7195625826,220.955530892,211.029762833,9.90576805939,0.02
 03/13  07:00:00,261.686227264,29.4789951064,2.89365551643,49.7425799198,37.1018798503,92.3937384068,203.819150908,193.893382848,9.90576805939,0.02
 03/13  08:00:00,258.176230699,29.4880563823,3.18674325003,43.1546158134,37.1018798503,104.434947198,194.893620113,184.967852054,9.90576805939,0.02
 03/13  09:00:00,265.077813389,29.4975514635,3.7480063578,38.1117090315,37.1018798503,116.476155989,196.436485407,177.894124964,9.90576805939,8.63659238367
 03/13  10:00:00,260.570134007,29.5072272732,4.35172024553,33.6831115202,37.1018798503,116.476155989,181.255554996,171.329786937,9.90576805939,0.02
 03/13  11:00:00,257.0839743,29.5151867909,4.60618538667,29.753337399,37.1018798503,116.476155989,184.893888558,166.342980205,9.90576805939,8.64514029299
 03/13  12:00:00,242.409934345,29.5221181092,4.89298942436,26.0673656282,37.1018798503,104.434947198,180.486227963,161.941670795,9.90576805939,8.63878910847
 03/13  13:00:00,249.945549418,29.5291475843,5.74849778488,22.7747559377,37.1018798503,116.476155989,165.892011927,155.966243867,9.90576805939,0.02
 03/13  14:00:00,249.593883535,29.5402113886,6.8589017312,20.2495043901,37.1018798503,116.476155989,167.7064547,149.157817494,9.90576805939,8.64286914657
 03/13  15:00:00,248.679989574,29.5539273057,7.95891213324,18.1322791511,37.1018798503,116.476155989,152.481869084,142.556101025,9.90576805939,0.02
 03/13  16:00:00,247.688637167,29.5668056094,8.42434150053,15.8925396066,37.1018798503,116.476155989,155.858474818,137.317772923,9.90576805939,8.6349338355
 03/13  17:00:00,249.192949953,29.5782948732,8.4236755967,15.2272698798,37.1018798503,116.476155989,145.854280717,135.928512657,9.90576805939,0.02
 03/13  18:00:00,149.027106084,26.8446325674,4.43928867045,0.0,24.7345865669,47.5788473902,91.4603075514,86.4874235217,4.9528840297,0.02
 03/13  19:00:00,160.887055123,28.1580820526,2.63742873695,0.611378446724,24.7345865669,47.5788473902,103.05127043,89.4874910503,4.9528840297,8.61089534962
 03/13  20:00:00,140.255388804,26.8446325674,1.55034700705,0.0,12.3672932834,38.6892022431,108.120930786,105.129200368,2.97173041782,0.02
 03/13  21:00:00,121.007741648,23.0810332025,1.21796485795,5.0099525252,12.3672932834,27.0668015668,93.280076563,90.2883461452,2.97173041782,0.02
 03/13  22:00:00,99.6160495675,20.0855041869,0.581879248377,11.4795709081,4.12243109448,15.9888894789,81.9089037239,78.917173306,2.97173041782,0.02
 03/13  23:00:00,111.954997149,24.1217931197,0.343446905349,11.7974778176,4.12243109448,15.9888894789,104.929584103,101.937853686,2.97173041782,0.02
 03/13  24:00:00,104.543819041,20.0855041869,0.1063638342,16.4710031721,4.12243109448,15.9888894789,86.4059049476,83.4141745298,2.97173041782,0.02
 03/14  01:00:00,115.982528356,24.1217931197,0.192147428631,15.3257930187,4.12243109448,15.9888894789,108.982717768,105.99098735,2.97173041782,0.02
 03/14  02:00:00,107.396225465,20.0855041869,0.0702701809129,20.0274007255,4.12243109448,15.9888894789,89.4980360856,86.5063056678,2.97173041782,0.02
 03/14  03:00:00,119.253208831,24.1217931197,0.088455377938,18.2232482604,4.12243109448,15.9888894789,113.703140937,110.711410519,2.97173041782,0.02
 03/14  04:00:00,149.5731658,29.0337150427,0.0,19.2859632881,12.3672932834,24.9413748627,130.606432765,125.633548735,4.9528840297,0.02
 03/14  05:00:00,180.684223683,28.6049282165,2.00845782658,49.5882242688,12.3672932834,24.9413748627,195.445562773,190.472678744,4.9528840297,0.02
 03/14  06:00:00,241.233932725,29.4965887924,1.79104423026,51.9600088483,24.7345865669,70.7195625826,211.802759191,201.876991132,9.90576805939,0.02
 03/14  07:00:00,252.967278704,29.5384469877,1.79785774186,39.1271550555,37.1018798503,92.3937384068,196.18700004,186.261231981,9.90576805939,0.02
 03/14  08:00:00,250.872923503,29.5595527403,2.4440145611,33.5919985417,37.1018798503,104.434947198,195.122638297,176.58455657,9.90576805939,8.63231366691
 03/14  09:00:00,257.610233721,29.5742480472,3.54932442989,28.0323752455,37.1018798503,116.476155989,177.02928051,167.103512451,9.90576805939,0.02
 03/14  10:00:00,252.192367262,29.5853244842,4.65113838529,22.6132918498,37.1018798503,116.476155989,176.419644042,157.87091581,9.90576805939,8.64296017267
 03/14  11:00:00,249.353784673,29.5958276754,5.75270375881,18.7527191214,37.1018798503,116.476155989,167.452494304,148.901720073,9.90576805939,8.64500617113
 03/14  12:00:00,235.864819455,29.6102052939,7.20866653741,15.6831227197,37.1018798503,104.434947198,150.217439208,140.291671149,9.90576805939,0.02
 03/14  13:00:00,243.999269863,29.6649501723,8.56108621124,12.9971128814,37.1018798503,116.476155989,148.755718576,130.204920784,9.90576805939,8.64502973309
 03/14  14:00:00,243.369709613,29.735925646,9.01856777151,11.3971224996,37.1018798503,116.476155989,133.813207289,123.88743923,9.90576805939,0.02
 03/14  15:00:00,242.818478418,29.8009041885,9.66777494746,9.88935258933,37.1018798503,116.476155989,137.132693996,118.586261152,9.90576805939,8.64066478523
 03/14  16:00:00,243.319635551,29.7692712813,10.4821155733,8.73190782219,37.1018798503,116.476155989,125.152810277,115.227042218,9.90576805939,0.02
 03/14  17:00:00,244.615165485,29.7483391858,10.38456489,8.26241838884,37.1018798503,116.476155989,135.438604956,116.909681077,9.90576805939,8.62315581913
 03/14  18:00:00,153.409451481,28.0121432209,6.52356727268,0.0,24.7345865669,47.5788473902,83.6265303207,78.653646291,4.9528840297,0.02
 03/14  19:00:00,164.508732334,28.1580820526,5.22036996095,0.136314893754,24.7345865669,47.5788473902,88.6666149749,83.6937309452,4.9528840297,0.02
 03/14  20:00:00,144.306265585,26.8446325674,4.63796282572,0.0,12.3672932834,38.6892022431,102.773539351,99.7818089329,2.97173041782,0.02
 03/14  21:00:00,119.973149944,22.5264656421,3.87441665442,1.07598454136,12.3672932834,27.0668015668,89.004175499,86.0124450812,2.97173041782,0.02
 03/14  22:00:00,92.5849339725,19.0347445988,3.10639090525,2.78999931527,4.12243109448,15.9888894789,79.2541446932,76.2624142754,2.97173041782,0.02
 03/14  23:00:00,111.988661113,24.5596096148,3.50309883199,8.08597924063,4.12243109448,15.9888894789,101.624678934,98.6329485161,2.97173041782,0.02
 03/14  24:00:00,98.0788322461,19.6476876918,1.9419495176,8.73743402066,4.12243109448,15.9888894789,91.7427078612,80.1690042331,2.97173041782,8.6019732102
 03/15  01:00:00,115.516505195,24.5596096148,1.82295279456,13.4375255851,4.12243109448,15.9888894789,105.385099297,102.393368879,2.97173041782,0.02
 03/15  02:00:00,99.1111814606,19.6476876918,1.00582188847,12.2157684577,4.12243109448,15.9888894789,86.1628438608,83.171113443,2.97173041782,0.02
 03/15  03:00:00,118.634293777,24.5596096148,1.13536013362,17.4454134389,4.12243109448,15.9888894789,108.361429097,105.369698679,2.97173041782,0.02
 03/15  04:00:00,139.690876773,28.5958985476,0.371285835614,12.3009688835,12.3672932834,24.9413748627,121.711514529,116.7386305,4.9528840297,0.02
 03/15  05:00:00,182.509497167,29.048834468,3.30935996692,52.9526264467,12.3672932834,24.9413748627,190.21544386,185.24255983,4.9528840297,0.02
 03/15  06:00:00,230.063145832,29.5239926747,3.08718847601,43.2941782674,24.7345865669,70.7195625826,203.322519799,193.39675174,9.90576805939,0.02
 03/15  07:00:00,242.487104267,29.5822435218,2.8885299161,32.1310704866,37.1018798503,92.3937384068,188.29114688,178.36537882,9.90576805939,0.02
 03/15  08:00:00,241.029851181,29.6031475302,4.52485607302,27.8753993378,37.1018798503,104.434947198,176.086989653,166.161221594,9.90576805939,0.02
 03/15  09:00:00,248.36515756,29.6152099559,6.33461482981,23.5542475521,37.1018798503,116.476155989,172.394926613,153.852593569,9.90576805939,8.63656498498
 03/15  10:00:00,243.609556539,29.6257057548,7.43881552421,18.6655551139,37.1018798503,116.476155989,154.494259151,144.568491092,9.90576805939,0.02
 03/15  11:00:00,240.965685615,29.6579916155,8.89631778465,15.0035622458,37.1018798503,116.476155989,153.183402927,134.63269328,9.90576805939,8.64494158731
 03/15  12:00:00,228.243541207,29.7215397513,9.90612589367,12.0950307949,37.1018798503,104.434947198,143.689559945,125.145142521,9.90576805939,8.63864936428
 03/15  13:00:00,237.140946206,29.8007356512,11.1043350831,10.2163450268,37.1018798503,116.476155989,126.433479674,116.507711614,9.90576805939,0.02
 03/15  14:00:00,236.694294435,29.9676029398,12.4646522803,8.70001059813,37.1018798503,116.476155989,124.340709235,105.792122708,9.90576805939,8.64281846758
 03/15  15:00:00,235.766520408,30.0700214136,12.9248116102,7.18039073514,37.1018798503,116.476155989,118.115423536,99.568977288,9.90576805939,8.64067818823
 03/15  16:00:00,233.876896095,30.0562561667,13.5648143828,5.74784535725,37.1018798503,116.476155989,106.734153264,96.8083852045,9.90576805939,0.02
 03/15  17:00:00,233.642943044,29.9185915755,13.6742920633,5.29418385264,37.1018798503,116.476155989,110.14992611,100.224158051,9.90576805939,0.02
 03/15  18:00:00,144.41454377,28.0121432209,9.82233036846,0.0,24.7345865669,47.5788473902,89.8717070174,76.3078388615,4.9528840297,8.61098412619
 03/15  19:00:00,155.141808916,28.4499597159,8.86062902008,0.0,24.7345865669,47.5788473902,87.2598122366,82.2869282069,4.9528840297,0.02
 03/15  20:00:00,135.046309334,27.2824490624,8.53928436619,0.0234369546117,12.3672932834,38.6892022431,101.329796036,98.3380656187,2.97173041782,0.02
 03/15  21:00:00,111.2936896,21.6946143014,7.25595909634,0.0220951276804,12.3672932834,27.0668015668,87.7115852559,84.7198548381,2.97173041782,0.02
 03/15  22:00:00,84.3306478348,18.7720547017,5.86731336047,0.5158777027,4.12243109448,15.9888894789,77.9811877974,74.9894573796,2.97173041782,0.02
 03/15  23:00:00,94.7405926023,22.3705271395,7.04818660589,0.0,4.12243109448,15.9888894789,100.211779883,97.220049465,2.97173041782,0.02
 03/15  24:00:00,86.7845018326,19.1223078978,5.32545231491,2.35526049843,4.12243109448,15.9888894789,81.9431324001,78.9514019823,2.97173041782,0.02
 03/16  01:00:00,103.191467874,24.5596096148,6.47079560569,6.20325144553,4.12243109448,15.9888894789,103.012349542,100.020619124,2.97173041782,0.02
 03/16  02:00:00,89.3110159562,19.6476876918,4.88765279243,6.60915908285,4.12243109448,15.9888894789,83.8030746728,80.811344255,2.97173041782,0.02
 03/16  03:00:00,107.833735219,24.5596096148,6.21769074905,10.1680680801,4.12243109448,15.9888894789,105.290950002,102.299219584,2.97173041782,0.02
 03/16  04:00:00,130.219100786,28.5958985476,6.53585187707,6.9561544831,12.3672932834,24.9413748627,118.872275178,113.899391148,4.9528840297,0.02
 03/16  05:00:00,166.27309032,29.0620338246,9.76598482408,40.7512657002,12.3672932834,24.9413748627,186.680974048,181.708090018,4.9528840297,0.02
 03/16  06:00:00,214.758950727,29.5485718748,10.0807685999,31.2537477752,24.7345865669,70.7195625826,176.350272706,166.424504646,9.90576805939,0.02
 03/16  07:00:00,231.025716589,29.6232814849,10.0920336055,23.2462424088,37.1018798503,92.3937384068,157.711423063,147.785655003,9.90576805939,0.02
 03/16  08:00:00,231.15467073,29.6424667097,10.4467723037,20.3466327434,37.1018798503,104.434947198,158.612158646,140.074181928,9.90576805939,8.63220865897
 03/16  09:00:00,240.292306552,29.6544133131,11.339134819,17.9254127567,37.1018798503,116.476155989,143.151645117,133.225877058,9.90576805939,0.02
 03/16  10:00:00,238.184892483,29.6870694841,12.0941957131,15.811733916,37.1018798503,116.476155989,145.438631895,126.890034053,9.90576805939,8.64282978206
 03/16  11:00:00,237.453573235,29.7354860297,12.6615163978,13.8270220903,37.1018798503,116.476155989,139.903406424,121.352750183,9.90576805939,8.64488818177
 03/16  12:00:00,225.312053462,29.7805425171,12.9089923015,11.8961379636,37.1018798503,104.434947198,126.763698388,116.837930329,9.90576805939,0.02
 03/16  13:00:00,234.283984629,29.8257326422,12.9138454808,10.2404243845,37.1018798503,116.476155989,132.477065396,113.92635076,9.90576805939,8.64494657653
 03/16  14:00:00,233.325745561,29.8650200841,13.2125625597,8.79286791856,37.1018798503,116.476155989,129.064484386,110.516011847,9.90576805939,8.64270447947
 03/16  15:00:00,233.22627804,29.8978126907,13.4271142275,7.78736739615,37.1018798503,116.476155989,117.432237751,107.506469691,9.90576805939,0.02
 03/16  16:00:00,232.502983656,29.9258442514,13.1297230854,7.25891302761,37.1018798503,116.476155989,125.504932452,106.964398728,9.90576805939,8.63476566415
 03/16  17:00:00,232.788346828,29.9487978999,12.9156067122,7.04661812479,37.1018798503,116.476155989,116.994686764,107.068918705,9.90576805939,0.02
 03/16  18:00:00,142.792805462,28.1580820526,9.58146809169,0.0,24.7345865669,47.5788473902,83.9923640145,79.0194799848,4.9528840297,0.02
 03/16  19:00:00,154.853564838,28.4499597159,9.20894810306,0.00252911688678,24.7345865669,47.5788473902,89.2666318297,84.2937478,4.9528840297,0.02
 03/16  20:00:00,135.976779935,27.2824490624,9.13815571145,0.0820034702331,12.3672932834,38.6892022431,102.530251139,99.5385207207,2.97173041782,0.02
 03/16  21:00:00,113.916027417,22.7891555391,7.20724139527,1.05318202032,12.3672932834,27.0668015668,96.9353764372,85.3569136649,2.97173041782,8.60673235451
 03/16  22:00:00,83.0641512745,17.8964217116,5.49014739975,0.0,4.12243109448,15.9888894789,78.5835648889,75.5918344711,2.97173041782,0.02
 03/16  23:00:00,95.706674262,22.589435387,6.82309885424,0.425684602141,4.12243109448,15.9888894789,100.92248851,97.9307580922,2.97173041782,0.02
 03/16  24:00:00,91.6170695472,20.0855041869,5.03943381679,6.49022947241,4.12243109448,15.9888894789,81.7086120293,78.7168816114,2.97173041782,0.02
 03/17  01:00:00,103.550844601,24.1217931197,6.19801058754,6.93667105838,4.12243109448,15.9888894789,102.888288574,99.8965581562,2.97173041782,0.02
 03/17  02:00:00,93.6593539395,20.0855041869,4.81910881301,10.412754369,4.12243109448,15.9888894789,83.6857810978,80.69405068,2.97173041782,0.02
 03/17  03:00:00,106.936741261,24.1217931197,5.85017670392,9.86773226307,4.12243109448,15.9888894789,105.312221237,102.320490819,2.97173041782,0.02
 03/17  04:00:00,134.345558179,29.0337150427,6.27805701405,10.4674084478,12.3672932834,24.9413748627,119.435257789,114.46237376,4.9528840297,0.02
 03/17  05:00:00,159.782676884,28.6229801863,9.51940570012,34.9135999576,12.3672932834,24.9413748627,187.880908973,182.908024944,4.9528840297,0.02
 03/17  06:00:00,217.096881871,29.5500039994,8.87581835729,34.4464109308,24.7345865669,70.7195625826,180.955472435,171.029704375,9.90576805939,0.02
 03/17  07:00:00,233.374317307,29.6268164347,8.7330000239,25.5746372163,37.1018798503,92.3937384068,163.472437467,153.546669408,9.90576805939,0.02
 03/17  08:00:00,234.201416728,29.6457354989,10.6344722839,21.8070116985,37.1018798503,104.434947198,157.619394109,140.393319483,9.90576805939,7.32030656699
 03/17  09:00:00,243.626588208,29.6695744713,12.7442215194,18.3632968097,37.1018798503,116.476155989,139.022164843,127.784838474,9.90576805939,1.33155830926
 03/17  10:00:00,240.387488773,29.728700409,14.3942118444,13.7452166398,37.1018798503,116.476155989,134.631792248,116.083338172,9.90576805939,8.64268601618
 03/17  11:00:00,238.720409771,29.8076067735,16.013978603,10.2131281667,37.1018798503,116.476155989,115.0981661,105.17239804,9.90576805939,0.02
 03/17  12:00:00,226.46252715,29.8639707136,17.2790191759,8.45261268863,37.1018798503,104.434947198,120.367579123,101.823074929,9.90576805939,8.63873613479
 03/17  13:00:00,234.913712328,29.9148538795,18.3064546818,7.08507535486,37.1018798503,116.476155989,109.974058493,100.048290433,9.90576805939,0.02
 03/17  14:00:00,234.296898348,29.9397882143,18.406488508,6.13824731848,37.1018798503,116.476155989,117.927290165,99.3788489244,9.90576805939,8.64267318146
 03/17  15:00:00,234.421700289,29.9917824512,18.5054583598,5.17358089416,37.1018798503,116.476155989,116.128608728,97.5822901929,9.90576805939,8.64055047617
 03/17  16:00:00,231.980949376,30.0354200545,18.7337085873,4.40624327719,37.1018798503,116.476155989,105.999176476,96.0734084163,9.90576805939,0.02
 03/17  17:00:00,228.484241181,30.0413577005,17.5364006857,4.19267776926,37.1018798503,116.476155989,115.070670659,96.5418431101,9.90576805939,8.62305948954
 03/17  18:00:00,143.133814003,28.1580820526,13.5028309092,0.0,24.7345865669,47.5788473902,79.8177605892,74.8448765595,4.9528840297,0.02
 03/17  19:00:00,156.37176663,28.4499597159,11.8407320118,0.0,24.7345865669,47.5788473902,86.4324835554,81.4595995257,4.9528840297,0.02
 03/17  20:00:00,136.430083124,27.2824490624,10.147060136,0.0,12.3672932834,38.6892022431,100.707412314,97.7156818961,2.97173041782,0.02
 03/17  21:00:00,112.604699081,21.8943344535,8.0967143551,0.263912281199,12.3672932834,27.0668015668,85.3394252765,82.3476948587,2.97173041782,0.02
 03/17  22:00:00,85.1204326468,17.8964217116,6.61478064852,0.0,4.12243109448,15.9888894789,77.6087147208,74.616984303,2.97173041782,0.02
 03/17  23:00:00,98.6721537935,22.589435387,7.98456765351,0.202104332474,4.12243109448,15.9888894789,99.7399375354,96.7482071176,2.97173041782,0.02
 03/17  24:00:00,88.3574745841,18.7720547017,5.85900904572,1.52322451757,4.12243109448,15.9888894789,81.3096226816,78.3178922638,2.97173041782,0.02
 03/18  01:00:00,106.983723109,24.5596096148,6.72558127665,6.23508754624,4.12243109448,15.9888894789,103.003560852,100.011830434,2.97173041782,0.02
 03/18  02:00:00,92.7729582264,19.6476876918,4.68448500727,6.90948614621,4.12243109448,15.9888894789,83.7489428672,80.7572124494,2.97173041782,0.02
 03/18  03:00:00,112.046544816,24.5596096148,5.48108404492,10.8114104147,4.12243109448,15.9888894789,105.349145779,102.357415361,2.97173041782,0.02
 03/18  04:00:00,121.788951883,28.5958985476,5.43353203992,10.0992637031,4.12243109448,16.0517297156,125.133138083,122.141407666,2.97173041782,0.02
 03/18  05:00:00,125.375558342,29.0337150427,4.78855624152,14.6177002927,4.12243109448,16.0517297156,126.833097094,123.841366676,2.97173041782,0.02
 03/18  06:00:00,153.471625757,29.4715315378,4.23660529245,18.7276854298,4.12243109448,39.6058045677,144.792189853,141.800459436,2.97173041782,0.02
 03/18  07:00:00,218.388558847,29.4732018708,7.5799862448,56.2084161711,12.3672932834,65.3531420225,203.345402694,198.372518665,4.9528840297,0.02
 03/18  08:00:00,205.679444596,29.4734720804,8.52124027928,45.5268465979,12.3672932834,68.2430321324,204.011199569,190.446399806,4.9528840297,8.61191573302
 03/18  09:00:00,223.369939245,29.4983483084,9.34495671163,34.9576391541,16.4897243779,93.1370602926,179.40922771,171.464613262,7.92461444751,0.02
 03/18  10:00:00,217.921702533,29.501576337,9.89352154015,29.5623156773,16.4897243779,93.1370602926,171.036634903,163.092020455,7.92461444751,0.02
 03/18  11:00:00,214.465854707,29.502053604,10.4471680517,25.60409755,16.4897243779,93.1370602926,164.640113618,156.69549917,7.92461444751,0.02
 03/18  12:00:00,203.068799755,29.5018063505,11.3530955916,22.3286613635,16.4897243779,83.9857416113,166.950198185,150.411621734,7.92461444751,8.61396200312
 03/18  13:00:00,200.369165521,29.5017412154,12.457654063,19.1357675281,16.4897243779,83.9857416113,151.327081927,143.38246748,7.92461444751,0.02
 03/18  14:00:00,198.297213094,29.5062230349,13.2098263618,17.1206658947,16.4897243779,83.9857416113,146.00575167,138.061137222,7.92461444751,0.02
 03/18  15:00:00,161.096504723,29.4715315378,10.4567493373,0.0242987133097,12.3672932834,70.6512738906,88.8293437442,83.8564597145,4.9528840297,0.02
 03/18  16:00:00,161.644354308,29.4715315378,10.7689819245,0.379579619437,12.3672932834,70.6512738906,87.4532815701,82.4803975404,4.9528840297,0.02
 03/18  17:00:00,150.118630335,29.4715315378,10.6490045822,0.835620528621,12.3672932834,58.1284167478,100.66430641,87.1046997426,4.9528840297,8.60672263734
 03/18  18:00:00,113.9098514,26.8446325674,9.86679283581,0.0,12.3672932834,24.9413748627,99.7349569114,94.7620728817,4.9528840297,0.02
 03/18  19:00:00,124.863064135,26.8446325674,8.93864906394,0.0,12.3672932834,24.9413748627,106.100519131,101.127635101,4.9528840297,0.02
 03/18  20:00:00,109.077277301,26.8446325674,8.17621507411,0.0,4.12243109448,16.0517297156,116.202261157,113.210530739,2.97173041782,0.02
 03/18  21:00:00,93.8468178585,21.4757060539,5.84953811395,0.0,4.12243109448,15.9888894789,98.1822055512,95.1904751334,2.97173041782,0.02
 03/18  22:00:00,90.1401282421,19.6476876918,4.23026620991,4.59163857111,4.12243109448,15.9888894789,83.8394470133,80.8477165955,2.97173041782,0.02
 03/18  23:00:00,105.439608509,24.5596096148,4.91687697675,8.56672386524,4.12243109448,15.9888894789,105.825231511,102.833501093,2.97173041782,0.02
 03/18  24:00:00,93.1049308789,19.6476876918,3.41060766903,8.77396117382,4.12243109448,15.9888894789,85.9789928475,82.9872624297,2.97173041782,0.02
 03/19  01:00:00,107.086422418,24.5596096148,3.62617109923,13.4526029165,2.06121554724,15.9888894789,109.385868938,106.394138521,2.97173041782,0.02
 03/19  02:00:00,92.0366080568,19.6476876918,2.49566641126,12.7428826306,2.06121554724,15.9888894789,89.2152313568,86.223500939,2.97173041782,0.02
 03/19  03:00:00,110.556603503,24.5596096148,3.69321679556,16.8659077319,2.06121554724,15.9888894789,111.890577222,108.898846804,2.97173041782,0.02
 03/19  04:00:00,96.0646722925,19.6476876918,3.60343829326,15.0235214159,2.06121554724,15.9888894789,90.3389029134,87.3471724956,2.97173041782,0.02
 03/19  05:00:00,111.466237652,24.5596096148,5.2849771726,19.1267289707,2.06121554724,15.9888894789,113.197342633,110.205612215,2.97173041782,0.02
 03/19  06:00:00,95.8358382796,19.6476876918,4.1063452522,16.7050841195,2.06121554724,15.9888894789,91.4335419009,88.441811483,2.97173041782,0.02
 03/19  07:00:00,100.624746742,24.5596096148,5.269001682,21.016949354,2.06121554724,15.9888894789,114.481453832,111.489723414,2.97173041782,0.02
 03/19  08:00:00,106.414027628,19.6476876918,4.60799729162,15.4383035836,4.12243109448,41.7362269337,90.4672487188,85.4943646891,4.9528840297,0.02
 03/19  09:00:00,120.664767882,24.5596096148,6.59641149503,18.3651458673,4.12243109448,41.7362269337,110.170504414,105.197620384,4.9528840297,0.02
 03/19  10:00:00,104.84384056,19.6476876918,5.63216852617,14.3937429934,4.12243109448,41.7362269337,88.2824332729,83.3095492432,4.9528840297,0.02
 03/19  11:00:00,119.930089255,24.5596096148,7.10655749045,17.0830290894,4.12243109448,41.7362269337,108.421368836,103.448484806,4.9528840297,0.02
 03/19  12:00:00,105.355310061,19.6476876918,5.63312187003,13.0996135454,4.12243109448,41.7362269337,87.4497665357,82.476882506,4.9528840297,0.02
 03/19  13:00:00,121.5861591,24.5596096148,7.63392170138,15.2000279483,4.12243109448,41.7362269337,107.174788322,102.201904292,4.9528840297,0.02
 03/19  14:00:00,106.318142479,19.6476876918,6.3701033233,11.5480150559,4.12243109448,41.7362269337,86.4733124968,81.5004284671,4.9528840297,0.02
 03/19  15:00:00,122.613976015,24.5596096148,8.03187998751,14.1492709938,4.12243109448,41.7362269337,106.664064561,101.691180531,4.9528840297,0.02
 03/19  16:00:00,90.748904667,19.6476876918,6.40874126533,11.3912916523,4.12243109448,24.8785346261,86.960119468,81.9872354383,4.9528840297,0.02
 03/19  17:00:00,100.458093519,24.5596096148,8.60108073765,16.8892652203,2.06121554724,15.9888894789,110.700197301,107.708466883,2.97173041782,0.02
 03/19  18:00:00,85.0225468269,19.6476876918,6.88818092743,14.4501248051,2.06121554724,15.9888894789,90.1430323901,87.1513019723,2.97173041782,0.02
 03/19  19:00:00,113.555374013,24.5596096148,7.61836842965,19.5047622123,2.06121554724,15.9888894789,121.561082604,109.987386876,2.97173041782,8.60196531022
 03/19  20:00:00,102.930355307,19.6476876918,4.99669590545,17.2970828269,2.06121554724,15.9888894789,91.9143533763,88.9226229584,2.97173041782,0.02
 03/19  21:00:00,123.306526031,24.5596096148,5.3608709193,22.7575281103,2.06121554724,15.9888894789,114.992640243,112.000909825,2.97173041782,0.02
 03/19  22:00:00,106.532683055,19.6476876918,3.48253121697,20.0483214106,2.06121554724,15.9888894789,93.2361399744,90.2444095566,2.97173041782,0.02
 03/19  23:00:00,125.328745519,24.5596096148,3.70433788729,25.9790091818,2.06121554724,15.9888894789,116.77630737,113.784576952,2.97173041782,0.02
 03/19  24:00:00,108.774361906,19.6476876918,2.55567530911,22.5186255967,2.06121554724,15.9888894789,94.4388996759,91.4471692581,2.97173041782,0.02
 03/20  01:00:00,128.925675868,24.5596096148,2.49323081296,27.8925740451,4.12243109448,15.9888894789,117.13032075,114.138590332,2.97173041782,0.02
 03/20  02:00:00,109.791269471,19.6476876918,0.843122085662,24.0553567686,4.12243109448,15.9888894789,94.7000352226,91.7083048047,2.97173041782,0.02
 03/20  03:00:00,130.217873882,24.5596096148,0.0466805682381,30.6712340213,4.12243109448,15.9888894789,119.882092724,116.890362306,2.97173041782,0.02
 03/20  04:00:00,149.267292034,28.5958985476,0.440154044333,21.1731520845,12.3672932834,24.9413748627,136.198920217,131.226036188,4.9528840297,0.02
 03/20  05:00:00,205.35820928,29.0337150427,5.43396125849,72.8642925286,12.3672932834,24.9413748627,204.303421489,199.33053746,4.9528840297,0.02
 03/20  06:00:00,250.720388092,29.4715467435,6.20086296122,60.1212421401,24.7345865669,70.7195625826,207.690932884,197.765164825,9.90576805939,0.02
 03/20  07:00:00,257.488045597,29.4791350995,6.20578058634,45.0719763051,37.1018798503,92.3937384068,189.522080982,179.596312922,9.90576805939,0.02
 03/20  08:00:00,256.67729701,29.4883720729,6.55867515323,39.1078237052,37.1018798503,104.434947198,189.329234796,170.791434293,9.90576805939,8.63203244398
 03/20  09:00:00,263.90215842,29.498155135,7.09882179242,34.5465504191,37.1018798503,116.476155989,173.839721741,163.913953681,9.90576805939,0.02
 03/20  10:00:00,259.448711719,29.5078450634,7.6635130457,30.1898585545,37.1018798503,116.476155989,176.166479189,157.618154635,9.90576805939,8.64255649459
 03/20  11:00:00,255.886167924,29.5157990551,8.20772497831,26.4164498319,37.1018798503,116.476155989,161.861203444,151.935435384,9.90576805939,0.02
 03/20  12:00:00,241.756033975,29.5226803692,8.41990735765,23.0914628556,37.1018798503,104.434947198,166.302752881,147.758285695,9.90576805939,8.63869912656
 03/20  13:00:00,248.791809137,29.529402142,8.4108105559,20.3976640791,37.1018798503,116.476155989,163.469434252,144.9189828,9.90576805939,8.64468339301
 03/20  14:00:00,246.034227439,29.5410728966,8.41293255528,18.3505951006,37.1018798503,116.476155989,152.469541896,142.543773836,9.90576805939,0.02
 03/20  15:00:00,243.427225505,29.5550573213,8.76449142443,16.754803582,37.1018798503,116.476155989,157.987491606,139.441474531,9.90576805939,8.64024901585
 03/20  16:00:00,242.380420545,29.5676654131,9.01310202618,15.5438380393,37.1018798503,116.476155989,146.378445771,136.452677711,9.90576805939,0.02
 03/20  17:00:00,242.960844552,29.5812187088,9.36207591943,14.7609972562,37.1018798503,116.476155989,152.534005169,134.006627478,9.90576805939,8.62160963138
 03/20  18:00:00,143.857102968,26.8446325674,5.91677767152,0.0,24.7345865669,47.5788473902,91.8739339738,86.9010499441,4.9528840297,0.02
 03/20  19:00:00,154.471893982,28.1580820526,5.26318572814,0.365177147537,24.7345865669,47.5788473902,94.4192746547,89.446390625,4.9528840297,0.02
 03/20  20:00:00,136.604265344,26.8446325674,4.84765799093,0.0,12.3672932834,38.6892022431,107.649251615,104.657521197,2.97173041782,0.02
 03/20  21:00:00,111.367572972,21.4757060539,3.52270163127,0.0,12.3672932834,27.0668015668,92.2836626256,89.2919322078,2.97173041782,0.02
 03/20  22:00:00,91.1989827692,19.6476876918,2.24603256041,6.69510626967,4.12243109448,15.9888894789,81.9285734027,78.9368429848,2.97173041782,0.02
 03/20  23:00:00,108.011998628,24.5596096148,2.32458635081,11.2141073112,4.12243109448,15.9888894789,104.789695886,101.797965468,2.97173041782,0.02
 03/20  24:00:00,95.611068056,19.6476876918,1.33280039634,11.1449541124,4.12243109448,15.9888894789,85.3499797736,82.3582493557,2.97173041782,0.02
 03/21  01:00:00,112.263435656,24.5596096148,1.25891507746,15.5848623926,4.12243109448,15.9888894789,107.49366917,104.501938752,2.97173041782,0.02
 03/21  02:00:00,96.9866690575,19.6476876918,0.428146179594,14.5537737582,4.12243109448,15.9888894789,86.8477555322,83.8560251143,2.97173041782,0.02
 03/21  03:00:00,115.648626913,24.5596096148,0.233386053316,19.1939907398,4.12243109448,15.9888894789,109.743021231,106.751290813,2.97173041782,0.02
 03/21  04:00:00,138.856108549,28.5958985476,0.0,14.3854728428,12.3672932834,24.9413748627,130.589861472,125.616977443,4.9528840297,0.02
 03/21  05:00:00,185.24241005,29.0392727912,4.07043744376,57.6878364255,12.3672932834,24.9413748627,195.438396659,190.46551263,4.9528840297,0.02
 03/21  06:00:00,232.176821682,29.5049236676,5.03349889463,46.2592267649,24.7345865669,70.7195625826,199.56758227,189.641814211,9.90576805939,0.02
 03/21  07:00:00,242.006333836,29.5476910454,4.58592060138,34.4195910069,37.1018798503,92.3937384068,192.981773223,174.465657724,9.90576805939,8.61034743946
 03/21  08:00:00,242.636396222,29.5692981671,5.87776698085,29.179455189,37.1018798503,104.434947198,172.734041427,162.808273368,9.90576805939,0.02
 03/21  09:00:00,250.974292984,29.5830556946,8.08488964099,25.7419144777,37.1018798503,116.476155989,169.388263216,150.846264004,9.90576805939,8.63623115247
 03/21  10:00:00,247.313102274,29.5950213228,9.99778578773,22.6432320309,37.1018798503,116.476155989,150.232308513,140.306540454,9.90576805939,0.02
 03/21  11:00:00,244.179974982,29.6058111207,11.6446595802,19.1837100513,37.1018798503,116.476155989,149.059649596,130.509360532,9.90576805939,8.64452100438
 03/21  12:00:00,229.86179973,29.6151755795,13.3096807952,15.6611664448,37.1018798503,104.434947198,130.862924849,120.937156789,9.90576805939,0.02
 03/21  13:00:00,235.198086168,29.6353397755,14.6340748471,11.8820750405,37.1018798503,116.476155989,130.011785005,111.461298376,9.90576805939,8.64471856983
 03/21  14:00:00,232.366949434,29.6799529716,16.286290152,9.61242099234,37.1018798503,116.476155989,121.47962362,102.931384571,9.90576805939,8.64247098946
 03/21  15:00:00,230.199340845,29.75022679,17.7508070285,7.69649086055,37.1018798503,116.476155989,108.054806174,98.1290381142,9.90576805939,0.02
 03/21  16:00:00,228.228375477,29.7858924182,18.1741146251,6.22601858641,37.1018798503,116.476155989,115.340892689,96.8006221628,9.90576805939,8.63450246713
 03/21  17:00:00,226.107462,29.8108145486,18.1682845435,5.20960829094,37.1018798503,116.476155989,106.863507439,96.9377393795,9.90576805939,0.02
 03/21  18:00:00,135.645367419,27.939173805,14.7857228252,0.0,24.7345865669,47.5788473902,80.3370130335,75.3641290038,4.9528840297,0.02
 03/21  19:00:00,144.852939331,28.0121432209,13.8646546093,0.0,24.7345865669,47.5788473902,87.0013614282,82.0284773985,4.9528840297,0.02
 03/21  20:00:00,129.349839268,27.7202655575,13.2562829688,0.0155214108348,12.3672932834,38.6892022431,109.663057047,98.0804739735,2.97173041782,8.61085265532
 03/21  21:00:00,104.842281366,20.5808849683,10.1928987534,0.0,12.3672932834,27.0668015668,85.5993528465,82.6076224287,2.97173041782,0.02
 03/21  22:00:00,78.6499508813,17.8964217116,8.10329582685,0.0,4.12243109448,15.9888894789,77.9781748765,74.9864444587,2.97173041782,0.02
 03/21  23:00:00,91.1389601718,23.4650683771,9.82714719069,0.807410292625,4.12243109448,15.9888894789,99.922401515,96.9306710972,2.97173041782,0.02
 03/21  24:00:00,79.6698817424,17.8964217116,7.59474132299,0.0,4.12243109448,15.9888894789,81.7737380787,78.7820076609,2.97173041782,0.02
 03/22  01:00:00,93.5671949852,23.5088500266,9.28064362851,1.93222398762,4.12243109448,15.9888894789,102.833289453,99.8415590352,2.97173041782,0.02
 03/22  02:00:00,83.9425176028,19.8665959394,7.06517738203,5.19994850475,4.12243109448,15.9888894789,83.5729299259,80.5811995081,2.97173041782,0.02
 03/22  03:00:00,99.4674434291,24.1217931197,8.8965533594,6.1850655122,4.12243109448,15.9888894789,104.195839036,101.204108619,2.97173041782,0.02
 03/22  04:00:00,125.910290361,29.0337150427,9.82483104113,6.68077784312,12.3672932834,24.9413748627,118.189742918,113.216858889,4.9528840297,0.02
 03/22  05:00:00,152.249226104,28.6217070426,13.1315317561,31.605900234,12.3672932834,24.9413748627,186.827596507,181.854712478,4.9528840297,0.02
 03/22  06:00:00,208.571761925,29.5611360002,13.0992992957,29.0133355414,24.7345865669,70.7195625826,166.024664188,156.098896128,9.90576805939,0.02
 03/22  07:00:00,222.22892853,29.6322250875,12.8921142591,20.9230656827,37.1018798503,92.3937384068,147.098686339,137.172918279,9.90576805939,0.02
 03/22  08:00:00,224.08013262,29.6495156112,13.8888215355,17.2186288248,37.1018798503,104.434947198,145.425926131,126.888268892,9.90576805939,8.63188918005
 03/22  09:00:00,233.356058274,29.6768291664,15.47315572,14.1555631031,37.1018798503,116.476155989,126.365685545,116.439917485,9.90576805939,0.02
 03/22  10:00:00,230.074700877,29.7361460161,17.0336720547,11.0837279702,37.1018798503,116.476155989,127.31054269,108.762280533,9.90576805939,8.64249409848
 03/22  11:00:00,227.837909563,29.7971087773,18.2980562257,8.83759177333,37.1018798503,116.476155989,115.517299172,105.591531112,9.90576805939,0.02
 03/22  12:00:00,214.922392456,29.8813926367,19.635830164,6.94509293131,37.1018798503,104.434947198,120.153924774,101.609701741,9.90576805939,8.63845497378
 03/22  13:00:00,222.954953486,29.9934111141,20.8661087366,5.61516533918,37.1018798503,116.476155989,117.017433924,98.4672496628,9.90576805939,8.64441620156
 03/22  14:00:00,220.813732236,30.0926546336,21.5459810639,4.42260548909,37.1018798503,116.476155989,106.879383478,96.9536154184,9.90576805939,0.02
 03/22  15:00:00,219.000237899,30.198269805,22.3164867769,3.17324110516,37.1018798503,116.476155989,114.024701842,95.4787309023,9.90576805939,8.64020288047
 03/22  16:00:00,218.607931072,30.2535280255,22.15165546,2.39691618615,37.1018798503,116.476155989,104.131443366,94.2056753067,9.90576805939,0.02
 03/22  17:00:00,219.654052171,30.1971272474,21.7388473961,2.18044886739,37.1018798503,116.476155989,112.96466296,94.4359298488,9.90576805939,8.62296505184
 03/22  18:00:00,132.521919658,28.1580820526,17.8575298892,0.0,24.7345865669,47.5788473902,77.9401575233,72.9672734936,4.9528840297,0.02
 03/22  19:00:00,141.155291068,28.5958985476,15.934039158,0.0,24.7345865669,47.5788473902,84.7684305365,79.7955465068,4.9528840297,0.02
 03/22  20:00:00,125.208927763,27.2824490624,14.8698835861,0.0,12.3672932834,38.6892022431,99.161654231,96.1699238132,2.97173041782,0.02
 03/22  21:00:00,102.225769745,20.9995133679,11.7402720187,0.0,12.3672932834,27.0668015668,80.9176827973,77.9259523795,2.97173041782,0.02
 03/22  22:00:00,77.8943396755,17.8964217116,10.4775076032,0.0,4.12243109448,15.9888894789,76.1799008162,73.1881703983,2.97173041782,0.02
 03/22  23:00:00,89.2849660224,23.3337234286,13.0470995551,0.182233428433,4.12243109448,15.9888894789,98.5044072096,95.5126767917,2.97173041782,0.02
 03/22  24:00:00,78.5387686932,17.8964217116,9.92189713468,0.0,4.12243109448,15.9888894789,80.0721187558,77.080388338,2.97173041782,0.02
 03/23  01:00:00,90.3830534187,23.3337234286,12.2848073175,0.525433369252,4.12243109448,15.9888894789,100.629587573,97.6378571557,2.97173041782,0.02
 03/23  02:00:00,77.5112820818,18.9909629492,9.52141713867,1.2098615503,4.12243109448,15.9888894789,82.5494515628,79.557721145,2.97173041782,0.02
 03/23  03:00:00,90.839521657,22.589435387,11.7920244862,0.22443380304,4.12243109448,15.9888894789,103.42382892,100.432098503,2.97173041782,0.02
 03/23  04:00:00,118.840473311,28.887776211,12.877156697,2.60845101788,12.3672932834,24.9413748627,116.498699592,111.525815563,4.9528840297,0.02
 03/23  05:00:00,138.879139169,28.6531432143,14.9362700291,22.5725859012,12.3672932834,24.9413748627,184.47855045,179.50566642,4.9528840297,0.02
 03/23  06:00:00,196.574667423,29.600041816,14.5643147426,21.7417070241,24.7345865669,70.7195625826,167.11535508,148.607620517,9.90576805939,8.60196650353
 03/23  07:00:00,212.060615223,29.7294675781,14.2420857992,15.4724389865,37.1018798503,92.3937384068,138.661569683,128.735801623,9.90576805939,0.02
 03/23  08:00:00,213.343081352,29.8024787432,14.3358630819,12.3364883747,37.1018798503,104.434947198,130.053128412,120.127360352,9.90576805939,0.02
 03/23  09:00:00,222.203448476,29.8563702534,16.0666546033,9.65047090663,37.1018798503,116.476155989,130.075815492,111.533932493,9.90576805939,8.63611493904
 03/23  10:00:00,223.12129758,29.8963412559,17.4619839605,9.05368382601,37.1018798503,116.476155989,118.72914474,108.803376681,9.90576805939,0.02
 03/23  11:00:00,223.261866662,29.9309802025,17.7008789641,7.97761966376,37.1018798503,116.476155989,125.19635976,106.646237436,9.90576805939,8.64435426456
 03/23  12:00:00,211.56168534,29.9675665138,17.7015657275,6.98027460889,37.1018798503,104.434947198,114.627376088,104.701608028,9.90576805939,0.02
 03/23  13:00:00,220.024661078,30.025737377,17.9693062333,5.79480214974,37.1018798503,116.476155989,121.115941016,102.567205914,9.90576805939,8.6429670434
 03/23  14:00:00,219.574489284,30.1530164418,19.0834289417,4.5851600062,37.1018798503,116.476155989,116.608885809,98.0608193804,9.90576805939,8.64229836954
 03/23  15:00:00,219.034070478,30.3364834215,20.3279988988,3.42734266206,37.1018798503,116.476155989,104.966557553,95.040789494,9.90576805939,0.02
 03/23  16:00:00,219.184853165,30.4126224711,21.0608583517,2.53587642551,37.1018798503,116.476155989,111.876221816,93.3360876706,9.90576805939,8.63436608574
 03/23  17:00:00,220.583429565,30.3913132077,21.2832795053,2.0687742399,37.1018798503,116.476155989,102.86892762,92.943159561,9.90576805939,0.02
 03/23  18:00:00,134.173867503,28.2675361763,17.6805900081,0.0,24.7345865669,47.5788473902,75.9798094628,71.0069254331,4.9528840297,0.02
 03/23  19:00:00,142.234610276,28.8148067952,14.9912306666,0.0,24.7345865669,47.5788473902,83.5180191341,78.5451351044,4.9528840297,0.02
 03/23  20:00:00,124.068624504,27.2824490624,12.9042197084,0.0,12.3672932834,38.6892022431,107.352652659,95.7700843374,2.97173041782,8.61083790405
 03/23  21:00:00,101.229746358,21.4565179584,9.95727745425,0.0,12.3672932834,27.0668015668,83.6344120824,80.6426816646,2.97173041782,0.02
 03/23  22:00:00,74.3352849876,17.8964217116,8.32626606973,0.0,4.12243109448,15.9888894789,76.9881703844,73.9964399666,2.97173041782,0.02
 03/23  23:00:00,84.7494777302,23.6839766247,10.6096833871,0.250092515961,4.12243109448,15.9888894789,99.2068348297,96.2151044119,2.97173041782,0.02
 03/23  24:00:00,75.4629394389,18.5531464542,8.52612906984,0.289943343384,4.12243109448,15.9888894789,81.1053148364,78.1135844185,2.97173041782,0.02
 03/24  01:00:00,84.5647769108,22.8083436345,11.1525396712,0.353058305797,4.12243109448,15.9888894789,101.450636503,98.4589060848,2.97173041782,0.02
 03/24  02:00:00,73.613950916,19.1223078978,8.9913313898,1.46885333098,4.12243109448,15.9888894789,83.1208136535,80.1290832357,2.97173041782,0.02
 03/24  03:00:00,86.4170256658,23.1585968306,11.0773549412,1.35504133946,4.12243109448,15.9888894789,104.186204977,101.194474559,2.97173041782,0.02
 03/24  04:00:00,109.620798124,28.4499597159,12.0978268459,2.34842412666,12.3672932834,24.9413748627,117.505401025,112.532516995,4.9528840297,0.02
 03/24  05:00:00,136.774719842,29.106501965,15.8980112008,27.5508008223,12.3672932834,24.9413748627,184.833149266,179.860265237,4.9528840297,0.02
 03/24  06:00:00,190.610291623,29.6061095229,16.6415087608,20.9292357594,24.7345865669,70.7195625826,151.631595035,141.705826975,9.90576805939,0.02
 03/24  07:00:00,205.590905498,29.7607473031,16.9298716457,15.070627957,37.1018798503,92.3937384068,131.798390021,121.872621962,9.90576805939,0.02
 03/24  08:00:00,210.937403052,29.8370867088,17.4592620364,13.3226066355,37.1018798503,104.434947198,134.928201142,116.390638811,9.90576805939,8.63179427215
 03/24  09:00:00,219.447739536,29.8850374304,17.9610424244,11.5784195159,37.1018798503,116.476155989,122.905319199,112.979551139,9.90576805939,0.02
 03/24  10:00:00,217.535815274,29.9242965895,18.8058534377,9.95536036495,37.1018798503,116.476155989,128.671658311,110.123725362,9.90576805939,8.64216488928
 03/24  11:00:00,215.403030691,29.9645139488,19.5392127478,8.25720515169,37.1018798503,116.476155989,117.298567228,107.372799169,9.90576805939,0.02
 03/24  12:00:00,200.846934521,29.9999691812,20.0536838039,7.29756376318,37.1018798503,104.434947198,124.386586943,105.842407942,9.90576805939,8.63841094139
 03/24  13:00:00,210.547962562,30.035154624,19.6470522398,6.48995141673,37.1018798503,116.476155989,122.984292186,104.434205036,9.90576805939,8.64431909056
 03/24  14:00:00,209.960452651,30.0615229227,19.7264705869,5.79692669612,37.1018798503,116.476155989,113.293390933,103.367622874,9.90576805939,0.02
 03/24  15:00:00,209.193359209,30.08529692,19.4940781769,5.2386451732,37.1018798503,116.476155989,120.882889245,102.33700328,9.90576805939,8.64011790629
 03/24  16:00:00,208.701289242,30.1099544056,19.3995419793,4.81710911156,37.1018798503,116.476155989,111.413502485,101.487734426,9.90576805939,0.02
 03/24  17:00:00,208.484803422,30.1253177962,19.3365972273,4.64943540818,37.1018798503,116.476155989,119.47805486,100.949468491,9.90576805939,8.62281830977
 03/24  18:00:00,116.666071979,27.975658513,15.5829078382,0.0,24.7345865669,47.5788473902,83.5728427682,78.5999587386,4.9528840297,0.02
