Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  07:00:00,241.750903752,29.6000919572,2.09549138476,33.6480259795,37.1018798503,92.3937384068,191.045957051,181.120188991,9.90576805939,0.02
 04/07  08:00:00,247.263070098,29.6192674807,2.94977813812,29.3854063722,37.1018798503,104.434947198,189.850924202,171.314185169,9.90576805939,8.63097097398
 04/07  09:00:00,256.650284863,29.6327921634,4.39529384182,26.5136268681,37.1018798503,116.476155989,172.214089249,162.288321189,9.90576805939,0.02
 04/07  10:00:00,253.694939065,29.6434193473,5.46023818066,24.2165893851,37.1018798503,116.476155989,173.707488591,155.161559371,9.90576805939,8.64016116027
 04/07  11:00:00,250.985351788,29.653141946,5.99839263383,21.1497662858,37.1018798503,116.476155989,159.20527287,149.279504811,9.90576805939,0.02
 04/07  12:00:00,239.066423427,29.6665086845,6.85491219991,19.7018482843,37.1018798503,104.434947198,163.015399315,144.472038347,9.90576805939,8.6375929089
 04/07  13:00:00,246.70555273,29.6852594508,7.31351101902,18.2331501088,37.1018798503,116.476155989,159.20124178,140.65352843,9.90576805939,8.64194528998
 04/07  14:00:00,246.591724968,29.7001883066,7.67089246507,17.1327752404,37.1018798503,116.476155989,147.715441431,137.789673372,9.90576805939,0.02
 04/07  15:00:00,246.400588501,29.7186878979,7.57427050283,16.2184072193,37.1018798503,116.476155989,154.38650738,135.841694848,9.90576805939,8.63904447321
 04/07  16:00:00,246.611840866,29.7414906149,7.67117779186,15.8208081665,37.1018798503,116.476155989,144.535304832,134.609536773,9.90576805939,0.02
 04/07  17:00:00,247.927735289,29.7596650128,6.93182680183,15.3786851939,37.1018798503,116.476155989,153.524272389,134.996470764,9.90576805939,8.62203356546
 04/07  18:00:00,149.605951704,28.0121432209,2.60530375595,0.30013411863,24.7345865669,47.5788473902,90.8415078757,85.868623846,4.9528840297,0.02
 04/07  19:00:00,156.029017308,28.4499597159,1.38160187415,1.28377717038,24.7345865669,47.5788473902,93.1169149251,88.1440308954,4.9528840297,0.02
 04/07  20:00:00,148.123003195,28.5958985476,0.184980330611,5.31251159568,12.3672932834,38.6892022431,106.714071815,103.722341397,2.97173041782,0.02
 04/07  21:00:00,123.613283921,23.2269720342,0.152719579737,7.72827551224,12.3672932834,27.0668015668,93.6695260896,90.6777956718,2.97173041782,0.02
 04/07  22:00:00,102.411977634,20.0855041869,0.0748617739311,13.9186465737,4.12243109448,15.9888894789,84.5881086325,81.5963782147,2.97173041782,0.02
 04/07  23:00:00,116.012751493,24.1217931197,0.0939905599314,13.723629988,4.12243109448,15.9888894789,110.814573629,107.822843211,2.97173041782,0.02
 04/07  24:00:00,108.34333208,20.0855041869,0.0193837967451,18.757267194,4.12243109448,15.9888894789,92.961416164,89.9696857462,2.97173041782,0.02
 04/08  01:00:00,119.834989095,24.1217931197,0.0,17.3346489922,4.12243109448,15.9888894789,118.888438021,115.896707603,2.97173041782,0.02
 04/08  02:00:00,111.450093469,20.0855041869,0.0,22.2229046174,4.12243109448,15.9888894789,97.9822741399,94.990543722,2.97173041782,0.02
 04/08  03:00:00,121.881299146,24.1217931197,0.0,20.0878105357,4.12243109448,15.9888894789,124.731799942,121.740069525,2.97173041782,0.02
 04/08  04:00:00,140.097279038,29.0337150427,0.0,25.3636687636,4.12243109448,16.0517297156,152.878425587,149.88669517,2.97173041782,0.02
 04/08  05:00:00,136.087229383,28.5958985476,0.0,22.2810130797,4.12243109448,16.0517297156,154.527429675,151.535699257,2.97173041782,0.02
 04/08  06:00:00,164.199886489,29.4715315378,0.0,31.3483587293,4.12243109448,39.6058045677,195.421341106,192.429610688,2.97173041782,0.02
 04/08  07:00:00,230.83493331,29.4715315378,1.3607831066,73.7512667132,12.3672932834,65.3531420225,241.715862685,228.161043776,4.9528840297,8.60193487881
 04/08  08:00:00,220.758572227,29.4715315378,3.26202244316,60.6489233146,12.3672932834,68.2430321324,219.476662477,214.503778447,4.9528840297,0.02
 04/08  09:00:00,238.00228642,29.4718852479,4.63580261126,49.3206116127,16.4897243779,93.1370602926,202.407599188,194.46298474,7.92461444751,0.02
 04/08  10:00:00,232.238127358,29.4738539997,6.09896241757,42.6144126443,16.4897243779,93.1370602926,190.554352016,182.609737569,7.92461444751,0.02
 04/08  11:00:00,229.10777445,29.4768533896,7.74187183379,38.1578326798,16.4897243779,93.1370602926,180.690378919,172.745764472,7.92461444751,0.02
 04/08  12:00:00,217.295181014,29.4795215588,9.10218741373,33.9737964118,16.4897243779,83.9857416113,180.941881018,164.403804342,7.92461444751,8.61346222841
 04/08  13:00:00,213.648582651,29.4812871589,9.90306183522,29.8993664086,16.4897243779,83.9857416113,166.236362897,158.29174845,7.92461444751,0.02
 04/08  14:00:00,210.232876515,29.4826049564,10.4680982394,26.6115511468,16.4897243779,83.9857416113,161.78634834,153.841733893,7.92461444751,0.02
 04/08  15:00:00,164.859486795,29.4715315378,7.6950085279,0.853745953788,12.3672932834,70.6512738906,105.066538369,100.09365434,4.9528840297,0.02
 04/08  16:00:00,166.63664497,29.4715315378,8.61018352131,1.99671082384,12.3672932834,70.6512738906,102.523030665,97.550146635,4.9528840297,0.02
 04/08  17:00:00,155.155349853,29.4715315378,8.95274838168,2.70682846133,12.3672932834,58.1284167478,104.641347556,99.6684635267,4.9528840297,0.02
 04/08  18:00:00,116.043447729,26.8446325674,7.88197754364,0.0,12.3672932834,24.9413748627,112.356114385,98.8012774508,4.9528840297,8.60195290491
 04/08  19:00:00,118.964077063,26.8446325674,7.08357398562,0.0,12.3672932834,24.9413748627,108.379362736,103.406478706,4.9528840297,0.02
 04/08  20:00:00,112.936724564,27.50135731,6.21959558707,2.03832950616,4.12243109448,16.0517297156,118.34084902,115.349118602,2.97173041782,0.02
 04/08  21:00:00,103.131311306,23.2269720342,4.21925989255,7.63706978854,4.12243109448,15.9888894789,98.927190378,95.9354599602,2.97173041782,0.02
 04/08  22:00:00,98.079956441,20.0855041869,3.28053750293,12.2197723346,4.12243109448,15.9888894789,85.2015938213,82.2098634034,2.97173041782,0.02
 04/08  23:00:00,108.544316265,24.1217931197,3.69802437045,11.3863495639,4.12243109448,15.9888894789,107.598397162,104.606666744,2.97173041782,0.02
 04/08  24:00:00,100.844230938,20.0855041869,2.32734663768,16.5024904566,4.12243109448,15.9888894789,87.3896806562,84.3979502384,2.97173041782,0.02
 04/09  01:00:00,109.316636657,24.1217931197,2.54512083149,14.9744276535,2.06121554724,15.9888894789,111.130628514,108.138898096,2.97173041782,0.02
 04/09  02:00:00,103.876208758,20.0855041869,1.35330309145,21.4522713176,2.06121554724,15.9888894789,90.3229737153,87.3312432975,2.97173041782,0.02
 04/09  03:00:00,112.507688819,24.1217931197,1.35588384928,18.3781216233,2.06121554724,15.9888894789,113.688268468,110.69653805,2.97173041782,0.02
 04/09  04:00:00,107.72230073,20.0855041869,0.806481867421,25.3391124582,2.06121554724,15.9888894789,91.9266977976,88.9349673798,2.97173041782,0.02
 04/09  05:00:00,115.752278879,24.1217931197,0.892464359991,21.1131091543,2.06121554724,15.9888894789,115.401112883,112.409382465,2.97173041782,0.02
 04/09  06:00:00,106.590602969,20.0855041869,0.380714303555,28.4211818537,2.06121554724,15.9888894789,93.1458630643,90.1541326464,2.97173041782,0.02
 04/09  07:00:00,102.924853814,24.1217931197,1.18628451981,21.5353951902,2.06121554724,15.9888894789,114.951147856,111.959417439,2.97173041782,0.02
 04/09  08:00:00,120.337442564,20.0855041869,2.00088891426,22.2335018379,4.12243109448,41.7362269337,88.7228279681,83.7499439384,4.9528840297,0.02
 04/09  09:00:00,128.681205455,24.1217931197,4.05997379479,15.8012328161,4.12243109448,41.7362269337,107.179882139,102.206998109,4.9528840297,0.02
 04/09  10:00:00,118.478334302,20.0855041869,4.25914099426,16.892882087,4.12243109448,41.7362269337,85.3502044611,80.3773204314,4.9528840297,0.02
 04/09  11:00:00,128.214359968,24.1217931197,6.63883507813,11.1366117505,4.12243109448,41.7362269337,103.149340569,98.1764565392,4.9528840297,0.02
 04/09  12:00:00,115.119102337,20.0855041869,5.69595190379,11.4675991775,4.12243109448,41.7362269337,82.2099544596,77.2370704299,4.9528840297,0.02
 04/09  13:00:00,126.24209476,24.1217931197,7.98041613768,7.79828022355,4.12243109448,41.7362269337,99.9170821267,94.944198097,4.9528840297,0.02
 04/09  14:00:00,113.151781511,20.0855041869,7.02568652908,8.21696005149,4.12243109448,41.7362269337,80.4932044008,75.5203203711,4.9528840297,0.02
 04/09  15:00:00,126.451629354,24.1217931197,9.3794504242,5.64060490294,4.12243109448,41.7362269337,98.8084747901,93.8355907604,4.9528840297,0.02
 04/09  16:00:00,94.8272298512,19.9395653552,7.57160863906,5.38929634156,4.12243109448,24.8785346261,80.6044217746,75.6315377449,4.9528840297,0.02
 04/09  17:00:00,99.5545716688,24.1217931197,9.77616306733,6.38620064958,2.06121554724,15.9888894789,103.513164064,100.521433646,2.97173041782,0.02
 04/09  18:00:00,85.6674799891,20.0855041869,7.52733869104,8.70338189665,2.06121554724,15.9888894789,85.4854922381,82.4937618203,2.97173041782,0.02
 04/09  19:00:00,100.38991605,24.1217931197,8.41842692255,8.59705568329,2.06121554724,15.9888894789,108.224767425,105.233037007,2.97173041782,0.02
 04/09  20:00:00,99.7885179025,20.0855041869,5.94098912589,13.2232119043,2.06121554724,15.9888894789,97.656553716,86.0828757035,2.97173041782,8.60194759472
 04/09  21:00:00,110.349028164,24.1217931197,6.49959456746,12.3607978948,2.06121554724,15.9888894789,112.067711042,109.075980625,2.97173041782,0.02
 04/09  22:00:00,102.720438076,20.0855041869,4.8504069906,17.624380815,2.06121554724,15.9888894789,91.1776924054,88.1859619876,2.97173041782,0.02
 04/09  23:00:00,112.543237451,24.1217931197,6.07576313611,15.55024295,2.06121554724,15.9888894789,114.10568975,111.113959333,2.97173041782,0.02
 04/09  24:00:00,104.473838163,20.0855041869,4.65195976193,21.6311361499,2.06121554724,15.9888894789,92.6143224215,89.6225920037,2.97173041782,0.02
 04/10  01:00:00,112.858983623,24.1217931197,5.58960058647,17.6751048266,4.12243109448,15.9888894789,114.832600616,111.840870198,2.97173041782,0.02
 04/10  02:00:00,107.630122429,20.0855041869,4.25101308944,23.83133749,4.12243109448,15.9888894789,92.6391658862,89.6474354684,2.97173041782,0.02
 04/10  03:00:00,115.558710301,24.1217931197,5.37249398124,19.6520284453,4.12243109448,15.9888894789,115.314835778,112.32310536,2.97173041782,0.02
 04/10  04:00:00,144.697055843,29.0337150427,6.24705722708,20.8807697566,12.3672932834,24.9413748627,131.763479122,126.790595092,4.9528840297,0.02
 04/10  05:00:00,180.168453578,28.5958985476,9.83050384578,54.1560277198,12.3672932834,24.9413748627,200.986412249,196.01352822,4.9528840297,0.02
 04/10  06:00:00,235.194196417,29.4716305549,10.0880588456,55.2912090187,24.7345865669,70.7195625826,191.553495495,181.627727436,9.90576805939,0.02
 04/10  07:00:00,244.545214813,29.4746157915,10.4555032634,39.3984772534,37.1018798503,92.3937384068,170.95736418,161.03159612,9.90576805939,0.02
 04/10  08:00:00,251.070418087,29.4825738062,11.000948285,33.8356861312,37.1018798503,104.434947198,161.503320963,151.577552904,9.90576805939,0.02
 04/10  09:00:00,258.801609531,29.4891785685,11.5636038193,29.4930024028,37.1018798503,116.476155989,163.591704292,145.05105201,9.90576805939,8.63488422249
 04/10  10:00:00,253.302933021,29.4959241461,11.817554269,24.8904705241,37.1018798503,116.476155989,158.084684634,139.53798663,9.90576805939,8.64092994439
 04/10  11:00:00,248.553014492,29.5048188423,12.1034001186,21.9715213263,37.1018798503,116.476155989,145.634889244,135.709121185,9.90576805939,0.02
 04/10  12:00:00,231.53496493,29.5124298239,12.01846347,19.2229211043,37.1018798503,104.434947198,151.769963312,133.227233736,9.90576805939,8.63696151613
 04/10  13:00:00,237.170248173,29.5203469575,12.0939503687,17.0925163604,37.1018798503,116.476155989,140.957818879,131.03205082,9.90576805939,0.02
 04/10  14:00:00,234.9354012,29.5289219209,12.126041856,15.6587745466,37.1018798503,116.476155989,147.118359453,128.571804243,9.90576805939,8.64078715016
 04/10  15:00:00,235.044139996,29.5382573363,12.5340897827,14.4505484325,37.1018798503,116.476155989,135.5899193,125.664151241,9.90576805939,0.02
 04/10  16:00:00,234.608449242,29.5554526739,13.2018859896,13.3433480758,37.1018798503,116.476155989,139.782213148,121.243271985,9.90576805939,8.63317310339
 04/10  17:00:00,233.351624496,29.5804998417,13.1140547641,12.0570556529,37.1018798503,116.476155989,128.825925344,118.900157285,9.90576805939,0.02
 04/10  18:00:00,139.584930033,26.8446325674,9.85997925047,0.0,24.7345865669,47.5788473902,87.7835684402,82.8106844105,4.9528840297,0.02
 04/10  19:00:00,145.78561767,28.1580820526,8.73595247847,0.0328493398974,24.7345865669,47.5788473902,100.447013103,86.8837321478,4.9528840297,8.61039692571
 04/10  20:00:00,131.508237281,26.8446325674,7.64634209039,0.0,12.3672932834,38.6892022431,105.863024958,102.87129454,2.97173041782,0.02
 04/10  21:00:00,107.224071033,21.4757060539,6.05296026691,0.0,12.3672932834,27.0668015668,90.8674900562,87.8757596384,2.97173041782,0.02
 04/10  22:00:00,79.620725945,17.8964217116,4.70450071474,0.0,4.12243109448,15.9888894789,80.7402021163,77.7484716985,2.97173041782,0.02
 04/10  23:00:00,97.1727211207,23.6839766247,5.52537644926,4.11616169449,4.12243109448,15.9888894789,102.991670609,99.999940191,2.97173041782,0.02
 04/10  24:00:00,92.0594124754,20.0855041869,3.86139894603,9.29809255787,4.12243109448,15.9888894789,83.3428769301,80.3511465123,2.97173041782,0.02
 04/11  01:00:00,104.762564627,24.1217931197,5.00065005447,9.12237625835,4.12243109448,15.9888894789,105.155056359,102.163325942,2.97173041782,0.02
 04/11  02:00:00,97.5893346236,20.0855041869,3.82849403812,13.4738518784,4.12243109448,15.9888894789,85.301425518,82.3096951002,2.97173041782,0.02
 04/11  03:00:00,107.712895809,24.1217931197,4.13755431192,12.0679601338,4.12243109448,15.9888894789,107.460288621,104.468558203,2.97173041782,0.02
 04/11  04:00:00,138.542372801,29.0337150427,4.06439704883,13.833638859,12.3672932834,24.9413748627,122.006882862,117.033998832,4.9528840297,0.02
 04/11  05:00:00,170.743623555,28.6022954102,7.63376382747,42.3357539802,12.3672932834,24.9413748627,191.144678575,186.171794545,4.9528840297,0.02
 04/11  06:00:00,222.782271405,29.5166163649,7.53741999009,41.5827089254,24.7345865669,70.7195625826,188.853506001,178.927737942,9.90576805939,0.02
 04/11  07:00:00,231.152265334,29.5517927105,7.93607147711,27.7293668076,37.1018798503,92.3937384068,168.551438164,158.625670105,9.90576805939,0.02
 04/11  08:00:00,236.477702471,29.5727517597,9.74590286091,21.8835664119,37.1018798503,104.434947198,162.276795204,143.740297986,9.90576805939,8.63072915844
 04/11  09:00:00,246.781569883,29.5883262678,11.6480885652,18.0490185498,37.1018798503,116.476155989,142.052797432,132.127029372,9.90576805939,0.02
 04/11  10:00:00,246.567457537,29.6003835442,13.3207076994,14.1472971976,37.1018798503,116.476155989,140.67481692,122.12820937,9.90576805939,8.64083949098
 04/11  11:00:00,246.220427308,29.6131306154,14.6549320665,10.7160035712,37.1018798503,116.476155989,122.52187545,112.596107391,9.90576805939,0.02
 04/11  12:00:00,234.466298482,29.6712492593,15.7002902824,8.57873756339,37.1018798503,104.434947198,122.575436122,104.032371094,9.90576805939,8.63729696887
 04/11  13:00:00,244.352432784,29.7566161696,16.7328404874,6.85742831225,37.1018798503,116.476155989,117.010154015,98.4616946978,9.90576805939,8.64269125758
 04/11  14:00:00,244.34980892,29.8918109836,17.4907707396,5.19738839412,37.1018798503,116.476155989,106.175689362,96.2499213027,9.90576805939,0.02
 04/11  15:00:00,243.625564804,29.9692825573,17.7228671719,3.62870774537,37.1018798503,116.476155989,113.063719999,94.5192671311,9.90576805939,8.63868480805
 04/11  16:00:00,241.86814646,29.9458196761,17.9960268344,2.76327712477,37.1018798503,116.476155989,104.808987483,94.8832194233,9.90576805939,0.02
 04/11  17:00:00,241.426141006,29.9482519754,17.5902313217,2.3930877393,37.1018798503,116.476155989,113.191707381,94.663820797,9.90576805939,8.62211852464
 04/11  18:00:00,156.722932016,28.1580820526,14.0232158427,0.0,24.7345865669,47.5788473902,76.7756654532,71.8027814235,4.9528840297,0.02
 04/11  19:00:00,157.947977569,28.5958985476,13.0002240374,0.0,24.7345865669,47.5788473902,83.8141015075,78.8412174778,4.9528840297,0.02
 04/11  20:00:00,142.599591277,27.2824490624,11.5220395507,0.0,12.3672932834,38.6892022431,98.8215972266,95.8298668087,2.97173041782,0.02
 04/11  21:00:00,113.19153869,20.5808849683,9.02581184041,0.0,12.3672932834,27.0668015668,84.3320121087,81.3402816909,2.97173041782,0.02
 04/11  22:00:00,89.600166881,19.2098711968,7.56032808348,0.0948180787161,4.12243109448,15.9888894789,76.4373192494,73.4455888316,2.97173041782,0.02
 04/11  23:00:00,101.078401231,22.3705271395,8.60936143694,0.0,4.12243109448,15.9888894789,98.7013603798,95.709629962,2.97173041782,0.02
 04/11  24:00:00,85.6862085906,18.5531464542,5.88388206589,0.655988900853,4.12243109448,15.9888894789,81.2383193885,78.2465889707,2.97173041782,0.02
 04/12  01:00:00,97.6700078628,22.8083436345,7.18582894866,0.664838397512,4.12243109448,15.9888894789,101.969861421,98.9781310036,2.97173041782,0.02
 04/12  02:00:00,88.2551094304,19.1223078978,5.67410325428,2.80399182941,4.12243109448,15.9888894789,83.4592683079,80.4675378901,2.97173041782,0.02
 04/12  03:00:00,106.310917749,24.5596096148,7.37844993952,7.10236525699,4.12243109448,15.9888894789,104.646697145,101.654966727,2.97173041782,0.02
 04/12  04:00:00,131.201196768,28.5958985476,8.48884355151,5.04599347064,12.3672932834,24.9413748627,117.763871901,112.790987871,4.9528840297,0.02
 04/12  05:00:00,166.007769849,29.0724172038,11.6750327551,36.6096655343,12.3672932834,24.9413748627,185.230995424,180.258111394,4.9528840297,0.02
 04/12  06:00:00,209.024939616,29.5606646801,11.7958703894,27.7325582046,24.7345865669,70.7195625826,169.482626531,159.556858472,9.90576805939,0.02
 04/12  07:00:00,222.280066912,29.6336268509,12.0986413635,19.3857559292,37.1018798503,92.3937384068,157.124976491,138.609263156,9.90576805939,8.6099452754
 04/12  08:00:00,231.081981806,29.6592256162,12.95717795,16.2812354559,37.1018798503,104.434947198,138.399710921,128.473942862,9.90576805939,0.02
 04/12  09:00:00,243.780679862,29.6966527431,14.3984789047,13.8305149634,37.1018798503,116.476155989,137.355076756,118.814628405,9.90576805939,8.63468029145
 04/12  10:00:00,245.197163204,29.7465288395,16.2940482506,11.8174052971,37.1018798503,116.476155989,119.11129349,109.18552543,9.90576805939,0.02
 04/12  11:00:00,246.757648683,29.7970069751,17.7574424585,9.83365625347,37.1018798503,116.476155989,123.8080285,105.259604748,9.90576805939,8.64265569218
 04/12  12:00:00,236.80629169,29.8666595705,18.5054410053,7.4561825855,37.1018798503,104.434947198,111.203481426,101.277713367,9.90576805939,0.02
 04/12  13:00:00,247.828419893,29.9330868239,19.0609804139,6.10230928757,37.1018798503,116.476155989,116.686293623,98.137803724,9.90576805939,8.64272183943
 04/12  14:00:00,247.760893292,30.0407772137,19.8875672984,4.82415769349,37.1018798503,116.476155989,105.19612074,95.2703526808,9.90576805939,0.02
 04/12  15:00:00,246.342122262,30.145086453,20.565526553,3.42999325057,37.1018798503,116.476155989,111.742283841,93.1979393976,9.90576805939,8.63857638441
 04/12  16:00:00,244.649185094,30.1537804553,20.4894699152,2.56929328522,37.1018798503,116.476155989,107.402537265,92.7414413571,9.90576805939,4.75532784891
 04/12  17:00:00,244.484136507,30.1977218903,20.2995561503,2.23748507304,37.1018798503,116.476155989,105.638767966,91.8420598362,9.90576805939,3.89094007067
 04/12  18:00:00,159.240980305,28.2675361763,16.9433440814,0.0,24.7345865669,47.5788473902,74.2296534688,69.2567694391,4.9528840297,0.02
 04/12  19:00:00,156.760831184,28.8148067952,15.1224460846,0.0,24.7345865669,47.5788473902,81.3781656603,76.4052816306,4.9528840297,0.02
 04/12  20:00:00,141.910503901,26.8446325674,12.8924166259,0.0,12.3672932834,38.6892022431,97.249434552,94.2577041342,2.97173041782,0.02
 04/12  21:00:00,112.977884187,21.5440812575,8.95847496164,0.0,12.3672932834,27.0668015668,82.1925518099,79.200821392,2.97173041782,0.02
 04/12  22:00:00,84.2049695244,17.8964217116,6.98648557151,0.0,4.12243109448,15.9888894789,76.4518612511,73.4601308333,2.97173041782,0.02
 04/12  23:00:00,99.126504048,23.4650683771,8.67490550397,0.335135722714,4.12243109448,15.9888894789,98.1804942209,95.1887638031,2.97173041782,0.02
 04/12  24:00:00,84.5001733034,18.2466749076,6.62508811025,0.256151745028,4.12243109448,15.9888894789,89.2312738916,77.6575991999,2.97173041782,8.60194427395
 04/13  01:00:00,96.7922803391,23.2461601296,8.15556331664,1.15978610853,4.12243109448,15.9888894789,101.768814241,98.7770838234,2.97173041782,0.02
 04/13  02:00:00,85.4751164509,19.1223078978,6.41080456009,2.39300418156,4.12243109448,15.9888894789,83.1083120653,80.1165816475,2.97173041782,0.02
 04/13  03:00:00,101.697389414,24.5596096148,7.55288980022,6.0825465914,4.12243109448,15.9888894789,104.42690836,101.435177942,2.97173041782,0.02
 04/13  04:00:00,125.805938482,28.5958985476,7.635378563,4.55499248628,12.3672932834,24.9413748627,117.826904316,112.854020286,4.9528840297,0.02
 04/13  05:00:00,158.924806989,29.0813468045,10.5644791367,34.2166025575,12.3672932834,24.9413748627,185.233213296,180.260329266,4.9528840297,0.02
 04/13  06:00:00,203.319340489,29.5722414023,10.3236094018,26.4084300562,24.7345865669,70.7195625826,173.751320997,163.825552937,9.90576805939,0.02
 04/13  07:00:00,215.177533595,29.6565079792,11.7227765616,17.3133043864,37.1018798503,92.3937384068,149.413163276,139.487395217,9.90576805939,0.02
 04/13  08:00:00,221.194053023,29.709469309,14.1751790502,12.8561054643,37.1018798503,104.434947198,131.529695079,121.603927019,9.90576805939,0.02
 04/13  09:00:00,231.830726066,29.771123745,16.2755259951,9.86400936002,37.1018798503,116.476155989,128.509288926,109.96890857,9.90576805939,8.63461229681
 04/13  10:00:00,231.659335808,29.8471460252,18.6582259166,6.98523648296,37.1018798503,116.476155989,115.020015736,105.094247676,9.90576805939,0.02
 04/13  11:00:00,236.164329957,29.9511725582,20.6460867917,5.22889509858,37.1018798503,116.476155989,119.235742346,100.68751054,9.90576805939,8.64246374698
 04/13  12:00:00,228.601076296,30.1443481348,21.5544025683,4.01855053647,37.1018798503,104.434947198,115.267510006,96.7250005499,9.90576805939,8.63674139647
 04/13  13:00:00,238.644429359,30.4388344642,21.7390959331,2.60863252343,37.1018798503,116.476155989,103.54017474,93.6144066807,9.90576805939,0.02
 04/13  14:00:00,238.571632364,30.6455337179,22.3157737232,1.34465556212,37.1018798503,116.476155989,110.116685819,91.5703680915,9.90576805939,8.6405496676
 04/13  15:00:00,238.871236021,30.7361567824,23.042289662,0.808687632243,37.1018798503,116.476155989,100.20620908,90.2804410205,9.90576805939,0.02
 04/13  16:00:00,236.439845198,30.7265920255,22.9555775069,0.68114356943,37.1018798503,116.476155989,108.360608191,89.8218394795,9.90576805939,8.63300065229
 04/13  17:00:00,236.533124048,30.7165066743,22.7312992226,0.664941796683,37.1018798503,116.476155989,99.5982019456,89.6724338862,9.90576805939,0.02
 04/13  18:00:00,152.423760689,28.5958985476,19.5010906256,0.0,24.7345865669,47.5788473902,72.5518792867,67.578995257,4.9528840297,0.02
 04/13  19:00:00,150.892903633,28.9242609189,17.1514509687,0.0,24.7345865669,47.5788473902,79.9386806374,74.9657966077,4.9528840297,0.02
 04/13  20:00:00,137.050727592,28.1580820526,15.1181393561,0.0,12.3672932834,38.6892022431,104.362818481,92.7806210762,2.97173041782,8.61046698663
 04/13  21:00:00,106.638388111,20.6492601719,10.4655836107,0.0,12.3672932834,27.0668015668,80.6550290455,77.6632986277,2.97173041782,0.02
 04/13  22:00:00,80.1295378535,17.8964217116,8.13128329626,0.0,4.12243109448,15.9888894789,75.7613304522,72.7696000344,2.97173041782,0.02
 04/13  23:00:00,92.4998319779,22.3705271395,9.89702604073,0.0,4.12243109448,15.9888894789,97.5978865111,94.6061560933,2.97173041782,0.02
 04/13  24:00:00,80.9743763123,18.9471812997,6.7100252818,0.170276377707,4.12243109448,15.9888894789,79.5479980988,76.556267681,2.97173041782,0.02
 04/14  01:00:00,91.9736150741,22.3705271395,7.1617302162,0.0,4.12243109448,15.9888894789,101.240162318,98.2484319005,2.97173041782,0.02
 04/14  02:00:00,81.7107878612,18.9909629492,5.03499847243,1.03065814692,4.12243109448,15.9888894789,82.3986302327,79.4068998148,2.97173041782,0.02
 04/14  03:00:00,94.3301744937,23.5088500266,6.49612163349,2.03576553658,4.12243109448,15.9888894789,104.160714273,101.168983855,2.97173041782,0.02
 04/14  04:00:00,119.93121532,28.0121432209,6.74791804592,1.71504318195,12.3672932834,24.9413748627,117.606155515,112.633271486,4.9528840297,0.02
 04/14  05:00:00,151.355680293,29.1040224383,10.1260496516,29.027442813,12.3672932834,24.9413748627,185.097512245,180.124628216,4.9528840297,0.02
 04/14  06:00:00,194.705863617,29.6066442171,10.6793373714,22.3698039521,24.7345865669,70.7195625826,171.47659641,161.550828351,9.90576805939,0.02
 04/14  07:00:00,209.928866344,29.7350538364,12.6171320405,14.6150677512,37.1018798503,92.3937384068,144.335650139,134.409882079,9.90576805939,0.02
 04/14  08:00:00,215.873569051,29.8135149881,15.2282917608,10.6368022563,37.1018798503,104.434947198,133.902009061,115.365783594,9.90576805939,8.63045740778
 04/14  09:00:00,228.586516056,29.8643265309,17.3101924262,8.14176005217,37.1018798503,116.476155989,118.426752858,108.500984799,9.90576805939,0.02
 04/14  10:00:00,230.6415854,29.9310282578,19.0925731491,5.86126086435,37.1018798503,116.476155989,123.21549653,104.669350987,9.90576805939,8.64037748317
 04/14  11:00:00,232.54210887,30.0345126009,20.6517884971,4.40166076929,37.1018798503,116.476155989,110.568525166,100.642757107,9.90576805939,0.02
 04/14  12:00:00,221.532380089,30.2470751384,22.1335838579,3.2963932246,37.1018798503,104.434947198,115.629974917,97.0876005739,9.90576805939,8.63660628367
 04/14  13:00:00,230.117526157,30.5329219011,23.3951803413,2.0634108425,37.1018798503,116.476155989,104.067445674,94.1416776143,9.90576805939,0.02
 04/14  14:00:00,229.077643909,30.7170488258,24.6753799154,1.13919303601,37.1018798503,116.476155989,110.769978503,92.2255462169,9.90576805939,8.63866422668
 04/14  15:00:00,229.056741831,30.8178047563,25.571129165,0.763096838994,37.1018798503,116.476155989,109.340685229,90.7964779911,9.90576805939,8.63843917859
 04/14  16:00:00,227.202475571,30.7999100964,26.9282917611,0.630903429344,37.1018798503,116.476155989,100.33680391,90.4110358502,9.90576805939,0.02
 04/14  17:00:00,224.712962524,30.7977312321,27.6417874608,0.564192162207,37.1018798503,116.476155989,100.272057842,90.3462897823,9.90576805939,0.02
 04/14  18:00:00,136.832361187,28.5958985476,22.8335083709,0.0,24.7345865669,47.5788473902,73.1338848849,68.1610008552,4.9528840297,0.02
 04/14  19:00:00,135.667561712,28.8148067952,20.7368399647,0.0,24.7345865669,47.5788473902,88.8838836932,75.3205728282,4.9528840297,8.61042683526
 04/14  20:00:00,123.525803691,27.2824490624,19.2827453758,0.0,12.3672932834,38.6892022431,95.603389,92.6116585821,2.97173041782,0.02
 04/14  21:00:00,85.7651121681,15.1927703594,10.526740949,0.0,12.3672932834,27.0668015668,57.396863912,54.4051334942,2.97173041782,0.02
 04/14  22:00:00,79.8522879211,22.3705271395,15.5562842129,0.0,4.12243109448,15.9888894789,94.6185096105,91.6267791927,2.97173041782,0.02
 04/14  23:00:00,71.045926398,19.1223078978,11.8081306649,0.0,4.12243109448,15.9888894789,78.1691813552,75.1774509374,2.97173041782,0.02
 04/14  24:00:00,77.8632194974,22.589435387,13.9931530962,0.0,4.12243109448,15.9888894789,99.1979793065,96.2062488887,2.97173041782,0.02
 04/15  01:00:00,69.9370131433,18.7720547017,10.5900543776,0.0429912352962,4.12243109448,15.9888894789,80.2202039722,77.2284735544,2.97173041782,0.02
 04/15  02:00:00,78.6997306526,23.5964133257,12.3055767162,0.276299286915,4.12243109448,15.9888894789,101.837329934,98.8455995159,2.97173041782,0.02
 04/15  03:00:00,70.0263514086,18.2466749076,9.40897938919,0.129288010445,4.12243109448,15.9888894789,82.7643752083,79.7726447905,2.97173041782,0.02
 04/15  04:00:00,88.6828984299,27.7202655575,12.378329828,0.729682956274,4.12243109448,16.0517297156,122.578915376,119.587184958,2.97173041782,0.02
 04/15  05:00:00,91.230540523,28.1580820526,12.7758778466,1.71606267176,4.12243109448,16.0517297156,123.557316927,120.565586509,2.97173041782,0.02
 04/15  06:00:00,112.379975726,29.4715315378,13.7979968647,4.79641855164,4.12243109448,39.6058045677,109.997417501,107.005687083,2.97173041782,0.02
 04/15  07:00:00,168.632589826,29.5119097407,17.4344351952,33.1808988907,12.3672932834,65.3531420225,162.618026252,157.645142222,4.9528840297,0.02
 04/15  08:00:00,166.393621549,29.4997795881,17.7520785134,28.0211827348,12.3672932834,68.2430321324,158.754591509,153.78170748,4.9528840297,0.02
 04/15  09:00:00,193.846506245,29.5318877216,17.775627526,21.9216260677,16.4897243779,93.1370602926,156.750305638,140.210313174,7.92461444751,8.61537801589
 04/15  10:00:00,196.361973263,29.533405139,18.2714797653,20.5863584191,16.4897243779,93.1370602926,143.768376064,135.823761617,7.92461444751,0.02
 04/15  11:00:00,195.395148779,29.532363728,18.9911799901,18.0482322812,16.4897243779,93.1370602926,140.04740093,132.102786482,7.92461444751,0.02
 04/15  12:00:00,185.925730686,29.5308441584,19.5343723055,16.2059841152,16.4897243779,83.9857416113,137.327344682,129.382730235,7.92461444751,0.02
 04/15  13:00:00,185.696528468,29.5292529451,19.7383986045,14.655317051,16.4897243779,83.9857416113,143.910737592,127.372811874,7.92461444751,8.61331126995
 04/15  14:00:00,185.232370145,29.5278232804,20.0672762888,13.3252089354,16.4897243779,83.9857416113,133.71882093,125.774206483,7.92461444751,0.02
 04/15  15:00:00,153.964668282,29.4715315378,17.2120924689,0.0,12.3672932834,70.6512738906,73.4368814312,68.4639974015,4.9528840297,0.02
 04/15  16:00:00,154.43587096,29.4715315378,16.0128757143,0.0830807947379,12.3672932834,70.6512738906,72.1845426587,67.211658629,4.9528840297,0.02
 04/15  17:00:00,142.372805026,29.4715315378,14.9890749778,0.315915489589,12.3672932834,58.1284167478,75.9762444415,71.0033604118,4.9528840297,0.02
 04/15  18:00:00,111.570134288,26.8446325674,13.986881779,0.0,12.3672932834,24.9413748627,96.458531014,91.4856469843,4.9528840297,0.02
 04/15  19:00:00,115.037819743,27.50135731,11.9162477823,0.0884040065349,12.3672932834,24.9413748627,103.785375852,98.8124918221,4.9528840297,0.02
 04/15  20:00:00,106.180841489,27.2824490624,9.7723978174,0.189161265012,4.12243109448,16.0517297156,114.899283188,111.90755277,2.97173041782,0.02
 04/15  21:00:00,90.4205243174,21.4757060539,7.3398905212,0.0,4.12243109448,15.9888894789,98.064919007,95.0731885892,2.97173041782,0.02
 04/15  22:00:00,81.71187395,18.0715483096,6.14555452133,0.208423326089,4.12243109448,15.9888894789,83.5905668262,80.5988364084,2.97173041782,0.02
 04/15  23:00:00,102.361191006,24.5596096148,7.69177690121,5.09315258365,4.12243109448,15.9888894789,104.372575643,101.380845225,2.97173041782,0.02
 04/15  24:00:00,90.5621468776,19.6476876918,5.65981886108,5.5980720851,4.12243109448,15.9888894789,84.6070731042,81.6153426864,2.97173041782,0.02
 04/16  01:00:00,105.169677947,24.5596096148,6.99170634807,9.25232642059,2.06121554724,15.9888894789,116.042950185,104.469280387,2.97173041782,8.6019393805
 04/16  02:00:00,91.6478815512,19.6476876918,5.25906501872,9.02094852217,2.06121554724,15.9888894789,87.4606389602,84.4689085424,2.97173041782,0.02
 04/16  03:00:00,107.184582278,24.5596096148,6.19899199605,12.6572363673,2.06121554724,15.9888894789,109.980122715,106.988392298,2.97173041782,0.02
 04/16  04:00:00,92.5136975449,19.6476876918,4.89385369313,11.5207978378,2.06121554724,15.9888894789,89.1276106459,86.1358802281,2.97173041782,0.02
 04/16  05:00:00,108.911519146,24.5596096148,6.15774325594,15.3681065986,2.06121554724,15.9888894789,111.754603164,108.762872746,2.97173041782,0.02
 04/16  06:00:00,87.961402604,19.6476876918,4.2972028324,13.8484916551,2.06121554724,15.9888894789,90.4735040642,87.4817736464,2.97173041782,0.02
 04/16  07:00:00,97.5691723015,24.5596096148,5.27175971816,17.5316406838,2.06121554724,15.9888894789,113.015824518,110.0240941,2.97173041782,0.02
 04/16  08:00:00,108.034760064,19.6476876918,5.00355603448,11.7812331102,4.12243109448,41.7362269337,88.3985532362,83.4256692065,4.9528840297,0.02
 04/16  09:00:00,124.57408071,24.5596096148,7.78506754194,13.4137678114,4.12243109448,41.7362269337,106.809134729,101.8362507,4.9528840297,0.02
 04/16  10:00:00,109.395287891,19.6476876918,6.76182597779,10.5836439465,4.12243109448,41.7362269337,85.8370993774,80.8642153477,4.9528840297,0.02
 04/16  11:00:00,125.280722752,24.5596096148,9.6254529118,10.8608166794,4.12243109448,41.7362269337,103.6422169,98.6693328705,4.9528840297,0.02
 04/16  12:00:00,108.546531415,19.6476876918,8.89070319334,7.41252696235,4.12243109448,41.7362269337,82.9387723537,77.9658883241,4.9528840297,0.02
 04/16  13:00:00,123.851269873,24.5596096148,12.5808654309,7.31424053534,4.12243109448,41.7362269337,100.33920943,95.3663253999,4.9528840297,0.02
 04/16  14:00:00,107.090676629,19.5601243928,10.4718403597,4.45673839424,4.12243109448,41.7362269337,81.0860237474,76.1131397177,4.9528840297,0.02
 04/16  15:00:00,122.32527437,23.9466665217,13.445136282,4.21367882231,4.12243109448,41.7362269337,101.076503825,96.1036197954,4.9528840297,0.02
 04/16  16:00:00,86.8855460735,18.3342382066,10.8578612549,1.30086273714,4.12243109448,24.8785346261,82.9317632246,77.9588791949,4.9528840297,0.02
 04/16  17:00:00,88.5937925937,22.3705271395,14.1439577342,0.0,2.06121554724,15.9888894789,105.170071227,102.178340809,2.97173041782,0.02
 04/16  18:00:00,72.4218124016,17.8964217116,10.9894454918,0.0,2.06121554724,15.9888894789,86.0208349517,83.0291045338,2.97173041782,0.02
 04/16  19:00:00,93.4640057088,23.5964133257,12.8093462372,4.30624649235,2.06121554724,15.9888894789,109.727448636,106.735718218,2.97173041782,0.02
 04/16  20:00:00,92.3043763223,19.5601243928,8.7677957688,7.46110049135,2.06121554724,15.9888894789,89.1315619291,86.1398315113,2.97173041782,0.02
 04/16  21:00:00,108.19663155,24.5596096148,9.05148013248,12.0133802134,2.06121554724,15.9888894789,111.779357984,108.787627566,2.97173041782,0.02
 04/16  22:00:00,92.9247015052,19.6476876918,6.28520673637,11.3956716736,2.06121554724,15.9888894789,90.7684523229,87.7767219051,2.97173041782,0.02
 04/16  23:00:00,110.062087309,24.5596096148,7.72254273266,15.7939524292,2.06121554724,15.9888894789,113.552868126,110.561137708,2.97173041782,0.02
 04/16  24:00:00,96.2587097093,19.6476876918,5.9044648997,14.4292820031,2.06121554724,15.9888894789,92.0211695469,89.029439129,2.97173041782,0.02
 04/17  01:00:00,114.092899311,24.5596096148,6.68983364322,18.5097986448,4.12243109448,15.9888894789,114.088177639,111.096447221,2.97173041782,0.02
 04/17  02:00:00,98.7429309846,19.6476876918,4.18039130947,16.587586414,4.12243109448,15.9888894789,92.2392419766,89.2475115588,2.97173041782,0.02
 04/17  03:00:00,115.076876247,24.5596096148,4.72224344284,21.744282462,4.12243109448,15.9888894789,115.280718514,112.288988096,2.97173041782,0.02
 04/17  04:00:00,134.454157606,28.5958985476,5.37924962633,14.6196203101,12.3672932834,24.9413748627,140.463085664,126.908284962,4.9528840297,8.60191667258
 04/17  05:00:00,185.680536478,29.0340253162,8.32445204325,62.1422582181,12.3672932834,24.9413748627,200.808924371,195.836040341,4.9528840297,0.02
 04/17  06:00:00,222.913358729,29.4740782701,8.37501467778,49.3071391313,24.7345865669,70.7195625826,197.165296565,187.239528506,9.90576805939,0.02
 04/17  07:00:00,229.833633916,29.4972881884,10.6625784678,32.9743606814,37.1018798503,92.3937384068,169.033977047,159.108208988,9.90576805939,0.02
 04/17  08:00:00,234.633628691,29.5135525612,13.935127281,25.5034606502,37.1018798503,104.434947198,147.079143601,137.153375541,9.90576805939,0.02
 04/17  09:00:00,246.678953637,29.5235626812,16.881366489,20.2217054211,37.1018798503,116.476155989,139.603538482,121.063503468,9.90576805939,8.63426695471
 04/17  10:00:00,244.27801263,29.5310175869,19.0906677649,14.9290755721,37.1018798503,116.476155989,122.965950627,113.040182568,9.90576805939,0.02
 04/17  11:00:00,240.715675836,29.538744639,20.334402571,11.0191320168,37.1018798503,116.476155989,127.390546813,108.842583982,9.90576805939,8.64219477143
 04/17  12:00:00,227.759152672,29.5558621687,21.3359086053,8.4257215381,37.1018798503,104.434947198,114.784057584,104.858289524,9.90576805939,0.02
 04/17  13:00:00,236.237126815,29.6347366551,22.9736599835,6.10870417251,37.1018798503,116.476155989,120.325535803,101.777584897,9.90576805939,8.64218284667
 04/17  14:00:00,235.03582108,29.8007394915,24.6722104041,4.18759463431,37.1018798503,116.476155989,117.345433266,98.7996017647,9.90576805939,8.64006344178
 04/17  15:00:00,233.588259659,29.8844553474,25.5679149256,2.45395590661,37.1018798503,116.476155989,106.815684096,96.8899160364,9.90576805939,0.02
 04/17  16:00:00,232.786278328,29.9363141002,25.8213926517,1.69133043629,37.1018798503,116.476155989,114.062850766,95.5243692769,9.90576805939,8.63271342939
 04/17  17:00:00,231.480038275,30.0346899147,25.8268192655,1.3205857476,37.1018798503,116.476155989,104.2637223,94.337954241,9.90576805939,0.02
 04/17  18:00:00,146.337996021,28.5958985476,22.4290561816,0.0,24.7345865669,47.5788473902,75.20400977,70.2311257403,4.9528840297,0.02
 04/17  19:00:00,147.035538557,28.7053526714,20.3270468006,0.0,24.7345865669,47.5788473902,81.9202789121,76.9473948824,4.9528840297,0.02
 04/17  20:00:00,134.409896735,26.8446325674,17.8469108134,0.0,12.3672932834,38.6892022431,97.9017112488,94.909980831,2.97173041782,0.02
 04/17  21:00:00,99.0184924306,18.0961418637,10.8652692424,0.0,12.3672932834,27.0668015668,70.8596938429,67.8679634251,2.97173041782,0.02
 04/17  22:00:00,89.7850859173,22.3705271395,13.5588132517,0.0,4.12243109448,15.9888894789,94.8044111901,91.8126807722,2.97173041782,0.02
 04/17  23:00:00,81.1052870507,17.8964217116,12.0308586651,0.0,4.12243109448,15.9888894789,87.3284039116,75.7547356799,2.97173041782,8.60193781383
 04/17  24:00:00,94.6650925411,22.3705271395,15.5101231593,0.0,4.12243109448,15.9888894789,99.0981451715,96.1064147537,2.97173041782,0.02
 04/18  01:00:00,81.1817125235,17.8964217116,12.0518959004,0.0,4.12243109448,15.9888894789,80.7417226502,77.7499922324,2.97173041782,0.02
 04/18  02:00:00,92.4338229966,23.6839766247,14.4195424556,0.116586639971,4.12243109448,15.9888894789,100.38902004,97.3972896226,2.97173041782,0.02
 04/18  03:00:00,79.8211907572,17.8964217116,11.5620704713,0.0,4.12243109448,15.9888894789,82.8195584743,79.8278280565,2.97173041782,0.02
 04/18  04:00:00,119.001720669,28.6542740803,16.6066020902,0.233330944951,12.3672932834,24.9413748627,116.186948098,111.214064069,4.9528840297,0.02
 04/18  05:00:00,142.643344656,28.641168842,20.0410900874,19.0494737201,12.3672932834,24.9413748627,183.017406969,178.044522939,4.9528840297,0.02
 04/18  06:00:00,189.413680277,29.5879955974,20.53601499,15.4437752256,24.7345865669,70.7195625826,148.636055001,138.710286942,9.90576805939,0.02
 04/18  07:00:00,204.896537522,29.68788494,21.0501761774,8.93187107183,37.1018798503,92.3937384068,128.664548751,118.738780692,9.90576805939,0.02
 04/18  08:00:00,209.940191924,29.7559785564,21.5449225301,6.42928877905,37.1018798503,104.434947198,122.357817722,112.432049662,9.90576805939,0.02
 04/18  09:00:00,216.582971355,29.8211241331,22.0425983564,4.02588481133,37.1018798503,116.476155989,126.962689578,108.422705713,9.90576805939,8.63421580534
 04/18  10:00:00,210.599625777,29.8819039288,21.9554867521,3.19179612018,37.1018798503,116.476155989,116.386850754,106.461082694,9.90576805939,0.02
 04/18  11:00:00,208.886299771,29.9718283227,22.3117696913,2.22701144908,37.1018798503,116.476155989,121.797471743,103.24967781,9.90576805939,8.64202587429
 04/18  12:00:00,197.446528197,30.1472322133,23.2005641768,1.76482945649,37.1018798503,104.434947198,118.768925053,100.226768744,9.90576805939,8.63638824988
 04/18  13:00:00,211.150155853,30.3636113905,25.263297627,1.14756461843,37.1018798503,116.476155989,107.352495588,97.4267275289,9.90576805939,0.02
 04/18  14:00:00,214.009358845,30.4761084426,28.5289723517,0.628781538392,37.1018798503,116.476155989,114.461699608,95.9159730973,9.90576805939,8.6399584513
 04/18  15:00:00,218.905277505,30.6086998992,33.5341739483,0.387158713868,37.1018798503,116.476155989,103.850093555,93.9243254961,9.90576805939,0.02
 04/18  16:00:00,223.852153334,30.6488093856,38.5173608552,0.31133824559,37.1018798503,116.476155989,112.087968033,93.5495940728,9.90576805939,8.63260590069
 04/18  17:00:00,227.439521519,30.8188216407,41.9873543645,0.259965095991,37.1018798503,116.476155989,101.719830126,91.7940620666,9.90576805939,0.02
 04/18  18:00:00,138.192855007,28.6834618466,36.4018960573,0.0,24.7345865669,47.5788473902,73.1189250625,68.1460410328,4.9528840297,0.02
 04/18  19:00:00,137.309001848,28.5958985476,33.2564337122,0.0,24.7345865669,47.5788473902,79.7297569565,74.7568729268,4.9528840297,0.02
 04/18  20:00:00,128.82196365,28.1580820526,26.7296320053,0.0,12.3672932834,38.6892022431,103.241748825,91.6596680098,2.97173041782,8.61035039766
 04/18  21:00:00,91.6748327884,15.5430235555,14.2015950343,0.0,12.3672932834,27.0668015668,61.2048958155,58.2131653976,2.97173041782,0.02
 04/18  22:00:00,74.6545567329,19.9779415461,16.8938716207,0.0,4.12243109448,15.9888894789,85.8811182948,82.889387877,2.97173041782,0.02
 04/18  23:00:00,57.2544494437,12.5083071027,9.34950640702,0.0,4.12243109448,15.9888894789,51.9100175477,48.9182871299,2.97173041782,0.02
 04/18  24:00:00,76.5528917177,22.3705271395,17.1515736012,0.0,4.12243109448,15.9888894789,100.452642222,97.4609118042,2.97173041782,0.02
 04/19  01:00:00,67.5668649678,18.8596180007,12.6190461919,0.0,4.12243109448,15.9888894789,79.4173024162,76.4255719984,2.97173041782,0.02
 04/19  02:00:00,73.5296097892,22.3705271395,14.4718349897,0.0,4.12243109448,15.9888894789,101.179366971,98.187636553,2.97173041782,0.02
 04/19  03:00:00,67.6592382132,19.0347445988,10.8218824325,0.0487334406912,4.12243109448,15.9888894789,82.138208529,79.1464781112,2.97173041782,0.02
 04/19  04:00:00,100.199626187,28.5667107813,14.5782812802,0.154593080084,12.3672932834,24.9413748627,115.439530164,110.466646134,4.9528840297,0.02
 04/19  05:00:00,119.877588674,28.6619832322,17.1042772524,14.8228842688,12.3672932834,24.9413748627,182.777070792,177.804186763,4.9528840297,0.02
 04/19  06:00:00,169.912068124,29.6300359099,17.106671648,13.055588673,24.7345865669,70.7195625826,148.794209643,138.868441583,9.90576805939,0.02
 04/19  07:00:00,186.863349311,29.834249099,18.9635867063,6.79339522084,37.1018798503,92.3937384068,128.263555409,118.337787349,9.90576805939,0.02
 04/19  08:00:00,198.187457022,29.9193055857,22.0717418197,3.8632432646,37.1018798503,104.434947198,128.940361711,110.404487369,9.90576805939,8.63010628246
 04/19  09:00:00,211.907783029,29.9871729814,24.8788489342,2.66698501491,37.1018798503,116.476155989,116.111033736,106.185265677,9.90576805939,0.02
 04/19  10:00:00,216.939509673,30.1109387683,30.5372506448,1.91581867578,37.1018798503,116.476155989,121.151360548,102.606793011,9.90576805939,8.63879947757
 04/19  11:00:00,221.181993542,30.3186592,34.9743782938,1.39624188241,37.1018798503,116.476155989,109.359135518,99.4333674586,9.90576805939,0.02
 04/19  12:00:00,217.369908588,30.6893604265,38.762665819,0.824279656735,37.1018798503,104.434947198,113.868454315,95.3263794833,9.90576805939,8.63630677246
 04/19  13:00:00,234.673842956,30.8359555682,42.3039670347,0.369994232671,37.1018798503,116.476155989,103.204193704,93.2784256442,9.90576805939,0.02
 04/19  14:00:00,240.197804506,31.1291082159,43.5841103009,0.206205469484,37.1018798503,116.476155989,109.232732346,90.6870284611,9.90576805939,8.63993582533
 04/19  15:00:00,248.968728599,31.2091089981,50.1245002755,0.131046819529,37.1018798503,116.476155989,100.005199962,90.0794319028,9.90576805939,0.02
 04/19  16:00:00,251.100067845,31.2270864491,50.2621805572,0.0667362494451,37.1018798503,116.476155989,108.422655936,89.8844397442,9.90576805939,8.63244813271
 04/19  17:00:00,256.059457655,31.3274593768,51.7064487787,0.019643814788,37.1018798503,116.476155989,98.4358711519,88.5101030925,9.90576805939,0.02
 04/19  18:00:00,159.42117816,28.4864444239,36.4798632064,0.0,24.7345865669,47.5788473902,70.6082315637,65.635347534,4.9528840297,0.02
 04/19  19:00:00,150.003303884,28.9242609189,30.0099291524,0.0,24.7345865669,47.5788473902,85.9729462048,72.4115107447,4.9528840297,8.60855143045
 04/19  20:00:00,133.771712765,28.1580820526,23.9987194724,0.0,12.3672932834,38.6892022431,92.9438275698,89.952097152,2.97173041782,0.02
 04/19  21:00:00,91.5320706532,15.6305868545,12.5872779289,0.0,12.3672932834,27.0668015668,56.0410489111,53.0493184933,2.97173041782,0.02
 04/19  22:00:00,84.4197134976,19.6860638827,16.4109559261,0.0,4.12243109448,15.9888894789,84.127714107,81.1359836892,2.97173041782,0.02
 04/19  23:00:00,61.8028238337,12.7709969997,9.27161769596,0.0,4.12243109448,15.9888894789,52.6885943509,49.6968639331,2.97173041782,0.02
 04/19  24:00:00,81.9159493474,22.3705271395,16.4767111945,0.0,4.12243109448,15.9888894789,100.18302089,97.1912904721,2.97173041782,0.02
 04/20  01:00:00,73.049601078,18.6844914027,12.2024392958,0.0,4.12243109448,15.9888894789,79.5258793236,76.5341489058,2.97173041782,0.02
 04/20  02:00:00,81.8483554578,22.8083436345,13.7393592973,0.0,4.12243109448,15.9888894789,100.018449752,97.0267193343,2.97173041782,0.02
 04/20  03:00:00,74.4795778981,18.9909629492,10.1390621543,0.00230484120012,4.12243109448,15.9888894789,81.5321205254,78.5403901076,2.97173041782,0.02
 04/20  04:00:00,110.584395419,28.4791474823,13.1423399743,0.0641906732967,12.3672932834,24.9413748627,114.333227259,109.360343229,4.9528840297,0.02
 04/20  05:00:00,128.535885937,28.6716661402,14.6161771734,14.3806742447,12.3672932834,24.9413748627,181.868415881,176.895531851,4.9528840297,0.02
 04/20  06:00:00,175.585719529,29.6522645155,13.9815386082,12.9558301287,24.7345865669,70.7195625826,156.736083174,146.810315114,9.90576805939,0.02
 04/20  07:00:00,194.296564196,29.8782427505,16.1526594765,6.30985888914,37.1018798503,92.3937384068,128.672059125,118.746291066,9.90576805939,0.02
 04/20  08:00:00,201.773127716,29.9697397462,19.2004717394,4.11452811869,37.1018798503,104.434947198,128.198625391,109.662843866,9.90576805939,8.63001346509
 04/20  09:00:00,211.606928848,30.0906064642,22.6517544552,3.02220432799,37.1018798503,116.476155989,115.848981978,105.923213919,9.90576805939,0.02
 04/20  10:00:00,214.415331552,30.2410805594,27.6535686438,2.14519760592,37.1018798503,116.476155989,121.162983017,102.617357339,9.90576805939,8.63985761938
 04/20  11:00:00,221.606609141,30.4751880521,33.6765662331,1.46987704558,37.1018798503,116.476155989,108.744755712,98.818987653,9.90576805939,0.02
 04/20  12:00:00,217.723627368,30.8440082882,36.8227951724,0.797966302487,37.1018798503,104.434947198,113.380248586,94.8383127453,9.90576805939,8.63616778099
 04/20  13:00:00,231.752128738,31.1435805713,37.7861321554,0.322135871373,37.1018798503,116.476155989,110.631308896,92.0838235423,9.90576805939,8.64171729437
 04/20  14:00:00,238.416777439,31.2752238311,40.0837230099,0.196455449892,37.1018798503,116.476155989,100.944645822,91.0188777629,9.90576805939,0.02
 04/20  15:00:00,240.676724874,31.3494782131,40.7288245117,0.104538673881,37.1018798503,116.476155989,109.332862639,90.7892509273,9.90576805939,8.63784365181
 04/20  16:00:00,239.415929017,31.4086390384,40.0772843781,0.0378309313505,37.1018798503,116.476155989,100.443761536,90.5179934771,9.90576805939,0.02
 04/20  17:00:00,239.762220347,31.3436590834,40.006524523,0.0037637445321,37.1018798503,116.476155989,100.502221566,90.5764535071,9.90576805939,0.02
 04/20  18:00:00,145.892167225,28.3988811249,30.6665506888,0.0,24.7345865669,47.5788473902,82.4434468971,68.8802786245,4.9528840297,8.61028424287
