Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  19:00:00,141.492368272,28.9242609189,28.5845947118,0.0,24.7345865669,47.5788473902,80.1031736995,75.1302896698,4.9528840297,0.02
 04/20  20:00:00,128.22419992,28.1580820526,25.3079441172,0.0,12.3672932834,38.6892022431,94.3349929026,91.3432624847,2.97173041782,0.02
 04/20  21:00:00,83.9730998898,15.3678969574,12.455296413,0.0,12.3672932834,27.0668015668,57.0464907188,54.0547603009,2.97173041782,0.02
 04/20  22:00:00,71.6670467161,20.2698192095,15.796646873,0.0,4.12243109448,15.9888894789,85.1677367804,82.1760063625,2.97173041782,0.02
 04/20  23:00:00,58.2870827232,12.9653116932,10.1444792212,0.0,4.12243109448,15.9888894789,58.1705934443,55.1788630265,2.97173041782,0.02
 04/20  24:00:00,75.8617975396,23.0272518821,17.2557452658,0.0,4.12243109448,15.9888894789,102.977451015,99.9857205968,2.97173041782,0.02
 04/21  01:00:00,70.1409560472,18.3342382066,12.9820211448,0.0,4.12243109448,15.9888894789,79.1925775033,76.2008470855,2.97173041782,0.02
 04/21  02:00:00,85.9613763215,23.0272518821,16.1066203452,0.0,4.12243109448,15.9888894789,99.4565238243,96.4647934065,2.97173041782,0.02
 04/21  03:00:00,74.7429857379,18.3342382066,12.6066560359,0.0,4.12243109448,15.9888894789,80.7665430905,77.7748126727,2.97173041782,0.02
 04/21  04:00:00,110.994633576,28.800212912,16.6508161283,0.0296265996287,12.3672932834,24.9413748627,113.440965217,108.468081188,4.9528840297,0.02
 04/21  05:00:00,127.511415546,28.6937474603,18.1031926653,11.7531596779,12.3672932834,24.9413748627,180.341838269,175.368954239,4.9528840297,0.02
 04/21  06:00:00,175.311245992,29.7090036128,17.3532439278,10.101231488,24.7345865669,70.7195625826,146.59392067,136.66815261,9.90576805939,0.02
 04/21  07:00:00,197.546004137,29.9867297139,17.4583402243,4.73064926558,37.1018798503,92.3937384068,126.509465998,116.583697938,9.90576805939,0.02
 04/21  08:00:00,206.197905621,30.0802568859,19.2096338849,2.67198458112,37.1018798503,104.434947198,127.490877861,108.955171565,9.90576805939,8.62993823674
 04/21  09:00:00,216.700973698,30.2079412008,21.706757994,2.09165210975,37.1018798503,116.476155989,115.117689705,105.191921645,9.90576805939,0.02
 04/21  10:00:00,216.977317744,30.3623191355,24.1142906849,1.76538227465,37.1018798503,116.476155989,120.644397229,102.098836494,9.90576805939,8.63979267599
 04/21  11:00:00,222.934169389,30.5864751421,27.1801816022,1.29348253457,37.1018798503,116.476155989,116.897995457,98.3505716962,9.90576805939,8.64165570183
 04/21  12:00:00,219.258258869,30.9277387056,30.0614062609,0.690150316625,37.1018798503,104.434947198,104.397944219,94.4721761592,9.90576805939,0.02
 04/21  13:00:00,234.22167426,31.272350654,32.9281256707,0.302915947053,37.1018798503,116.476155989,109.970852603,91.4235017918,9.90576805939,8.64158275232
 04/21  14:00:00,236.16858837,31.5475891655,34.5477067454,0.192473250848,37.1018798503,116.476155989,99.6762038099,89.7504357505,9.90576805939,0.02
 04/21  15:00:00,237.498518284,31.7440865499,35.829795372,0.102456314743,37.1018798503,116.476155989,107.110258114,88.5667433917,9.90576805939,8.63774666309
 04/21  16:00:00,237.153608391,31.830571527,34.4185618183,0.0205960317392,37.1018798503,116.476155989,97.8086454384,87.882877379,9.90576805939,0.02
 04/21  17:00:00,239.754929093,31.8991284415,33.9658263764,0.0,37.1018798503,116.476155989,105.443324354,86.9160177164,9.90576805939,8.62153857846
 04/21  18:00:00,153.89661224,28.7714314226,28.0364829507,0.0,24.7345865669,47.5788473902,69.6631761841,64.6902921544,4.9528840297,0.02
 04/21  19:00:00,151.292405061,28.5958985476,24.3774785251,0.0,24.7345865669,47.5788473902,75.7685024656,70.7956184359,4.9528840297,0.02
 04/21  20:00:00,141.173475223,28.5958985476,20.9044475008,0.0,12.3672932834,38.6892022431,91.7255028532,88.7337724354,2.97173041782,0.02
 04/21  21:00:00,94.7654857051,15.9808400505,10.914680824,0.0,12.3672932834,27.0668015668,55.7514957057,52.7597652878,2.97173041782,0.02
 04/21  22:00:00,92.4983906308,21.0187014634,14.6521209335,0.0,4.12243109448,15.9888894789,86.4308790894,83.4391486716,2.97173041782,0.02
 04/21  23:00:00,85.02097598,18.9909629492,11.2876630951,0.0,4.12243109448,15.9888894789,76.8712495119,73.879519094,2.97173041782,0.02
 04/21  24:00:00,94.7182709286,22.3705271395,12.5425074121,0.0,4.12243109448,15.9888894789,96.1290069291,93.1372765113,2.97173041782,0.02
 04/22  01:00:00,83.7877322838,17.8964217116,9.72373925586,0.0,4.12243109448,15.9888894789,79.2219937069,76.2302632891,2.97173041782,0.02
 04/22  02:00:00,96.1517381209,23.3337234286,11.4411939621,0.0,4.12243109448,15.9888894789,99.9400511192,96.9483207014,2.97173041782,0.02
 04/22  03:00:00,83.1175372009,17.8964217116,8.704876217,0.0,4.12243109448,15.9888894789,81.3235361522,78.3318057344,2.97173041782,0.02
 04/22  04:00:00,105.886320263,28.0705187536,11.3082084692,0.436625329706,4.12243109448,16.0517297156,120.772295789,117.780565372,2.97173041782,0.02
 04/22  05:00:00,105.077091434,27.7202655575,10.4040286054,0.80712537372,4.12243109448,16.0517297156,122.160371977,119.168641559,2.97173041782,0.02
 04/22  06:00:00,122.8966242,29.4715315378,10.5005914715,3.33502829013,4.12243109448,39.6058045677,118.39740011,115.405669692,2.97173041782,0.02
 04/22  07:00:00,178.623055317,29.5134136277,15.4985818478,26.2446329227,12.3672932834,65.3531420225,166.739551793,161.766667763,4.9528840297,0.02
 04/22  08:00:00,174.848703594,29.4999395971,18.17097363,20.3026431561,12.3672932834,68.2430321324,162.784892186,149.22090185,4.9528840297,8.61110630596
 04/22  09:00:00,195.729838623,29.5309279271,20.124166051,13.9720509704,16.4897243779,93.1370602926,142.601815717,134.657201269,7.92461444751,0.02
 04/22  10:00:00,194.040609109,29.532105288,22.2134885918,11.0593794994,16.4897243779,93.1370602926,137.609416361,129.664801914,7.92461444751,0.02
 04/22  11:00:00,192.794802403,29.5309481793,23.6490996355,8.37118080615,16.4897243779,93.1370602926,134.121965668,126.17735122,7.92461444751,0.02
 04/22  12:00:00,183.957438281,29.53279068,24.6645468332,6.4034032268,16.4897243779,83.9857416113,139.534851535,122.997233498,7.92461444751,8.61300358961
 04/22  13:00:00,186.232135263,29.5544894765,26.2523355799,5.15225027747,16.4897243779,83.9857416113,128.173642931,120.229028484,7.92461444751,0.02
 04/22  14:00:00,188.505106084,29.5723452082,28.8751519555,4.07443457914,16.4897243779,83.9857416113,126.341726471,118.397112023,7.92461444751,0.02
 04/22  15:00:00,164.765920076,29.4715315378,27.5998750118,0.0,12.3672932834,70.6512738906,67.1736607976,62.2007767679,4.9528840297,0.02
 04/22  16:00:00,164.786536477,29.4715315378,27.107780833,0.0,12.3672932834,70.6512738906,67.3698285495,62.3969445198,4.9528840297,0.02
 04/22  17:00:00,152.536248422,29.4715315378,26.5762512942,0.0,12.3672932834,58.1284167478,70.5058825116,65.5329984819,4.9528840297,0.02
 04/22  18:00:00,112.68687487,26.8446325674,23.661459818,0.0,12.3672932834,24.9413748627,92.7708325088,87.7979484791,4.9528840297,0.02
 04/22  19:00:00,110.677446351,27.939173805,21.8611822664,0.0,12.3672932834,24.9413748627,100.281025868,95.3081418382,4.9528840297,0.02
 04/22  20:00:00,105.49723383,28.1580820526,19.9476955789,0.0,4.12243109448,16.0517297156,119.085893627,107.512236718,2.97173041782,8.60192649161
 04/22  21:00:00,81.999922048,17.8964217116,13.0745339597,0.0,4.12243109448,15.9888894789,80.7149707487,77.7232403309,2.97173041782,0.02
 04/22  22:00:00,91.0837789969,22.3705271395,15.667470403,0.0,4.12243109448,15.9888894789,101.613871016,98.6221405986,2.97173041782,0.02
 04/22  23:00:00,80.4357223918,17.8964217116,12.3505312512,0.0,4.12243109448,15.9888894789,82.8949441052,79.9032136874,2.97173041782,0.02
 04/22  24:00:00,90.377604093,22.3705271395,14.0158120519,0.0,4.12243109448,15.9888894789,103.895927537,100.904197119,2.97173041782,0.02
 04/23  01:00:00,78.4825676768,19.2098711968,10.7466078467,0.0713834956216,2.06121554724,15.9888894789,85.1449540819,82.1532236641,2.97173041782,0.02
 04/23  02:00:00,87.0640558247,22.3705271395,12.9687468103,0.0,2.06121554724,15.9888894789,106.892711263,103.900980845,2.97173041782,0.02
 04/23  03:00:00,77.4415360323,18.5969281037,10.1345424546,0.289473663301,2.06121554724,15.9888894789,87.126796124,84.1350657062,2.97173041782,0.02
 04/23  04:00:00,86.4830576986,22.8083436345,10.937043489,0.354834423718,2.06121554724,15.9888894789,108.944495292,105.952764874,2.97173041782,0.02
 04/23  05:00:00,77.5700226873,18.7720547017,7.39464624782,1.30633279674,2.06121554724,15.9888894789,88.935016298,85.9432858802,2.97173041782,0.02
 04/23  06:00:00,75.4010093214,22.8083436345,9.38515169095,0.789676535728,2.06121554724,15.9888894789,111.017410706,108.025680288,2.97173041782,0.02
 04/23  07:00:00,62.497739337,19.2098711968,9.41773798499,2.54361378314,2.06121554724,15.9888894789,89.5413225681,86.5495921503,2.97173041782,0.02
 04/23  08:00:00,102.479034908,23.538037793,13.9888782975,1.24878834392,4.12243109448,41.7362269337,106.238418128,101.265534098,4.9528840297,0.02
 04/23  09:00:00,95.7653946692,19.6476876918,12.8392904404,1.3284607609,4.12243109448,41.7362269337,82.8413893956,77.8685053659,4.9528840297,0.02
 04/23  10:00:00,107.532124929,23.7715399237,16.8688022583,0.550198202443,4.12243109448,41.7362269337,100.996993134,96.0241091047,4.9528840297,0.02
 04/23  11:00:00,101.164909282,19.2974344958,14.2815369025,0.276758844023,4.12243109448,41.7362269337,79.8537800355,74.8808960058,4.9528840297,0.02
 04/23  12:00:00,115.112792943,24.2093564188,18.4612908149,0.264545382612,4.12243109448,41.7362269337,98.899782434,93.9268984043,4.9528840297,0.02
 04/23  13:00:00,101.354680049,19.2098711968,15.2525419856,0.191292723708,4.12243109448,41.7362269337,79.4758987315,74.5030147018,4.9528840297,0.02
 04/23  14:00:00,111.998974238,23.6839766247,18.5310303027,0.179070035706,4.12243109448,41.7362269337,99.4430136387,94.470129609,4.9528840297,0.02
 04/23  15:00:00,100.293437837,19.7352509909,15.489158596,0.19460296481,4.12243109448,41.7362269337,79.9245522205,74.9516681908,4.9528840297,0.02
 04/23  16:00:00,94.5097506932,24.1217931197,18.8526783047,0.204587618835,4.12243109448,24.8785346261,100.048061453,95.0751774231,4.9528840297,0.02
 04/23  17:00:00,50.0351630126,11.1852635697,9.5286727947,0.0,2.06121554724,15.9888894789,54.9320649303,51.9403345125,2.97173041782,0.02
 04/23  18:00:00,66.4787141106,18.7720547017,14.3623916403,0.22576158595,2.06121554724,15.9888894789,86.6936909121,83.7019604942,2.97173041782,0.02
 04/23  19:00:00,73.9288119496,22.8083436345,16.751131743,0.151679322688,2.06121554724,15.9888894789,109.370905085,106.379174667,2.97173041782,0.02
 04/23  20:00:00,77.9514357458,18.9909629492,12.6035138201,0.725717215469,2.06121554724,15.9888894789,88.7575119724,85.7657815546,2.97173041782,0.02
 04/23  21:00:00,85.5535361203,22.8083436345,13.4592837098,0.601492248474,2.06121554724,15.9888894789,111.716863376,108.725132958,2.97173041782,0.02
 04/23  22:00:00,76.5230308974,18.7720547017,9.85623027086,1.79445637186,2.06121554724,15.9888894789,90.5528824301,87.5611520123,2.97173041782,0.02
 04/23  23:00:00,88.0073494476,23.6839766247,11.0532912841,3.76941630772,2.06121554724,15.9888894789,121.534842152,109.96118393,2.97173041782,8.60192780449
 04/23  24:00:00,76.4491480394,18.3342382066,8.02341815308,1.60835634541,2.06121554724,15.9888894789,91.1828498869,88.191119469,2.97173041782,0.02
 04/24  01:00:00,97.0110927535,24.4720463158,9.23949852901,8.68220973347,4.12243109448,15.9888894789,112.785923855,109.794193438,2.97173041782,0.02
 04/24  02:00:00,86.6421652949,19.6476876918,7.14886152026,8.64533413605,4.12243109448,15.9888894789,91.1503557717,88.1586253539,2.97173041782,0.02
 04/24  03:00:00,99.8108878627,24.5596096148,8.92513153225,12.101740031,4.12243109448,15.9888894789,114.059886057,111.068155639,2.97173041782,0.02
 04/24  04:00:00,121.402383204,28.5958985476,10.3894926365,8.01170852684,12.3672932834,24.9413748627,129.681252609,124.708368579,4.9528840297,0.02
 04/24  05:00:00,162.678494386,29.046060806,14.3085039167,45.20582576,12.3672932834,24.9413748627,197.683345323,192.710461293,4.9528840297,0.02
 04/24  06:00:00,198.268241987,29.532283678,14.7614362991,33.3066604983,24.7345865669,70.7195625826,171.978188509,162.05242045,9.90576805939,0.02
 04/24  07:00:00,210.723989617,29.5701549181,16.6712077962,20.7131069422,37.1018798503,92.3937384068,144.226167667,134.300399608,9.90576805939,0.02
 04/24  08:00:00,214.338186973,29.586758948,19.663174924,15.1124060567,37.1018798503,104.434947198,131.581953467,121.656185407,9.90576805939,0.02
 04/24  09:00:00,223.527142227,29.6005891486,22.5452581205,10.9194521213,37.1018798503,116.476155989,134.741484094,116.202089081,9.90576805939,8.63362695389
 04/24  10:00:00,228.989070194,29.6143847225,26.2196296204,7.77741013134,37.1018798503,116.476155989,121.514208352,111.588440293,9.90576805939,0.02
 04/24  11:00:00,234.105604103,29.6527462249,27.8480148004,6.24459013884,37.1018798503,116.476155989,126.966724981,108.419563426,9.90576805939,8.64139349534
 04/24  12:00:00,224.141974892,29.7327891323,28.9602361388,4.33357525905,37.1018798503,104.434947198,114.655944107,104.730176047,9.90576805939,0.02
 04/24  13:00:00,234.686263402,29.8563660878,30.2017374755,3.11300403291,37.1018798503,116.476155989,119.738088829,101.190843966,9.90576805939,8.64147680388
 04/24  14:00:00,237.043593145,29.9728982738,33.0021027393,2.19089692374,37.1018798503,116.476155989,117.634480123,99.089406261,9.90576805939,8.63930580296
 04/24  15:00:00,237.965085044,30.0710771261,32.2919494579,1.47838447482,37.1018798503,116.476155989,107.141488538,97.2157204785,9.90576805939,0.02
 04/24  16:00:00,240.101617545,30.1458041198,33.1562708898,0.937197895339,37.1018798503,116.476155989,114.115880589,95.5787181962,9.90576805939,8.63139433302
 04/24  17:00:00,240.44013208,30.19462929,33.2140570694,0.678329909107,37.1018798503,116.476155989,104.654887809,94.72911975,9.90576805939,0.02
 04/24  18:00:00,151.628782741,28.1580820526,26.2079475889,0.0,24.7345865669,47.5788473902,76.2262981866,71.2534141569,4.9528840297,0.02
 04/24  19:00:00,148.839256753,28.8148067952,24.6052850859,0.0,24.7345865669,47.5788473902,82.4242532457,77.451369216,4.9528840297,0.02
 04/24  20:00:00,134.278486613,27.7202655575,20.790826183,0.0,12.3672932834,38.6892022431,97.456356501,94.4646260832,2.97173041782,0.02
 04/24  21:00:00,91.3285014664,14.7549538643,11.0044335117,0.0,12.3672932834,27.0668015668,69.1398377728,57.5635177484,2.97173041782,8.60458960661
 04/24  22:00:00,84.3873765735,20.1046922824,14.095737046,0.00105111306617,4.12243109448,15.9888894789,81.9373648464,78.9456344286,2.97173041782,0.02
 04/24  23:00:00,80.1052858317,17.8964217116,12.5138678124,0.0,4.12243109448,15.9888894789,79.1350157318,76.143285314,2.97173041782,0.02
 04/24  24:00:00,90.9859253605,23.3337234286,14.0076777709,0.0156628613054,4.12243109448,15.9888894789,98.5686342392,95.5769038213,2.97173041782,0.02
 04/25  01:00:00,78.9219641199,17.8964217116,10.7461293646,0.0,4.12243109448,15.9888894789,80.542653244,77.5509228262,2.97173041782,0.02
 04/25  02:00:00,91.3475693094,23.6839766247,12.417254203,0.262171120173,4.12243109448,15.9888894789,101.134861921,98.143131503,2.97173041782,0.02
 04/25  03:00:00,80.7921384117,18.5093648047,9.6176382301,0.309321082554,4.12243109448,15.9888894789,82.8881396413,79.8964092235,2.97173041782,0.02
 04/25  04:00:00,118.915923223,28.4499597159,13.2348825346,0.876806843859,12.3672932834,24.9413748627,116.236333034,111.263449004,4.9528840297,0.02
 04/25  05:00:00,143.519590945,29.0977141782,16.3493145269,22.5960993794,12.3672932834,24.9413748627,183.610092916,178.637208886,4.9528840297,0.02
 04/25  06:00:00,183.866797326,29.5818200297,16.6526251493,16.4615185878,24.7345865669,70.7195625826,150.830818384,140.905050325,9.90576805939,0.02
 04/25  07:00:00,200.653864617,29.7079088272,18.1824254693,8.96142284178,37.1018798503,92.3937384068,128.319271668,118.393503608,9.90576805939,0.02
 04/25  08:00:00,206.861906286,29.7933121226,21.2887088404,5.83466950442,37.1018798503,104.434947198,120.64855963,110.722791571,9.90576805939,0.02
 04/25  09:00:00,218.541692241,29.8836477445,25.0122706213,4.19583899921,37.1018798503,116.476155989,125.072210753,106.532883228,9.90576805939,8.63355946583
 04/25  10:00:00,227.498151569,30.0091083502,30.8877746758,3.06502687467,37.1018798503,116.476155989,112.94320451,103.01743645,9.90576805939,0.02
 04/25  11:00:00,235.646230404,30.121843177,35.305044629,2.01545901145,37.1018798503,116.476155989,118.007674887,99.4607409572,9.90576805939,8.64116587024
 04/25  12:00:00,226.566615308,30.2013800907,36.755035116,1.47602174921,37.1018798503,104.434947198,116.763337686,98.2218484828,9.90576805939,8.63572114392
 04/25  13:00:00,237.81413702,30.3555490686,36.0377419048,0.964349857943,37.1018798503,116.476155989,106.298333524,96.3725654648,9.90576805939,0.02
 04/25  14:00:00,240.145524518,30.5993499864,35.6507183536,0.538000949494,37.1018798503,116.476155989,111.890724293,93.3472174204,9.90576805939,8.63773881327
 04/25  15:00:00,245.765939693,30.6453338778,39.8123003847,0.319198751148,37.1018798503,116.476155989,102.358372377,92.4326043179,9.90576805939,0.02
 04/25  16:00:00,246.361748917,30.7938508012,40.8890745053,0.158764515638,37.1018798503,116.476155989,109.681785136,91.1444860537,9.90576805939,8.63153102338
 04/25  17:00:00,245.784601915,30.9399564962,40.5169972421,0.105354217747,37.1018798503,116.476155989,99.3099514005,89.3841833411,9.90576805939,0.02
 04/25  18:00:00,154.077993035,28.5958985476,31.4265068159,0.0,24.7345865669,47.5788473902,70.9079506008,65.9350665711,4.9528840297,0.02
 04/25  19:00:00,150.445989157,29.0337150427,28.5351597362,0.0,24.7345865669,47.5788473902,77.3467233472,72.3738393175,4.9528840297,0.02
 04/25  20:00:00,135.220075157,28.1580820526,22.3900844831,0.0,12.3672932834,38.6892022431,101.762398297,90.180549947,2.97173041782,8.61011793231
 04/25  21:00:00,90.6330211891,15.6305868545,11.6729792669,0.0,12.3672932834,27.0668015668,59.6089290364,56.6171986186,2.97173041782,0.02
 04/25  22:00:00,83.2153353826,19.6860638827,14.5296801918,0.0,4.12243109448,15.9888894789,84.780298709,81.7885682912,2.97173041782,0.02
 04/25  23:00:00,76.585772037,19.2098711968,11.6683763079,0.0,4.12243109448,15.9888894789,77.6898686493,74.6981382315,2.97173041782,0.02
 04/25  24:00:00,80.1197335729,22.3705271395,13.0939916711,0.0,4.12243109448,15.9888894789,97.4785583967,94.4868279789,2.97173041782,0.02
 04/26  01:00:00,72.0244872982,18.0715483096,9.81641262606,0.0,4.12243109448,15.9888894789,80.4591893356,77.4674589177,2.97173041782,0.02
 04/26  02:00:00,81.9078981009,23.2461601296,11.3588315896,0.0,4.12243109448,15.9888894789,100.870907361,97.8791769434,2.97173041782,0.02
 04/26  03:00:00,73.4513574652,19.2098711968,8.8623141234,0.4625798386,4.12243109448,15.9888894789,82.3382791155,79.3465486976,2.97173041782,0.02
 04/26  04:00:00,107.56032142,28.0121432209,12.4216680388,0.265835021209,12.3672932834,24.9413748627,115.689060217,110.716176187,4.9528840297,0.02
 04/26  05:00:00,130.001089743,29.1106290921,16.1265743358,19.4205497644,12.3672932834,24.9413748627,182.72116235,177.74827832,4.9528840297,0.02
 04/26  06:00:00,170.215575632,29.6006606263,16.9198918132,14.7856314092,24.7345865669,70.7195625826,149.217200432,139.291432372,9.90576805939,0.02
 04/26  07:00:00,192.610207911,29.8150217112,18.962493553,9.54371836541,37.1018798503,92.3937384068,129.746543362,119.820775303,9.90576805939,0.02
 04/26  08:00:00,201.786397554,29.9081737904,22.3543811988,7.14354628275,37.1018798503,104.434947198,131.643789482,113.108530535,9.90576805939,8.62949088766
 04/26  09:00:00,216.590864535,29.9906562245,26.3324160732,5.514885702,37.1018798503,116.476155989,119.179057523,109.253289464,9.90576805939,0.02
 04/26  10:00:00,222.677891357,30.0712668194,31.6313762489,3.51254191321,37.1018798503,116.476155989,123.9069397,105.36225528,9.90576805939,8.63891636084
 04/26  11:00:00,232.334785111,30.1995048162,38.4892601157,2.21354039935,37.1018798503,116.476155989,111.022289078,101.096521018,9.90576805939,0.02
 04/26  12:00:00,225.448959068,30.3526701623,40.2974673935,1.57988071381,37.1018798503,104.434947198,116.224942845,97.6836149818,9.90576805939,8.6355598036
 04/26  13:00:00,238.355447893,30.4858204082,39.9351963651,1.01363220687,37.1018798503,116.476155989,105.601330669,95.6755626096,9.90576805939,0.02
 04/26  14:00:00,242.150195649,30.6853441356,42.0811447926,0.507043451439,37.1018798503,116.476155989,111.906533416,93.3616652103,9.90576805939,8.6391001463
 04/26  15:00:00,242.868375067,30.9304560196,43.2988427461,0.300090131942,37.1018798503,116.476155989,101.027561679,91.1017936191,9.90576805939,0.02
 04/26  16:00:00,238.645838278,31.0318063849,42.2212307068,0.157067236228,37.1018798503,116.476155989,108.966374316,90.4287254482,9.90576805939,8.63188080806
 04/26  17:00:00,235.824160066,31.1383329007,40.4935861159,0.088524329686,37.1018798503,116.476155989,99.4902555839,89.5644875245,9.90576805939,0.02
 04/26  18:00:00,147.489827559,28.3988811249,32.0759302908,0.0,24.7345865669,47.5788473902,72.0290231503,67.0561391206,4.9528840297,0.02
 04/26  19:00:00,145.154194991,28.9242609189,28.8800877746,0.0,24.7345865669,47.5788473902,78.5753447132,73.6024606835,4.9528840297,0.02
 04/26  20:00:00,132.20107284,28.1580820526,25.6109013495,0.0,12.3672932834,38.6892022431,102.138968121,90.5570909813,2.97173041782,8.61014672225
 04/26  21:00:00,91.0968802326,15.4116786069,13.8055507006,0.0,12.3672932834,27.0668015668,60.9638518162,57.9721213984,2.97173041782,0.02
 04/26  22:00:00,82.1817983172,19.6860638827,17.1465986414,0.0,4.12243109448,15.9888894789,84.7220264881,81.7302960702,2.97173041782,0.02
 04/26  23:00:00,62.5484991374,12.6542459343,9.68726796433,0.0,4.12243109448,15.9888894789,53.134373623,50.1426432052,2.97173041782,0.02
 04/26  24:00:00,78.733864712,18.7912427972,15.1233923032,0.0,4.12243109448,15.9888894789,85.0630876299,82.0713572121,2.97173041782,0.02
 04/27  01:00:00,73.3365284378,18.9909629492,13.7014222579,0.0,4.12243109448,15.9888894789,79.7149961522,76.7232657344,2.97173041782,0.02
 04/27  02:00:00,79.0462897695,22.3705271395,16.8940799522,0.0,4.12243109448,15.9888894789,98.6145292687,95.6227988509,2.97173041782,0.02
 04/27  03:00:00,69.2017575657,18.8596180007,12.8383349096,0.0,4.12243109448,15.9888894789,80.7852082484,77.7934778306,2.97173041782,0.02
 04/27  04:00:00,101.383812916,28.6542740803,17.5164550728,0.0302496437802,12.3672932834,24.9413748627,113.549405895,108.576521866,4.9528840297,0.02
 04/27  05:00:00,114.218687367,28.6980504664,20.2171803576,11.7318708504,12.3672932834,24.9413748627,180.702665294,175.729781265,4.9528840297,0.02
 04/27  06:00:00,158.939639483,29.716797678,20.887901793,9.73852221733,24.7345865669,70.7195625826,147.082378193,137.156610133,9.90576805939,0.02
 04/27  07:00:00,189.171374429,30.0072129761,22.9200218965,5.95452663889,37.1018798503,92.3937384068,128.172070484,118.246302424,9.90576805939,0.02
 04/27  08:00:00,200.739068031,30.0919913705,24.6288992367,3.68503378716,37.1018798503,104.434947198,129.920698343,111.385532121,9.90576805939,8.62939816181
 04/27  09:00:00,213.987771928,30.1489451356,26.0915799528,3.37249805903,37.1018798503,116.476155989,118.308166933,108.382398874,9.90576805939,0.02
 04/27  10:00:00,214.5806374,30.2414919231,27.7992319659,2.16444166415,37.1018798503,116.476155989,123.080115462,104.535385915,9.90576805939,8.63896148799
 04/27  11:00:00,216.947599394,30.4078580895,30.6801112713,1.4839851761,37.1018798503,116.476155989,110.57038627,100.644618211,9.90576805939,0.02
 04/27  12:00:00,206.762547698,30.6430470862,31.0488896207,1.04040351824,37.1018798503,104.434947198,116.351621424,97.8105133355,9.90576805939,8.63534002921
 04/27  13:00:00,219.685557983,30.9864449768,32.924338455,0.453963726809,37.1018798503,116.476155989,104.336570834,94.4108027745,9.90576805939,0.02
 04/27  14:00:00,231.751472525,31.2344342166,36.3868481121,0.19268828262,37.1018798503,116.476155989,110.236465047,91.6917045077,9.90576805939,8.6389924802
 04/27  15:00:00,239.338056946,31.4330691784,38.0570131084,0.120421795013,37.1018798503,116.476155989,99.5523625859,89.6265945265,9.90576805939,0.02
 04/27  16:00:00,238.63867276,31.4888062342,37.1369468582,0.0584660118249,37.1018798503,116.476155989,107.624424099,89.0868398288,9.90576805939,8.63181621046
 04/27  17:00:00,238.07938646,31.5420468798,35.3538970291,0.0394520036971,37.1018798503,116.476155989,98.4112635999,88.4854955405,9.90576805939,0.02
 04/27  18:00:00,145.534027919,28.3988811249,27.0411601393,0.0,24.7345865669,47.5788473902,71.9762901721,67.0034061424,4.9528840297,0.02
 04/27  19:00:00,140.218103852,28.9242609189,23.9905811992,0.0,24.7345865669,47.5788473902,78.7944956576,73.8216116279,4.9528840297,0.02
 04/27  20:00:00,125.759358354,28.1580820526,20.5436362751,0.0,12.3672932834,38.6892022431,102.64421452,91.0623671841,2.97173041782,8.61011691801
 04/27  21:00:00,85.9887395638,15.2803336584,10.3274874736,0.0,12.3672932834,27.0668015668,57.0384019746,54.0466715568,2.97173041782,0.02
 04/27  22:00:00,77.2869703267,19.8320027144,13.1451426784,0.0,4.12243109448,15.9888894789,85.5242607864,82.5325303686,2.97173041782,0.02
 04/27  23:00:00,73.1302497298,18.7720547017,10.5835327052,0.0,4.12243109448,15.9888894789,77.7086970341,74.7169666163,2.97173041782,0.02
 04/27  24:00:00,81.0510052507,22.3705271395,11.5856708705,0.0,4.12243109448,15.9888894789,98.5801369353,95.5884065175,2.97173041782,0.02
 04/28  01:00:00,73.3254182322,19.2098711968,8.28943824174,0.0598302695223,4.12243109448,15.9888894789,80.0410707569,77.0493403391,2.97173041782,0.02
 04/28  02:00:00,79.8770089441,22.3705271395,10.1467016243,0.0,4.12243109448,15.9888894789,101.906908938,98.9151785199,2.97173041782,0.02
 04/28  03:00:00,72.4994422089,19.0347445988,7.68230715767,0.428066835928,4.12243109448,15.9888894789,82.7833041373,79.7915737195,2.97173041782,0.02
 04/28  04:00:00,108.827792047,28.6542740803,10.2227187657,0.910063570317,12.3672932834,24.9413748627,116.359721122,111.386837092,4.9528840297,0.02
 04/28  05:00:00,131.172342651,28.6756946269,13.074484097,17.3788322449,12.3672932834,24.9413748627,183.436362162,178.463478132,4.9528840297,0.02
 04/28  06:00:00,175.475077666,29.6528927057,13.5141824092,15.964116618,24.7345865669,70.7195625826,159.274262712,149.348494653,9.90576805939,0.02
 04/28  07:00:00,192.225766569,29.874970955,17.0821708106,8.40182650112,37.1018798503,92.3937384068,129.59256257,119.666794511,9.90576805939,0.02
 04/28  08:00:00,198.942945166,29.9624635846,21.2928214485,5.34259886678,37.1018798503,104.434947198,128.966723333,110.431619037,9.90576805939,8.62933623675
 04/28  09:00:00,212.389834824,30.0423437984,24.1741924684,3.79855304535,37.1018798503,116.476155989,116.338078054,106.412309995,9.90576805939,0.02
 04/28  10:00:00,214.450425164,30.1729044754,27.1742120356,2.66644893673,37.1018798503,116.476155989,121.749621304,103.205025914,9.90576805939,8.63882733073
 04/28  11:00:00,220.791885861,30.3430997444,31.8229463198,1.73362938995,37.1018798503,116.476155989,109.547076141,99.6213080812,9.90576805939,0.02
 04/28  12:00:00,216.052370598,30.7087096302,38.0042855401,1.0675574573,37.1018798503,104.434947198,114.545400676,96.0042718228,9.90576805939,8.6353607933
 04/28  13:00:00,230.366457997,31.0659383551,43.6704256444,0.451640821718,37.1018798503,116.476155989,102.959881156,93.034113097,9.90576805939,0.02
 04/28  14:00:00,237.667586701,31.327539466,51.1173333642,0.238646480248,37.1018798503,116.476155989,109.489287862,90.9446769435,9.90576805939,8.63884285902
 04/28  15:00:00,242.883001453,31.5885859531,54.617117707,0.140926505844,37.1018798503,116.476155989,99.1028919688,89.1771239094,9.90576805939,0.02
 04/28  16:00:00,248.422998739,31.7694708426,57.3079407321,0.051825330072,37.1018798503,116.476155989,106.459807243,87.9223436123,9.90576805939,8.63169557139
 04/28  17:00:00,252.651133668,31.8966888819,57.5900648018,0.000802383230176,37.1018798503,116.476155989,96.7145499442,86.7887818848,9.90576805939,0.02
 04/28  18:00:00,157.376229703,28.6834618466,44.1486380107,0.0,24.7345865669,47.5788473902,69.4665360666,64.4936520369,4.9528840297,0.02
 04/28  19:00:00,153.82537427,28.5958985476,41.6057420717,0.0,24.7345865669,47.5788473902,76.3593577766,71.3864737469,4.9528840297,0.02
 04/28  20:00:00,140.353041945,28.5958985476,39.0423563711,0.0,12.3672932834,38.6892022431,99.745314546,88.1634889597,2.97173041782,8.61009516856
 04/28  21:00:00,93.0572236323,15.8932767515,22.1985711778,0.0,12.3672932834,27.0668015668,55.3609796791,52.3692492613,2.97173041782,0.02
 04/28  22:00:00,78.8853349669,20.1238803778,23.9735112623,0.0,4.12243109448,15.9888894789,83.3538534882,80.3621230704,2.97173041782,0.02
 04/28  23:00:00,60.4387917214,12.6834337007,13.2053286111,0.0,4.12243109448,15.9888894789,51.0374257181,48.0456953003,2.97173041782,0.02
 04/28  24:00:00,72.0269635472,19.2290592922,18.0217008796,0.0,4.12243109448,15.9888894789,82.5504731505,79.5587427327,2.97173041782,0.02
 04/29  01:00:00,55.3381239739,11.6134860171,9.20104346718,0.0,4.12243109448,15.9888894789,47.8270505526,44.8353201348,2.97173041782,0.02
 04/29  02:00:00,76.2628918072,22.589435387,18.373334492,0.0,4.12243109448,15.9888894789,101.11058425,98.1188538325,2.97173041782,0.02
 04/29  03:00:00,67.2917573327,18.7720547017,13.0915628764,0.0,4.12243109448,15.9888894789,80.1462264708,77.154496053,2.97173041782,0.02
 04/29  04:00:00,79.9189914036,26.8446325674,18.012096222,0.0,4.12243109448,16.0517297156,119.496003938,116.50427352,2.97173041782,0.02
 04/29  05:00:00,80.5698072853,28.1580820526,16.8483872719,0.0,4.12243109448,16.0517297156,120.985370004,117.993639586,2.97173041782,0.02
 04/29  06:00:00,93.4057753776,29.4715315378,16.770829733,0.0318097867811,4.12243109448,39.6058045677,101.478430425,98.4867000073,2.97173041782,0.02
 04/29  07:00:00,145.27926993,29.5090098958,21.6042534005,15.6524694358,12.3672932834,65.3531420225,155.481522677,150.508638647,4.9528840297,0.02
 04/29  08:00:00,146.667012201,29.4964995464,24.5054714199,11.2605530063,12.3672932834,68.2430321324,150.254743275,145.281859245,4.9528840297,0.02
 04/29  09:00:00,177.334010511,29.5303790643,30.3277034034,7.05451853551,16.4897243779,93.1370602926,139.801003332,131.856388885,7.92461444751,0.02
 04/29  10:00:00,184.473601324,29.5374528417,36.8966643132,5.11538670869,16.4897243779,93.1370602926,143.919150493,127.378781096,7.92461444751,8.61575494942
 04/29  11:00:00,195.607319725,29.5303759275,43.0348959477,3.41539582365,16.4897243779,93.1370602926,131.744695132,123.800080684,7.92461444751,0.02
 04/29  12:00:00,194.272432879,29.5343869487,48.6107381396,2.29697777134,16.4897243779,83.9857416113,129.740874051,121.796259603,7.92461444751,0.02
 04/29  13:00:00,194.137575047,29.5460232245,47.959981567,1.37014554584,16.4897243779,83.9857416113,127.855035147,119.9104207,7.92461444751,0.02
 04/29  14:00:00,189.882066766,29.545932774,43.2588447137,1.02120050242,16.4897243779,83.9857416113,135.615788648,119.078768833,7.92461444751,8.6124053673
 04/29  15:00:00,167.306392208,29.4715315378,35.529723568,0.0,12.3672932834,70.6512738906,67.0590140638,62.0861300341,4.9528840297,0.02
 04/29  16:00:00,164.374825133,29.4715315378,32.988035165,0.0,12.3672932834,70.6512738906,65.9073862244,60.9345021947,4.9528840297,0.02
 04/29  17:00:00,146.579762817,29.4715315378,30.7271337106,0.0,12.3672932834,58.1284167478,69.8742717871,64.9013877574,4.9528840297,0.02
 04/29  18:00:00,102.581386683,27.50135731,25.615836401,0.0,12.3672932834,24.9413748627,92.6333874459,87.6605034162,4.9528840297,0.02
 04/29  19:00:00,102.719895282,27.939173805,23.5123162359,0.0,12.3672932834,24.9413748627,100.304959509,95.3320754791,4.9528840297,0.02
 04/29  20:00:00,93.7323011278,27.2824490624,20.8302557086,0.0,4.12243109448,16.0517297156,110.29289385,107.301163432,2.97173041782,0.02
 04/29  21:00:00,61.8939300091,11.1852635697,8.88128044864,0.0,4.12243109448,15.9888894789,56.0752952821,53.0835648643,2.97173041782,0.02
 04/29  22:00:00,89.2308917963,23.3337234286,15.2984741102,0.0,4.12243109448,15.9888894789,102.877323381,99.8855929633,2.97173041782,0.02
 04/29  23:00:00,77.4275350295,17.8964217116,11.1801354448,0.0,4.12243109448,15.9888894789,81.9152635238,78.923533106,2.97173041782,0.02
 04/29  24:00:00,89.1800419077,22.3705271395,12.9870397334,0.0,4.12243109448,15.9888894789,104.020805736,101.029075318,2.97173041782,0.02
 04/30  01:00:00,74.8493878251,17.8964217116,9.53750416637,0.0,2.06121554724,15.9888894789,85.1570859472,82.1653555294,2.97173041782,0.02
 04/30  02:00:00,85.5739516424,22.3705271395,11.3014860364,0.0,2.06121554724,15.9888894789,107.75685864,104.765128222,2.97173041782,0.02
 04/30  03:00:00,76.8586591344,19.2098711968,8.76197856533,0.411363316012,2.06121554724,15.9888894789,86.7589763057,83.7672458879,2.97173041782,0.02
 04/30  04:00:00,88.0583487431,22.3705271395,11.0520846273,0.0,2.06121554724,15.9888894789,109.203814671,106.212084254,2.97173041782,0.02
 04/30  05:00:00,79.7835128507,19.2098711968,8.52290164038,1.43376216438,2.06121554724,15.9888894789,88.255526351,85.2637959332,2.97173041782,0.02
 04/30  06:00:00,77.6780792221,22.3705271395,10.5462455353,0.0,2.06121554724,15.9888894789,110.520833069,107.529102651,2.97173041782,0.02
 04/30  07:00:00,66.3114168067,19.2098711968,8.34666927355,2.24714324966,2.06121554724,15.9888894789,97.7711265158,86.1974803261,2.97173041782,8.60191577195
 04/30  08:00:00,106.795617388,24.0342298207,10.9886596913,2.53405635517,4.12243109448,41.7362269337,107.206832849,102.233948819,4.9528840297,0.02
 04/30  09:00:00,94.0488116508,19.2974344958,8.8638821011,2.25914358316,4.12243109448,41.7362269337,85.3199767715,80.3470927418,4.9528840297,0.02
 04/30  10:00:00,103.414179578,23.6839766247,11.7231567453,2.23452640475,4.12243109448,41.7362269337,105.065429423,100.092545394,4.9528840297,0.02
 04/30  11:00:00,93.2106074095,19.6476876918,9.76053230511,2.84182067102,4.12243109448,41.7362269337,84.8864140701,79.9135300404,4.9528840297,0.02
 04/30  12:00:00,106.697899062,24.2093564188,12.4978878177,3.03983833525,4.12243109448,41.7362269337,104.135805776,99.1629217463,4.9528840297,0.02
 04/30  13:00:00,95.419517381,19.2098711968,10.1560050369,2.20640205518,4.12243109448,41.7362269337,84.6175588908,79.6446748611,4.9528840297,0.02
 04/30  14:00:00,108.128097372,23.6839766247,13.26887622,2.20362649147,4.12243109448,41.7362269337,103.944155864,98.9712718341,4.9528840297,0.02
 04/30  15:00:00,97.2588571245,19.6476876918,10.8313676722,2.89407343542,4.12243109448,41.7362269337,84.0952364179,79.1223523882,4.9528840297,0.02
 04/30  16:00:00,93.9608598939,24.1217931197,14.3498975159,3.07072057606,4.12243109448,24.8785346261,103.670504596,98.6976205659,4.9528840297,0.02
 04/30  17:00:00,67.7931450828,18.3342382066,11.9504140372,1.05977411502,2.06121554724,15.9888894789,86.7690654809,83.7773350631,2.97173041782,0.02
 04/30  18:00:00,82.2372211251,23.0272518821,14.9806821213,1.2913961114,2.06121554724,15.9888894789,108.674600713,105.682870295,2.97173041782,0.02
 04/30  19:00:00,70.6412781364,18.3342382066,11.5970350213,1.10587867303,2.06121554724,15.9888894789,88.5348028958,85.543072478,2.97173041782,0.02
 04/30  20:00:00,97.3015496153,23.6839766247,13.4134138656,4.08488616596,2.06121554724,15.9888894789,112.005836354,109.014105936,2.97173041782,0.02
 04/30  21:00:00,86.4447461093,19.6476876918,8.51679082578,6.88976964001,2.06121554724,15.9888894789,90.1716979446,87.1799675268,2.97173041782,0.02
 04/30  22:00:00,102.535218838,24.5596096148,9.58714275331,10.4138518797,2.06121554724,15.9888894789,112.986639802,109.994909384,2.97173041782,0.02
 04/30  23:00:00,88.8050416531,19.6476876918,8.04262897584,9.49780428259,2.06121554724,15.9888894789,91.3646377494,88.3729073316,2.97173041782,0.02
 04/30  24:00:00,104.204086289,24.5596096148,10.7416835568,12.9998901206,2.06121554724,15.9888894789,114.113954534,111.122224116,2.97173041782,0.02
 05/01  01:00:00,85.7163312766,19.6476876918,9.01034837471,10.8758361522,4.12243109448,15.9888894789,91.8299742969,88.8382438791,2.97173041782,0.02
 05/01  02:00:00,90.4063511847,24.5596096148,11.9715003018,14.1688940767,4.12243109448,15.9888894789,114.908275309,111.916544891,2.97173041782,0.02
 05/01  03:00:00,77.4495283814,19.6476876918,9.94931401731,12.0063297973,4.12243109448,15.9888894789,92.6911190377,89.6993886199,2.97173041782,0.02
 05/01  04:00:00,109.344618917,29.0337150427,15.7859647025,11.8202866985,12.3672932834,24.9413748627,131.190891659,126.218007629,4.9528840297,0.02
 05/01  05:00:00,138.018590476,28.6068797034,18.6695244506,38.4339173154,12.3672932834,24.9413748627,198.574310881,193.601426851,4.9528840297,0.02
 05/01  06:00:00,185.299123813,29.5041412642,18.0901864208,37.0191557309,24.7345865669,70.7195625826,163.300167901,153.374399841,9.90576805939,0.02
 05/01  07:00:00,202.409789972,29.5434892413,21.1419962745,21.3733745406,37.1018798503,92.3937384068,139.008421381,129.082653322,9.90576805939,0.02
 05/01  08:00:00,211.95944164,29.5546426728,25.5446255314,14.5270872769,37.1018798503,104.434947198,137.929442833,119.394609344,9.90576805939,8.62906542963
 05/01  09:00:00,224.704728351,29.5674082199,30.5400505557,10.2225024924,37.1018798503,116.476155989,123.916798804,113.991030745,9.90576805939,0.02
 05/01  10:00:00,226.905421729,29.5822649879,35.7564195413,7.19131595822,37.1018798503,116.476155989,128.383693847,109.839320657,9.90576805939,8.63860513003
 05/01  11:00:00,228.860220839,29.6143064211,39.9330267262,4.93721396509,37.1018798503,116.476155989,124.415283956,105.86910045,9.90576805939,8.64041544682
 05/01  12:00:00,223.592403067,29.749275075,45.3992739627,3.32969561102,37.1018798503,104.434947198,111.746052259,101.820284199,9.90576805939,0.02
 05/01  13:00:00,238.876218196,29.9810609697,49.0303086692,1.86685220666,37.1018798503,116.476155989,116.703402372,98.1571191299,9.90576805939,8.64051518239
 05/01  14:00:00,244.471322773,30.1576891947,51.7177711816,1.09533735362,37.1018798503,116.476155989,105.369696812,95.4439287529,9.90576805939,0.02
 05/01  15:00:00,248.933142296,30.2900603328,53.9234404747,0.51595755069,37.1018798503,116.476155989,111.5521057,93.0097558835,9.90576805939,8.63658175671
 05/01  16:00:00,243.366107315,30.4086382588,53.7249959685,0.248683967848,37.1018798503,116.476155989,101.395585719,91.4698176599,9.90576805939,0.02
 05/01  17:00:00,235.509091362,30.574235251,50.3745875383,0.186885212194,37.1018798503,116.476155989,100.530718577,90.6049505175,9.90576805939,0.02
 05/01  18:00:00,140.293119783,28.6834618466,38.5021656796,0.0,24.7345865669,47.5788473902,80.464845807,66.9032703316,4.9528840297,8.60869144575
 05/01  19:00:00,134.624729009,28.5958985476,32.9213538876,0.0,24.7345865669,47.5788473902,78.2925968265,73.3197127968,4.9528840297,0.02
 05/01  20:00:00,121.082874419,28.1580820526,27.6746599519,0.0,12.3672932834,38.6892022431,93.9391248896,90.9473944718,2.97173041782,0.02
 05/01  21:00:00,87.3737295816,15.5430235555,14.2083428459,0.0,12.3672932834,27.0668015668,61.1213571953,58.1296267775,2.97173041782,0.02
 05/01  22:00:00,76.1829992739,19.9049721303,17.1657922303,0.0,4.12243109448,15.9888894789,85.3660574194,82.3743270016,2.97173041782,0.02
 05/01  23:00:00,58.7000338888,12.5083071027,9.15729554045,0.0,4.12243109448,15.9888894789,51.7384620039,48.746731586,2.97173041782,0.02
 05/01  24:00:00,78.8345225397,22.3705271395,15.7616253036,0.0,4.12243109448,15.9888894789,99.6458886158,96.654158198,2.97173041782,0.02
 05/02  01:00:00,70.211732145,18.9909629492,12.1214949803,0.0,4.12243109448,15.9888894789,79.2370336992,76.2453032813,2.97173041782,0.02
 05/02  02:00:00,77.9928371482,22.3705271395,14.4531318375,0.0,4.12243109448,15.9888894789,100.214940903,97.2232104848,2.97173041782,0.02
 05/02  03:00:00,69.2231260861,18.1591116086,10.164895727,0.0,4.12243109448,15.9888894789,81.7210944051,78.7293639873,2.97173041782,0.02
 05/02  04:00:00,103.523756293,28.887776211,13.235902859,0.0642691435488,12.3672932834,24.9413748627,114.588508184,109.615624154,4.9528840297,0.02
 05/02  05:00:00,123.952770694,28.6545979431,15.7802304813,15.2238772125,12.3672932834,24.9413748627,181.924924292,176.952040262,4.9528840297,0.02
 05/02  06:00:00,165.823837988,29.580407642,17.4180835177,13.7198932316,24.7345865669,70.7195625826,148.71890997,138.793141911,9.90576805939,0.02
 05/02  07:00:00,187.800762348,29.7284000928,20.7843131857,6.21968005313,37.1018798503,92.3937384068,126.351978699,116.42621064,9.90576805939,0.02
 05/02  08:00:00,200.487871633,29.829558312,24.812495684,3.51272988478,37.1018798503,104.434947198,126.8234521,108.288702247,9.90576805939,8.62898179348
 05/02  09:00:00,217.038364917,29.9187939921,30.1977446732,2.54706709668,37.1018798503,116.476155989,113.893218064,103.967450005,9.90576805939,0.02
 05/02  10:00:00,222.935466701,30.0780760702,36.6416582256,1.84031119923,37.1018798503,116.476155989,119.12538182,100.581130673,9.90576805939,8.63848308788
 05/02  11:00:00,230.190177408,30.2993744166,44.2013257401,1.31381293066,37.1018798503,116.476155989,107.257692722,97.3319246624,9.90576805939,0.02
 05/02  12:00:00,224.085998396,30.6431709428,50.4170632573,0.691957647567,37.1018798503,104.434947198,112.527549031,93.9866196431,9.90576805939,8.63516132806
 05/02  13:00:00,239.50401533,31.0066531338,53.8918083436,0.229880738174,37.1018798503,116.476155989,109.292071157,90.7460125619,9.90576805939,8.64029053549
 05/02  14:00:00,243.261810326,31.381440442,57.4060395729,0.0989327620519,37.1018798503,116.476155989,98.6137516818,88.6879836224,9.90576805939,0.02
 05/02  15:00:00,248.098156415,31.7238398016,61.9049259527,0.0103354602202,37.1018798503,116.476155989,105.266210176,86.7239646522,9.90576805939,8.63647746455
 05/02  16:00:00,251.513102264,32.0185362067,64.2284734987,0.0,37.1018798503,116.476155989,94.8503919109,84.9246238515,9.90576805939,0.02
 05/02  17:00:00,252.153401187,32.2556625878,64.6469925383,0.0,37.1018798503,116.476155989,93.5237052551,83.5979371957,9.90576805939,0.02
 05/02  18:00:00,156.714014643,28.7740582123,51.3032601968,0.0,24.7345865669,47.5788473902,76.2721679834,62.7092876866,4.9528840297,8.60999626712
 05/02  19:00:00,150.299579887,28.5979122123,47.1773093867,0.0,24.7345865669,47.5788473902,72.639793104,67.6669090743,4.9528840297,0.02
 05/02  20:00:00,135.564671711,28.8151217203,42.2043210194,0.0,12.3672932834,38.6892022431,88.4143030811,85.4225726633,2.97173041782,0.02
 05/02  21:00:00,93.0133956373,16.6713467717,21.423772884,0.0,12.3672932834,27.0668015668,58.1463918314,55.1546614136,2.97173041782,0.02
 05/02  22:00:00,81.4205074055,20.9995133679,24.9654380397,0.0,4.12243109448,15.9888894789,78.6512045224,75.6594741046,2.97173041782,0.02
 05/02  23:00:00,64.9971152417,13.6658180853,16.083291986,0.0,4.12243109448,15.9888894789,53.695209006,50.7034785882,2.97173041782,0.02
 05/02  24:00:00,77.4333273834,20.2698192095,21.7890632659,0.0,4.12243109448,15.9888894789,89.3359879411,86.3442575233,2.97173041782,0.02
 05/03  01:00:00,59.2565852438,12.0704906076,12.3912658403,0.0,4.12243109448,15.9888894789,50.5124239411,47.5206935232,2.97173041782,0.02
 05/03  02:00:00,75.1570569913,20.9119500689,18.7380591721,0.0,4.12243109448,15.9888894789,91.8496226975,88.8578922797,2.97173041782,0.02
 05/03  03:00:00,61.3567191633,14.3171373693,11.0868895738,0.0,4.12243109448,15.9888894789,66.5564576579,63.5647272401,2.97173041782,0.02
 05/03  04:00:00,99.5844889127,28.4207719496,18.9669469747,0.0,12.3672932834,24.9413748627,110.122527186,105.149643156,4.9528840297,0.02
 05/03  05:00:00,111.796245671,29.1364964739,21.0889053408,9.37407382868,12.3672932834,24.9413748627,176.625782671,171.652898641,4.9528840297,0.02
 05/03  06:00:00,152.939311934,29.6309111771,21.4635661736,5.59758351083,24.7345865669,70.7195625826,143.787246129,133.86147807,9.90576805939,0.02
 05/03  07:00:00,187.215648329,30.0006322195,25.4720209644,1.45338067791,37.1018798503,92.3937384068,122.383008567,112.457240508,9.90576805939,0.02
 05/03  08:00:00,210.053113926,30.1748973247,36.5665482497,0.978576271967,37.1018798503,104.434947198,122.66755047,104.132897029,9.90576805939,8.62888538179
 05/03  09:00:00,233.180304483,30.4329220275,47.5670612309,0.805572044177,37.1018798503,116.476155989,109.64435325,99.7185851906,9.90576805939,0.02
 05/03  10:00:00,241.822520106,30.7748582599,56.1166533329,0.555585328612,37.1018798503,116.476155989,114.845392888,96.3012334823,9.90576805939,8.63839134585
 05/03  11:00:00,249.76508438,31.1555050913,63.9626052108,0.271323000205,37.1018798503,116.476155989,102.914852969,92.98908491,9.90576805939,0.02
 05/03  12:00:00,244.291518808,31.6779807264,70.1808458222,0.0988820111917,37.1018798503,104.434947198,108.089527539,89.5486943971,9.90576805939,8.63506508245
 05/03  13:00:00,263.991756636,32.2026464266,77.3932136125,0.020232469663,37.1018798503,116.476155989,104.887092404,86.341173548,9.90576805939,8.64015079704
 05/03  14:00:00,268.592531294,32.6107444369,81.606391189,0.0,37.1018798503,116.476155989,94.1426339292,84.2168658698,9.90576805939,0.02
 05/03  15:00:00,270.048899488,32.9569393197,82.7167347323,0.0,37.1018798503,116.476155989,101.086230931,82.5440192878,9.90576805939,8.63644358387
 05/03  16:00:00,271.617244505,33.0473886948,84.1952960303,0.0,37.1018798503,116.476155989,92.1488728574,82.223104798,9.90576805939,0.02
 05/03  17:00:00,270.785145502,33.1709004197,83.2408754572,0.0,37.1018798503,116.476155989,91.4622486847,81.5364806253,9.90576805939,0.02
 05/03  18:00:00,165.334756283,28.7745187036,63.4527442468,0.0,24.7345865669,47.5788473902,66.811042165,61.8381581353,4.9528840297,0.02
 05/03  19:00:00,161.70096964,28.5996629673,59.9938221234,0.0,24.7345865669,47.5788473902,80.0322028256,66.4694214205,4.9528840297,8.60989737549
 05/03  20:00:00,151.618927578,28.9253094924,59.0972502369,0.0,12.3672932834,38.6892022431,85.7982850686,82.8065546508,2.97173041782,0.02
 05/03  21:00:00,107.140815699,17.6391372732,35.4962043554,0.0,12.3672932834,27.0668015668,59.4604854381,56.4687550203,2.97173041782,0.02
 05/03  22:00:00,96.8803181422,22.0694610515,39.996479092,0.0,4.12243109448,15.9888894789,81.3483340976,78.3566036798,2.97173041782,0.02
 05/03  23:00:00,78.098997018,15.8057134525,27.6639497081,0.0,4.12243109448,15.9888894789,57.6397053072,54.6479748894,2.97173041782,0.02
 05/03  24:00:00,90.6017395398,21.675426206,34.1119352984,0.0,4.12243109448,15.9888894789,90.5623648521,87.5706344343,2.97173041782,0.02
 05/04  01:00:00,67.2207321862,13.1404382912,19.5038298096,0.0,4.12243109448,15.9888894789,56.231671847,53.2399414292,2.97173041782,0.02
 05/04  02:00:00,83.524273198,20.5616968729,28.1746331749,0.0,4.12243109448,15.9888894789,87.1704641628,84.178733745,2.97173041782,0.02
 05/04  03:00:00,65.7565706468,13.3155648892,17.8645416134,0.0,4.12243109448,15.9888894789,58.2770720317,55.2853416138,2.97173041782,0.02
 05/04  04:00:00,117.473277627,28.5958985476,36.6806092537,0.0,12.3672932834,24.9413748627,107.635858354,102.662974324,4.9528840297,0.02
 05/04  05:00:00,119.95345402,28.8477514032,35.4839433064,3.42498944736,12.3672932834,24.9413748627,173.213206978,168.240322948,4.9528840297,0.02
 05/04  06:00:00,162.363592087,29.7688805786,34.7249712234,1.62248937874,24.7345865669,70.7195625826,140.635596814,130.709828754,9.90576805939,0.02
 05/04  07:00:00,200.093829319,30.2622445542,39.2052501105,0.336723217323,37.1018798503,92.3937384068,119.445558319,109.519790259,9.90576805939,0.02
 05/04  08:00:00,220.599782513,30.7222175495,47.2962793251,0.248186843993,37.1018798503,104.434947198,120.124703564,101.590119343,9.90576805939,8.62881616143
 05/04  09:00:00,240.123421083,31.1279563378,54.4702422983,0.150484997035,37.1018798503,116.476155989,107.390845549,97.4650774895,9.90576805939,0.02
 05/04  10:00:00,246.029790154,31.5387325488,60.051062908,0.064567751535,37.1018798503,116.476155989,113.029336295,94.4853043808,9.90576805939,8.63826385494
