Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  11:00:00,252.363327708,31.9405723755,66.0338189004,0.0133010076509,37.1018798503,116.476155989,101.450853601,91.5250855418,9.90576805939,0.02
 05/04  12:00:00,248.917173378,32.5239277978,74.0594294062,0.0,37.1018798503,104.434947198,106.691480756,88.1511149634,9.90576805939,8.63459773334
 05/04  13:00:00,269.904984744,33.1823707356,82.3469658662,0.0,37.1018798503,116.476155989,94.7004516561,84.7746835967,9.90576805939,0.02
 05/04  14:00:00,275.17757656,33.7569897544,87.0451864131,0.0,37.1018798503,116.476155989,96.8615813439,78.317624255,9.90576805939,8.63818902954
 05/04  15:00:00,278.361260838,34.2128403686,89.7732032515,0.0,37.1018798503,116.476155989,89.0925994129,70.5505806502,9.90576805939,8.63625070328
 05/04  16:00:00,281.350938606,34.5148490232,92.4615285639,0.0,37.1018798503,116.476155989,76.0403958671,66.1146278077,9.90576805939,0.02
 05/04  17:00:00,283.018233453,34.7207498841,93.924122881,0.0,37.1018798503,116.476155989,77.0303481362,67.1045800768,9.90576805939,0.02
 05/04  18:00:00,174.184640281,28.7868971567,72.2902538686,0.0,24.7345865669,47.5788473902,64.1559926593,59.1831086296,4.9528840297,0.02
 05/04  19:00:00,170.186772302,28.6182907704,68.4609899431,0.0,24.7345865669,47.5788473902,77.6164202103,64.0536221434,4.9528840297,8.60991403721
 05/04  20:00:00,157.648498636,29.04943217,65.0026962677,0.0,12.3672932834,38.6892022431,83.6860174262,80.6942870084,2.97173041782,0.02
 05/04  21:00:00,111.889906547,18.7528666063,39.1051318879,0.0,12.3672932834,27.0668015668,60.3514449632,57.3597145454,2.97173041782,0.02
 05/04  22:00:00,101.392868144,23.3729108659,43.179144532,0.0,4.12243109448,15.9888894789,82.6399873022,79.6482568844,2.97173041782,0.02
 05/04  23:00:00,78.7533846461,15.7765256862,28.347525241,0.0,4.12243109448,15.9888894789,58.5284119689,55.5366815511,2.97173041782,0.02
 05/04  24:00:00,92.5338852049,21.8943344535,35.8251728602,0.0,4.12243109448,15.9888894789,85.217608058,82.2258776402,2.97173041782,0.02
 05/05  01:00:00,70.1681513244,13.5782547863,22.0134326028,0.0,4.12243109448,15.9888894789,54.2725208206,51.2807904028,2.97173041782,0.02
 05/05  02:00:00,87.8864594876,20.8535745362,32.244941956,0.0,4.12243109448,15.9888894789,88.5363826133,85.5446521955,2.97173041782,0.02
 05/05  03:00:00,69.649730521,13.5782547863,21.4950117501,0.0,4.12243109448,15.9888894789,54.7695421895,51.7778117717,2.97173041782,0.02
 05/05  04:00:00,122.372754827,28.2456453516,41.9303398143,0.0,12.3672932834,24.9413748627,106.266151417,101.293267387,4.9528840297,0.02
 05/05  05:00:00,132.006880787,29.250133119,47.6300227165,2.92995525712,12.3672932834,24.9413748627,171.743112773,166.770228744,4.9528840297,0.02
 05/05  06:00:00,178.046257886,29.8238570379,51.2812968231,0.693853291208,24.7345865669,70.7195625826,139.177655538,129.251887478,9.90576805939,0.02
 05/05  07:00:00,218.816384291,30.525588836,57.9926458893,0.00854146359965,37.1018798503,92.3937384068,117.830823385,107.905055326,9.90576805939,0.02
 05/05  08:00:00,238.078708414,31.0950057282,64.650595747,0.0,37.1018798503,104.434947198,118.512626848,99.978151605,9.90576805939,8.62870718365
 05/05  09:00:00,259.428763616,31.5100648977,73.5439736851,0.0,37.1018798503,116.476155989,106.048035638,96.1222675783,9.90576805939,0.02
 05/05  10:00:00,264.261154955,31.9134876125,77.9722358446,0.0,37.1018798503,116.476155989,111.452201522,92.9083782128,9.90576805939,8.6380552494
 05/05  11:00:00,264.149141807,31.9270077461,77.8465156334,0.0,37.1018798503,116.476155989,101.712442197,91.7866741377,9.90576805939,0.02
 05/05  12:00:00,256.601760505,32.5629990933,81.7049375453,0.0,37.1018798503,104.434947198,104.571012451,86.0307585549,9.90576805939,8.63448583709
 05/05  13:00:00,275.866516806,33.144481504,88.3464059853,0.0,37.1018798503,116.476155989,83.2972600685,73.3714920091,9.90576805939,0.02
 05/05  14:00:00,282.365840384,33.6274876106,94.3629448242,0.0,37.1018798503,116.476155989,81.6737876849,63.1299409243,9.90576805939,8.63807870123
 05/05  15:00:00,285.483780034,34.0259795633,97.0826010752,0.0,37.1018798503,116.476155989,71.263227971,61.3374599117,9.90576805939,0.02
 05/05  16:00:00,287.807225621,34.3577894847,99.0748644246,0.0,37.1018798503,116.476155989,77.3701333709,58.8333207712,9.90576805939,8.63104454036
 05/05  17:00:00,287.94392587,34.569088182,99.0014869955,0.0,37.1018798503,116.476155989,68.4006689705,58.4749009111,9.90576805939,0.02
 05/05  18:00:00,177.092260735,28.877176517,75.1075996499,0.0,24.7345865669,47.5788473902,61.7352814793,56.7623974496,4.9528840297,0.02
 05/05  19:00:00,170.667888983,28.6140300801,68.9463685608,0.0,24.7345865669,47.5788473902,68.5103612775,63.5374772478,4.9528840297,0.02
 05/05  20:00:00,156.634432271,29.0446630671,66.3425559644,0.0,12.3672932834,38.6892022431,91.1510819708,79.569477049,2.97173041782,8.60987450405
 05/05  21:00:00,113.998902092,18.7528666063,41.2141268059,0.0,12.3672932834,27.0668015668,59.7266031851,56.7348727673,2.97173041782,0.02
 05/05  22:00:00,105.323971797,23.2853475668,47.1978115243,0.0,4.12243109448,15.9888894789,81.8933324009,78.9016019831,2.97173041782,0.02
 05/05  23:00:00,86.4865667652,16.9632244351,34.8675737849,0.0,4.12243109448,15.9888894789,60.3254228818,57.333692464,2.97173041782,0.02
 05/05  24:00:00,97.9317572899,21.8067711545,41.3106083107,0.0,4.12243109448,15.9888894789,85.3966518445,82.4049214267,2.97173041782,0.02
 05/06  01:00:00,78.6438305864,15.3678969574,28.6466000137,0.0,4.12243109448,15.9888894789,58.7923548866,55.8006244688,2.97173041782,0.02
 05/06  02:00:00,92.8222626384,20.9995133679,37.034806366,0.0,4.12243109448,15.9888894789,84.8503747127,81.8586442949,2.97173041782,0.02
 05/06  03:00:00,72.5221202615,13.6950058516,24.2506505269,0.0,4.12243109448,15.9888894789,55.7089127115,52.7171822937,2.97173041782,0.02
 05/06  04:00:00,100.775317143,27.0635408149,38.6495141146,0.0,4.12243109448,16.0517297156,113.125973897,110.13424348,2.97173041782,0.02
 05/06  05:00:00,101.821415973,27.7202655575,39.0388881785,0.0,4.12243109448,16.0517297156,112.682605318,109.6908749,2.97173041782,0.02
 05/06  06:00:00,118.013432954,29.4715315378,44.0205642996,0.0,4.12243109448,39.6058045677,93.8491602242,90.8574298064,2.97173041782,0.02
 05/06  07:00:00,161.214511158,29.4767852951,51.2779710363,1.94621803549,12.3672932834,65.3531420225,147.900636255,142.927752225,4.9528840297,0.02
 05/06  08:00:00,168.758477272,29.502578067,57.1367652103,0.714654174662,12.3672932834,68.2430321324,143.324771658,138.351887628,4.9528840297,0.02
 05/06  09:00:00,204.118667513,29.6484788265,63.7325423265,0.316249043985,16.4897243779,93.1370602926,133.077234866,125.132620418,7.92461444751,0.02
 05/06  10:00:00,210.419731565,29.7282325631,70.0713956619,0.198606417821,16.4897243779,93.1370602926,137.005193039,120.465079884,7.92461444751,8.61549870707
 05/06  11:00:00,214.775129173,29.8395112783,74.461103108,0.053035294723,16.4897243779,93.1370602926,121.522767246,113.578152799,7.92461444751,0.02
 05/06  12:00:00,208.218162871,30.0019942017,76.9419315618,0.00439889121829,16.4897243779,83.9857416113,114.218115119,106.273500671,7.92461444751,0.02
 05/06  13:00:00,211.413228494,30.2203595892,79.9230213041,0.0,16.4897243779,83.9857416113,107.987931776,100.043317328,7.92461444751,0.02
 05/06  14:00:00,212.149318004,30.3118965268,80.5676200909,0.0,16.4897243779,83.9857416113,107.562964534,99.618350087,7.92461444751,0.02
 05/06  15:00:00,188.956913415,29.4715315378,75.6724900291,0.0,12.3672932834,70.6512738906,65.8664491277,52.3013512824,4.9528840297,8.61221381564
 05/06  16:00:00,188.186656985,29.4715315378,74.9022483566,0.0,12.3672932834,70.6512738906,57.8839523062,52.9110682765,4.9528840297,0.02
 05/06  17:00:00,175.935700648,29.4715315378,75.1748625057,0.0,12.3672932834,58.1284167478,61.0697098288,56.0968257991,4.9528840297,0.02
 05/06  18:00:00,132.978973321,28.6834618466,66.1937418473,0.0,12.3672932834,24.9413748627,83.8421480847,78.869264055,4.9528840297,0.02
 05/06  19:00:00,130.000886694,28.5958985476,63.3032185002,0.0,12.3672932834,24.9413748627,91.0095478026,86.0366637729,4.9528840297,0.02
 05/06  20:00:00,118.873086445,28.5958985476,59.9132588977,0.0,4.12243109448,16.0517297156,101.59902905,98.6072986325,2.97173041782,0.02
 05/06  21:00:00,81.1973549832,15.0860189649,31.5084370899,0.0,4.12243109448,15.9888894789,56.0559675564,53.0642371386,2.97173041782,0.02
 05/06  22:00:00,93.7733863457,21.087076667,37.8983665631,0.0,4.12243109448,15.9888894789,86.618697532,83.6269671142,2.97173041782,0.02
 05/06  23:00:00,69.4042753809,12.9509206216,21.8967168073,0.0,4.12243109448,15.9888894789,55.6426738322,52.6509434144,2.97173041782,0.02
 05/06  24:00:00,80.2468102297,18.7912427972,26.6940591272,0.0,4.12243109448,15.9888894789,83.8788354175,80.8871049996,2.97173041782,0.02
 05/07  01:00:00,72.027866834,14.7357657689,24.7504176045,0.0,2.06121554724,15.9888894789,60.0394501971,57.0477197793,2.97173041782,0.02
 05/07  02:00:00,64.833311994,13.4223162837,18.869312208,0.0,2.06121554724,15.9888894789,59.7908196964,56.7990892786,2.97173041782,0.02
 05/07  03:00:00,69.5743515247,15.6593689976,21.3072117814,0.0,2.06121554724,15.9888894789,76.0613090248,73.069578607,2.97173041782,0.02
 05/07  04:00:00,68.7374396995,15.6593689976,20.4702999097,0.0,2.06121554724,15.9888894789,72.8638831783,69.8721527605,2.97173041782,0.02
 05/07  05:00:00,73.8507194874,17.8964217116,23.2804397358,0.0,2.06121554724,15.9888894789,84.2539436151,81.2622131973,2.97173041782,0.02
 05/07  06:00:00,59.5378681127,17.8964217116,23.0625883102,0.0,2.06121554724,15.9888894789,82.5650988772,79.5733684594,2.97173041782,0.02
 05/07  07:00:00,76.8158853237,23.6839766247,34.420876157,0.0,2.06121554724,15.9888894789,100.702315764,97.7105853459,2.97173041782,0.02
 05/07  08:00:00,101.007061928,19.7352509909,34.6539219098,0.0,4.12243109448,41.7362269337,76.7868615246,71.8139774949,4.9528840297,0.02
 05/07  09:00:00,112.718340442,23.9466665217,42.0662915201,0.0,4.12243109448,41.7362269337,101.722482186,88.1676953596,4.9528840297,8.60190279644
 05/07  10:00:00,105.705490356,19.9103775889,38.9127741236,0.0,4.12243109448,41.7362269337,74.0280339303,69.0551499006,4.9528840297,0.02
 05/07  11:00:00,116.394870595,24.0342298207,45.5313461527,0.0,4.12243109448,41.7362269337,90.8799390418,85.9070550121,4.9528840297,0.02
 05/07  12:00:00,106.410023908,19.7352509909,39.4901475837,0.0,4.12243109448,41.7362269337,72.8285874658,67.8557034361,4.9528840297,0.02
 05/07  13:00:00,116.061542917,23.9466665217,45.2325366301,0.0,4.12243109448,41.7362269337,90.4018272746,85.4289432449,4.9528840297,0.02
 05/07  14:00:00,107.498806127,19.7352509909,40.6811179097,0.0,4.12243109448,41.7362269337,72.8101404011,67.8372563714,4.9528840297,0.02
 05/07  15:00:00,119.492006872,24.0342298207,48.639970262,0.0,4.12243109448,41.7362269337,90.5442781199,85.5713940902,4.9528840297,0.02
 05/07  16:00:00,92.8643010403,19.9103775889,42.8867700271,0.0,4.12243109448,24.8785346261,73.3018056569,68.3289216272,4.9528840297,0.02
 05/07  17:00:00,86.5070877365,22.8767188381,44.9457715365,0.0,2.06121554724,15.9888894789,92.921247087,89.9295166692,2.97173041782,0.02
 05/07  18:00:00,68.2785401384,16.6129712391,33.1660157102,0.0,2.06121554724,15.9888894789,67.7341084261,64.7423780083,2.97173041782,0.02
 05/07  19:00:00,83.1563171701,22.113242701,42.3849120112,0.0,2.06121554724,15.9888894789,93.9691970445,90.9774666266,2.97173041782,0.02
 05/07  20:00:00,74.1595465256,15.849495102,30.4402664601,0.0,2.06121554724,15.9888894789,66.0623240041,63.0705935862,2.97173041782,0.02
 05/07  21:00:00,89.2340576965,20.9995133679,35.5078167519,0.0,2.06121554724,15.9888894789,90.1293908536,87.1376604357,2.97173041782,0.02
 05/07  22:00:00,58.6797285942,10.9615582983,15.2491827887,0.0,2.06121554724,15.9888894789,53.2423074493,50.2505770315,2.97173041782,0.02
 05/07  23:00:00,79.9459696304,18.9179935334,28.354118261,0.0,2.06121554724,15.9888894789,85.4869741755,82.4952437576,2.97173041782,0.02
 05/07  24:00:00,74.7876798264,17.8964217116,24.2174002627,0.0,2.06121554724,15.9888894789,83.9496834186,80.9579530008,2.97173041782,0.02
 05/08  01:00:00,71.348708924,14.4730758718,22.2727340902,0.0,4.12243109448,15.9888894789,62.8928940698,59.901163652,2.97173041782,0.02
 05/08  02:00:00,66.1374153557,13.4223162837,18.1122000859,0.0,4.12243109448,15.9888894789,62.7517406977,59.7600102799,2.97173041782,0.02
 05/08  03:00:00,76.4503801657,17.8964217116,23.8188850422,0.0,4.12243109448,15.9888894789,82.6790281517,79.6872977339,2.97173041782,0.02
 05/08  04:00:00,118.45042198,28.6177893724,37.635862796,0.0,12.3672932834,24.9413748627,117.913360091,112.940476061,4.9528840297,0.02
 05/08  05:00:00,122.821155364,28.6322809971,35.5928231114,6.39928140954,12.3672932834,24.9413748627,186.134186331,181.161302302,4.9528840297,0.02
 05/08  06:00:00,164.221316709,29.6009165223,34.734571782,3.63857751776,24.7345865669,70.7195625826,152.26435919,142.338591131,9.90576805939,0.02
 05/08  07:00:00,197.803883335,29.7653912549,36.2594547004,1.48942656012,37.1018798503,92.3937384068,132.047421552,122.121653492,9.90576805939,0.02
 05/08  08:00:00,212.055257798,29.8681757643,38.7376057245,1.11640258035,37.1018798503,104.434947198,133.702376502,115.169923589,9.90576805939,8.62668485412
 05/08  09:00:00,225.838184552,29.9497854207,40.6573660037,0.856302628432,37.1018798503,116.476155989,120.865729143,110.939961084,9.90576805939,0.02
 05/08  10:00:00,227.48965897,30.0670209877,42.4487476851,0.598488905941,37.1018798503,116.476155989,126.02839869,107.484856068,9.90576805939,8.63777456244
 05/08  11:00:00,229.447257486,30.1817927128,44.451769965,0.438069676519,37.1018798503,116.476155989,114.994869705,105.069101646,9.90576805939,0.02
 05/08  12:00:00,219.603110317,30.4143719204,46.6081390132,0.246806716911,37.1018798503,104.434947198,120.599297335,102.059210929,9.90576805939,8.63431834616
 05/08  13:00:00,232.976581773,30.6416276316,47.8328763554,0.126441869328,37.1018798503,116.476155989,108.904218584,98.9784505247,9.90576805939,0.02
 05/08  14:00:00,237.717547283,30.834770082,52.440277674,0.0671224099582,37.1018798503,116.476155989,115.210209854,96.6667648173,9.90576805939,8.63767697709
 05/08  15:00:00,234.321274006,30.8986909303,49.0167426349,0.0306373667881,37.1018798503,116.476155989,113.924205433,95.382591392,9.90576805939,8.63584598138
 05/08  16:00:00,227.964849838,30.8883496761,42.6988025807,0.0031539782116,37.1018798503,116.476155989,104.969559079,95.0437910194,9.90576805939,0.02
 05/08  17:00:00,226.786442091,30.8577220067,41.531096177,0.0242714436305,37.1018798503,116.476155989,104.669303059,94.7435349996,9.90576805939,0.02
 05/08  18:00:00,135.056579252,28.3988811249,33.550212505,0.0,24.7345865669,47.5788473902,76.2558312939,71.2829472642,4.9528840297,0.02
 05/08  19:00:00,134.288752865,28.9242609189,32.2570051068,0.0,24.7345865669,47.5788473902,89.6275214674,76.0648241988,4.9528840297,8.60981323894
 05/08  20:00:00,115.896066271,28.1580820526,26.4907855281,0.0,12.3672932834,38.6892022431,95.5186522995,92.5269218817,2.97173041782,0.02
 05/08  21:00:00,83.9244987734,15.1927703594,14.7791273741,0.0,12.3672932834,27.0668015668,61.9989645688,59.007234151,2.97173041782,0.02
 05/08  22:00:00,73.5388534295,20.1238803778,18.5333366743,0.0,4.12243109448,15.9888894789,85.9200307702,82.9283003524,2.97173041782,0.02
 05/08  23:00:00,58.3285213619,12.5274951981,10.8913642889,0.0,4.12243109448,15.9888894789,58.981841704,55.9901112862,2.97173041782,0.02
 05/08  24:00:00,72.1649103038,19.9049721303,16.1747851791,0.0,4.12243109448,15.9888894789,93.6573845144,90.6656540965,2.97173041782,0.02
 05/09  01:00:00,68.089288163,18.7720547017,13.2225908911,0.0,4.12243109448,15.9888894789,80.0429443594,77.0512139416,2.97173041782,0.02
 05/09  02:00:00,75.5127562547,22.3705271395,16.1300689682,0.0,4.12243109448,15.9888894789,100.011390031,97.0196596135,2.97173041782,0.02
 05/09  03:00:00,69.0846407637,19.1223078978,12.8128903088,0.0217382488276,4.12243109448,15.9888894789,81.1983158304,78.2065854126,2.97173041782,0.02
 05/09  04:00:00,100.164884787,28.5667107813,18.0382616636,0.0404119116641,12.3672932834,24.9413748627,113.418436229,108.445552199,4.9528840297,0.02
 05/09  05:00:00,112.342364341,28.6719162745,20.7166261015,11.8881821846,12.3672932834,24.9413748627,180.579621581,175.606737551,4.9528840297,0.02
 05/09  06:00:00,155.532703202,29.6579297528,21.0389263349,8.58859660898,24.7345865669,70.7195625826,145.819430325,135.893662265,9.90576805939,0.02
 05/09  07:00:00,187.180710337,29.9320834735,22.8075036781,4.15151893265,37.1018798503,92.3937384068,125.585456644,115.659688584,9.90576805939,0.02
 05/09  08:00:00,200.634349012,30.0328276724,24.8799037957,3.38852413341,37.1018798503,104.434947198,128.230192532,109.696075828,9.90576805939,8.62834864438
 05/09  09:00:00,213.489001546,30.1113680565,26.2616935833,2.74123087272,37.1018798503,116.476155989,116.305186905,106.379418846,9.90576805939,0.02
 05/09  10:00:00,215.444950352,30.1915536373,28.7384020808,2.1395797383,37.1018798503,116.476155989,121.95341313,103.409992588,9.90576805939,8.63765248184
 05/09  11:00:00,217.680463512,30.3166907738,31.3529844424,1.63519159418,37.1018798503,116.476155989,110.483520479,100.55775242,9.90576805939,0.02
 05/09  12:00:00,208.853843501,30.4720147225,34.3397914081,1.09944383511,37.1018798503,104.434947198,116.205799355,97.6660674615,9.90576805939,8.63396383451
 05/09  13:00:00,222.692088857,30.7637281035,36.9876701691,0.565085417703,37.1018798503,116.476155989,104.238133267,94.3123652077,9.90576805939,0.02
 05/09  14:00:00,225.635734143,31.0658024349,38.9105125772,0.205327431246,37.1018798503,116.476155989,110.328018715,91.7864812208,9.90576805939,8.63576943471
 05/09  15:00:00,233.439143528,31.3300199591,43.3118252906,0.102512457772,37.1018798503,116.476155989,99.2675452962,89.3417772368,9.90576805939,0.02
 05/09  16:00:00,237.634348804,31.5803855251,46.0670678108,0.0222047001193,37.1018798503,116.476155989,105.821805498,87.2854271868,9.90576805939,8.63061025161
 05/09  17:00:00,237.439603201,31.7828784304,46.3313365891,0.0,37.1018798503,116.476155989,95.9445974903,86.018829431,9.90576805939,0.02
 05/09  18:00:00,147.97259955,28.7710542819,36.2811737307,0.0,24.7345865669,47.5788473902,69.2198268011,64.2469427714,4.9528840297,0.02
 05/09  19:00:00,141.292313942,28.5958985476,32.6998730249,0.0,24.7345865669,47.5788473902,74.6691271736,69.6962431439,4.9528840297,0.02
 05/09  20:00:00,116.683651137,28.5958985476,26.7790821313,0.0,12.3672932834,38.6892022431,99.5254992486,87.9439796796,2.97173041782,8.60978915112
 05/09  21:00:00,82.6739155339,15.9808400505,12.7404711783,0.0,12.3672932834,27.0668015668,55.6338737806,52.6421433628,2.97173041782,0.02
 05/09  22:00:00,71.7183901026,20.1238803778,15.3728806893,0.0,4.12243109448,15.9888894789,83.5715443592,80.5798139414,2.97173041782,0.02
 05/09  23:00:00,64.592339666,16.437844641,10.7786788032,0.0,4.12243109448,15.9888894789,69.7189126074,66.7271821895,2.97173041782,0.02
 05/09  24:00:00,73.628227614,22.3705271395,13.8528251681,0.0,4.12243109448,15.9888894789,97.2269160192,94.2351856013,2.97173041782,0.02
 05/10  01:00:00,66.4645246935,18.5093648047,10.8589959967,0.0,4.12243109448,15.9888894789,79.128415384,76.1366849662,2.97173041782,0.02
 05/10  02:00:00,72.7636386154,22.8083436345,12.7955255667,0.0,4.12243109448,15.9888894789,99.6006895982,96.6089591804,2.97173041782,0.02
 05/10  03:00:00,65.9283908506,17.8964217116,10.0452362026,0.0,4.12243109448,15.9888894789,81.2766188292,78.2848884114,2.97173041782,0.02
 05/10  04:00:00,97.8434117488,28.800212912,14.4418526751,0.202919631983,12.3672932834,24.9413748627,113.699685898,108.726801868,4.9528840297,0.02
 05/10  05:00:00,110.91383248,28.6880006562,18.5433675188,12.7399255839,12.3672932834,24.9413748627,180.18034834,175.20746431,4.9528840297,0.02
 05/10  06:00:00,156.46943467,29.6808985486,19.5545590432,10.9867266885,24.7345865669,70.7195625826,146.408097705,136.482329645,9.90576805939,0.02
 05/10  07:00:00,188.900337284,29.9489789685,21.5804290151,7.0813291574,37.1018798503,92.3937384068,127.275130131,117.349362071,9.90576805939,0.02
 05/10  08:00:00,202.237903963,30.0284081103,23.7831562975,6.09323738915,37.1018798503,104.434947198,130.041997961,111.507975742,9.90576805939,8.62825415907
 05/10  09:00:00,214.939202633,30.0833770017,25.2057292695,5.27539580743,37.1018798503,116.476155989,118.129167649,108.20339959,9.90576805939,0.02
 05/10  10:00:00,214.966963439,30.1184860322,25.6488964769,4.82416634957,37.1018798503,116.476155989,124.582049758,106.038830739,9.90576805939,8.63745095901
 05/10  11:00:00,215.234932566,30.1597094019,26.4123860225,4.28725512672,37.1018798503,116.476155989,114.0057028,104.07993474,9.90576805939,0.02
 05/10  12:00:00,202.994831572,30.1973740207,26.6662562938,3.79737919933,37.1018798503,104.434947198,120.772184424,102.232578208,9.90576805939,8.6338381572
 05/10  13:00:00,214.759123256,30.2454857728,26.8047961626,3.33325998418,37.1018798503,116.476155989,110.245507814,100.319739755,9.90576805939,0.02
 05/10  14:00:00,215.237572649,30.2958053714,27.7184231697,2.84793302661,37.1018798503,116.476155989,117.250214771,98.7070472978,9.90576805939,8.63739941376
 05/10  15:00:00,215.399148184,30.3383683877,28.2064849434,2.47914793149,37.1018798503,116.476155989,107.238178171,97.312410112,9.90576805939,0.02
 05/10  16:00:00,216.396536183,30.3883629999,29.4679774307,2.16561082586,37.1018798503,116.476155989,114.413138357,95.8768313163,9.90576805939,8.63053898176
 05/10  17:00:00,218.937495517,30.4520479752,32.3198408623,1.79228136939,37.1018798503,116.476155989,104.315997013,94.3902289538,9.90576805939,0.02
 05/10  18:00:00,131.599709213,28.0486279288,30.4436109732,0.0,24.7345865669,47.5788473902,77.3811554984,72.4082714687,4.9528840297,0.02
 05/10  19:00:00,133.614505044,28.8148067952,31.6922225733,0.0,24.7345865669,47.5788473902,82.5201786372,77.5472946075,4.9528840297,0.02
 05/10  20:00:00,115.860691483,26.8446325674,27.7688492092,0.0,12.3672932834,38.6892022431,95.9404846547,92.9487542369,2.97173041782,0.02
 05/10  21:00:00,84.7225670565,15.6305868545,15.1393685052,0.0,12.3672932834,27.0668015668,60.7235799968,57.731849579,2.97173041782,0.02
 05/10  22:00:00,73.555411724,19.6860638827,19.0814039349,0.0,4.12243109448,15.9888894789,94.4666585106,82.8930241089,2.97173041782,8.60190398383
 05/10  23:00:00,60.106661405,13.8409446833,11.6892519353,0.0,4.12243109448,15.9888894789,58.7903938572,55.7986634394,2.97173041782,0.02
 05/10  24:00:00,77.4584413971,22.589435387,19.9583574621,0.0,4.12243109448,15.9888894789,103.004322963,100.012592546,2.97173041782,0.02
 05/11  01:00:00,68.6825161571,18.7720547017,15.1104962169,0.0154349932072,4.12243109448,15.9888894789,78.8871499922,75.8954195743,2.97173041782,0.02
 05/11  02:00:00,77.4885690185,23.5964133257,18.7776419313,0.239782228036,4.12243109448,15.9888894789,99.7475000211,96.7557696033,2.97173041782,0.02
 05/11  03:00:00,68.3486347492,18.2466749076,15.2767200905,0.0901661162194,4.12243109448,15.9888894789,80.9001035296,77.9083731117,2.97173041782,0.02
 05/11  04:00:00,104.173172229,28.887776211,22.3423420529,0.746284025242,12.3672932834,24.9413748627,113.454909565,108.482025535,4.9528840297,0.02
 05/11  05:00:00,118.606481777,28.7130508755,25.6525527407,14.3932749419,12.3672932834,24.9413748627,179.647608394,174.674724364,4.9528840297,0.02
 05/11  06:00:00,165.980785925,29.6322181798,26.9245083205,13.1768085821,24.7345865669,70.7195625826,145.972788839,136.047020779,9.90576805939,0.02
 05/11  07:00:00,196.903342781,29.9449157866,28.2262679587,8.44255761517,37.1018798503,92.3937384068,127.036943595,117.111175535,9.90576805939,0.02
 05/11  08:00:00,208.814467147,30.053545313,29.7026154258,6.72522502094,37.1018798503,104.434947198,121.01269459,111.08692653,9.90576805939,0.02
 05/11  09:00:00,224.059968823,30.144648548,34.6826297222,4.85796589613,37.1018798503,116.476155989,125.179703089,106.642041516,9.90576805939,8.63189351306
 05/11  10:00:00,228.575045083,30.2275528487,40.5577055724,3.41440508196,37.1018798503,116.476155989,113.06994532,103.14417726,9.90576805939,0.02
 05/11  11:00:00,233.193813752,30.3425430948,46.0380311416,2.43763882372,37.1018798503,116.476155989,118.304467605,99.7595225075,9.90576805939,8.63917703801
 05/11  12:00:00,223.159756192,30.4371155613,48.4643011225,1.92454158501,37.1018798503,104.434947198,107.727630789,97.8018627296,9.90576805939,0.02
 05/11  13:00:00,235.013436709,30.5006235391,48.6321092804,1.50511054298,37.1018798503,116.476155989,115.005458563,96.4604235204,9.90576805939,8.63926698305
 05/11  14:00:00,234.82972156,30.558445009,48.7322509433,1.16361922112,37.1018798503,116.476155989,105.194978654,95.2692105948,9.90576805939,0.02
 05/11  15:00:00,233.146876932,30.6298749607,47.1625205392,0.979341650616,37.1018798503,116.476155989,112.641190045,94.0999048822,9.90576805939,8.63551710371
 05/11  16:00:00,231.335300514,30.6835767733,45.3571968762,0.919952711035,37.1018798503,116.476155989,103.235380473,93.3096124133,9.90576805939,0.02
 05/11  17:00:00,230.895241238,30.7105362548,44.89982208,0.9115398174,37.1018798503,116.476155989,111.296087049,92.7699942378,9.90576805939,8.62032475173
 05/11  18:00:00,138.251063576,28.2675361763,36.8760636648,0.0,24.7345865669,47.5788473902,76.2386315012,71.2657474715,4.9528840297,0.02
 05/11  19:00:00,139.820673854,28.8148067952,37.8983995071,0.0,24.7345865669,47.5788473902,81.5099006648,76.5370166351,4.9528840297,0.02
 05/11  20:00:00,124.678633496,28.1580820526,35.2733504124,0.0,12.3672932834,38.6892022431,94.8914736486,91.8997432307,2.97173041782,0.02
 05/11  21:00:00,88.7346595572,15.2995217539,19.4560961517,0.0,12.3672932834,27.0668015668,65.5081963761,62.5164659583,2.97173041782,0.02
 05/11  22:00:00,80.9963865583,20.5616968729,25.6467462693,0.0,4.12243109448,15.9888894789,84.778762147,81.7870317292,2.97173041782,0.02
 05/11  23:00:00,61.8340849539,12.5274951981,14.7301253533,0.0,4.12243109448,15.9888894789,58.1664114373,55.1746810195,2.97173041782,0.02
 05/11  24:00:00,78.8215616687,20.7806051204,23.2530130816,0.0,4.12243109448,15.9888894789,90.0406094748,87.048879057,2.97173041782,0.02
 05/12  01:00:00,61.7690747406,13.1404382912,14.0521720495,0.0,4.12243109448,15.9888894789,58.5274340821,55.5357036643,2.97173041782,0.02
 05/12  02:00:00,73.9232460048,19.2290592922,19.9326781212,0.0,4.12243109448,15.9888894789,87.3182485219,84.3265181041,2.97173041782,0.02
 05/12  03:00:00,60.9775170692,13.7533813843,12.638859747,0.00881146693731,4.12243109448,15.9888894789,59.9573335271,56.9656031093,2.97173041782,0.02
 05/12  04:00:00,106.673378279,28.5667107813,25.9090676931,0.000829704288478,12.3672932834,24.9413748627,121.424054548,107.869269638,4.9528840297,8.60190088059
 05/12  05:00:00,117.744414028,28.7124774961,28.1637000164,11.0206331801,12.3672932834,24.9413748627,176.523611247,171.550727218,4.9528840297,0.02
 05/12  06:00:00,161.992676392,29.7847360592,28.1941861318,7.76650328157,24.7345865669,70.7195625826,142.621251064,132.695483004,9.90576805939,0.02
 05/12  07:00:00,193.063686907,30.1257895213,27.9088496152,4.73944916589,37.1018798503,92.3937384068,123.938211147,114.012443088,9.90576805939,0.02
 05/12  08:00:00,204.40525235,30.2171863362,27.8632924901,3.9917186757,37.1018798503,104.434947198,118.533547181,108.607779121,9.90576805939,0.02
 05/12  09:00:00,217.043300096,30.2872499307,29.8815500373,2.4997545324,37.1018798503,116.476155989,122.764362728,104.226847687,9.90576805939,8.63174698148
 05/12  10:00:00,220.532350946,30.3951043996,34.2327292983,1.52916538606,37.1018798503,116.476155989,109.972207248,100.046439189,9.90576805939,0.02
 05/12  11:00:00,223.861079924,30.600395082,37.7581094803,1.12695451342,37.1018798503,116.476155989,115.434137639,96.8893592881,9.90576805939,8.63901029129
 05/12  12:00:00,214.168575744,30.9309623529,40.3175616541,0.586286545491,37.1018798503,104.434947198,103.859911414,93.9341433549,9.90576805939,0.02
 05/12  13:00:00,229.400969388,31.3466005972,43.4901425902,0.188610667522,37.1018798503,116.476155989,109.430701615,90.885918284,9.90576805939,8.63901527159
 05/12  14:00:00,236.472378427,31.63401929,50.3719872047,0.0910041931486,37.1018798503,116.476155989,98.9960193117,89.0702512523,9.90576805939,0.02
 05/12  15:00:00,232.065458519,31.7648555626,45.9071809938,0.0182547065145,37.1018798503,116.476155989,106.567355639,88.0278085541,9.90576805939,8.6337790253
 05/12  16:00:00,228.956422043,31.8212189454,41.2701357167,0.0,37.1018798503,116.476155989,97.1735246637,87.2477566043,9.90576805939,0.02
 05/12  17:00:00,228.451647151,31.8107887654,35.9517550285,0.0,37.1018798503,116.476155989,104.534321676,86.008371891,9.90576805939,8.62018172612
 05/12  18:00:00,137.019382068,28.5083352486,25.4010583774,0.0,24.7345865669,47.5788473902,70.4792447191,65.5063606894,4.9528840297,0.02
 05/12  19:00:00,132.980408633,29.0337150427,22.111661242,0.0,24.7345865669,47.5788473902,77.6453212995,72.6724372699,4.9528840297,0.02
 05/12  20:00:00,118.04815303,28.1580820526,20.4126693037,0.0,12.3672932834,38.6892022431,92.5773705593,89.5856401415,2.97173041782,0.02
 05/12  21:00:00,86.0455354839,15.6305868545,11.1320976315,0.0,12.3672932834,27.0668015668,55.9735861769,52.981855759,2.97173041782,0.02
 05/12  22:00:00,76.5494632876,19.6860638827,14.263465554,0.0,4.12243109448,15.9888894789,84.1257280099,81.1339975921,2.97173041782,0.02
 05/12  23:00:00,68.2852434982,16.262718043,10.0235317977,0.0,4.12243109448,15.9888894789,66.4357625499,63.4440321321,2.97173041782,0.02
 05/12  24:00:00,81.9965315635,22.3705271395,13.3840183747,0.0,4.12243109448,15.9888894789,96.6975729396,93.7058425218,2.97173041782,0.02
 05/13  01:00:00,73.3739458074,18.7720547017,10.4579869878,0.0,4.12243109448,15.9888894789,78.8820996459,75.890369228,2.97173041782,0.02
 05/13  02:00:00,82.5130336266,22.8083436345,12.5954306288,0.0,4.12243109448,15.9888894789,99.0748126995,96.0830822817,2.97173041782,0.02
 05/13  03:00:00,76.0874982276,18.9909629492,10.2240346509,0.145282004987,4.12243109448,15.9888894789,80.5256512719,77.5339208541,2.97173041782,0.02
 05/13  04:00:00,95.75253778,27.0635408149,14.3783089945,0.0177070173096,4.12243109448,16.0517297156,118.754912611,115.763182193,2.97173041782,0.02
 05/13  05:00:00,96.2476685575,27.7202655575,14.0953304953,0.564312459454,4.12243109448,16.0517297156,119.868632516,116.876902098,2.97173041782,0.02
 05/13  06:00:00,113.630719487,29.4715315378,14.0877627681,2.62696746146,4.12243109448,39.6058045677,103.793726903,100.801996485,2.97173041782,0.02
 05/13  07:00:00,172.322564115,29.5193569753,17.401963627,24.0506596285,12.3672932834,65.3531420225,156.290199741,151.317315711,4.9528840297,0.02
 05/13  08:00:00,170.406953199,29.5034432301,17.9412176806,19.7987233568,12.3672932834,68.2430321324,160.465780792,146.902477963,4.9528840297,8.6104187988
 05/13  09:00:00,194.866481891,29.536395214,18.4789243172,15.496152988,16.4897243779,93.1370602926,142.351317064,134.406702617,7.92461444751,0.02
 05/13  10:00:00,194.313558966,29.5367443707,19.0442562219,14.5059727339,16.4897243779,93.1370602926,138.615327114,130.670712667,7.92461444751,0.02
 05/13  11:00:00,195.086786165,29.5355961038,19.2790184618,13.9546030313,16.4897243779,93.1370602926,136.755129948,128.810515501,7.92461444751,0.02
 05/13  12:00:00,187.204493342,29.5340929843,19.2720167156,13.4673049955,16.4897243779,83.9857416113,135.062433782,127.117819334,7.92461444751,0.02
 05/13  13:00:00,187.541706705,29.5324791086,19.5473645023,12.8091100182,16.4897243779,83.9857416113,142.198322438,125.661360223,7.92461444751,8.61234776744
 05/13  14:00:00,185.913109991,29.5309859062,20.3286725577,11.3930924318,16.4897243779,83.9857416113,131.559348635,123.614734187,7.92461444751,0.02
 05/13  15:00:00,154.447292072,29.4715315378,18.0326864717,0.0,12.3672932834,70.6512738906,73.0038692578,68.0309852281,4.9528840297,0.02
 05/13  16:00:00,155.04733902,29.4715315378,18.2658945927,0.0,12.3672932834,70.6512738906,72.1431852615,67.1703012318,4.9528840297,0.02
 05/13  17:00:00,143.436291075,29.4715315378,18.4448661329,0.00856856644795,12.3672932834,58.1284167478,75.3891170655,70.4162330358,4.9528840297,0.02
 05/13  18:00:00,107.999601175,26.8446325674,18.2924426495,0.0,12.3672932834,24.9413748627,97.0937443092,92.1208602795,4.9528840297,0.02
 05/13  19:00:00,108.108552735,27.50135731,17.9907855132,0.0,12.3672932834,24.9413748627,103.472765281,98.4998812512,4.9528840297,0.02
 05/13  20:00:00,98.6147099076,27.2824490624,17.4675314638,0.0525758896533,4.12243109448,16.0517297156,112.489342112,109.497611694,2.97173041782,0.02
 05/13  21:00:00,87.5625730278,20.5808849683,12.7143680938,0.0,4.12243109448,15.9888894789,94.1431531542,91.1514227364,2.97173041782,0.02
 05/13  22:00:00,78.6513664097,17.8964217116,10.119299077,0.0,4.12243109448,15.9888894789,84.1553423502,81.1636119324,2.97173041782,0.02
 05/13  23:00:00,90.0237963637,23.0272518821,12.3008136437,0.724347600285,4.12243109448,15.9888894789,105.648720551,102.656990133,2.97173041782,0.02
 05/13  24:00:00,78.5159853051,18.3342382066,9.17430865691,0.656882718294,4.12243109448,15.9888894789,83.9979089804,81.0061785626,2.97173041782,0.02
 05/14  01:00:00,87.2954512579,22.8083436345,10.9230005237,0.999290429579,2.06121554724,15.9888894789,115.598915831,104.025286035,2.97173041782,8.60189937822
 05/14  02:00:00,81.2656480907,20.0855041869,7.93963009307,6.29672731646,2.06121554724,15.9888894789,85.9127009911,82.9209705733,2.97173041782,0.02
 05/14  03:00:00,91.0852593324,24.1217931197,10.5800553995,6.34802675163,2.06121554724,15.9888894789,107.590040214,104.598309796,2.97173041782,0.02
 05/14  04:00:00,84.4095525076,20.0855041869,8.63321578119,9.41038351246,2.06121554724,15.9888894789,87.0072210148,84.015490597,2.97173041782,0.02
 05/14  05:00:00,91.6980702296,24.1217931197,10.1355903409,8.73748292181,2.06121554724,15.9888894789,109.055088118,106.063357701,2.97173041782,0.02
 05/14  06:00:00,71.1588767262,20.0855041869,8.31902935309,10.466832153,2.06121554724,15.9888894789,87.4325908809,84.4408604631,2.97173041782,0.02
 05/14  07:00:00,77.5158735406,24.1217931197,12.4659047347,7.1674363554,2.06121554724,15.9888894789,107.123790837,104.132060419,2.97173041782,0.02
 05/14  08:00:00,95.9349958315,19.9395653552,11.4771729786,5.87066279088,4.12243109448,41.7362269337,82.8939731154,77.9210890857,4.9528840297,0.02
 05/14  09:00:00,106.57280684,23.6839766247,16.0087639614,2.8295731945,4.12243109448,41.7362269337,100.001347976,95.0284639468,4.9528840297,0.02
 05/14  10:00:00,94.1356691717,18.7720547017,13.7074218204,1.85352831169,4.12243109448,41.7362269337,80.3300723201,75.3571882904,4.9528840297,0.02
 05/14  11:00:00,104.404578883,22.3705271395,19.1532845281,0.0,4.12243109448,41.7362269337,97.7595614111,92.7866773814,4.9528840297,0.02
 05/14  12:00:00,96.9092810302,18.3342382066,16.5941503308,0.101876316133,4.12243109448,41.7362269337,78.1094624571,73.1365784274,4.9528840297,0.02
 05/14  13:00:00,114.058593348,23.2461601296,21.7824875447,0.25862059586,4.12243109448,41.7362269337,94.9210684181,89.9481843884,4.9528840297,0.02
 05/14  14:00:00,103.512667569,19.2098711968,19.1487983748,0.186250981266,4.12243109448,41.7362269337,76.6292837805,71.6563997508,4.9528840297,0.02
 05/14  15:00:00,122.065662866,23.6839766247,25.2430703861,0.0873927409501,4.12243109448,41.7362269337,93.6124579082,88.6395738785,4.9528840297,0.02
 05/14  16:00:00,89.3977730154,18.9471812997,20.3956036935,0.040314294318,4.12243109448,24.8785346261,75.9844474922,71.0115634625,4.9528840297,0.02
 05/14  17:00:00,78.7098752581,18.7912427972,19.7080557539,0.0,2.06121554724,15.9888894789,81.860917367,78.8691869492,2.97173041782,0.02
 05/14  18:00:00,64.6957506713,14.5408426407,14.9059357116,0.0,2.06121554724,15.9888894789,68.083329134,65.0915987162,2.97173041782,0.02
 05/14  19:00:00,64.8721150147,15.6305868545,15.5713580066,0.0,2.06121554724,15.9888894789,67.1271277245,64.1353973067,2.97173041782,0.02
 05/14  20:00:00,80.4979340634,22.3705271395,18.2359625555,0.0,2.06121554724,15.9888894789,103.382530584,100.390800166,2.97173041782,0.02
 05/14  21:00:00,73.7125548189,19.1223078978,12.2667124717,0.00863342890153,2.06121554724,15.9888894789,85.3983163618,82.406585944,2.97173041782,0.02
 05/14  22:00:00,80.2107030538,22.8083436345,14.1485646885,0.07933646195,2.06121554724,15.9888894789,107.839949944,104.848219527,2.97173041782,0.02
 05/14  23:00:00,70.9063183867,18.7720547017,11.0384109337,0.19932770158,2.06121554724,15.9888894789,87.5556640231,84.5639336053,2.97173041782,0.02
 05/14  24:00:00,80.7030291665,23.5745225009,13.5621306522,0.81312502467,2.06121554724,15.9888894789,110.290592154,107.298861737,2.97173041782,0.02
 05/15  01:00:00,71.5079466643,18.2247840829,11.0999228457,0.170807111611,4.12243109448,15.9888894789,88.3686817348,85.376951317,2.97173041782,0.02
 05/15  02:00:00,80.8760586646,23.2461601296,13.4909688933,1.34264526082,4.12243109448,15.9888894789,110.593393512,107.601663094,2.97173041782,0.02
 05/15  03:00:00,73.9261348587,19.100417073,10.8164735474,2.41060902675,4.12243109448,15.9888894789,89.1900210923,86.1982906745,2.97173041782,0.02
 05/15  04:00:00,105.515944737,28.5667107813,14.4314239186,2.56735715626,12.3672932834,24.9413748627,134.325110008,120.770332346,4.9528840297,8.60189363302
 05/15  05:00:00,133.874058861,28.6212119193,16.2582844324,29.9942936224,12.3672932834,24.9413748627,193.798995516,188.826111486,4.9528840297,0.02
 05/15  06:00:00,174.693366428,29.5573291004,16.6709569776,24.7820275954,24.7345865669,70.7195625826,160.331714838,150.405946779,9.90576805939,0.02
 05/15  07:00:00,194.116332357,29.5916853518,19.8148585949,13.3660682296,37.1018798503,92.3937384068,135.132878826,125.207110767,9.90576805939,0.02
 05/15  08:00:00,205.85711426,29.6071872002,25.0599149992,8.85697073146,37.1018798503,104.434947198,125.871937127,115.946169068,9.90576805939,0.02
 05/15  09:00:00,224.087319164,29.6281148977,33.1886693925,6.35360224017,37.1018798503,116.476155989,129.065763847,110.52851772,9.90576805939,8.63147806767
 05/15  10:00:00,232.877668349,29.7017672174,40.0486639099,4.59350659519,37.1018798503,116.476155989,116.251912725,106.326144666,9.90576805939,0.02
 05/15  11:00:00,241.515599888,29.8274527626,47.2841392602,3.05971232486,37.1018798503,116.476155989,121.319339097,102.774845329,9.90576805939,8.63872570845
 05/15  12:00:00,239.352715823,30.0592839886,51.3155198583,1.87183181988,37.1018798503,104.434947198,108.722470562,98.796702503,9.90576805939,0.02
 05/15  13:00:00,255.305447677,30.310468991,53.6589385481,1.13876768586,37.1018798503,116.476155989,113.679991157,95.1354845618,9.90576805939,8.63873853615
 05/15  14:00:00,256.76137979,30.4752594645,55.0858476596,0.44819527547,37.1018798503,116.476155989,103.01979229,93.0940242306,9.90576805939,0.02
 05/15  15:00:00,251.720936701,30.5911120301,54.0897218292,0.135311868115,37.1018798503,116.476155989,111.395816055,92.8550328334,9.90576805939,8.6350151624
 05/15  16:00:00,237.609460307,30.6512553672,49.2373547699,0.0731439288508,37.1018798503,116.476155989,103.400844086,93.4750760263,9.90576805939,0.02
 05/15  17:00:00,227.356036131,30.6499804688,42.2298870727,0.102815773441,37.1018798503,116.476155989,103.62645287,93.7006848108,9.90576805939,0.02
 05/15  18:00:00,130.904772748,28.3988811249,29.3984162247,0.0,24.7345865669,47.5788473902,84.590791454,71.0282777628,4.9528840297,8.60962966144
 05/15  19:00:00,127.685612856,28.9242609189,25.6538911645,0.0,24.7345865669,47.5788473902,82.5210422566,77.5481582269,4.9528840297,0.02
 05/15  20:00:00,111.078575694,28.1580820526,24.0224722015,0.0,12.3672932834,38.6892022431,97.5716692238,94.579938806,2.97173041782,0.02
 05/15  21:00:00,82.6932599006,15.4116786069,13.3289826902,0.0,12.3672932834,27.0668015668,61.2087879108,58.217057493,2.97173041782,0.02
 05/15  22:00:00,72.4837521845,19.6860638827,18.0097457237,0.0,4.12243109448,15.9888894789,86.457908241,83.4661778232,2.97173041782,0.02
 05/15  23:00:00,59.4626381495,13.5490670199,11.3371075682,0.0,4.12243109448,15.9888894789,58.1977908592,55.2060604414,2.97173041782,0.02
 05/15  24:00:00,76.7423605214,22.3705271395,19.4143186569,0.0,4.12243109448,15.9888894789,103.06733438,100.075603962,2.97173041782,0.02
 05/16  01:00:00,68.7011155472,18.9909629492,14.7382081999,0.0307397741444,4.12243109448,15.9888894789,79.789913078,76.7981826602,2.97173041782,0.02
 05/16  02:00:00,75.496470506,22.3705271395,18.1643621982,0.0,4.12243109448,15.9888894789,100.086051687,97.0943212687,2.97173041782,0.02
 05/16  03:00:00,68.8777944134,19.2098711968,14.6715806739,0.104388304122,4.12243109448,15.9888894789,81.2282233103,78.2364928924,2.97173041782,0.02
 05/16  04:00:00,102.535968307,28.5667107813,21.6978195548,0.0746686702275,12.3672932834,24.9413748627,113.411277749,108.43839372,4.9528840297,0.02
 05/16  05:00:00,116.433376359,28.655633221,24.5919856988,13.3381547652,12.3672932834,24.9413748627,180.362204608,175.389320578,4.9528840297,0.02
 05/16  06:00:00,160.122049213,29.616538272,24.5614381562,9.69682239872,24.7345865669,70.7195625826,145.426723883,135.500955824,9.90576805939,0.02
 05/16  07:00:00,189.215589031,29.8389580183,25.4232743438,3.66375376303,37.1018798503,92.3937384068,124.673388692,114.747620633,9.90576805939,0.02
 05/16  08:00:00,201.802059144,29.9412621522,27.0777128112,2.45004383087,37.1018798503,104.434947198,127.023565347,108.490910485,9.90576805939,8.62688680333
 05/16  09:00:00,214.653893308,30.0197209728,28.0606139548,2.1988584327,37.1018798503,116.476155989,115.643657389,105.71788933,9.90576805939,0.02
 05/16  10:00:00,216.916589675,30.1099619871,30.7006952483,1.73056864841,37.1018798503,116.476155989,120.777225268,102.234677006,9.90576805939,8.63678020244
 05/16  11:00:00,221.189459212,30.2308200884,35.2091233529,1.37393317055,37.1018798503,116.476155989,109.032400156,99.1066320971,9.90576805939,0.02
 05/16  12:00:00,212.934814428,30.4718090799,39.2043698017,0.92487335875,37.1018798503,104.434947198,114.667615871,96.1285208397,9.90576805939,8.63332697169
 05/16  13:00:00,227.699274517,30.7688548441,42.0824618188,0.472369171365,37.1018798503,116.476155989,103.308698679,93.38293062,9.90576805939,0.02
 05/16  14:00:00,229.606080273,31.0493708461,44.0335492835,0.147813583352,37.1018798503,116.476155989,109.96104392,91.4186103821,9.90576805939,8.63666547819
 05/16  15:00:00,231.400383678,31.3103145698,45.667543665,0.0473678417508,37.1018798503,116.476155989,99.3381559104,89.412387851,9.90576805939,0.02
 05/16  16:00:00,233.609864978,31.5832829565,47.6520572855,0.0,37.1018798503,116.476155989,106.094854752,87.5591601313,9.90576805939,8.62992656125
 05/16  17:00:00,233.530912375,31.7150678256,47.4425199813,0.0,37.1018798503,116.476155989,96.8783813137,86.9526132543,9.90576805939,0.02
 05/16  18:00:00,139.680095846,28.5961319611,37.9764908771,0.0,24.7345865669,47.5788473902,69.6077876838,64.6349036541,4.9528840297,0.02
 05/16  19:00:00,138.85876822,29.0340248265,36.7172647027,0.0,24.7345865669,47.5788473902,75.2501072786,70.2772232489,4.9528840297,0.02
 05/16  20:00:00,118.644077406,28.1580820526,31.5879600205,0.0,12.3672932834,38.6892022431,99.0586101092,87.4772838607,2.97173041782,8.60959583068
 05/16  21:00:00,88.5029502035,16.0684033495,18.4819493473,0.0,12.3672932834,27.0668015668,55.1223061506,52.1305757328,2.97173041782,0.02
 05/16  22:00:00,76.4227505271,20.8535745362,20.7812337077,0.0,4.12243109448,15.9888894789,82.7999154291,79.8081850113,2.97173041782,0.02
 05/16  23:00:00,59.4559505046,12.9653116932,11.9141755706,0.0,4.12243109448,15.9888894789,57.3517799216,54.3600495037,2.97173041782,0.02
 05/16  24:00:00,72.8089036556,20.7806051204,17.2403562571,0.0,4.12243109448,15.9888894789,89.3813271465,86.3895967287,2.97173041782,0.02
 05/17  01:00:00,62.7563599646,15.2119584548,12.7294366096,0.0,4.12243109448,15.9888894789,70.5531783952,67.5614479774,2.97173041782,0.02
 05/17  02:00:00,76.3572004328,23.4650683771,17.9065925541,0.0,4.12243109448,15.9888894789,98.4639455226,95.4722151048,2.97173041782,0.02
 05/17  03:00:00,67.3678350711,17.8964217116,14.5484740274,0.0,4.12243109448,15.9888894789,79.9051403117,76.9134098939,2.97173041782,0.02
 05/17  04:00:00,101.940881333,28.5667107813,21.1774016787,0.0,12.3672932834,24.9413748627,111.599581031,106.626697002,4.9528840297,0.02
 05/17  05:00:00,110.352384962,28.6911699163,24.8304943031,9.33228518068,12.3672932834,24.9413748627,178.051754204,173.078870174,4.9528840297,0.02
 05/17  06:00:00,158.152144252,29.7034489523,25.7615130456,6.43993232949,24.7345865669,70.7195625826,143.790625882,133.864857823,9.90576805939,0.02
 05/17  07:00:00,189.753525689,30.0234060292,26.8484141623,2.59211222392,37.1018798503,92.3937384068,123.377985109,113.452217049,9.90576805939,0.02
 05/17  08:00:00,203.458275269,30.1226676593,29.3256020538,1.67692785178,37.1018798503,104.434947198,125.696213982,107.162852916,9.90576805939,8.62759300684
 05/17  09:00:00,222.110629372,30.2133972848,36.2497632323,1.27279936273,37.1018798503,116.476155989,113.191403812,103.265635753,9.90576805939,0.02
 05/17  10:00:00,225.988898787,30.3303702384,40.3015747884,0.981569570787,37.1018798503,116.476155989,118.973965593,100.431677475,9.90576805939,8.63652005897
 05/17  11:00:00,228.059678989,30.4891307969,42.5314423668,0.663561280661,37.1018798503,116.476155989,107.527524417,97.6017563577,9.90576805939,0.02
 05/17  12:00:00,215.140351623,30.5836716671,41.7552103874,0.467676721966,37.1018798503,104.434947198,115.058712245,96.5202346104,9.90576805939,8.63270957485
 05/17  13:00:00,226.096163669,30.6743436619,40.6963263252,0.349949079314,37.1018798503,116.476155989,105.455444393,95.529676334,9.90576805939,0.02
 05/17  14:00:00,224.824646808,30.7590177073,39.3957253906,0.294522655915,37.1018798503,116.476155989,112.955717758,94.4133840852,9.90576805939,8.63656561343
 05/17  15:00:00,228.409515522,31.0215320968,42.7889661575,0.223906360323,37.1018798503,116.476155989,101.405139712,91.4793716528,9.90576805939,0.02
 05/17  16:00:00,235.14147209,31.2212222674,49.4242055186,0.121482033509,37.1018798503,116.476155989,107.460247985,88.9246926926,9.90576805939,8.62978723304
 05/17  17:00:00,235.831261772,31.208330717,50.2270793458,0.0225436231554,37.1018798503,116.476155989,99.0819208062,89.1561527468,9.90576805939,0.02
 05/17  18:00:00,138.740526425,28.3988811249,37.2341848828,0.0,24.7345865669,47.5788473902,73.0194010585,68.0465170288,4.9528840297,0.02
 05/17  19:00:00,139.138410169,28.9242609189,37.1066837689,0.0,24.7345865669,47.5788473902,78.7553704244,73.7824863947,4.9528840297,0.02
 05/17  20:00:00,120.04582577,28.1580820526,32.9897110363,0.0,12.3672932834,38.6892022431,92.5507027696,89.5589723518,2.97173041782,0.02
 05/17  21:00:00,87.3744878146,15.3678969574,18.0539849593,0.0,12.3672932834,27.0668015668,55.9685281168,52.9767976989,2.97173041782,0.02
 05/17  22:00:00,74.5229816364,19.6860638827,19.8973903213,0.0,4.12243109448,15.9888894789,83.6894776354,80.6977472176,2.97173041782,0.02
 05/17  23:00:00,60.3196244134,13.8409446833,11.4068125364,0.0,4.12243109448,15.9888894789,56.2690522138,53.277321796,2.97173041782,0.02
 05/17  24:00:00,73.1968983478,19.6860638827,17.0044405131,0.0,4.12243109448,15.9888894789,100.168663307,88.5968122105,2.97173041782,8.60012067855
 05/18  01:00:00,58.2498202184,12.6834337007,9.71400657531,0.0,4.12243109448,15.9888894789,54.6294079223,51.6376775045,2.97173041782,0.02
 05/18  02:00:00,80.5474637917,22.3705271395,17.8267487686,0.0,4.12243109448,15.9888894789,100.222446517,97.2307160995,2.97173041782,0.02
 05/18  03:00:00,75.0731491569,19.2098711968,13.3423605616,0.0,4.12243109448,15.9888894789,79.4765126617,76.4847822438,2.97173041782,0.02
 05/18  04:00:00,111.424988588,28.5667107813,18.8949004595,0.0,12.3672932834,24.9413748627,110.464716624,105.491832594,4.9528840297,0.02
