Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/18  05:00:00,122.28577083,28.7029972388,21.7233105613,10.4849286919,12.3672932834,24.9413748627,176.578377413,171.605493384,4.9528840297,0.02
 05/18  06:00:00,170.92488831,29.7401965601,21.4557739724,8.35077859237,24.7345865669,70.7195625826,142.981634848,133.055866789,9.90576805939,0.02
 05/18  07:00:00,198.793847138,30.0463203063,21.2766291654,5.28323929016,37.1018798503,92.3937384068,124.638805956,114.713037897,9.90576805939,0.02
 05/18  08:00:00,206.638379036,30.1222222975,21.8613959558,4.59308518699,37.1018798503,104.434947198,119.478264895,109.552496835,9.90576805939,0.02
 05/18  09:00:00,215.003641165,30.1881797644,22.8450300874,3.2543161961,37.1018798503,116.476155989,124.225127224,105.688194655,9.90576805939,8.6311645101
 05/18  10:00:00,212.756328367,30.2591567092,23.6437388329,2.05919506698,37.1018798503,116.476155989,111.96813045,102.042362391,9.90576805939,0.02
 05/18  11:00:00,215.890034436,30.3849563531,25.0210528889,1.56071122742,37.1018798503,116.476155989,117.278239637,98.7342560428,9.90576805939,8.63821553505
 05/18  12:00:00,210.930503834,30.5618163954,26.8917467456,1.13241660013,37.1018798503,104.434947198,105.272965249,95.3471971892,9.90576805939,0.02
 05/18  13:00:00,227.760256868,30.7978270115,29.4227828239,0.638168038483,37.1018798503,116.476155989,111.142612476,92.5985188429,9.90576805939,8.63832557366
 05/18  14:00:00,234.13649291,30.9903526017,30.8228465728,0.304318853524,37.1018798503,116.476155989,100.373019504,90.4472514443,9.90576805939,0.02
 05/18  15:00:00,238.615687989,31.156095872,32.8532622178,0.199286748787,37.1018798503,116.476155989,107.150833361,88.6104622364,9.90576805939,8.63460306527
 05/18  16:00:00,241.485852035,31.3387603304,33.2846603657,0.141063199231,37.1018798503,116.476155989,96.5452009022,86.6194328428,9.90576805939,0.02
 05/18  17:00:00,245.64888264,31.457651137,31.6725294233,0.113464058311,37.1018798503,116.476155989,103.59149736,85.0659196568,9.90576805939,8.61980964402
 05/18  18:00:00,160.961961255,28.6834618466,25.5968134722,0.0,24.7345865669,47.5788473902,68.7649540028,63.7920699731,4.9528840297,0.02
 05/18  19:00:00,159.275322645,28.5958985476,22.9225739368,0.0,24.7345865669,47.5788473902,74.4198291663,69.4469451366,4.9528840297,0.02
 05/18  20:00:00,142.132322652,27.939173805,20.6995706983,0.0,12.3672932834,38.6892022431,89.6188515164,86.6271210986,2.97173041782,0.02
 05/18  21:00:00,98.9092195285,15.6305868545,11.2849231235,0.0,12.3672932834,27.0668015668,58.027263682,55.0355332642,2.97173041782,0.02
 05/18  22:00:00,93.9440705537,20.7368234709,13.7550043008,0.0,4.12243109448,15.9888894789,79.9362164527,76.9444860349,2.97173041782,0.02
 05/18  23:00:00,87.2073896875,17.8964217116,11.4206973427,0.0,4.12243109448,15.9888894789,75.1518106574,72.1600802396,2.97173041782,0.02
 05/18  24:00:00,98.2891649664,22.3705271395,12.845457732,0.0,4.12243109448,15.9888894789,95.2386181747,92.2468877569,2.97173041782,0.02
 05/19  01:00:00,84.7393164786,18.9471812997,9.46284334278,0.0292653424438,4.12243109448,15.9888894789,77.3584695178,74.3667391,2.97173041782,0.02
 05/19  02:00:00,92.5246093429,22.589435387,9.60879183892,0.0179644621649,4.12243109448,15.9888894789,99.0268669346,96.0351365168,2.97173041782,0.02
 05/19  03:00:00,79.8629404148,18.7720547017,6.38046770114,0.388191231386,4.12243109448,15.9888894789,80.5288226759,77.5370922581,2.97173041782,0.02
 05/19  04:00:00,118.819292319,28.800212912,8.54862769219,1.16745756385,12.3672932834,24.9413748627,113.768568706,108.795684677,4.9528840297,0.02
 05/19  05:00:00,133.940181835,28.6794229179,12.030125438,17.2729627831,12.3672932834,24.9413748627,180.275399427,175.302515397,4.9528840297,0.02
 05/19  06:00:00,182.396867411,29.6632429434,14.2580975785,14.5519155798,24.7345865669,70.7195625826,153.041306941,143.115538881,9.90576805939,0.02
 05/19  07:00:00,209.401081928,29.9025545383,17.1133169218,7.32650256856,37.1018798503,92.3937384068,132.562014949,114.047213477,9.90576805939,8.6090334124
 05/19  08:00:00,218.628019681,29.9901156538,19.4016625823,4.94218603257,37.1018798503,104.434947198,116.422255741,106.496487682,9.90576805939,0.02
 05/19  09:00:00,230.494228467,30.0788121471,21.7121455183,3.38456394855,37.1018798503,116.476155989,112.12396594,102.19819788,9.90576805939,0.02
 05/19  10:00:00,230.712148408,30.1923300671,23.7124860636,2.27537969631,37.1018798503,116.476155989,117.883372254,99.3412218593,9.90576805939,8.63638233525
 05/19  11:00:00,232.455306512,30.3149165879,25.2666720273,1.63396888394,37.1018798503,116.476155989,106.832769733,96.9070016735,9.90576805939,0.02
 05/19  12:00:00,224.285578757,30.5591190425,28.6319032333,1.0161797383,37.1018798503,104.434947198,112.556864897,94.0178453246,9.90576805939,8.63325151305
 05/19  13:00:00,238.342694011,30.8649350007,33.7320572132,0.395854804501,37.1018798503,116.476155989,101.368941611,91.443173552,9.90576805939,0.02
 05/19  14:00:00,240.94411596,31.147477474,37.0956366766,0.173438747571,37.1018798503,116.476155989,108.14628521,89.6041987704,9.90576805939,8.63631837997
 05/19  15:00:00,239.800472132,31.4430655322,39.2546061533,0.0754894586457,37.1018798503,116.476155989,100.911203054,88.0373685254,9.90576805939,2.96806646924
 05/19  16:00:00,237.52772625,31.7070877809,40.3898827282,0.00481957945923,37.1018798503,116.476155989,102.182114681,86.5947399436,9.90576805939,5.68160667791
 05/19  17:00:00,243.780919694,31.8918263777,41.608841764,0.0,37.1018798503,116.476155989,94.867245531,84.9414774716,9.90576805939,0.02
 05/19  18:00:00,153.245467362,28.7713392335,33.4283657395,0.0,24.7345865669,47.5788473902,68.6793135535,63.7064295238,4.9528840297,0.02
 05/19  19:00:00,147.443826651,28.5958985476,31.4083035423,0.0,24.7345865669,47.5788473902,82.8903809683,69.3279862196,4.9528840297,8.60951071906
 05/19  20:00:00,126.376383117,28.7418373793,27.4647657079,0.0,12.3672932834,38.6892022431,89.5778381463,86.5861077285,2.97173041782,0.02
 05/19  21:00:00,88.4525487833,16.0684033495,13.0203531949,0.0,12.3672932834,27.0668015668,56.6855498172,53.6938193993,2.97173041782,0.02
 05/19  22:00:00,77.5831167998,20.9119500689,16.2430501184,0.0,4.12243109448,15.9888894789,82.9529581385,79.9612277207,2.97173041782,0.02
 05/19  23:00:00,60.6130088747,12.5274951981,9.96736713409,0.0,4.12243109448,15.9888894789,57.2745225301,54.2827921123,2.97173041782,0.02
 05/19  24:00:00,77.4632671194,23.4650683771,15.9122890325,0.0,4.12243109448,15.9888894789,100.480894062,97.4891636445,2.97173041782,0.02
 05/20  01:00:00,66.7383184395,17.8964217116,12.0864765611,0.0,4.12243109448,15.9888894789,78.3210685943,75.3293381765,2.97173041782,0.02
 05/20  02:00:00,74.0988335025,22.8083436345,14.5807565266,0.0,4.12243109448,15.9888894789,99.0946254008,96.102894983,2.97173041782,0.02
 05/20  03:00:00,67.8917984336,18.7720547017,11.1842110095,0.0,4.12243109448,15.9888894789,79.8245726744,76.8328422566,2.97173041782,0.02
 05/20  04:00:00,81.4179767029,26.8446325674,16.3971056762,0.0,4.12243109448,16.0517297156,119.055908875,116.064178457,2.97173041782,0.02
 05/20  05:00:00,76.9454666066,27.939173805,16.4110093446,0.163524218685,4.12243109448,16.0517297156,120.239695336,117.247964918,2.97173041782,0.02
 05/20  06:00:00,92.4756645365,29.4715315378,16.7738990586,0.718239858513,4.12243109448,39.6058045677,100.196118762,97.2043883438,2.97173041782,0.02
 05/20  07:00:00,148.014948466,29.5115680876,21.9372562874,18.0525881575,12.3672932834,65.3531420225,153.65367087,148.68078684,4.9528840297,0.02
 05/20  08:00:00,149.172989647,29.4975376229,25.4027584672,12.868230464,12.3672932834,68.2430321324,148.594314671,143.621430642,4.9528840297,0.02
 05/20  09:00:00,179.510291343,29.5266898791,31.8725931103,7.68963401175,16.4897243779,93.1370602926,137.719522864,129.774908416,7.92461444751,0.02
 05/20  10:00:00,184.998551331,29.5295520762,39.2829419822,5.76458663293,16.4897243779,93.1370602926,142.119414742,125.580038575,7.92461444751,8.61476171918
 05/20  11:00:00,189.139347547,29.530216515,45.4434862678,3.73972660349,16.4897243779,93.1370602926,131.227417861,123.282803414,7.92461444751,0.02
 05/20  12:00:00,181.509078074,29.5304401655,48.3690148185,2.22512429475,16.4897243779,83.9857416113,128.629290216,120.684675769,7.92461444751,0.02
 05/20  13:00:00,182.369013199,29.5376810702,50.3050014992,1.25650457145,16.4897243779,83.9857416113,126.378218453,118.433604005,7.92461444751,0.02
 05/20  14:00:00,183.802810427,29.56985796,52.2782822367,0.684889727683,16.4897243779,83.9857416113,124.800424468,116.85581002,7.92461444751,0.02
 05/20  15:00:00,164.340851808,29.4715315378,51.0564423635,0.0,12.3672932834,70.6512738906,72.6256131157,59.0627166305,4.9528840297,8.61001245554
 05/20  16:00:00,164.347929981,29.4715315378,51.0635406296,0.0,12.3672932834,70.6512738906,62.2557558562,57.2828718265,4.9528840297,0.02
 05/20  17:00:00,151.826093476,29.4715315378,51.0652646146,0.0,12.3672932834,58.1284167478,65.146116207,60.1732321773,4.9528840297,0.02
 05/20  18:00:00,109.553551398,28.0486279288,43.4031547847,0.0,12.3672932834,24.9413748627,88.0456548908,83.0727708611,4.9528840297,0.02
 05/20  19:00:00,112.022763291,28.7053526714,45.2156419187,0.0,12.3672932834,24.9413748627,96.1126008764,91.1397168467,4.9528840297,0.02
 05/20  20:00:00,93.1543243051,27.939173805,37.2003891142,0.0,4.12243109448,16.0517297156,106.145137574,103.153407156,2.97173041782,0.02
 05/20  21:00:00,64.5265161873,13.4223162837,16.5013019247,0.0,4.12243109448,15.9888894789,57.7889945008,54.797264083,2.97173041782,0.02
 05/20  22:00:00,68.7779678024,14.7357657689,19.4393040265,0.0,4.12243109448,15.9888894789,58.1178423944,55.1261119766,2.97173041782,0.02
 05/20  23:00:00,73.8909018033,17.8964217116,21.1968321594,0.0,4.12243109448,15.9888894789,77.4325164302,74.4407860124,2.97173041782,0.02
 05/20  24:00:00,74.1622166514,18.3150501112,21.1385289488,0.0,4.12243109448,15.9888894789,74.4888198785,71.4970894607,2.97173041782,0.02
 05/21  01:00:00,65.8329333835,15.6593689976,17.5657946885,0.0,2.06121554724,15.9888894789,76.5218576284,73.5301272106,2.97173041782,0.02
 05/21  02:00:00,61.3956305972,13.8601327788,14.9066276248,0.0,2.06121554724,15.9888894789,62.6176264846,59.6258960667,2.97173041782,0.02
 05/21  03:00:00,57.0775568156,12.0608965599,12.5410648735,0.0,2.06121554724,15.9888894789,53.3906920036,50.3989615858,2.97173041782,0.02
 05/21  04:00:00,78.240886739,22.3705271395,23.0628408634,0.0,2.06121554724,15.9888894789,102.675666956,99.6839365379,2.97173041782,0.02
 05/21  05:00:00,62.9986459932,18.3342382066,16.6888840475,0.0,2.06121554724,15.9888894789,84.0490870954,81.0573566776,2.97173041782,0.02
 05/21  06:00:00,62.675541083,23.2461601296,20.718349433,0.0,2.06121554724,15.9888894789,104.613607531,101.621877113,2.97173041782,0.02
 05/21  07:00:00,54.4000792904,17.8964217116,17.9248004049,0.0,2.06121554724,15.9888894789,82.9132509354,79.9215205175,2.97173041782,0.02
 05/21  08:00:00,96.2317755228,23.7277582742,25.8337146815,0.0,4.12243109448,41.7362269337,98.2225271275,93.2496430978,4.9528840297,0.02
 05/21  09:00:00,91.4130873828,19.4287794443,25.4221851513,0.0,4.12243109448,41.7362269337,77.4104237809,72.4375397513,4.9528840297,0.02
 05/21  10:00:00,106.78276708,24.0342298207,35.8831977118,0.0,4.12243109448,41.7362269337,94.6404585408,89.6675745112,4.9528840297,0.02
 05/21  11:00:00,97.0124700463,19.2098711968,31.21997945,0.0,4.12243109448,41.7362269337,84.7006132843,71.1458437376,4.9528840297,8.601885517
 05/21  12:00:00,110.14596929,23.8591032227,39.1332120132,0.0,4.12243109448,41.7362269337,92.9381177248,87.9652336951,4.9528840297,0.02
 05/21  13:00:00,99.5524655203,19.2974344958,33.4986757467,0.0,4.12243109448,41.7362269337,74.3995769086,69.4266928789,4.9528840297,0.02
 05/21  14:00:00,114.624962992,24.1217931197,43.1051542418,0.0,4.12243109448,41.7362269337,91.1620787193,86.1891946896,4.9528840297,0.02
 05/21  15:00:00,100.93375813,19.5601243928,34.4795514831,0.0,4.12243109448,41.7362269337,73.9397682297,68.9668842,4.9528840297,0.02
 05/21  16:00:00,98.0207328666,24.3844830168,42.9142254945,0.0,4.12243109448,24.8785346261,91.1185621735,86.1456781438,4.9528840297,0.02
 05/21  17:00:00,68.652652614,18.4026134102,31.697617077,0.0,2.06121554724,15.9888894789,72.5830273326,69.5912969148,2.97173041782,0.02
 05/21  18:00:00,75.3256061468,21.087076667,35.6068027396,0.0,2.06121554724,15.9888894789,85.0951227172,82.1033922994,2.97173041782,0.02
 05/21  19:00:00,66.6885179086,17.6391372732,30.5233934325,0.0,2.06121554724,15.9888894789,72.7979407373,69.8062103194,2.97173041782,0.02
 05/21  20:00:00,77.6149667546,19.5601243928,32.4284854119,0.0,2.06121554724,15.9888894789,81.2764624375,78.2847320196,2.97173041782,0.02
 05/21  21:00:00,73.3698032156,16.175154744,24.6000961672,0.0,2.06121554724,15.9888894789,71.1893487284,68.1976183106,2.97173041782,0.02
 05/21  22:00:00,74.2701976361,16.7491132114,24.9199234013,0.0,2.06121554724,15.9888894789,73.8706094453,70.8788790275,2.97173041782,0.02
 05/21  23:00:00,65.8929954413,14.4922639673,18.832614046,0.0,2.06121554724,15.9888894789,69.4332537318,66.441523314,2.97173041782,0.02
 05/21  24:00:00,66.4381753628,14.2979492738,19.5146399433,0.0,2.06121554724,15.9888894789,63.6694362335,60.6777058157,2.97173041782,0.02
 05/22  01:00:00,80.092600302,19.2098711968,25.8654980134,0.0,4.12243109448,15.9888894789,82.0228265398,79.031096122,2.97173041782,0.02
 05/22  02:00:00,74.1109502751,17.8964217116,21.3314504991,0.0,4.12243109448,15.9888894789,83.1105868131,80.1188563953,2.97173041782,0.02
 05/22  03:00:00,75.5525499405,18.3150501112,22.5255849576,0.00327726008214,4.12243109448,15.9888894789,78.9914055456,75.9996751278,2.97173041782,0.02
 05/22  04:00:00,111.553714279,28.5302260734,30.8267193197,0.0,12.3672932834,24.9413748627,118.741686041,113.768802011,4.9528840297,0.02
 05/22  05:00:00,113.628413184,28.6206995749,28.0645611229,9.44471690481,12.3672932834,24.9413748627,186.991664608,182.018780579,4.9528840297,0.02
 05/22  06:00:00,158.312101259,29.5791641686,28.1321572286,4.35352991067,24.7345865669,70.7195625826,151.637268253,141.711500193,9.90576805939,0.02
 05/22  07:00:00,195.864550849,29.7214107387,34.340548557,1.51299716512,37.1018798503,92.3937384068,128.994163173,119.068395113,9.90576805939,0.02
 05/22  08:00:00,216.496713481,29.9783200197,42.9191128768,1.26624377337,37.1018798503,104.434947198,129.405415575,110.872475024,9.90576805939,8.62717249154
 05/22  09:00:00,236.857222591,30.2492931836,51.219966928,1.01330155914,37.1018798503,116.476155989,116.038441371,106.112673311,9.90576805939,0.02
 05/22  10:00:00,243.049303092,30.5249171455,57.502035941,0.646999287973,37.1018798503,116.476155989,121.148993423,102.607201137,9.90576805939,8.63602422633
 05/22  11:00:00,244.977123494,30.8282448341,59.4981722978,0.275175390384,37.1018798503,116.476155989,109.68273082,99.7569627601,9.90576805939,0.02
 05/22  12:00:00,234.233036163,31.2163309636,60.635649065,0.0472992260429,37.1018798503,104.434947198,115.348958306,96.8104777368,9.90576805939,8.63271251018
 05/22  13:00:00,249.104822167,31.6412017281,63.0880874075,0.0,37.1018798503,116.476155989,103.53489043,93.6091223704,9.90576805939,0.02
 05/22  14:00:00,250.823015028,31.995773686,64.4519002871,0.0,37.1018798503,116.476155989,109.889867109,91.3481497909,9.90576805939,8.63594925868
 05/22  15:00:00,253.392393487,32.2784015011,66.7388890395,0.0,37.1018798503,116.476155989,99.6281725686,89.7024045092,9.90576805939,0.02
 05/22  16:00:00,254.059316287,32.3098963166,67.3748889703,0.0,37.1018798503,116.476155989,108.041242883,89.5061582558,9.90576805939,8.6293165681
 05/22  17:00:00,249.927319397,32.1699936422,63.384029951,0.0,37.1018798503,116.476155989,99.8437336583,89.9179655989,9.90576805939,0.02
 05/22  18:00:00,150.883647945,28.6846886088,49.0915006727,0.0,24.7345865669,47.5788473902,72.0723330301,67.0994490004,4.9528840297,0.02
 05/22  19:00:00,148.497597172,28.5971148036,46.7930183047,0.0,24.7345865669,47.5788473902,77.9286199875,72.9557359578,4.9528840297,0.02
 05/22  20:00:00,131.755022858,28.8150517049,46.3911064502,0.0,12.3672932834,38.6892022431,92.2084817878,89.2167513699,2.97173041782,0.02
 05/22  21:00:00,99.4700827604,17.5296831494,27.9349246952,0.0,12.3672932834,27.0668015668,70.6904558775,59.1128470534,2.97173041782,8.60587840628
 05/22  22:00:00,88.5190756115,21.8943344535,31.8103631818,0.0,4.12243109448,15.9888894789,83.2604323514,80.2687019336,2.97173041782,0.02
 05/22  23:00:00,68.4280386886,13.7533813843,20.0981933576,0.0,4.12243109448,15.9888894789,56.2697687458,53.278038328,2.97173041782,0.02
 05/22  24:00:00,82.6553403737,20.5616968729,27.3057006165,0.0,4.12243109448,15.9888894789,88.5912140891,85.5994836713,2.97173041782,0.02
 05/23  01:00:00,64.6478930879,12.9653116932,17.1061176992,0.0,4.12243109448,15.9888894789,57.698764222,54.7070338042,2.97173041782,0.02
 05/23  02:00:00,79.3985576782,19.6860638827,24.924551139,0.0,4.12243109448,15.9888894789,91.720897731,88.7291673132,2.97173041782,0.02
 05/23  03:00:00,62.7873947127,11.9637392131,16.3000617052,0.0,4.12243109448,15.9888894789,49.6277747708,46.636044353,2.97173041782,0.02
 05/23  04:00:00,114.569549538,28.3332086506,34.0395717429,0.0,12.3672932834,24.9413748627,109.139551831,104.166667802,4.9528840297,0.02
 05/23  05:00:00,116.152163193,29.1376152228,32.6979039734,6.81820823227,12.3672932834,24.9413748627,176.286466156,171.313582126,4.9528840297,0.02
 05/23  06:00:00,160.933269695,29.6786345594,32.0221882681,2.98519680511,24.7345865669,70.7195625826,142.531399204,132.605631145,9.90576805939,0.02
 05/23  07:00:00,196.161526312,30.0463179115,34.7101369139,1.11548267071,37.1018798503,92.3937384068,122.774627733,112.848859674,9.90576805939,0.02
 05/23  08:00:00,212.173641654,30.1849390781,38.9173085336,0.738353741617,37.1018798503,104.434947198,116.147157022,106.221388962,9.90576805939,0.02
 05/23  09:00:00,231.203706668,30.4987050016,45.8045501998,0.525776618189,37.1018798503,116.476155989,119.225863325,100.68943459,9.90576805939,8.63066067507
 05/23  10:00:00,239.452011369,30.8948442441,53.8808974671,0.300949473948,37.1018798503,116.476155989,107.018526829,97.09275877,9.90576805939,0.02
 05/23  11:00:00,245.63978097,31.2143451385,59.9635725691,0.086318711076,37.1018798503,116.476155989,113.009699614,94.4671553465,9.90576805939,8.63677620826
 05/23  12:00:00,238.556103247,31.6758727654,64.5074146111,0.0130855230376,37.1018798503,104.434947198,101.45443132,91.5286632608,9.90576805939,0.02
 05/23  13:00:00,252.925023971,32.1642222564,66.3852588907,0.0,37.1018798503,116.476155989,107.065520279,88.522090698,9.90576805939,8.63766152137
 05/23  14:00:00,250.456900939,32.4702266871,63.6113435351,0.0,37.1018798503,116.476155989,96.7645747742,86.8388067148,9.90576805939,0.02
 05/23  15:00:00,250.082176005,32.7209853171,62.9860878998,0.0,37.1018798503,116.476155989,103.817933375,85.2781550934,9.90576805939,8.63401022242
 05/23  16:00:00,252.426196197,32.9339324716,65.1177561042,0.0,37.1018798503,116.476155989,93.7451523722,83.8193843128,9.90576805939,0.02
 05/23  17:00:00,251.673314606,32.8281882774,64.4717904812,0.0,37.1018798503,116.476155989,102.698308288,84.1730565945,9.90576805939,8.61948363383
 05/23  18:00:00,151.183995689,28.6846358208,49.3192581347,0.0,24.7345865669,47.5788473902,68.2725494696,63.2996654399,4.9528840297,0.02
 05/23  19:00:00,146.531572687,28.597239762,44.8268829661,0.0,24.7345865669,47.5788473902,74.0388364745,69.0659524448,4.9528840297,0.02
 05/23  20:00:00,129.324695009,28.9247634177,43.8510835351,0.0,12.3672932834,38.6892022431,88.5459533057,85.5542228878,2.97173041782,0.02
 05/23  21:00:00,95.2121489434,17.5296831494,23.6770005456,0.0,12.3672932834,27.0668015668,60.8453911936,57.8536607758,2.97173041782,0.02
 05/23  22:00:00,79.6611587564,20.9995133679,23.8737031098,0.0,4.12243109448,15.9888894789,78.5704417402,75.5787113224,2.97173041782,0.02
 05/23  23:00:00,64.0047224992,13.6658180853,15.7624411503,0.0,4.12243109448,15.9888894789,53.8665789634,50.8748485456,2.97173041782,0.02
 05/23  24:00:00,78.7721233484,20.4157580412,23.4495764003,0.0,4.12243109448,15.9888894789,89.9417571105,86.9500266927,2.97173041782,0.02
 05/24  01:00:00,61.7252339985,12.9653116932,14.1370426269,0.0,4.12243109448,15.9888894789,57.8200052207,54.8282748029,2.97173041782,0.02
 05/24  02:00:00,75.7825583973,19.6860638827,21.1306056964,0.0,4.12243109448,15.9888894789,92.3273862337,89.3356558159,2.97173041782,0.02
 05/24  03:00:00,60.7765456547,12.6542459343,13.3559297343,0.0,4.12243109448,15.9888894789,54.4883507968,51.496620379,2.97173041782,0.02
 05/24  04:00:00,107.529947667,28.2456453516,26.6732742523,0.0,12.3672932834,24.9413748627,108.348638103,103.375754074,4.9528840297,0.02
 05/24  05:00:00,111.767486462,29.1742061008,28.1997398718,5.97876579625,12.3672932834,24.9413748627,173.963895514,168.991011485,4.9528840297,0.02
 05/24  06:00:00,158.092769366,29.7768973314,30.1875292536,1.88109268454,24.7345865669,70.7195625826,140.091196371,130.165428311,9.90576805939,0.02
 05/24  07:00:00,196.416707318,30.2563990985,35.2188467226,0.651866711552,37.1018798503,92.3937384068,127.69567766,109.181021552,9.90576805939,8.60888804828
 05/24  08:00:00,212.853618558,30.6289502281,39.3662439063,0.525426752794,37.1018798503,104.434947198,111.935876361,102.010108302,9.90576805939,0.02
 05/24  09:00:00,228.81464012,30.9785801697,43.0695817201,0.391799740537,37.1018798503,116.476155989,108.10659763,98.1808295709,9.90576805939,0.02
 05/24  10:00:00,238.241296785,31.2403108922,50.084063014,0.219340868347,37.1018798503,116.476155989,114.070779051,95.5310202017,9.90576805939,8.6339907903
 05/24  11:00:00,251.699025,31.419399341,52.4423625809,0.085809708947,37.1018798503,116.476155989,102.603128525,92.6773604653,9.90576805939,0.02
 05/24  12:00:00,251.088801078,31.7075887544,55.9111468284,0.0387956728012,37.1018798503,104.434947198,108.110480297,89.5720176023,9.90576805939,8.63269463526
 05/24  13:00:00,261.74530368,32.0052572738,57.0147701296,0.00250843894917,37.1018798503,116.476155989,97.2329562423,87.3071881829,9.90576805939,0.02
 05/24  14:00:00,254.193767759,32.1893418633,55.620013188,0.0,37.1018798503,116.476155989,104.829154069,86.2876821018,9.90576805939,8.63570390798
 05/24  15:00:00,251.143525827,32.2923069292,54.1795743726,0.0,37.1018798503,116.476155989,95.0976533179,85.1718852585,9.90576805939,0.02
 05/24  16:00:00,251.400052814,32.4139401081,54.5883707922,0.0,37.1018798503,116.476155989,102.367888016,83.8330311656,9.90576805939,8.62908879128
 05/24  17:00:00,247.051753561,32.4585448564,54.146397148,0.0,37.1018798503,116.476155989,93.3335475552,83.4077794958,9.90576805939,0.02
 05/24  18:00:00,148.563577185,28.7720558902,40.5791219986,0.0,24.7345865669,47.5788473902,67.7695691182,62.7966850885,4.9528840297,0.02
 05/24  19:00:00,141.254260507,28.5964209627,34.8074507683,0.0,24.7345865669,47.5788473902,72.9055056243,67.9326215947,4.9528840297,0.02
 05/24  20:00:00,122.40465854,28.7418373793,30.9128489228,0.0,12.3672932834,38.6892022431,96.5668290631,84.9857794135,2.97173041782,8.6093192318
 05/24  21:00:00,88.8612278117,16.0684033495,14.6154781478,0.0,12.3672932834,27.0668015668,56.021468427,53.0297380092,2.97173041782,0.02
 05/24  22:00:00,76.466181411,19.9779415461,16.9609663402,0.0,4.12243109448,15.9888894789,82.0606067668,79.068876349,2.97173041782,0.02
 05/24  23:00:00,60.4688549947,13.4031281882,10.1710910292,0.0,4.12243109448,15.9888894789,53.325166638,50.3334362201,2.97173041782,0.02
 05/24  24:00:00,74.4481385867,19.6860638827,16.1133589724,0.0,4.12243109448,15.9888894789,90.5750278119,87.5832973941,2.97173041782,0.02
 05/25  01:00:00,61.699666241,13.6220364358,10.4052412121,0.0,4.12243109448,15.9888894789,58.8165669097,55.8248364919,2.97173041782,0.02
 05/25  02:00:00,78.6166192266,22.3705271395,17.0550350739,0.0,4.12243109448,15.9888894789,98.8337562746,95.8420258567,2.97173041782,0.02
 05/25  03:00:00,69.266189827,17.8964217116,12.66794618,0.0,4.12243109448,15.9888894789,79.5032303736,76.5114999558,2.97173041782,0.02
 05/25  04:00:00,101.407156782,28.800212912,16.6704841903,0.0,12.3672932834,24.9413748627,111.075085305,106.102201276,4.9528840297,0.02
 05/25  05:00:00,106.804843518,28.7171125338,18.6939710829,8.22591967514,12.3672932834,24.9413748627,177.668289335,172.695405306,4.9528840297,0.02
 05/25  06:00:00,151.475361705,29.7956254098,20.4606082513,4.58137411908,24.7345865669,70.7195625826,142.888242357,132.962474297,9.90576805939,0.02
 05/25  07:00:00,185.854147311,30.1482260691,23.9348063193,1.48153092997,37.1018798503,92.3937384068,121.506155558,111.580387498,9.90576805939,0.02
 05/25  08:00:00,203.62707121,30.4067400508,29.7506154356,1.13666690839,37.1018798503,104.434947198,122.511544839,103.978885019,9.90576805939,8.62689176037
 05/25  09:00:00,221.587432519,30.643605781,35.6208998777,0.948288313916,37.1018798503,116.476155989,109.899575771,99.9738077121,9.90576805939,0.02
 05/25  10:00:00,226.334362412,30.8643166235,40.4413734266,0.653336820092,37.1018798503,116.476155989,107.224258705,97.2984906452,9.90576805939,0.02
 05/25  11:00:00,233.185456329,31.0685306701,47.4082409964,0.333173819656,37.1018798503,116.476155989,113.576846325,95.0337868935,9.90576805939,8.6372913722
 05/25  12:00:00,227.088758963,31.4458210991,52.9962030517,0.134288760653,37.1018798503,104.434947198,102.414506127,92.4887380673,9.90576805939,0.02
 05/25  13:00:00,241.769402758,31.8332580786,55.5126341513,0.0480003809478,37.1018798503,116.476155989,108.424087979,89.8808391136,9.90576805939,8.63748080594
 05/25  14:00:00,243.403911996,32.148534984,56.8800337927,0.0,37.1018798503,116.476155989,106.575516332,88.0341964477,9.90576805939,8.635551825
 05/25  15:00:00,246.75615918,32.4463998633,59.934688197,0.0,37.1018798503,116.476155989,96.0779932919,86.1522252325,9.90576805939,0.02
 05/25  16:00:00,249.357738757,32.7592163565,62.162237247,0.0,37.1018798503,116.476155989,94.2033204251,84.2775523657,9.90576805939,0.02
 05/25  17:00:00,249.007298291,32.9272202455,61.606654966,0.0,37.1018798503,116.476155989,101.764859531,83.239698843,9.90576805939,8.61939262838
 05/25  18:00:00,149.113250555,28.7725377866,47.1256992668,0.0,24.7345865669,47.5788473902,67.7373900225,62.7645059928,4.9528840297,0.02
 05/25  19:00:00,146.953259978,28.5972942501,44.1840796984,0.0,24.7345865669,47.5788473902,73.1581006512,68.1852166215,4.9528840297,0.02
 05/25  20:00:00,125.799529497,28.924901781,39.8434108397,0.0,12.3672932834,38.6892022431,88.3805756534,85.3888452356,2.97173041782,0.02
 05/25  21:00:00,89.7417884172,16.6713467717,18.7115883602,0.0,12.3672932834,27.0668015668,58.2596244431,55.2678940253,2.97173041782,0.02
 05/25  22:00:00,76.2627075361,20.9995133679,20.3454490471,0.0,4.12243109448,15.9888894789,78.9453714043,75.9536409865,2.97173041782,0.02
 05/25  23:00:00,61.4015452392,13.5782547863,13.0393964467,0.0,4.12243109448,15.9888894789,52.5735249735,49.5817945557,2.97173041782,0.02
 05/25  24:00:00,75.2044714194,19.9049721303,19.9936434873,0.0,4.12243109448,15.9888894789,90.0672621393,87.0755317215,2.97173041782,0.02
 05/26  01:00:00,58.6472451451,12.5083071027,11.4792419893,0.0,4.12243109448,15.9888894789,51.6912342047,48.6995037869,2.97173041782,0.02
 05/26  02:00:00,70.575606892,18.7912427972,16.5690388869,0.0,4.12243109448,15.9888894789,83.1588915065,80.1671610887,2.97173041782,0.02
 05/26  03:00:00,58.1634628971,12.9461235977,10.0699929599,0.0,4.12243109448,15.9888894789,54.2850125456,51.2932821277,2.97173041782,0.02
 05/26  04:00:00,103.142059503,28.3332086506,22.2547201718,0.0,12.3672932834,24.9413748627,109.167232326,104.194348296,4.9528840297,0.02
 05/26  05:00:00,108.552398666,29.1686188177,24.5371239704,7.34822002026,12.3672932834,24.9413748627,183.132767057,169.578014428,4.9528840297,8.6018685989
 05/26  06:00:00,155.060595834,29.7343481454,24.7024035842,4.37659396702,24.7345865669,70.7195625826,142.116686662,132.190918603,9.90576805939,0.02
 05/26  07:00:00,188.322987071,30.1485418224,25.9079537952,1.97690790387,37.1018798503,92.3937384068,122.968173134,113.042405074,9.90576805939,0.02
 05/26  08:00:00,203.53426974,30.2827288762,29.6692670626,1.24927870307,37.1018798503,104.434947198,116.634625876,106.708857817,9.90576805939,0.02
 05/26  09:00:00,222.589772591,30.4296138093,37.1307148101,0.654756293282,37.1018798503,116.476155989,120.712503088,102.176482619,9.90576805939,8.63025241027
 05/26  10:00:00,231.94313141,30.6569104125,46.5464652751,0.364472140891,37.1018798503,116.476155989,107.963623425,98.0378553653,9.90576805939,0.02
 05/26  11:00:00,238.952364461,31.020113417,53.3663095642,0.190383786054,37.1018798503,116.476155989,113.362793009,94.8198823031,9.90576805939,8.63714264692
 05/26  12:00:00,230.419565422,31.4438264131,56.5675190415,0.074527534507,37.1018798503,104.434947198,101.819300163,91.8935321039,9.90576805939,0.02
 05/26  13:00:00,244.585633782,31.8224383132,58.3784958688,0.00914204267655,37.1018798503,116.476155989,107.925421114,89.3825101443,9.90576805939,8.6371429104
 05/26  14:00:00,245.819581812,32.1119607591,59.3323416405,0.0,37.1018798503,116.476155989,97.6574957559,87.7317276965,9.90576805939,0.02
 05/26  15:00:00,245.533262105,32.2824725867,58.8756649699,0.0,37.1018798503,116.476155989,105.109761959,86.5717393541,9.90576805939,8.63225454505
 05/26  16:00:00,245.199901755,32.3179376343,58.5074941368,0.0,37.1018798503,116.476155989,96.0551434439,86.1293753845,9.90576805939,0.02
 05/26  17:00:00,243.693375875,32.1795607165,57.1405106292,0.0,37.1018798503,116.476155989,96.4714846082,86.5457165488,9.90576805939,0.02
 05/26  18:00:00,146.019194498,28.5958985476,44.3158317034,0.0,24.7345865669,47.5788473902,71.0269102698,66.0540262401,4.9528840297,0.02
 05/26  19:00:00,147.254797421,29.0337150427,45.1136131083,0.0,24.7345865669,47.5788473902,85.1423235132,71.5801482345,4.9528840297,8.60929124894
 05/26  20:00:00,123.130436575,28.1215973446,38.4599897435,0.0,12.3672932834,38.6892022431,90.6577094715,87.6659790537,2.97173041782,0.02
 05/26  21:00:00,91.8656013734,16.0684033495,21.8446081005,0.0,12.3672932834,27.0668015668,54.9246001201,51.9328697023,2.97173041782,0.02
 05/26  22:00:00,76.9546695239,20.1238803778,21.8791897552,0.0,4.12243109448,15.9888894789,82.3494631295,79.3577327117,2.97173041782,0.02
 05/26  23:00:00,61.7101487864,13.5782547863,13.2255741884,0.0,4.12243109448,15.9888894789,55.5858817491,52.5941513313,2.97173041782,0.02
 05/26  24:00:00,74.3444120979,19.6860638827,18.6800602648,0.0,4.12243109448,15.9888894789,90.5758874427,87.5841570249,2.97173041782,0.02
 05/27  01:00:00,61.4727538031,13.6950058516,11.3117058549,0.0,4.12243109448,15.9888894789,58.1904441203,55.1987137025,2.97173041782,0.02
 05/27  02:00:00,74.6883795872,19.6860638827,17.3566866175,0.0,4.12243109448,15.9888894789,92.464430909,89.4727004912,2.97173041782,0.02
 05/27  03:00:00,57.851385089,12.4207438036,9.89300170376,0.0,4.12243109448,15.9888894789,55.9758660976,52.9841356798,2.97173041782,0.02
 05/27  04:00:00,83.3998340286,27.2824490624,20.7197246863,0.0,4.12243109448,16.0517297156,117.09589375,114.104163332,2.97173041782,0.02
 05/27  05:00:00,78.1524386235,27.0635408149,20.7249702183,0.0,4.12243109448,16.0517297156,117.341052195,114.349321778,2.97173041782,0.02
 05/27  06:00:00,95.2569363575,29.4715315378,21.2640690119,0.0,4.12243109448,39.6058045677,98.3852265895,95.3934961717,2.97173041782,0.02
 05/27  07:00:00,146.379417934,29.5143219563,24.209878891,14.1416815999,12.3672932834,65.3531420225,154.226132442,149.253248412,4.9528840297,0.02
 05/27  08:00:00,148.410632763,29.4981449362,24.5844382232,12.923595245,12.3672932834,68.2430321324,151.690295248,146.717411218,4.9528840297,0.02
 05/27  09:00:00,174.628083028,29.529124894,24.8588620995,9.81873370464,16.4897243779,93.1370602926,142.389409235,134.444794787,7.92461444751,0.02
 05/27  10:00:00,174.536969389,29.5309358107,25.062514879,9.52206234132,16.4897243779,93.1370602926,147.481446623,130.942381446,7.92461444751,8.61445072901
 05/27  11:00:00,174.9630346,29.5298765427,25.3943561656,9.61736246355,16.4897243779,93.1370602926,137.434352318,129.48973787,7.92461444751,0.02
 05/27  12:00:00,166.735556505,29.5282377795,25.7623976722,10.1751152469,16.4897243779,83.9857416113,136.731404603,128.786790155,7.92461444751,0.02
 05/27  13:00:00,166.961532634,29.5264025253,25.7482310028,10.4170843026,16.4897243779,83.9857416113,135.83462701,127.890012562,7.92461444751,0.02
 05/27  14:00:00,167.243083952,29.5249790915,25.7631293615,10.6852059059,16.4897243779,83.9857416113,135.076386875,127.131772427,7.92461444751,0.02
 05/27  15:00:00,136.780414117,29.4715315378,23.4960127221,0.0,12.3672932834,70.6512738906,86.0845850407,72.5203579494,4.9528840297,8.61134306161
 05/27  16:00:00,136.521294971,29.4715315378,23.2163750892,0.0205402475909,12.3672932834,70.6512738906,76.4067324252,71.4338483955,4.9528840297,0.02
 05/27  17:00:00,123.556925703,29.4715315378,22.4115843356,0.38451729458,12.3672932834,58.1284167478,79.5453007662,74.5724167365,4.9528840297,0.02
 05/27  18:00:00,86.7457832674,26.8446325674,21.7993825038,0.0,12.3672932834,24.9413748627,100.683606351,95.7107223212,4.9528840297,0.02
 05/27  19:00:00,87.2033315421,27.2824490624,21.7637622724,0.0553519956554,12.3672932834,24.9413748627,106.87259303,101.899709,4.9528840297,0.02
 05/27  20:00:00,75.5250062559,27.7202655575,21.6983299746,0.440816495539,4.12243109448,16.0517297156,115.76560506,112.773874642,2.97173041782,0.02
 05/27  21:00:00,70.7698628677,19.6860638827,16.2958573406,0.0,4.12243109448,15.9888894789,93.1708848927,90.1791544749,2.97173041782,0.02
 05/27  22:00:00,66.8727637692,17.8964217116,14.2412701457,0.0,4.12243109448,15.9888894789,84.7701016658,81.778371248,2.97173041782,0.02
 05/27  23:00:00,75.2643559907,22.3705271395,18.0265825109,0.0,4.12243109448,15.9888894789,106.605080525,103.613350107,2.97173041782,0.02
 05/27  24:00:00,68.7921464812,19.0347445988,13.7941138954,1.20305497244,4.12243109448,15.9888894789,85.1459707278,82.15424031,2.97173041782,0.02
 05/28  01:00:00,72.3290020663,22.3705271395,17.1232493284,0.0,2.06121554724,15.9888894789,107.023890084,104.032159666,2.97173041782,0.02
 05/28  02:00:00,66.8587834697,18.7720547017,14.0107653096,1.40210702094,2.06121554724,15.9888894789,86.2675482803,83.2758178625,2.97173041782,0.02
 05/28  03:00:00,74.2112445693,22.8083436345,17.8356943299,0.761175727207,2.06121554724,15.9888894789,107.736776029,104.745045611,2.97173041782,0.02
 05/28  04:00:00,67.2789381622,18.7720547017,14.1349172004,1.69810973615,2.06121554724,15.9888894789,87.0289497812,84.0372193634,2.97173041782,0.02
 05/28  05:00:00,67.2958763878,22.8083436345,17.7923790884,0.936622695953,2.06121554724,15.9888894789,108.721187942,105.729457524,2.97173041782,0.02
 05/28  06:00:00,54.5976592602,19.100417073,14.3638758354,2.55450973209,2.06121554724,15.9888894789,88.1124107384,85.1206803206,2.97173041782,0.02
 05/28  07:00:00,59.4745283511,22.3705271395,18.3929701426,0.0,2.06121554724,15.9888894789,109.303056779,106.311326361,2.97173041782,0.02
 05/28  08:00:00,84.1769456327,19.7936265235,14.9931414514,2.69584344334,4.12243109448,41.7362269337,84.2259004602,79.2530164305,4.9528840297,0.02
 05/28  09:00:00,92.6089621159,23.8299154564,20.1853021793,1.31981823619,4.12243109448,41.7362269337,100.925334208,95.9524501779,4.9528840297,0.02
 05/28  10:00:00,84.7314515566,19.5017488602,17.7634887962,0.690285213438,4.12243109448,41.7362269337,80.7836253493,75.8107413197,4.9528840297,0.02
 05/28  11:00:00,96.9537862754,24.1217931197,25.1412657111,0.44902825298,4.12243109448,41.7362269337,107.252729151,93.6979752253,4.9528840297,8.60186989601
 05/28  12:00:00,86.8998472946,18.9471812997,21.086531992,0.128646792735,4.12243109448,41.7362269337,79.5090557756,74.5361717459,4.9528840297,0.02
 05/28  13:00:00,101.656387431,24.1217931197,29.9926535767,0.151072236611,4.12243109448,41.7362269337,97.1152153624,92.1423313327,4.9528840297,0.02
 05/28  14:00:00,91.2517721744,19.2974344958,25.0779882856,0.0450585352134,4.12243109448,41.7362269337,78.2301139981,73.2572299684,4.9528840297,0.02
 05/28  15:00:00,101.573704605,23.6839766247,30.5954494525,0.000462237597136,4.12243109448,41.7362269337,95.7586466235,90.7857625938,4.9528840297,0.02
 05/28  16:00:00,76.5923628706,19.6476876918,27.041926251,0.0,4.12243109448,24.8785346261,77.5915564404,72.6186724107,4.9528840297,0.02
 05/28  17:00:00,66.701156569,20.5616968729,27.1285620887,0.0,2.06121554724,15.9888894789,88.4795845844,85.4878541666,2.97173041782,0.02
 05/28  18:00:00,54.6555345576,15.8344955957,20.3082696203,0.0,2.06121554724,15.9888894789,78.068480177,75.0767497592,2.97173041782,0.02
 05/28  19:00:00,58.7097590165,16.9824125306,23.201359728,0.0,2.06121554724,15.9888894789,78.0070114034,75.0152809855,2.97173041782,0.02
 05/28  20:00:00,66.322847625,19.100417073,23.7583870047,0.0,2.06121554724,15.9888894789,84.3285375914,81.3368071736,2.97173041782,0.02
 05/28  21:00:00,56.7575452762,11.4479534668,12.8339969175,0.0,2.06121554724,15.9888894789,55.3463601878,52.35462977,2.97173041782,0.02
 05/28  22:00:00,62.9905754624,14.2979492738,15.908439497,0.0524657680653,2.06121554724,15.9888894789,64.6505107576,61.6587803398,2.97173041782,0.02
 05/28  23:00:00,62.2760617909,14.6482024699,14.6309187112,0.263776716104,2.06121554724,15.9888894789,64.8254549502,61.8337245324,2.97173041782,0.02
 05/28  24:00:00,77.0991289852,22.3705271395,21.9225709576,0.0,2.06121554724,15.9888894789,108.276438371,105.284707953,2.97173041782,0.02
 05/29  01:00:00,68.8689575889,19.2098711968,16.4462999609,0.538929997621,2.06121554724,15.9888894789,87.1424317027,84.1507012849,2.97173041782,0.02
 05/29  02:00:00,77.3393242073,23.6839766247,19.7507839418,1.09853279446,2.06121554724,15.9888894789,109.401015256,106.409284838,2.97173041782,0.02
 05/29  03:00:00,65.8426332645,18.0715483096,15.0616920295,0.0355364584803,2.06121554724,15.9888894789,88.4222298024,85.4304993846,2.97173041782,0.02
 05/29  04:00:00,75.2744553204,23.2461601296,18.0759048036,1.14635949934,2.06121554724,15.9888894789,109.929662572,106.937932154,2.97173041782,0.02
 05/29  05:00:00,60.7022288698,19.0347445988,14.2682548375,1.77287291753,2.06121554724,15.9888894789,89.261781998,86.2700515801,2.97173041782,0.02
 05/29  06:00:00,63.4541389814,23.5088500266,19.2165154278,2.01774258285,2.06121554724,15.9888894789,111.078200313,108.086469895,2.97173041782,0.02
 05/29  07:00:00,53.8472372423,18.0715483096,17.1083871222,0.0884452315066,2.06121554724,15.9888894789,89.0429338406,86.0512034228,2.97173041782,0.02
 05/29  08:00:00,96.7796846049,24.2969197178,23.3683848064,2.59479606538,4.12243109448,41.7362269337,106.60812535,101.63524132,4.9528840297,0.02
 05/29  09:00:00,86.2835130095,19.1223078978,19.4585038493,1.31529160624,4.12243109448,41.7362269337,85.0009315612,80.0280475315,4.9528840297,0.02
 05/29  10:00:00,98.2897418103,24.2969197178,25.2793262096,2.19038487925,4.12243109448,41.7362269337,103.32790885,98.3550248199,4.9528840297,0.02
 05/29  11:00:00,86.3698276194,18.9471812997,20.1957135733,0.821997012638,4.12243109448,41.7362269337,83.5136894304,78.5408054007,4.9528840297,0.02
 05/29  12:00:00,101.913769563,24.2093564188,30.2406206721,0.819058851983,4.12243109448,41.7362269337,101.460302079,96.4874180492,4.9528840297,0.02
 05/29  13:00:00,92.2096688884,19.2098711968,26.1987085296,0.303374539402,4.12243109448,41.7362269337,81.4077524757,76.434868446,4.9528840297,0.02
 05/29  14:00:00,104.33034427,23.7715399237,33.6143098119,0.125163206966,4.12243109448,41.7362269337,98.7098231141,93.7369390844,4.9528840297,0.02
 05/29  15:00:00,97.3956838471,19.6476876918,31.1581699478,0.0516969975156,4.12243109448,41.7362269337,87.8225801149,74.2678224282,4.9528840297,8.60187365704
 05/29  16:00:00,90.8157993032,23.7934307484,37.115791769,0.00671392839873,4.12243109448,24.8785346261,96.192370455,91.2194864253,4.9528840297,0.02
 05/29  17:00:00,55.239854946,15.2119584548,21.5283443602,0.0,2.06121554724,15.9888894789,67.6900556117,64.6983251939,2.97173041782,0.02
 05/29  18:00:00,66.1153909152,18.3150501112,29.246132394,0.00178658678019,2.06121554724,15.9888894789,76.9987238347,74.0069934168,2.97173041782,0.02
 05/29  19:00:00,55.1075882576,14.9786591357,21.6371334413,0.0120698336998,2.06121554724,15.9888894789,72.0710489688,69.0793185509,2.97173041782,0.02
 05/29  20:00:00,61.1122051307,15.4164756308,22.3996440083,0.0125659998558,2.06121554724,15.9888894789,71.4196527855,68.4279223676,2.97173041782,0.02
 05/29  21:00:00,68.2964378275,14.6482024699,20.9069002273,0.0876887313963,2.06121554724,15.9888894789,62.9954348443,60.0037044265,2.97173041782,0.02
 05/29  22:00:00,64.1660647991,13.7725694797,17.7349589307,0.0314931526124,2.06121554724,15.9888894789,63.7041347352,60.7124043174,2.97173041782,0.02
 05/29  23:00:00,70.5341834811,16.5350019878,21.2296889141,0.161723278914,2.06121554724,15.9888894789,75.4339020796,72.4421716618,2.97173041782,0.02
 05/29  24:00:00,76.8660872898,19.2098711968,24.6285992985,0.330480141293,2.06121554724,15.9888894789,86.111277103,83.1195466852,2.97173041782,0.02
 05/30  01:00:00,66.6802643788,14.2979492738,17.5394749758,0.239550020568,4.12243109448,15.9888894789,63.523203241,60.5314728232,2.97173041782,0.02
 05/30  02:00:00,65.0115060358,13.8601327788,16.4013647511,0.147110960977,4.12243109448,15.9888894789,64.035765428,61.0440350102,2.97173041782,0.02
 05/30  03:00:00,82.1681108403,21.4469239107,25.3767959708,0.543231817245,4.12243109448,15.9888894789,94.7677568488,91.776026431,2.97173041782,0.02
 05/30  04:00:00,115.476302659,28.800212912,34.0974095406,0.381911890478,12.3672932834,24.9413748627,121.171323194,116.198439164,4.9528840297,0.02
 05/30  05:00:00,130.920582776,28.6142132137,36.0486682151,21.1084330217,12.3672932834,24.9413748627,188.61069831,183.637814281,4.9528840297,0.02
 05/30  06:00:00,177.548982135,29.5546886321,36.7766957447,14.9703484162,24.7345865669,70.7195625826,154.052579741,144.126811681,9.90576805939,0.02
 05/30  07:00:00,206.896606308,29.6080434496,40.2988066814,6.70017413368,37.1018798503,92.3937384068,131.548216785,121.622448726,9.90576805939,0.02
 05/30  08:00:00,221.032895285,29.6541796788,45.4256421554,3.62004218804,37.1018798503,104.434947198,132.302785649,113.770595625,9.90576805939,8.62642196494
 05/30  09:00:00,234.696827121,29.7013952683,47.3198807294,3.3009384724,37.1018798503,116.476155989,120.749505691,110.823737632,9.90576805939,0.02
 05/30  10:00:00,237.211493469,29.7597443706,50.1034373584,2.97299324712,37.1018798503,116.476155989,126.78905312,108.24826001,9.90576805939,8.63502505002
 05/30  11:00:00,239.216641407,29.8261793761,52.5669902296,2.44799508825,37.1018798503,116.476155989,115.390654858,105.464886799,9.90576805939,0.02
 05/30  12:00:00,227.08262204,29.8954821715,52.9041112067,1.94929737476,37.1018798503,104.434947198,113.642689631,102.914109081,9.90576805939,0.822812491237
 05/30  13:00:00,242.315162971,29.9804246991,56.4619828995,1.49727711752,37.1018798503,116.476155989,118.242224031,100.503517598,9.90576805939,7.83293837349
 05/30  14:00:00,241.077608087,30.0916153533,55.4750969736,1.13557579172,37.1018798503,116.476155989,117.183044305,98.6423243169,9.90576805939,8.634951929
 05/30  15:00:00,235.874881128,30.1994062428,50.4012193571,0.89921029545,37.1018798503,116.476155989,107.232820578,97.3070525181,9.90576805939,0.02
 05/30  16:00:00,236.186152529,30.2964462685,50.751916706,0.763292732848,37.1018798503,116.476155989,106.150217762,96.224449703,9.90576805939,0.02
 05/30  17:00:00,234.545615565,30.3350100127,49.0696844994,0.767620488046,37.1018798503,116.476155989,114.155727224,95.6309245588,9.90576805939,8.61903460545
 05/30  18:00:00,141.052594482,28.3113178258,39.6338355752,0.0,24.7345865669,47.5788473902,76.8362891285,71.8634050988,4.9528840297,0.02
 05/30  19:00:00,145.612029214,28.9242609189,43.5803244259,0.0,24.7345865669,47.5788473902,81.9297547686,76.956870739,4.9528840297,0.02
 05/30  20:00:00,123.25636591,28.1580820526,38.5494403259,0.0,12.3672932834,38.6892022431,95.8485862447,92.8568558269,2.97173041782,0.02
 05/30  21:00:00,88.2263844857,15.1052070604,19.1685842135,0.0,12.3672932834,27.0668015668,61.8305908712,58.8388604534,2.97173041782,0.02
 05/30  22:00:00,77.809085877,20.1238803778,22.8972634436,0.0,4.12243109448,15.9888894789,85.6796346622,82.6879042443,2.97173041782,0.02
 05/30  23:00:00,60.8115654556,12.5274951981,13.7076072163,0.0,4.12243109448,15.9888894789,58.6108723803,55.6191419625,2.97173041782,0.02
 05/30  24:00:00,76.3044416829,20.7806051204,20.7358944576,0.0,4.12243109448,15.9888894789,90.3689721963,87.3772417785,2.97173041782,0.02
 05/31  01:00:00,56.4426102552,11.263232821,10.6557841621,0.0,4.12243109448,15.9888894789,49.057714407,46.0659839892,2.97173041782,0.02
 05/31  02:00:00,72.7735556411,19.2290592922,18.7829891267,0.0,4.12243109448,15.9888894789,84.7459015577,81.7541711399,2.97173041782,0.02
 05/31  03:00:00,63.9272863428,15.6305868545,13.644758722,0.0226079060148,4.12243109448,15.9888894789,65.5245227022,62.5327922844,2.97173041782,0.02
 05/31  04:00:00,105.367641424,28.5667107813,24.5970426697,0.00711918563733,12.3672932834,24.9413748627,111.762734574,106.789850544,4.9528840297,0.02
 05/31  05:00:00,113.422532088,28.654797686,26.6209407252,12.9975248474,12.3672932834,24.9413748627,179.10275209,174.129868061,4.9528840297,0.02
 05/31  06:00:00,163.879987855,29.6131695734,27.8142735878,10.205294853,24.7345865669,70.7195625826,153.832122955,135.324485666,9.90576805939,8.60186922921
 05/31  07:00:00,196.619806608,29.8162181665,30.6648110008,5.84919941529,37.1018798503,92.3937384068,125.904861265,115.979093206,9.90576805939,0.02
 05/31  08:00:00,209.426406051,29.9173661172,32.153668523,5.02239804093,37.1018798503,104.434947198,120.244251251,110.318483192,9.90576805939,0.02
 05/31  09:00:00,225.243087834,30.0008614739,37.2065940045,3.66097061417,37.1018798503,116.476155989,116.190736647,106.264968587,9.90576805939,0.02
 05/31  10:00:00,233.103744674,30.1093499139,46.6843555148,1.93477570152,37.1018798503,116.476155989,119.787285076,101.246594357,9.90576805939,8.63492265912
 05/31  11:00:00,239.293301273,30.2701692948,53.298576704,1.34902970243,37.1018798503,116.476155989,107.748978487,97.8232104273,9.90576805939,0.02
 05/31  12:00:00,230.005729426,30.5567193338,56.3365564473,0.778778349803,37.1018798503,104.434947198,113.295308742,94.7576290635,9.90576805939,8.63191161884
 05/31  13:00:00,245.485895729,30.9353095321,59.9281918499,0.246872032983,37.1018798503,116.476155989,101.631918435,91.7061503757,9.90576805939,0.02
 05/31  14:00:00,248.774418033,31.3192385703,63.0197710068,0.0601463985874,37.1018798503,116.476155989,107.941989143,89.4014097654,9.90576805939,8.63481131823
 05/31  15:00:00,251.96546827,31.7263639578,65.8640150345,0.0,37.1018798503,116.476155989,96.7941954085,86.8684273491,9.90576805939,0.02
 05/31  16:00:00,250.942699479,31.9710430407,64.597192543,0.0,37.1018798503,116.476155989,104.49920623,85.9650283226,9.90576805939,8.62840984791
 05/31  17:00:00,248.870020718,32.0896480056,62.4070899866,0.0,37.1018798503,116.476155989,95.8201099193,85.8943418599,9.90576805939,0.02
 05/31  18:00:00,150.675298662,28.5974400275,48.8527028838,0.0,24.7345865669,47.5788473902,68.9104405079,63.9375564782,4.9528840297,0.02
 05/31  19:00:00,151.606289034,29.0353941557,49.4634350341,0.0,24.7345865669,47.5788473902,74.7690771267,69.796193097,4.9528840297,0.02
 05/31  20:00:00,128.296959086,28.4864444239,43.2616579488,0.0,12.3672932834,38.6892022431,97.8127793798,86.231961898,2.97173041782,8.60908706393
 05/31  21:00:00,100.687391068,18.0769537682,28.6049773389,0.0,12.3672932834,27.0668015668,60.2972741976,57.3055437798,2.97173041782,0.02
 05/31  22:00:00,83.3470222117,20.9119500689,27.2225927327,0.0,4.12243109448,15.9888894789,80.5111727156,77.5194422977,2.97173041782,0.02
