Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  23:00:00,65.8884635271,13.4906914873,17.7436442723,0.0,4.12243109448,15.9888894789,52.2435682859,49.2518378681,2.97173041782,0.02
 05/31  24:00:00,82.4706912318,20.7806051204,26.8478638605,0.0,4.12243109448,15.9888894789,86.4657349012,83.4740044834,2.97173041782,0.02
 06/01  01:00:00,66.6130491332,13.6220364358,18.4145504088,0.0,4.12243109448,15.9888894789,56.7381066146,53.7463761968,2.97173041782,0.02
 06/01  02:00:00,76.0343258934,18.7912427972,22.4815766532,0.0,4.12243109448,15.9888894789,80.6110507999,77.6193203821,2.97173041782,0.02
 06/01  03:00:00,62.750283576,11.8323942646,16.3942967832,0.0,4.12243109448,15.9888894789,47.583517665,44.5917872472,2.97173041782,0.02
 06/01  04:00:00,117.133451061,28.2456453516,36.6910377675,0.0,12.3672932834,24.9413748627,106.313107085,101.340223055,4.9528840297,0.02
 06/01  05:00:00,123.904356805,29.1764687051,43.4892117763,6.08940837088,12.3672932834,24.9413748627,172.571962771,167.599078741,4.9528840297,0.02
 06/01  06:00:00,176.303927105,29.7631247495,47.7361068547,2.55744652795,24.7345865669,70.7195625826,139.011331648,129.085563589,9.90576805939,0.02
 06/01  07:00:00,211.859529162,30.2084207888,50.6741432225,0.6873891665,37.1018798503,92.3937384068,117.453000484,107.527232424,9.90576805939,0.02
 06/01  08:00:00,232.009786392,30.5367207908,58.6225796025,0.517465977656,37.1018798503,104.434947198,110.251532645,100.325764585,9.90576805939,0.02
 06/01  09:00:00,246.722683878,30.6970254301,61.3027822945,0.348263005434,37.1018798503,116.476155989,116.166700707,97.6314311207,9.90576805939,8.62950152711
 06/01  10:00:00,247.13196058,30.909398569,61.6607704039,0.186499827041,37.1018798503,116.476155989,104.899679773,94.973911714,9.90576805939,0.02
 06/01  11:00:00,252.143332715,31.1588945133,66.5436276659,0.0653286452836,37.1018798503,116.476155989,110.825289531,92.2848783566,9.90576805939,8.63464311551
 06/01  12:00:00,248.547411972,31.523703578,74.689287445,0.000715734843728,37.1018798503,104.434947198,95.7479174202,85.8221493608,9.90576805939,0.02
 06/01  13:00:00,265.159928107,31.8912099292,78.8932329724,0.0,37.1018798503,116.476155989,91.794229548,73.251978115,9.90576805939,8.6364833736
 06/01  14:00:00,270.247793351,32.2412463257,83.6312551231,0.0,37.1018798503,116.476155989,74.3340620618,64.4082940024,9.90576805939,0.02
 06/01  15:00:00,274.83462755,32.6306422016,87.8289310225,0.0,37.1018798503,116.476155989,73.8832551207,55.3444700715,9.90576805939,8.63301698978
 06/01  16:00:00,276.93786014,33.0754016845,89.4879863882,0.0,37.1018798503,116.476155989,60.0024509183,50.0766828589,9.90576805939,0.02
 06/01  17:00:00,275.977015917,33.299853445,88.3038497659,0.0,37.1018798503,116.476155989,70.2406113548,51.7159576268,9.90576805939,8.61888566869
 06/01  18:00:00,169.322335115,28.7755440766,67.4393492257,0.0,24.7345865669,47.5788473902,54.461352,49.4884679703,4.9528840297,0.02
 06/01  19:00:00,165.302773349,28.6002195521,63.5951146921,0.0,24.7345865669,47.5788473902,64.6117966883,59.6389126586,4.9528840297,0.02
 06/01  20:00:00,146.731152792,29.0356492082,63.4958332785,0.0,12.3672932834,38.6892022431,83.1249276465,80.1331972287,2.97173041782,0.02
 06/01  21:00:00,110.893544072,17.7485913969,39.1394936504,0.0,12.3672932834,27.0668015668,56.4194973859,53.427766968,2.97173041782,0.02
 06/01  22:00:00,105.719480681,23.0518454361,47.8268238315,0.0,4.12243109448,15.9888894789,80.7339102295,77.7421798117,2.97173041782,0.02
 06/01  23:00:00,83.8792425266,16.0684033495,33.1815067791,0.0,4.12243109448,15.9888894789,55.852477895,52.8607474772,2.97173041782,0.02
 06/01  24:00:00,99.4396792239,22.0694610515,42.5558415914,0.0,4.12243109448,15.9888894789,85.2492109857,82.2574805679,2.97173041782,0.02
 06/02  01:00:00,80.9219457419,15.6305868545,30.6620265019,0.0,4.12243109448,15.9888894789,60.9333658328,57.941635415,2.97173041782,0.02
 06/02  02:00:00,94.7913332787,21.6316445565,38.3453121468,0.0,4.12243109448,15.9888894789,83.9881354425,80.9964050247,2.97173041782,0.02
 06/02  03:00:00,75.1468925725,14.9300804624,25.5874796568,0.0,4.12243109448,15.9888894789,63.4052821416,60.4135517238,2.97173041782,0.02
 06/02  04:00:00,125.936518491,28.2675361763,45.4722139355,0.0,12.3672932834,24.9413748627,102.947164969,97.9742809389,4.9528840297,0.02
 06/02  05:00:00,129.957268308,29.3782300996,51.9828211129,3.44694867491,12.3672932834,24.9413748627,167.517769558,162.544885528,4.9528840297,0.02
 06/02  06:00:00,185.042538977,29.8317878138,58.2052306296,0.75827106641,24.7345865669,70.7195625826,135.162128749,125.23636069,9.90576805939,0.02
 06/02  07:00:00,226.362514913,30.4553528023,65.5774867866,0.0400892455832,37.1018798503,92.3937384068,123.097709736,104.583340461,9.90576805939,8.6086012157
 06/02  08:00:00,243.520400961,30.7073405795,70.4800962128,0.0,37.1018798503,104.434947198,102.65626333,92.7304952708,9.90576805939,0.02
 06/02  09:00:00,255.423564926,30.9135167877,70.1354143533,0.0,37.1018798503,116.476155989,97.2447721151,87.3190040557,9.90576805939,0.02
 06/02  10:00:00,258.42996789,31.1556872776,72.8990045609,0.0,37.1018798503,116.476155989,95.7614740974,77.2210662269,9.90576805939,8.63463981111
 06/02  11:00:00,252.345601837,31.1920792274,66.7780325932,0.0,37.1018798503,116.476155989,92.7968029507,82.8710348913,9.90576805939,0.02
 06/02  12:00:00,230.261324797,31.2815384002,56.6460948225,0.0,37.1018798503,104.434947198,108.350822438,89.8137733465,9.90576805939,8.63128103224
 06/02  13:00:00,238.839328427,31.3641685981,53.0996739771,0.0,37.1018798503,116.476155989,98.3147128892,88.3889448298,9.90576805939,0.02
 06/02  14:00:00,242.115079587,31.414148055,56.3256545718,0.0,37.1018798503,116.476155989,105.954553372,87.4141755095,9.90576805939,8.6346098035
 06/02  15:00:00,249.452339731,31.5902825376,63.4870021233,0.0,37.1018798503,116.476155989,95.5730064757,85.6472384163,9.90576805939,0.02
 06/02  16:00:00,249.916068114,31.668651998,63.8729321337,0.0,37.1018798503,116.476155989,102.941537078,84.4076061918,9.90576805939,8.62816282659
 06/02  17:00:00,249.268149707,31.6272856901,63.2675978743,0.0,37.1018798503,116.476155989,94.0643146864,84.138546627,9.90576805939,0.02
 06/02  18:00:00,141.229345003,28.5083352486,39.6135640795,0.0,24.7345865669,47.5788473902,70.5780016861,65.6051176564,4.9528840297,0.02
 06/02  19:00:00,130.129910459,29.0337150427,27.9887444371,0.0,24.7345865669,47.5788473902,76.4726754386,71.4997914089,4.9528840297,0.02
 06/02  20:00:00,105.299897271,28.1580820526,22.9421303718,0.0,12.3672932834,38.6892022431,90.1043502744,87.1126198566,2.97173041782,0.02
 06/02  21:00:00,84.5635935297,17.2013207781,13.3568051808,0.0,12.3672932834,27.0668015668,63.5653669991,60.5736365813,2.97173041782,0.02
 06/02  22:00:00,71.3664370732,20.5808849683,15.9711747425,0.0,4.12243109448,15.9888894789,93.6502743212,82.0766736451,2.97173041782,8.60187025833
 06/02  23:00:00,61.4894265566,15.6305868545,10.4392936647,0.0,4.12243109448,15.9888894789,63.2431472669,60.2514168491,2.97173041782,0.02
 06/02  24:00:00,69.0183488233,19.6860638827,13.6479697875,0.0,4.12243109448,15.9888894789,86.4278620034,83.4361315856,2.97173041782,0.02
 06/03  01:00:00,64.7139334269,17.001600626,11.3645973439,0.0,4.12243109448,15.9888894789,76.7620588436,73.7703284258,2.97173041782,0.02
 06/03  02:00:00,76.837200322,23.5088500266,13.7998742228,0.0,4.12243109448,15.9888894789,96.6210374587,93.6293070409,2.97173041782,0.02
 06/03  03:00:00,66.6121781743,17.8964217116,11.0958934161,0.0,4.12243109448,15.9888894789,78.5463410212,75.5546106033,2.97173041782,0.02
 06/03  04:00:00,83.6070374649,28.1580820526,15.8283983438,0.281262069302,4.12243109448,16.0517297156,115.346198533,112.354468115,2.97173041782,0.02
 06/03  05:00:00,73.3687227332,26.8446325674,15.7339529352,0.0,4.12243109448,16.0517297156,116.468251025,113.476520608,2.97173041782,0.02
 06/03  06:00:00,91.4344277574,29.4715315378,15.7216174677,1.71994284774,4.12243109448,39.6058045677,97.7046317238,94.712901306,2.97173041782,0.02
 06/03  07:00:00,147.866111992,29.5133195535,18.9650216359,20.8742352918,12.3672932834,65.3531420225,152.641037544,147.668153514,4.9528840297,0.02
 06/03  08:00:00,148.633980205,29.4983074146,19.5070840207,18.2241438162,12.3672932834,68.2430321324,150.257242871,145.284358841,4.9528840297,0.02
 06/03  09:00:00,174.023891001,29.5247399286,19.8335794242,14.2442356022,16.4897243779,93.1370602926,140.94866551,133.004051062,7.92461444751,0.02
 06/03  10:00:00,173.303709255,29.5271116781,19.8644563175,13.4906857191,16.4897243779,93.1370602926,137.123116846,129.178502398,7.92461444751,0.02
 06/03  11:00:00,173.544573708,29.5266808355,20.9615609926,12.6348779411,16.4897243779,93.1370602926,143.337170286,126.798519157,7.92461444751,8.6140366814
 06/03  12:00:00,164.617571751,29.5255595711,22.2398771277,11.5823469813,16.4897243779,83.9857416113,132.508647395,124.564032948,7.92461444751,0.02
 06/03  13:00:00,163.438014126,29.5243734036,22.3369831847,10.3068674599,16.4897243779,83.9857416113,130.346465041,122.401850593,7.92461444751,0.02
 06/03  14:00:00,162.889976033,29.5235746323,22.8632543018,9.23340291414,16.4897243779,83.9857416113,128.457352124,120.512737677,7.92461444751,0.02
 06/03  15:00:00,133.622608226,29.4715315378,20.3382228161,0.0,12.3672932834,70.6512738906,69.911829152,64.9389451223,4.9528840297,0.02
 06/03  16:00:00,133.36702706,29.4715315378,20.08263275,0.0,12.3672932834,70.6512738906,68.661828336,63.6889443063,4.9528840297,0.02
 06/03  17:00:00,121.579832073,29.4715315378,20.8190010626,0.0,12.3672932834,58.1284167478,80.0142431324,66.4573182546,4.9528840297,8.60404084813
 06/03  18:00:00,86.8552362528,26.8446325674,21.9088353133,0.0,12.3672932834,24.9413748627,91.8671335029,86.8942494732,4.9528840297,0.02
 06/03  19:00:00,87.9933089032,27.50135731,22.3901832886,0.0,12.3672932834,24.9413748627,97.9558393499,92.9829553202,4.9528840297,0.02
 06/03  20:00:00,71.4862143355,27.2824490624,20.8873376955,0.0,4.12243109448,16.0517297156,107.451234681,104.459504263,2.97173041782,0.02
 06/03  21:00:00,58.9375459773,13.4223162837,9.92478083001,0.0,4.12243109448,15.9888894789,58.5220812354,55.5303508176,2.97173041782,0.02
 06/03  22:00:00,66.6797536519,17.8964217116,12.3784394788,0.0,4.12243109448,15.9888894789,77.8828491293,74.8911187114,2.97173041782,0.02
 06/03  23:00:00,77.6791619582,22.3705271395,13.9742383208,0.0,4.12243109448,15.9888894789,99.2615445708,96.269814153,2.97173041782,0.02
 06/03  24:00:00,69.6792193854,19.2098711968,10.78674305,0.55105595871,4.12243109448,15.9888894789,80.4843405347,77.4926101169,2.97173041782,0.02
 06/04  01:00:00,75.2410805576,22.3705271395,12.7851442795,0.0,2.06121554724,15.9888894789,102.383436954,99.3917065365,2.97173041782,0.02
 06/04  02:00:00,71.0447324525,18.9909629492,9.99402009597,1.37821435607,2.06121554724,15.9888894789,82.8515351575,79.8598047397,2.97173041782,0.02
 06/04  03:00:00,74.43317189,22.3705271395,11.9537609747,0.0,2.06121554724,15.9888894789,105.248496769,102.256766351,2.97173041782,0.02
 06/04  04:00:00,70.6216067375,19.2098711968,9.30445751732,2.61597598873,2.06121554724,15.9888894789,85.0816458485,82.0899154307,2.97173041782,0.02
 06/04  05:00:00,69.514821831,23.6839766247,11.7019876627,3.06642477532,2.06121554724,15.9888894789,105.60625114,102.614520723,2.97173041782,0.02
 06/04  06:00:00,49.2617646639,17.8964217116,10.2674121611,0.0,2.06121554724,15.9888894789,85.9992566482,83.0075262304,2.97173041782,0.02
 06/04  07:00:00,60.4614850402,23.6839766247,15.1618724252,2.17989854536,2.06121554724,15.9888894789,105.647558958,102.655828541,2.97173041782,0.02
 06/04  08:00:00,83.2540588318,19.3849977948,14.9539802389,1.10891731507,4.12243109448,41.7362269337,79.2151352509,74.2422512212,4.9528840297,0.02
 06/04  09:00:00,94.1578559187,24.1217931197,21.7831319067,0.979695802892,4.12243109448,41.7362269337,95.9965679424,91.0236839127,4.9528840297,0.02
 06/04  10:00:00,87.2246349587,19.2098711968,19.4919673204,0.412032935599,4.12243109448,41.7362269337,76.529122608,71.5562385783,4.9528840297,0.02
 06/04  11:00:00,96.1093867473,23.6839766247,24.6113248332,0.267611243879,4.12243109448,41.7362269337,94.7020702381,89.7291862084,4.9528840297,0.02
 06/04  12:00:00,90.3686399996,19.6476876918,22.2797565288,0.234375413626,4.12243109448,41.7362269337,75.7491305184,70.7762464887,4.9528840297,0.02
 06/04  13:00:00,101.097317155,24.1217931197,29.5959026075,0.115223343139,4.12243109448,41.7362269337,93.4270511116,88.4541670819,4.9528840297,0.02
 06/04  14:00:00,93.5383544546,19.6476876918,26.0518354735,0.0212471600128,4.12243109448,41.7362269337,74.2549821726,69.2820981429,4.9528840297,0.02
 06/04  15:00:00,101.166344058,23.6839766247,30.2828633871,0.0,4.12243109448,41.7362269337,91.1860026969,86.2131186672,4.9528840297,0.02
 06/04  16:00:00,75.6387709561,19.2974344958,25.4803623351,0.0,4.12243109448,24.8785346261,73.1712497697,68.19836574,4.9528840297,0.02
 06/04  17:00:00,67.1246481448,21.4565179584,27.0099691148,0.0,2.06121554724,15.9888894789,89.4043660246,86.4126356068,2.97173041782,0.02
 06/04  18:00:00,51.3659815908,14.8425171633,18.050347465,0.0,2.06121554724,15.9888894789,65.4853520873,62.4936216695,2.97173041782,0.02
 06/04  19:00:00,63.4601034887,20.5616968729,24.1737820253,0.0,2.06121554724,15.9888894789,91.1548888754,88.1631584575,2.97173041782,0.02
 06/04  20:00:00,44.9632205172,11.6134860171,12.6331903423,0.0,2.06121554724,15.9888894789,56.961477093,45.3878877965,2.97173041782,8.60185887871
 06/04  21:00:00,71.4540648674,18.9909629492,19.3859313865,0.0,2.06121554724,15.9888894789,81.0362873018,78.044556884,2.97173041782,0.02
 06/04  22:00:00,70.136029353,18.9471812997,18.1219337793,0.0256768995192,2.06121554724,15.9888894789,81.060226295,78.0684958772,2.97173041782,0.02
 06/04  23:00:00,58.5567982823,13.4223162837,12.1393189397,0.0,2.06121554724,15.9888894789,61.5267010595,58.5349706417,2.97173041782,0.02
 06/04  24:00:00,76.3885282126,23.6839766247,19.3681802895,0.153916044054,2.06121554724,15.9888894789,103.447641622,100.455911205,2.97173041782,0.02
 06/05  01:00:00,68.2009207915,18.3342382066,14.9294112117,0.0865986803328,4.12243109448,15.9888894789,83.2743106638,80.282580246,2.97173041782,0.02
 06/05  02:00:00,77.3986489456,23.2461601296,18.687218613,0.155931532993,4.12243109448,15.9888894789,104.554437854,101.562707436,2.97173041782,0.02
 06/05  03:00:00,70.2790649435,19.0347445988,16.1189714476,0.30428084059,4.12243109448,15.9888894789,84.5425919055,81.5508614876,2.97173041782,0.02
 06/05  04:00:00,105.659029255,28.5667107813,24.7432024501,0.152348066235,12.3672932834,24.9413748627,117.34788495,112.375000921,4.9528840297,0.02
 06/05  05:00:00,120.41971545,28.6233743157,26.9505019412,19.6965712524,12.3672932834,24.9413748627,184.783330688,179.810446659,4.9528840297,0.02
 06/05  06:00:00,167.759195225,29.5679157387,27.3674573824,14.5765731708,24.7345865669,70.7195625826,150.641138223,140.715370163,9.90576805939,0.02
 06/05  07:00:00,197.02871652,29.6099228054,28.1446307986,8.98459045507,37.1018798503,92.3937384068,129.962509985,120.036741925,9.90576805939,0.02
 06/05  08:00:00,208.617666389,29.6687759138,29.8374053046,6.77848963327,37.1018798503,104.434947198,123.039868279,113.114100219,9.90576805939,0.02
 06/05  09:00:00,223.561465158,29.7338359097,34.9697770538,4.48323919248,37.1018798503,116.476155989,126.8643278,108.329780278,9.90576805939,8.62877946202
 06/05  10:00:00,230.450253672,29.8098168749,43.9726310771,2.29255089414,37.1018798503,116.476155989,113.267582726,103.341814666,9.90576805939,0.02
 06/05  11:00:00,237.85374147,29.9070501124,51.7802521545,1.79096201698,37.1018798503,116.476155989,118.649487035,100.107738545,9.90576805939,8.63598043071
 06/05  12:00:00,233.20325866,30.0892817038,59.5628784987,1.21742905779,37.1018798503,104.434947198,106.69399874,96.7682306804,9.90576805939,0.02
 06/05  13:00:00,248.854575194,30.3496506635,63.5815342079,0.547907799402,37.1018798503,116.476155989,111.808124803,93.2663853353,9.90576805939,8.63597140846
 06/05  14:00:00,249.533745157,30.6563990389,64.3527376767,0.149358002173,37.1018798503,116.476155989,100.62429876,90.6985307002,9.90576805939,0.02
 06/05  15:00:00,249.364639294,30.9656881135,64.0087273748,0.0151662778791,37.1018798503,116.476155989,106.68027696,88.1419822027,9.90576805939,8.63252669776
 06/05  16:00:00,247.644118616,31.27750971,61.9921711219,0.0,37.1018798503,116.476155989,95.5969380045,85.6711699451,9.90576805939,0.02
 06/05  17:00:00,246.113978356,31.4782811571,60.2624012394,0.0,37.1018798503,116.476155989,94.1340918606,84.2083238012,9.90576805939,0.02
 06/05  18:00:00,150.782562532,28.6839585403,48.8254215498,0.0,24.7345865669,47.5788473902,76.6297920817,63.0696625798,4.9528840297,8.60724547223
 06/05  19:00:00,148.474729659,28.5966239031,46.3364995649,0.0,24.7345865669,47.5788473902,72.2972440491,67.3243600194,4.9528840297,0.02
 06/05  20:00:00,127.08809008,28.9245812642,43.9638461023,0.0,12.3672932834,38.6892022431,86.5469028634,83.5551724456,2.97173041782,0.02
 06/05  21:00:00,98.3034648465,17.6391372732,26.6588738507,0.0,12.3672932834,27.0668015668,60.1375410998,57.1458106819,2.97173041782,0.02
 06/05  22:00:00,85.6431920782,21.8943344535,28.934481644,0.0,4.12243109448,15.9888894789,80.3143004429,77.322570025,2.97173041782,0.02
 06/05  23:00:00,70.0094132016,14.7357657689,19.8172247892,0.0,4.12243109448,15.9888894789,58.1142378254,55.1225074075,2.97173041782,0.02
 06/05  24:00:00,82.660924939,21.4565179584,25.7294424293,0.0,4.12243109448,15.9888894789,90.0767713706,87.0850409528,2.97173041782,0.02
 06/06  01:00:00,62.777713852,12.9653116932,14.8958122926,0.0,4.12243109448,15.9888894789,55.8830638084,52.8913333905,2.97173041782,0.02
 06/06  02:00:00,75.7175043998,19.6860638827,20.4878880666,0.0,4.12243109448,15.9888894789,89.1082423156,86.1165118978,2.97173041782,0.02
 06/06  03:00:00,62.1743031662,13.5782547863,13.8704779288,0.0,4.12243109448,15.9888894789,56.6443271285,53.6525967106,2.97173041782,0.02
 06/06  04:00:00,106.735075717,28.3332086506,26.2050992587,0.0,12.3672932834,24.9413748627,106.898989226,101.926105196,4.9528840297,0.02
 06/06  05:00:00,111.025043392,29.1248514305,27.7907161608,8.96020795439,12.3672932834,24.9413748627,172.369271155,167.396387125,4.9528840297,0.02
 06/06  06:00:00,159.736884382,29.6451990811,30.2188498082,3.62558660157,24.7345865669,70.7195625826,138.136611271,128.210843211,9.90576805939,0.02
 06/06  07:00:00,195.742178323,29.9904740963,34.3219372866,1.14018961058,37.1018798503,92.3937384068,116.93846424,107.01269618,9.90576805939,0.02
 06/06  08:00:00,213.214784307,30.1828705867,39.7496964658,0.949240493153,37.1018798503,104.434947198,118.268078396,99.7365300314,9.90576805939,8.62578030473
 06/06  09:00:00,230.194521662,30.4482622951,44.6190683041,0.752596471469,37.1018798503,116.476155989,105.45239413,95.5266260702,9.90576805939,0.02
 06/06  10:00:00,236.232927136,30.7042034865,50.6258485412,0.527594572985,37.1018798503,116.476155989,111.414444648,92.874521916,9.90576805939,8.63415467239
 06/06  11:00:00,237.526658223,30.9239855542,51.9007495277,0.326481577684,37.1018798503,116.476155989,100.635115626,90.7093475663,9.90576805939,0.02
 06/06  12:00:00,228.272735352,31.2074116986,54.6196940449,0.111929958653,37.1018798503,104.434947198,107.056149678,88.5193903466,9.90576805939,8.63099127241
 06/06  13:00:00,243.715134507,31.5773664567,57.7623299042,0.0,37.1018798503,116.476155989,95.7501667135,85.8243986541,9.90576805939,0.02
 06/06  14:00:00,245.182785638,31.8926436856,58.9148580012,0.0,37.1018798503,116.476155989,102.373362224,83.8335285997,9.90576805939,8.63406556493
 06/06  15:00:00,249.285332921,32.2431901068,62.6671328904,0.0,37.1018798503,116.476155989,91.6390785225,81.7133104631,9.90576805939,0.02
 06/06  16:00:00,251.33237314,32.5828462498,64.3750458168,0.0,37.1018798503,116.476155989,98.182826423,79.6492981466,9.90576805939,8.62776021708
 06/06  17:00:00,251.047037505,32.8117381706,63.862035291,0.0,37.1018798503,116.476155989,88.1908849276,78.2651168682,9.90576805939,0.02
 06/06  18:00:00,152.992694814,28.7748183613,51.1104426736,0.0,24.7345865669,47.5788473902,65.5446696719,60.5717856422,4.9528840297,0.02
 06/06  19:00:00,149.184006251,28.600024193,47.4765441497,0.0,24.7345865669,47.5788473902,69.7782944987,64.805410469,4.9528840297,0.02
 06/06  20:00:00,129.201598675,29.0354508947,45.9664764753,0.0,12.3672932834,38.6892022431,83.2799611842,80.2882307664,2.97173041782,0.02
 06/06  21:00:00,96.6460335106,17.7485913969,24.8919821752,0.0,12.3672932834,27.0668015668,59.054633972,56.0629035542,2.97173041782,0.02
 06/06  22:00:00,80.3127864771,21.9235222199,23.5748876245,0.0,4.12243109448,15.9888894789,81.3615086913,78.3697782735,2.97173041782,0.02
 06/06  23:00:00,61.8940188412,14.5606391709,12.5628219086,0.0,4.12243109448,15.9888894789,54.4859837915,51.4942533736,2.97173041782,0.02
 06/06  24:00:00,73.4319614453,20.5616968729,17.7648047304,0.0,4.12243109448,15.9888894789,85.5427986653,82.5510682475,2.97173041782,0.02
 06/07  01:00:00,58.5882084335,12.8777483942,10.6969827888,0.0,4.12243109448,15.9888894789,57.2230980076,54.2313675898,2.97173041782,0.02
 06/07  02:00:00,72.4604463501,20.5616968729,15.9101002351,0.0,4.12243109448,15.9888894789,90.6793277772,87.6875973593,2.97173041782,0.02
 06/07  03:00:00,62.6418896376,15.2119584548,11.9312980454,0.0,4.12243109448,15.9888894789,70.4193348238,67.427604406,2.97173041782,0.02
 06/07  04:00:00,99.1826830595,28.6542740803,18.3316405191,0.0,12.3672932834,24.9413748627,115.631484963,102.078518835,4.9528840297,8.60008209903
 06/07  05:00:00,102.113149199,28.6978348191,21.3404365252,6.92560948382,12.3672932834,24.9413748627,172.452163637,167.479279607,4.9528840297,0.02
 06/07  06:00:00,155.158488238,29.76710622,25.3998115931,3.74432114088,24.7345865669,70.7195625826,138.302921026,128.377152966,9.90576805939,0.02
 06/07  07:00:00,192.565818919,30.0847046266,31.1616201017,1.02992395146,37.1018798503,92.3937384068,116.91919694,106.99342888,9.90576805939,0.02
 06/07  08:00:00,216.47075709,30.2427374286,43.080934522,0.814131723409,37.1018798503,104.434947198,109.913313485,99.9875454255,9.90576805939,0.02
 06/07  09:00:00,241.34152076,30.4857386402,55.8770677917,0.604075360308,37.1018798503,116.476155989,113.917670502,95.3828647268,9.90576805939,8.6290377155
 06/07  10:00:00,246.798527463,30.7479546187,61.2644647505,0.41088915054,37.1018798503,116.476155989,102.524689558,92.5989214982,9.90576805939,0.02
 06/07  11:00:00,248.992344076,31.0255721568,63.3770269775,0.214252610491,37.1018798503,116.476155989,108.730619855,90.189227753,9.90576805939,8.63562404303
 06/07  12:00:00,237.561436404,31.3431375126,63.8486428569,0.0360175073191,37.1018798503,104.434947198,97.8519631825,87.9261951231,9.90576805939,0.02
 06/07  13:00:00,248.030572933,31.6524489985,62.0026382965,0.0,37.1018798503,116.476155989,95.4922382247,85.5664701654,9.90576805939,0.02
 06/07  14:00:00,247.912819606,31.8592433046,61.6783505366,0.0,37.1018798503,116.476155989,102.549887522,84.0101635493,9.90576805939,8.63395591308
 06/07  15:00:00,247.480122329,31.9853784339,61.1196918072,0.0,37.1018798503,116.476155989,92.825630849,82.8998627896,9.90576805939,0.02
 06/07  16:00:00,245.196523236,32.051953381,58.7701298362,0.0,37.1018798503,116.476155989,100.723239306,82.1897275851,9.90576805939,8.62774366188
 06/07  17:00:00,245.355562454,32.0562908494,58.9260110648,0.0,37.1018798503,116.476155989,91.8588170195,81.9330489601,9.90576805939,0.02
 06/07  18:00:00,148.399098641,28.596113383,46.6955409373,0.0,24.7345865669,47.5788473902,68.1434275821,63.1705435524,4.9528840297,0.02
 06/07  19:00:00,149.585452382,29.0341110458,47.4438916049,0.0,24.7345865669,47.5788473902,73.261215285,68.2883312553,4.9528840297,0.02
 06/07  20:00:00,123.48464526,28.2310514684,41.0539102584,0.0,12.3672932834,38.6892022431,95.0293386296,83.4486483157,2.97173041782,8.60895989608
 06/07  21:00:00,100.011364472,17.9674996445,28.038405267,0.0,12.3672932834,27.0668015668,58.9384937992,55.9467633813,2.97173041782,0.02
 06/07  22:00:00,87.5234067534,21.7192078555,30.9898227927,0.0,4.12243109448,15.9888894789,81.4008172333,78.4090868155,2.97173041782,0.02
 06/07  23:00:00,71.5943071078,15.4116786069,21.5532965976,0.0,4.12243109448,15.9888894789,60.6219618927,57.6302314749,2.97173041782,0.02
 06/07  24:00:00,84.3504077536,21.2376097109,28.2984220184,0.0,4.12243109448,15.9888894789,89.7268646163,86.7351341985,2.97173041782,0.02
 06/08  01:00:00,66.8829713057,13.8601327788,18.4199416362,0.0,4.12243109448,15.9888894789,59.3178365387,56.3261061209,2.97173041782,0.02
 06/08  02:00:00,84.5879495604,21.4565179584,28.3170556961,0.0,4.12243109448,15.9888894789,91.0651294808,88.0733990629,2.97173041782,0.02
 06/08  03:00:00,64.8233951662,12.9653116932,17.2816214997,0.0,4.12243109448,15.9888894789,56.2536126104,53.2618821926,2.97173041782,0.02
 06/08  04:00:00,116.381074092,28.3332086506,35.8510978309,0.0,12.3672932834,24.9413748627,105.411593094,100.438709064,4.9528840297,0.02
 06/08  05:00:00,120.292720427,29.2030155039,40.2635254246,5.67691189162,12.3672932834,24.9413748627,169.065372533,164.092488504,4.9528840297,0.02
 06/08  06:00:00,173.456976162,29.8087332358,44.9506587874,2.45033552688,24.7345865669,70.7195625826,136.636202747,126.710434687,9.90576805939,0.02
 06/08  07:00:00,210.025567655,30.2580007996,48.6432196289,0.834778939044,37.1018798503,92.3937384068,116.254672291,106.328904232,9.90576805939,0.02
 06/08  08:00:00,226.509360149,30.5738646787,52.9958743051,0.606634517722,37.1018798503,104.434947198,108.027318489,98.1015504294,9.90576805939,0.02
 06/08  09:00:00,246.175487717,30.9941360133,60.3697543327,0.437001996166,37.1018798503,116.476155989,112.035986022,93.5012321067,9.90576805939,8.62898585551
 06/08  10:00:00,250.284763067,31.3559254291,64.3189484589,0.234647009178,37.1018798503,116.476155989,100.445252609,90.5194845496,9.90576805939,0.02
 06/08  11:00:00,252.507814304,31.6019786549,66.4787030279,0.05167369312,37.1018798503,116.476155989,107.065418707,88.5241071669,9.90576805939,8.6355434811
 06/08  12:00:00,239.429024962,31.938563785,65.1568048995,0.0,37.1018798503,104.434947198,96.2832503487,86.3574822894,9.90576805939,0.02
 06/08  13:00:00,251.546100972,32.3344168778,64.8362179368,0.0,37.1018798503,116.476155989,102.237247652,83.695884143,9.90576805939,8.63559544913
 06/08  14:00:00,253.577899075,32.6750232988,66.5276414727,0.0,37.1018798503,116.476155989,91.6137805992,81.6880125398,9.90576805939,0.02
 06/08  15:00:00,254.813553988,32.9372490028,67.5012605002,0.0,37.1018798503,116.476155989,98.45748224,79.9195481844,9.90576805939,8.63216599622
 06/08  16:00:00,255.156818064,33.141659447,67.6407349579,0.0,37.1018798503,116.476155989,88.4745715375,78.5488034781,9.90576805939,0.02
 06/08  17:00:00,253.980723922,33.1651367098,66.4423008715,0.0,37.1018798503,116.476155989,88.203031518,78.2772634586,9.90576805939,0.02
 06/08  18:00:00,153.582914429,28.6852001185,51.7902608339,0.0,24.7345865669,47.5788473902,73.9063491744,60.3445145023,4.9528840297,8.60895064237
 06/08  19:00:00,150.235556119,28.5980953732,48.5300245,0.0,24.7345865669,47.5788473902,69.9186807848,64.9457967551,4.9528840297,0.02
 06/08  20:00:00,130.315572716,29.0350682538,47.0808454175,0.0,12.3672932834,38.6892022431,83.468524266,80.4767938482,2.97173041782,0.02
 06/08  21:00:00,101.623188362,17.6391372732,29.978599678,0.0,12.3672932834,27.0668015668,58.6346236001,55.6428931823,2.97173041782,0.02
 06/08  22:00:00,91.6680855557,21.9235222199,34.9301875923,0.0,4.12243109448,15.9888894789,80.2976743333,77.3059439155,2.97173041782,0.02
 06/08  23:00:00,74.2625068021,15.7181501535,23.915025045,0.0,4.12243109448,15.9888894789,56.9806918547,53.9889614369,2.97173041782,0.02
 06/08  24:00:00,84.2483109188,21.4565179584,27.9774171778,0.0,4.12243109448,15.9888894789,88.9366193156,85.9448888978,2.97173041782,0.02
 06/09  01:00:00,65.1205074407,13.4031281882,17.1409174288,0.0,4.12243109448,15.9888894789,51.7969046899,48.805174272,2.97173041782,0.02
 06/09  02:00:00,78.6221113917,20.2698192095,23.4630053815,0.0,4.12243109448,15.9888894789,87.4996162152,84.5078857973,2.97173041782,0.02
 06/09  03:00:00,62.086227475,12.9653116932,14.5444538976,0.0,4.12243109448,15.9888894789,56.2143185044,53.2225880866,2.97173041782,0.02
 06/09  04:00:00,108.397133853,28.3332086506,27.8671576361,0.0,12.3672932834,24.9413748627,105.397072069,100.424188039,4.9528840297,0.02
 06/09  05:00:00,107.951354101,29.2081822224,28.1572788964,5.43662537812,12.3672932834,24.9413748627,169.451679837,164.478795808,4.9528840297,0.02
 06/09  06:00:00,160.089761334,29.7991234556,32.0046575778,2.0387316519,24.7345865669,70.7195625826,136.656089924,126.730321865,9.90576805939,0.02
 06/09  07:00:00,200.505684614,30.2718309656,39.3701245932,0.574155925082,37.1018798503,92.3937384068,115.415772054,105.490003994,9.90576805939,0.02
 06/09  08:00:00,219.969068472,30.6238078214,46.5509163611,0.461374069178,37.1018798503,104.434947198,116.371763426,97.8405289583,9.90576805939,8.62546640805
 06/09  09:00:00,241.202772625,31.0258432615,55.4911323246,0.311219160116,37.1018798503,116.476155989,103.285033885,93.3592658257,9.90576805939,0.02
 06/09  10:00:00,246.611333405,31.382969265,60.6889519666,0.164143010383,37.1018798503,116.476155989,108.767107357,90.2276351676,9.90576805939,8.63370412966
 06/09  11:00:00,250.285173918,31.6490440831,64.2361164747,0.0245924503072,37.1018798503,116.476155989,97.8890935301,87.9633254707,9.90576805939,0.02
 06/09  12:00:00,242.463001852,32.0175996387,68.111712459,0.0,37.1018798503,104.434947198,104.165765083,85.6294729353,9.90576805939,8.63052408869
 06/09  13:00:00,259.993382832,32.4331368671,73.1848278313,0.0,37.1018798503,116.476155989,92.936428075,83.0106600156,9.90576805939,0.02
 06/09  14:00:00,264.269061424,32.8028548463,77.0909341586,0.0,37.1018798503,116.476155989,99.6231246479,81.0835962961,9.90576805939,8.63376029242
 06/09  15:00:00,267.033993418,33.2458543238,79.4131468107,0.0,37.1018798503,116.476155989,89.066366904,79.1405988446,9.90576805939,0.02
 06/09  16:00:00,268.651546604,33.6426470705,80.6344400444,0.0,37.1018798503,116.476155989,87.0642146855,77.1384466261,9.90576805939,0.02
 06/09  17:00:00,262.670869253,33.7340005334,74.5635983592,0.0,37.1018798503,116.476155989,94.9538801362,76.4297365121,9.90576805939,8.61837556478
 06/09  18:00:00,159.578892485,28.7788813927,57.6925820941,0.0,24.7345865669,47.5788473902,64.7702746991,59.7973906694,4.9528840297,0.02
 06/09  19:00:00,158.548864641,28.6047849269,56.8366477122,0.0,24.7345865669,47.5788473902,68.7131680499,63.7402840202,4.9528840297,0.02
 06/09  20:00:00,136.221377459,29.0373187126,52.9843937565,0.0,12.3672932834,38.6892022431,82.403677514,79.4119470961,2.97173041782,0.02
 06/09  21:00:00,107.410146059,17.7485913969,35.6560983137,0.0,12.3672932834,27.0668015668,57.9086096848,54.9168792669,2.97173041782,0.02
 06/09  22:00:00,98.5815296072,22.2445876496,41.5225656861,0.0,4.12243109448,15.9888894789,79.0810579138,76.089327496,2.97173041782,0.02
 06/09  23:00:00,75.5695057256,15.8932767515,25.0468968376,0.0,4.12243109448,15.9888894789,56.1396264091,53.1478959913,2.97173041782,0.02
 06/09  24:00:00,85.0565126668,21.8943344535,28.347801893,0.0,4.12243109448,15.9888894789,85.617540755,82.6258103372,2.97173041782,0.02
 06/10  01:00:00,62.796416403,12.9653116932,15.2546423432,0.0,4.12243109448,15.9888894789,54.8524774259,51.8607470081,2.97173041782,0.02
 06/10  02:00:00,77.9916229041,20.9995133679,22.2041680993,0.0,4.12243109448,15.9888894789,88.2219788612,85.2302484434,2.97173041782,0.02
 06/10  03:00:00,60.3335260645,12.5274951981,13.2295684306,0.0,4.12243109448,15.9888894789,56.2889109663,53.2971805485,2.97173041782,0.02
 06/10  04:00:00,90.0373400107,26.8446325674,28.1304466574,0.0,4.12243109448,16.0517297156,113.54720223,110.555471812,2.97173041782,0.02
 06/10  05:00:00,88.4411837842,28.1580820526,32.268340904,0.0,4.12243109448,16.0517297156,111.796089292,108.804358874,2.97173041782,0.02
 06/10  06:00:00,114.528979992,29.4715315378,40.5361127529,0.0,4.12243109448,39.6058045677,99.7416981321,88.168117474,2.97173041782,8.6018502403
 06/10  07:00:00,163.383818216,29.4825087437,50.8691370828,4.51863712723,12.3672932834,65.3531420225,143.839915141,138.867031111,4.9528840297,0.02
 06/10  08:00:00,172.870978931,29.4786886277,59.1151262797,2.87273220021,12.3672932834,68.2430321324,140.028920142,135.056036113,4.9528840297,0.02
 06/10  09:00:00,207.209085831,29.54998689,66.2632524987,0.974539456473,16.4897243779,93.1370602926,130.587683824,122.643069376,7.92461444751,0.02
 06/10  10:00:00,209.384311078,29.6219155438,68.6532917901,0.687682714895,16.4897243779,93.1370602926,125.648523388,117.703908941,7.92461444751,0.02
 06/10  11:00:00,211.131998237,29.6467046271,70.6798376965,0.384021460849,16.4897243779,93.1370602926,122.967805623,115.023191176,7.92461444751,0.02
 06/10  12:00:00,205.892120364,29.7390575476,74.7477616677,0.135495714519,16.4897243779,83.9857416113,119.716938973,111.772324526,7.92461444751,0.02
 06/10  13:00:00,208.645411403,29.8946854077,77.4707912688,0.010141285441,16.4897243779,83.9857416113,119.064086406,102.52825724,7.92461444751,8.61121471841
 06/10  14:00:00,212.326703132,30.0353198354,81.0216596002,0.0,16.4897243779,83.9857416113,98.4955655107,90.5509510631,7.92461444751,0.02
 06/10  15:00:00,193.972267277,29.4715315378,80.6879080309,0.0,12.3672932834,70.6512738906,46.0554011132,41.0825170835,4.9528840297,0.02
 06/10  16:00:00,193.090028258,29.4715315378,79.8056617218,0.0,12.3672932834,70.6512738906,47.2983873413,42.3255033116,4.9528840297,0.02
 06/10  17:00:00,179.158392926,29.4715315378,78.3975712807,0.0,12.3672932834,58.1284167478,54.2946225839,49.3217385542,4.9528840297,0.02
 06/10  18:00:00,135.068035542,28.8592990117,68.1069685281,0.0,12.3672932834,24.9413748627,79.0646273551,74.0917433254,4.9528840297,0.02
 06/10  19:00:00,129.809402419,28.5964307095,63.1112036854,0.0,12.3672932834,24.9413748627,86.3600631061,81.3871790764,4.9528840297,0.02
 06/10  20:00:00,112.635823514,28.9244996102,60.3948965225,0.0,4.12243109448,16.0517297156,96.8621873841,93.8704569663,2.97173041782,0.02
 06/10  21:00:00,85.7249851822,15.849495102,35.2461578882,0.0,4.12243109448,15.9888894789,58.0719837835,55.0802533657,2.97173041782,0.02
 06/10  22:00:00,104.063115827,22.113242701,47.1354967435,0.0,4.12243109448,15.9888894789,86.1671667597,83.1754363419,2.97173041782,0.02
 06/10  23:00:00,84.2381625941,16.0684033495,33.5404269838,0.0,4.12243109448,15.9888894789,58.9299745951,55.9382441772,2.97173041782,0.02
 06/10  24:00:00,99.8705702905,22.1570243506,42.8991694828,0.0,4.12243109448,15.9888894789,90.439825882,87.4480954642,2.97173041782,0.02
 06/11  01:00:00,70.7851532902,13.4031281882,24.8667781396,0.0,2.06121554724,15.9888894789,65.2118084272,53.6382245713,2.97173041782,8.60185343805
 06/11  02:00:00,85.9338631233,20.1238803778,33.0832568104,0.0,2.06121554724,15.9888894789,89.2453702685,86.2536398507,2.97173041782,0.02
 06/11  03:00:00,69.6694183864,12.9461235977,24.2344828613,0.0,2.06121554724,15.9888894789,53.7135173693,50.7217869515,2.97173041782,0.02
 06/11  04:00:00,82.8677873977,19.4479675398,30.7195289731,0.0,2.06121554724,15.9888894789,81.6184489269,78.6267185091,2.97173041782,0.02
 06/11  05:00:00,60.5101540558,13.8601327788,21.1558397392,0.0,2.06121554724,15.9888894789,59.954159934,56.9624295162,2.97173041782,0.02
 06/11  06:00:00,74.3525648508,22.589435387,33.0520991891,0.0,2.06121554724,15.9888894789,98.5568130307,95.5650826129,2.97173041782,0.02
 06/11  07:00:00,66.7789385007,18.7720547017,29.4280279729,0.0,2.06121554724,15.9888894789,78.8608419842,75.8691115663,2.97173041782,0.02
 06/11  08:00:00,108.440778534,23.6401949752,38.2810003746,0.0,4.12243109448,41.7362269337,95.0854846448,90.1126006151,4.9528840297,0.02
 06/11  09:00:00,99.1731711451,19.4287794443,33.356982949,0.0,4.12243109448,41.7362269337,75.8175311879,70.8446471582,4.9528840297,0.02
 06/11  10:00:00,111.152168895,24.0342298207,40.5983559517,0.0,4.12243109448,41.7362269337,93.3117758824,88.3388918527,4.9528840297,0.02
 06/11  11:00:00,98.4840406792,19.1223078978,32.9743240768,0.0,4.12243109448,41.7362269337,75.4919049973,70.5190209676,4.9528840297,0.02
 06/11  12:00:00,108.927300824,23.4650683771,38.9426493574,0.0,4.12243109448,41.7362269337,93.0312761019,88.0583920722,4.9528840297,0.02
 06/11  13:00:00,101.828098676,19.6476876918,35.7930023012,0.0,4.12243109448,41.7362269337,74.0499732261,69.0770891964,4.9528840297,0.02
 06/11  14:00:00,115.294471142,24.2093564188,44.565531644,0.0,4.12243109448,41.7362269337,91.286930059,86.3140460293,4.9528840297,0.02
 06/11  15:00:00,98.2828211435,18.9471812997,32.9482311602,0.0,4.12243109448,41.7362269337,73.949948417,68.9770643873,4.9528840297,0.02
 06/11  16:00:00,99.9260206383,24.2969197178,45.9672101387,0.0,4.12243109448,24.8785346261,90.5951527472,85.6222687175,4.9528840297,0.02
 06/11  17:00:00,69.0512936581,17.1575391286,33.3677685872,0.0,2.06121554724,15.9888894789,66.7489516234,63.7572212056,2.97173041782,0.02
 06/11  18:00:00,78.8081288492,20.1046922824,40.098145969,0.0,2.06121554724,15.9888894789,80.885735655,77.8940052372,2.97173041782,0.02
 06/11  19:00:00,68.1516691132,16.52540794,33.1267100732,0.0,2.06121554724,15.9888894789,66.7088917932,63.7171613754,2.97173041782,0.02
 06/11  20:00:00,72.8732487492,18.0231724478,33.948488751,0.0,2.06121554724,15.9888894789,75.6783475307,72.6866171128,2.97173041782,0.02
 06/11  21:00:00,82.3381158744,16.52540794,33.217997634,0.000159147834863,2.06121554724,15.9888894789,69.9840465449,66.9923161271,2.97173041782,0.02
 06/11  22:00:00,83.9459388382,17.1283513622,34.1966014124,0.0,2.06121554724,15.9888894789,71.4148733901,68.4231429722,2.97173041782,0.02
 06/11  23:00:00,78.5556561041,15.6353838783,30.345547167,0.0,2.06121554724,15.9888894789,65.4188894165,62.4271589987,2.97173041782,0.02
 06/11  24:00:00,74.6664833133,15.3214125786,26.7505194786,0.0,2.06121554724,15.9888894789,67.7381723553,64.7464419375,2.97173041782,0.02
 06/12  01:00:00,81.300402047,16.087591445,30.5570438248,0.0,4.12243109448,15.9888894789,69.666125511,66.6743950932,2.97173041782,0.02
 06/12  02:00:00,83.5383700883,16.9728184828,31.8965673455,0.0,4.12243109448,15.9888894789,73.1075095963,70.1157791785,2.97173041782,0.02
 06/12  03:00:00,72.0631147546,14.3171373693,23.1166453993,0.0,4.12243109448,15.9888894789,65.448928019,62.4571976012,2.97173041782,0.02
 06/12  04:00:00,130.67754733,28.4207719496,50.0600074589,0.0,12.3672932834,24.9413748627,111.990288059,107.01740403,4.9528840297,0.02
 06/12  05:00:00,137.409914221,29.0749696873,55.2529096121,7.93276696093,12.3672932834,24.9413748627,188.244089367,174.689355475,4.9528840297,8.60184986275
 06/12  06:00:00,191.048945205,29.5801518963,62.0553582168,3.16618619219,24.7345865669,70.7195625826,145.177505542,135.251737482,9.90576805939,0.02
 06/12  07:00:00,228.235104839,29.8032112731,67.3255129374,0.816817241863,37.1018798503,92.3937384068,114.131111765,104.205343705,9.90576805939,0.02
 06/12  08:00:00,245.461933376,29.9996798992,72.8622446888,0.267080699016,37.1018798503,104.434947198,88.841088009,78.9153199496,9.90576805939,0.02
 06/12  09:00:00,264.617770414,30.2968167297,79.7909116679,0.155432556808,37.1018798503,116.476155989,62.9058485671,52.9800805077,9.90576805939,0.02
 06/12  10:00:00,264.779994788,30.5930982579,79.774246728,0.0374463524768,37.1018798503,116.476155989,65.0445192898,46.5052968713,9.90576805939,8.63345435904
 06/12  11:00:00,266.767702874,30.9475691391,81.4446807283,0.0,37.1018798503,116.476155989,56.6940346832,46.7682666238,9.90576805939,0.02
 06/12  12:00:00,260.059024121,31.3240168308,86.4013779431,0.0,37.1018798503,104.434947198,50.6232914551,32.0870289324,9.90576805939,8.63049446331
 06/12  13:00:00,274.883787674,31.7052229718,88.8031223835,0.0,37.1018798503,116.476155989,36.209682448,26.2839143886,9.90576805939,0.02
 06/12  14:00:00,276.424372239,32.0979271735,89.9512275583,0.0,37.1018798503,116.476155989,43.105927371,24.5668182779,9.90576805939,8.63334103367
 06/12  15:00:00,278.155107306,32.5166093991,91.2634875936,0.0,37.1018798503,116.476155989,33.4258378947,23.5000698353,9.90576805939,0.02
 06/12  16:00:00,281.979553163,33.0142609166,94.5908510922,0.0,37.1018798503,116.476155989,38.1977094992,19.6647092391,9.90576805939,8.62723220069
 06/12  17:00:00,284.660010182,33.3855025234,96.901269028,0.0,37.1018798503,116.476155989,23.9492491595,14.0234811001,9.90576805939,0.02
 06/12  18:00:00,172.867032042,28.7828021174,70.9767964126,0.0,24.7345865669,47.5788473902,27.6441352274,22.6712511977,4.9528840297,0.02
 06/12  19:00:00,169.409083389,28.6130106242,67.6886340476,0.0,24.7345865669,47.5788473902,37.4091405283,32.4362564986,4.9528840297,0.02
 06/12  20:00:00,149.894426245,29.0472124671,66.6475412958,0.0,12.3672932834,38.6892022431,51.3130495416,48.3213191238,2.97173041782,0.02
 06/12  21:00:00,114.950357115,18.7528666063,42.165594971,0.0,12.3672932834,27.0668015668,42.4933681623,39.5016377444,2.97173041782,0.02
 06/12  22:00:00,109.544367827,23.5188496975,51.1847065456,0.0,4.12243109448,15.9888894789,73.9679654649,62.3943831048,2.97173041782,8.60185194238
 06/12  23:00:00,86.5439854253,16.6713467717,35.2168712984,0.0,4.12243109448,15.9888894789,56.0712321996,53.0795017818,2.97173041782,0.02
 06/12  24:00:00,101.013908602,22.0402732852,44.1592587978,0.0,4.12243109448,15.9888894789,83.480632715,80.4889022972,2.97173041782,0.02
 06/13  01:00:00,81.5599888863,15.8057134525,31.1249432395,0.0,4.12243109448,15.9888894789,57.4013463358,54.409615918,2.97173041782,0.02
 06/13  02:00:00,95.763783812,21.8943344535,39.0550730958,0.0,4.12243109448,15.9888894789,86.9662283846,83.9744979668,2.97173041782,0.02
 06/13  03:00:00,72.3428970379,13.9476960778,23.7923038125,0.0,4.12243109448,15.9888894789,58.793407229,55.8016768112,2.97173041782,0.02
 06/13  04:00:00,129.987703711,28.7053526714,49.085583192,0.0,12.3672932834,24.9413748627,103.605752425,98.6328683954,4.9528840297,0.02
 06/13  05:00:00,129.342490788,28.8932350489,52.0100071913,3.28998075842,12.3672932834,24.9413748627,168.565599987,163.592715957,4.9528840297,0.02
 06/13  06:00:00,187.636607491,29.7808068876,60.8071669309,0.801384928622,24.7345865669,70.7195625826,135.605921138,125.680153078,9.90576805939,0.02
 06/13  07:00:00,226.673414372,30.3480125585,65.9908685181,0.0449680185401,37.1018798503,92.3937384068,115.557705563,105.631937503,9.90576805939,0.02
 06/13  08:00:00,242.177069754,30.6186471864,69.2254689009,0.0,37.1018798503,104.434947198,106.714906049,96.7891379895,9.90576805939,0.02
 06/13  09:00:00,259.693544143,31.0130797385,74.3058642247,0.0,37.1018798503,116.476155989,98.8363795391,80.302139282,9.90576805939,8.62847219774
 06/13  10:00:00,264.005821597,31.4034861364,78.2271416136,0.0,37.1018798503,116.476155989,77.4391512979,67.5133832385,9.90576805939,0.02
 06/13  11:00:00,265.45838943,31.7512648576,79.3316682455,0.0,37.1018798503,116.476155989,86.5957584737,68.0551141918,9.90576805939,8.63487622248
 06/13  12:00:00,256.65632867,32.1107993598,82.2119183648,0.0,37.1018798503,104.434947198,76.5540514892,66.6282834298,9.90576805939,0.02
 06/13  13:00:00,273.693304492,32.5872354251,86.7306065754,0.0,37.1018798503,116.476155989,73.8687313453,55.3280451543,9.90576805939,8.63491813168
 06/13  14:00:00,275.973775359,33.0427744525,88.5558154752,0.0,37.1018798503,116.476155989,60.9551097481,51.0293416887,9.90576805939,0.02
 06/13  15:00:00,275.619593456,33.4867826328,87.7577705525,0.0,37.1018798503,116.476155989,81.7401393943,63.2027548122,9.90576805939,8.63161652277
 06/13  16:00:00,276.594746488,33.9424216852,88.2779318778,0.0,37.1018798503,116.476155989,82.5668041749,72.6410361155,9.90576805939,0.02
 06/13  17:00:00,277.016522082,34.1293721372,88.5138958719,0.0,37.1018798503,116.476155989,77.179576411,67.2538083516,9.90576805939,0.02
 06/13  18:00:00,169.700029217,28.8709361316,67.7216512952,0.0,24.7345865669,47.5788473902,62.7153949077,57.742510878,4.9528840297,0.02
 06/13  19:00:00,164.244828184,28.6138010131,62.5235799508,0.0,24.7345865669,47.5788473902,68.0313859551,63.0585019254,4.9528840297,0.02
 06/13  20:00:00,145.297125377,29.0469378873,62.0505189227,0.0,12.3672932834,38.6892022431,88.9627135201,77.3828374375,2.97173041782,8.60814566479
 06/13  21:00:00,109.030059946,17.8580455207,37.1665656889,0.0,12.3672932834,27.0668015668,56.1369776613,53.1452472435,2.97173041782,0.02
 06/13  22:00:00,98.4934136538,22.4780897803,41.2009485626,0.0,4.12243109448,15.9888894789,78.5455207684,75.5537903506,2.97173041782,0.02
 06/13  23:00:00,75.2330960644,16.0684033495,24.535361567,0.0,4.12243109448,15.9888894789,57.6232629291,54.6315325113,2.97173041782,0.02
 06/13  24:00:00,80.0018141481,20.7368234709,24.4770502517,0.0,4.12243109448,15.9888894789,80.9690596136,77.9773291958,2.97173041782,0.02
 06/14  01:00:00,62.1775203225,13.5490670199,14.0519919763,0.0,4.12243109448,15.9888894789,53.8115381912,50.8198077734,2.97173041782,0.02
 06/14  02:00:00,74.9395552681,19.6860638827,20.4655510125,0.0,4.12243109448,15.9888894789,88.3834053374,85.3916749195,2.97173041782,0.02
 06/14  03:00:00,60.5700990583,13.5490670199,12.4445706888,0.0,4.12243109448,15.9888894789,56.2100656426,53.2183352248,2.97173041782,0.02
 06/14  04:00:00,105.019158052,28.1580820526,24.664308985,0.0,12.3672932834,24.9413748627,105.415348598,100.442464568,4.9528840297,0.02
 06/14  05:00:00,106.683343826,29.4010465635,26.8301786545,5.30285157117,12.3672932834,24.9413748627,169.757610324,164.784726295,4.9528840297,0.02
 06/14  06:00:00,162.470753323,29.7316085556,34.8987313861,1.59316531572,24.7345865669,70.7195625826,136.34034395,126.414575891,9.90576805939,0.02
 06/14  07:00:00,212.087908576,30.2374061898,51.3342194217,0.226721384158,37.1018798503,92.3937384068,114.545359322,104.619591263,9.90576805939,0.02
 06/14  08:00:00,235.211587737,30.6833222736,62.0563052259,0.138985939079,37.1018798503,104.434947198,115.196335131,96.6654869725,9.90576805939,8.625080099
 06/14  09:00:00,253.065355488,31.0988560101,67.5167170609,0.0752316540182,37.1018798503,116.476155989,102.206405942,92.2806378828,9.90576805939,0.02
 06/14  10:00:00,259.319382127,31.4956390666,73.446780099,0.00173821747836,37.1018798503,116.476155989,99.077261194,89.1514931346,9.90576805939,0.02
 06/14  11:00:00,262.198558978,31.8640732768,75.9590714137,0.0,37.1018798503,116.476155989,105.173341404,86.6327952434,9.90576805939,8.63477810107
 06/14  12:00:00,250.780226775,32.3136982212,76.1328914214,0.0,37.1018798503,104.434947198,93.9467566353,84.0209885759,9.90576805939,0.02
 06/14  13:00:00,264.507396201,32.8304535488,77.3015168479,0.0,37.1018798503,116.476155989,99.9484305298,81.4083255129,9.90576805939,8.63433695755
 06/14  14:00:00,264.73976894,33.3155428968,77.0490165003,0.0,37.1018798503,116.476155989,89.2357274157,79.3099593563,9.90576805939,0.02
 06/14  15:00:00,264.988848401,33.6618379838,76.9519994925,0.0,37.1018798503,116.476155989,96.436943095,77.9010068915,9.90576805939,8.63016814409
 06/14  16:00:00,263.80439411,33.9422767338,75.4877166764,0.0,37.1018798503,116.476155989,86.5408476442,76.6150795848,9.90576805939,0.02
 06/14  17:00:00,263.097998429,33.9881471112,74.73657985,0.0,37.1018798503,116.476155989,86.1679622169,76.2421941575,9.90576805939,0.02
 06/14  18:00:00,157.068228607,28.7784980127,55.1822846005,0.0,24.7345865669,47.5788473902,72.9879355301,59.4262708502,4.9528840297,8.60878065022
 06/14  19:00:00,151.378019053,28.6034972159,49.6670933614,0.0,24.7345865669,47.5788473902,68.8636999041,63.8908158744,4.9528840297,0.02
 06/14  20:00:00,131.854560705,29.0368398215,48.6180690898,0.0,12.3672932834,38.6892022431,82.7844327993,79.7927023815,2.97173041782,0.02
 06/14  21:00:00,102.002879441,17.7485913969,30.2488406106,0.0,12.3672932834,27.0668015668,58.1691435097,55.1774130919,2.97173041782,0.02
