Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  22:00:00,91.5247490517,22.1570243506,34.5533493548,0.0,4.12243109448,15.9888894789,79.6471119817,76.6553815639,2.97173041782,0.02
 06/14  23:00:00,73.3990085212,15.8932767515,22.8764005634,0.0,4.12243109448,15.9888894789,56.2788320901,53.2871016722,2.97173041782,0.02
 06/14  24:00:00,85.5484294813,21.8943344535,28.8397196425,0.0,4.12243109448,15.9888894789,85.5921307737,82.6004003559,2.97173041782,0.02
 06/15  01:00:00,65.6841985863,13.8601327788,17.2211695008,0.0,4.12243109448,15.9888894789,58.2879143622,55.2961839444,2.97173041782,0.02
 06/15  02:00:00,80.6381292719,20.7806051204,25.0695836585,0.0,4.12243109448,15.9888894789,87.6216491799,84.6299187621,2.97173041782,0.02
 06/15  03:00:00,61.6248772525,12.5274951981,14.5209205666,0.0,4.12243109448,15.9888894789,56.958627735,53.9668973172,2.97173041782,0.02
 06/15  04:00:00,113.029367087,28.6177893724,32.2148105444,0.0,12.3672932834,24.9413748627,106.108532535,101.135648506,4.9528840297,0.02
 06/15  05:00:00,112.666620812,28.7910108269,35.115017944,3.61132483381,12.3672932834,24.9413748627,169.140693897,164.167809867,4.9528840297,0.02
 06/15  06:00:00,169.474459756,29.9552613151,41.7513271102,1.52062307879,24.7345865669,70.7195625826,136.312542619,126.386774559,9.90576805939,0.02
 06/15  07:00:00,210.186682242,30.3466890847,49.3448322748,0.205594499471,37.1018798503,92.3937384068,115.776850259,105.8510822,9.90576805939,0.02
 06/15  08:00:00,231.543669355,30.6030943834,58.5351672078,0.072459146943,37.1018798503,104.434947198,117.260115558,98.7298557048,9.90576805939,8.62449179335
 06/15  09:00:00,251.013303183,30.930253662,65.6873447221,0.0211547833705,37.1018798503,116.476155989,103.890168114,93.9644000548,9.90576805939,0.02
 06/15  10:00:00,251.021089896,31.1274159738,65.5184325891,0.0,37.1018798503,116.476155989,110.146026793,91.6072203255,9.90576805939,8.63303840804
 06/15  11:00:00,248.772144637,31.3088761511,63.0878829785,0.0,37.1018798503,116.476155989,99.7423988495,89.8166307901,9.90576805939,0.02
 06/15  12:00:00,235.354935951,31.5025843584,61.5186900889,0.0,37.1018798503,104.434947198,106.675755887,88.1400064218,9.90576805939,8.62998140592
 06/15  13:00:00,241.190726533,31.6971393053,55.1182003108,0.0,37.1018798503,116.476155989,96.20429624,86.2785281806,9.90576805939,0.02
 06/15  14:00:00,236.756650746,31.6649366762,50.7164749403,0.0,37.1018798503,116.476155989,104.436146366,85.8973674589,9.90576805939,8.6330108475
 06/15  15:00:00,232.742420347,31.6509076711,46.7165450423,0.0,37.1018798503,116.476155989,95.3778513339,85.4520832745,9.90576805939,0.02
 06/15  16:00:00,229.61980847,31.5927858963,43.6525994596,0.0,37.1018798503,116.476155989,95.0645800552,85.1388119958,9.90576805939,0.02
 06/15  17:00:00,230.898165932,31.5733045364,44.9515910572,0.0,37.1018798503,116.476155989,103.169597753,84.6458713863,9.90576805939,8.61795830748
 06/15  18:00:00,138.990274568,28.5083352486,37.3745165065,0.0,24.7345865669,47.5788473902,70.3047336803,65.3318496506,4.9528840297,0.02
 06/15  19:00:00,139.905801575,29.0337150427,37.7646639565,0.0,24.7345865669,47.5788473902,75.4813669561,70.5084829264,4.9528840297,0.02
 06/15  20:00:00,114.134044539,28.1580820526,34.1254747179,0.0,12.3672932834,38.6892022431,88.6219338577,85.6302034399,2.97173041782,0.02
 06/15  21:00:00,92.0952533174,17.2451024276,20.8447006168,0.0,12.3672932834,27.0668015668,62.2199025956,59.2281721778,2.97173041782,0.02
 06/15  22:00:00,80.2397390442,21.4565179584,23.9688454269,0.0,4.12243109448,15.9888894789,81.3956797625,78.4039493447,2.97173041782,0.02
 06/15  23:00:00,63.3994695335,13.8601327788,14.9364401114,0.0,4.12243109448,15.9888894789,56.6561120104,53.6643815926,2.97173041782,0.02
 06/15  24:00:00,78.0365385801,20.5808849683,22.6412779058,0.0,4.12243109448,15.9888894789,94.2654668672,91.2737364493,2.97173041782,0.02
 06/16  01:00:00,63.3354548089,14.5168575214,14.2157006556,0.0,4.12243109448,15.9888894789,60.6840303781,57.6922999603,2.97173041782,0.02
 06/16  02:00:00,74.9048467131,19.6860638827,20.4308420088,0.0,4.12243109448,15.9888894789,90.2894503678,87.29771995,2.97173041782,0.02
 06/16  03:00:00,60.992120046,13.2280015902,13.1876566359,0.0,4.12243109448,15.9888894789,58.308419982,55.3166895642,2.97173041782,0.02
 06/16  04:00:00,107.78265089,28.3769903001,27.2088930842,0.0,12.3672932834,24.9413748627,107.096584657,102.123700627,4.9528840297,0.02
 06/16  05:00:00,113.112640096,29.2540477019,31.2097482564,7.49957659141,12.3672932834,24.9413748627,170.47340144,165.500517411,4.9528840297,0.02
 06/16  06:00:00,165.679583698,29.7669982958,35.0149002892,4.65043651995,24.7345865669,70.7195625826,138.346423461,128.420655401,9.90576805939,0.02
 06/16  07:00:00,204.79309438,30.186439906,41.922987882,2.39409676441,37.1018798503,92.3937384068,127.491616918,108.977580823,9.90576805939,8.60826803506
 06/16  08:00:00,220.641103287,30.2978494156,46.2031142299,1.80723117169,37.1018798503,104.434947198,112.85078045,102.925012391,9.90576805939,0.02
 06/16  09:00:00,234.715569254,30.3975825627,48.5059788774,1.43743661393,37.1018798503,116.476155989,109.300446656,99.3746785966,9.90576805939,0.02
 06/16  10:00:00,237.238877423,30.5364569508,51.3924728831,0.934737374815,37.1018798503,116.476155989,114.409368704,95.8707833764,9.90576805939,8.6328172683
 06/16  11:00:00,238.120952584,30.6804438665,52.4385174084,0.626587163056,37.1018798503,116.476155989,103.207621488,93.2818534285,9.90576805939,0.02
 06/16  12:00:00,224.464799857,30.7946197059,50.9278737982,0.408665168795,37.1018798503,104.434947198,110.118507694,91.5839595434,9.90576805939,8.62878009113
 06/16  13:00:00,235.495702466,30.9225897228,49.9625445824,0.235175321302,37.1018798503,116.476155989,99.921639332,89.9958712726,9.90576805939,0.02
 06/16  14:00:00,231.590437425,31.0298436936,46.0747468804,0.110620078825,37.1018798503,116.476155989,107.284072945,88.7453639207,9.90576805939,8.63294096455
 06/16  15:00:00,231.015777213,31.194140417,45.4017862996,0.044885449643,37.1018798503,116.476155989,96.9164860759,86.9907180165,9.90576805939,0.02
 06/16  16:00:00,231.898996064,31.2927018775,46.2115215906,0.0203290404744,37.1018798503,116.476155989,104.211590874,85.6789255826,9.90576805939,8.62689723212
 06/16  17:00:00,229.386403557,31.3150352685,43.6965731787,0.00156325205635,37.1018798503,116.476155989,95.0735887441,85.1478206847,9.90576805939,0.02
 06/16  18:00:00,135.86650992,28.3988811249,34.3602066331,0.0,24.7345865669,47.5788473902,71.0173691929,66.0444851632,4.9528840297,0.02
 06/16  19:00:00,136.465555593,28.9242609189,34.4338682404,0.0,24.7345865669,47.5788473902,76.3043006008,71.3314165711,4.9528840297,0.02
 06/16  20:00:00,113.118547501,28.1580820526,33.1099723055,0.0,12.3672932834,38.6892022431,89.4081722792,86.4164418614,2.97173041782,0.02
 06/16  21:00:00,91.1447228251,17.1575391286,19.9817301745,0.0,12.3672932834,27.0668015668,60.8023651633,57.8106347455,2.97173041782,0.02
 06/16  22:00:00,82.1634584038,21.6316445565,25.7174378575,0.0,4.12243109448,15.9888894789,81.709803749,78.7180733312,2.97173041782,0.02
 06/16  23:00:00,65.6403214397,14.3171373693,16.6938522156,0.0,4.12243109448,15.9888894789,63.2254985045,60.2337680867,2.97173041782,0.02
 06/16  24:00:00,80.5077294991,21.2376097109,24.4557437495,0.0,4.12243109448,15.9888894789,94.0403338882,91.0486034704,2.97173041782,0.02
 06/17  01:00:00,64.8675548031,13.8601327788,16.404525058,0.0,4.12243109448,15.9888894789,60.2754546545,57.2837242367,2.97173041782,0.02
 06/17  02:00:00,81.5038665974,20.7997932158,25.889697345,0.0,4.12243109448,15.9888894789,95.9695522823,92.9778218644,2.97173041782,0.02
 06/17  03:00:00,66.0962529259,13.4031281882,18.1166625815,0.0,4.12243109448,15.9888894789,55.0171933192,52.0254629014,2.97173041782,0.02
 06/17  04:00:00,99.5933270027,27.939173805,36.5918927218,0.0,4.12243109448,16.0517297156,122.539052442,110.96548082,2.97173041782,8.60184120369
 06/17  05:00:00,89.0113928176,26.8446325674,34.1519998668,0.0,4.12243109448,16.0517297156,112.350157607,109.358427189,2.97173041782,0.02
 06/17  06:00:00,119.466605185,29.4715315378,45.465846201,0.00789230080846,4.12243109448,39.6058045677,93.0317517932,90.0400213754,2.97173041782,0.02
 06/17  07:00:00,171.115125462,29.5181033632,51.2368295762,11.8466578128,12.3672932834,65.3531420225,147.317656602,142.344772572,4.9528840297,0.02
 06/17  08:00:00,174.98146776,29.5009587366,54.4278041708,9.64828167739,12.3672932834,68.2430321324,144.789396456,139.816512427,4.9528840297,0.02
 06/17  09:00:00,206.167786774,29.5522528393,60.6803586074,5.51387757741,16.4897243779,93.1370602926,134.949089847,127.004475399,7.92461444751,0.02
 06/17  10:00:00,208.309064783,29.573290318,65.7583282293,2.55603445929,16.4897243779,93.1370602926,126.524335444,118.579720997,7.92461444751,0.02
 06/17  11:00:00,210.57503208,29.5977102819,68.8575288728,1.69836772532,16.4897243779,93.1370602926,116.28655354,108.341939093,7.92461444751,0.02
 06/17  12:00:00,201.01394966,29.632704482,68.9100589652,1.20138987963,16.4897243779,83.9857416113,125.012357157,108.476769947,7.92461444751,8.61097276262
 06/17  13:00:00,195.685333708,29.6594824853,63.9984744877,0.757604181765,16.4897243779,83.9857416113,121.528985969,113.584371521,7.92461444751,0.02
 06/17  14:00:00,190.562182632,29.6781138387,59.0811450293,0.533210858418,16.4897243779,83.9857416113,120.422465438,112.477850991,7.92461444751,0.02
 06/17  15:00:00,169.652638034,29.4715315378,56.3682874989,0.0,12.3672932834,70.6512738906,60.9817872612,56.0089032315,4.9528840297,0.02
 06/17  16:00:00,174.576436252,29.4715315378,61.2920780031,0.0,12.3672932834,70.6512738906,59.2462545594,54.2733705297,4.9528840297,0.02
 06/17  17:00:00,164.921164364,29.4715315378,64.1603463016,0.0,12.3672932834,58.1284167478,63.0734966489,58.1006126192,4.9528840297,0.02
 06/17  18:00:00,120.691945233,28.1580820526,54.4320955365,0.0,12.3672932834,24.9413748627,85.3949988675,80.4221148378,4.9528840297,0.02
 06/17  19:00:00,123.111712237,28.9242609189,56.0856836524,0.0,12.3672932834,24.9413748627,92.0960117928,87.1231277631,4.9528840297,0.02
 06/17  20:00:00,97.8825986861,28.1580820526,48.7572562779,0.0,4.12243109448,16.0517297156,101.247068114,98.2553376957,2.97173041782,0.02
 06/17  21:00:00,72.0394713758,13.4906914873,23.9723178144,0.0,4.12243109448,15.9888894789,52.6120185644,49.6202881466,2.97173041782,0.02
 06/17  22:00:00,91.0448723596,20.7806051204,35.4763260951,0.0,4.12243109448,15.9888894789,87.7309084475,84.7391780297,2.97173041782,0.02
 06/17  23:00:00,65.1862701162,11.6134860171,19.0491917155,0.0,4.12243109448,15.9888894789,46.1640923075,43.1723618896,2.97173041782,0.02
 06/17  24:00:00,82.1822262309,19.2290592922,28.1916606122,0.0,4.12243109448,15.9888894789,87.7821247279,76.208551613,2.97173041782,8.601842697
 06/18  01:00:00,64.3334169834,13.4223162837,18.3694193419,0.0,2.06121554724,15.9888894789,58.1481165986,55.1563861808,2.97173041782,0.02
 06/18  02:00:00,63.6985193338,13.4223162837,17.7345217849,0.0,2.06121554724,15.9888894789,58.5232487416,55.5315183238,2.97173041782,0.02
 06/18  03:00:00,74.5561768349,17.8964217116,23.9858995411,0.0,2.06121554724,15.9888894789,77.5805833325,74.5888529147,2.97173041782,0.02
 06/18  04:00:00,80.1631662007,19.2098711968,28.2794394924,0.0,2.06121554724,15.9888894789,78.4486959729,75.456965555,2.97173041782,0.02
 06/18  05:00:00,66.9876094839,17.8964217116,23.4648323218,0.0,2.06121554724,15.9888894789,78.5957474548,75.604017037,2.97173041782,0.02
 06/18  06:00:00,61.6306532758,17.8964217116,25.1553761654,0.0,2.06121554724,15.9888894789,78.5641467376,75.5724163197,2.97173041782,0.02
 06/18  07:00:00,81.70969794,23.5088500266,39.4898181597,0.0,2.06121554724,15.9888894789,96.5106486754,93.5189182576,2.97173041782,0.02
 06/18  08:00:00,104.258446283,19.5601243928,38.3109135683,0.0,4.12243109448,41.7362269337,73.8447331189,68.8718490892,4.9528840297,0.02
 06/18  09:00:00,120.781838357,24.5596096148,49.7019216484,0.000724402297054,4.12243109448,41.7362269337,89.8835771404,84.9106931107,4.9528840297,0.02
 06/18  10:00:00,107.783251017,19.6476876918,41.7476038203,0.000551232132652,4.12243109448,41.7362269337,71.4211110569,66.4482270272,4.9528840297,0.02
 06/18  11:00:00,124.553480158,24.5596096148,53.4724789446,0.00180894322785,4.12243109448,41.7362269337,87.7718434206,82.7989593909,4.9528840297,0.02
 06/18  12:00:00,108.307870492,19.4725610938,42.4479011502,0.0,4.12243109448,41.7362269337,70.9205219206,65.947637891,4.9528840297,0.02
 06/18  13:00:00,125.681619185,24.4720463158,54.6899902261,0.0,4.12243109448,41.7362269337,88.1687326858,83.1958486561,4.9528840297,0.02
 06/18  14:00:00,109.512264727,19.4725610938,43.6522953858,0.0,4.12243109448,41.7362269337,70.116709275,65.1438252454,4.9528840297,0.02
 06/18  15:00:00,127.297809508,24.4720463158,56.3061805403,0.0,4.12243109448,41.7362269337,84.9390413678,79.9661573381,4.9528840297,0.02
 06/18  16:00:00,93.9098958832,19.6476876918,44.7324922337,0.0,4.12243109448,24.8785346261,67.7755960411,62.8027120114,4.9528840297,0.02
 06/18  17:00:00,95.5502668166,23.4896619312,53.3760100878,0.0,2.06121554724,15.9888894789,84.5419054297,81.5501750118,2.97173041782,0.02
 06/18  18:00:00,79.2417072926,18.4026134102,42.2866734631,0.0,2.06121554724,15.9888894789,65.7941453689,62.8024149511,2.97173041782,0.02
 06/18  19:00:00,95.6904886177,23.4896619312,53.5162318453,0.0,2.06121554724,15.9888894789,84.1982097122,81.2064792943,2.97173041782,0.02
 06/18  20:00:00,70.4334409239,16.6129712391,35.3209189739,0.0,2.06121554724,15.9888894789,62.9704211217,59.9786907038,2.97173041782,0.02
 06/18  21:00:00,99.4304492626,22.5072775466,44.1700116965,0.0,2.06121554724,15.9888894789,92.0063436777,89.0146132599,2.97173041782,0.02
 06/18  22:00:00,70.3522623419,13.4906914873,24.346324718,0.0,2.06121554724,15.9888894789,54.7141697914,51.7224393736,2.97173041782,0.02
 06/18  23:00:00,88.6069231589,20.8535745362,35.026623412,0.0,2.06121554724,15.9888894789,91.029163832,88.0374334142,2.97173041782,0.02
 06/18  24:00:00,66.7914240805,12.2750077835,22.047431123,0.0,2.06121554724,15.9888894789,51.7106829476,48.7189525297,2.97173041782,0.02
 06/19  01:00:00,90.3587995459,20.9995133679,34.5713454027,0.0,4.12243109448,15.9888894789,86.7857542664,83.7940238485,2.97173041782,0.02
 06/19  02:00:00,61.6162540385,11.088106223,16.0045557917,0.0,4.12243109448,15.9888894789,48.8094540376,45.8177236198,2.97173041782,0.02
 06/19  03:00:00,84.1714183071,19.6668757873,29.7430365318,0.0,4.12243109448,15.9888894789,84.0874611214,81.0957307036,2.97173041782,0.02
 06/19  04:00:00,121.387213855,28.1143004031,41.0761459365,0.0,12.3672932834,24.9413748627,120.807341496,107.254338566,4.9528840297,8.60011890106
 06/19  05:00:00,130.36049242,29.0857619259,48.7692924215,7.35617062314,12.3672932834,24.9413748627,180.440440593,175.467556564,4.9528840297,0.02
 06/19  06:00:00,181.958505547,29.5502756491,52.9933121207,3.16766940741,24.7345865669,70.7195625826,146.363702262,136.437934202,9.90576805939,0.02
 06/19  07:00:00,216.007285302,29.7484435679,55.1024180735,0.866868187952,37.1018798503,92.3937384068,125.386678813,115.460910754,9.90576805939,0.02
 06/19  08:00:00,231.247443312,29.9001291953,58.4428306927,0.571578474841,37.1018798503,104.434947198,117.947374007,108.021605947,9.90576805939,0.02
 06/19  09:00:00,250.478111058,30.210241677,65.488292576,0.404993730335,37.1018798503,116.476155989,111.81409267,101.88832461,9.90576805939,0.02
 06/19  10:00:00,256.516277676,30.5927261615,71.3531139804,0.195273174072,37.1018798503,116.476155989,112.088982444,93.5505251711,9.90576805939,8.63268921381
 06/19  11:00:00,257.581029712,30.8439600858,72.3244094094,0.0372443668657,37.1018798503,116.476155989,99.9791264958,90.0533584364,9.90576805939,0.02
 06/19  12:00:00,247.187886166,31.173304391,73.6809832489,0.0,37.1018798503,104.434947198,102.817179976,84.281653839,9.90576805939,8.62975807753
 06/19  13:00:00,263.723719111,31.5233199811,77.8249981361,0.0,37.1018798503,116.476155989,79.0553832715,69.1296152122,9.90576805939,0.02
 06/19  14:00:00,265.051368324,31.8724735338,78.8037067256,0.0,37.1018798503,116.476155989,84.188430282,65.6500934066,9.90576805939,8.63256881599
 06/19  15:00:00,266.74944644,32.1869575662,80.1875194414,0.0,37.1018798503,116.476155989,79.2298257175,69.3040576581,9.90576805939,0.02
 06/19  16:00:00,269.206105547,32.5414400703,82.2902430223,0.0,37.1018798503,116.476155989,83.0387677907,64.50637663,9.90576805939,8.62662310131
 06/19  17:00:00,268.716234329,32.7998025051,81.5432146818,0.0,37.1018798503,116.476155989,77.2983947133,67.3726266539,9.90576805939,0.02
 06/19  18:00:00,164.611534578,28.7756291764,62.7284826593,0.0,24.7345865669,47.5788473902,65.2680426918,60.2951586621,4.9528840297,0.02
 06/19  19:00:00,160.067956735,28.6008060444,58.3597229646,0.0,24.7345865669,47.5788473902,70.4873676851,65.5144836554,4.9528840297,0.02
 06/19  20:00:00,137.550083103,29.0360230631,56.6635653533,0.0,12.3672932834,38.6892022431,84.501189067,81.5094586491,2.97173041782,0.02
 06/19  21:00:00,105.843817925,17.8580455207,33.9803179769,0.0,12.3672932834,27.0668015668,58.0297152956,55.0379848778,2.97173041782,0.02
 06/19  22:00:00,94.9582927561,22.1570243506,37.986892324,0.0,4.12243109448,15.9888894789,80.7650408408,77.773310423,2.97173041782,0.02
 06/19  23:00:00,76.640218086,15.8932767515,26.1176093877,0.0,4.12243109448,15.9888894789,57.1593833594,54.1676529416,2.97173041782,0.02
 06/19  24:00:00,87.9889504755,20.9995133679,32.2014958564,0.0,4.12243109448,15.9888894789,91.8064458502,80.2328779612,2.97173041782,8.60183747122
 06/20  01:00:00,68.0906589224,13.8601327788,19.6276291613,0.0,4.12243109448,15.9888894789,58.9798599964,55.9881295786,2.97173041782,0.02
 06/20  02:00:00,84.6564796217,20.9995133679,28.8690252222,0.0,4.12243109448,15.9888894789,85.7476624319,82.7559320141,2.97173041782,0.02
 06/20  03:00:00,62.5096409673,12.5274951981,15.4056838705,0.0,4.12243109448,15.9888894789,55.8510440364,52.8593136186,2.97173041782,0.02
 06/20  04:00:00,116.144851955,28.4207719496,35.5273125437,0.0,12.3672932834,24.9413748627,106.252789083,101.279905053,4.9528840297,0.02
 06/20  05:00:00,121.343727564,29.1494588316,41.4464059437,5.59859540078,12.3672932834,24.9413748627,170.99681457,166.02393054,4.9528840297,0.02
 06/20  06:00:00,175.953220038,29.7004389506,48.6357852436,1.36974751596,24.7345865669,70.7195625826,136.939424969,127.013656909,9.90576805939,0.02
 06/20  07:00:00,213.006216981,30.1516572402,52.2018746397,0.363128414775,37.1018798503,92.3937384068,115.582812545,105.657044485,9.90576805939,0.02
 06/20  08:00:00,228.969176381,30.5303062727,55.8551982083,0.250754595237,37.1018798503,104.434947198,108.125775117,98.2000070572,9.90576805939,0.02
 06/20  09:00:00,243.267238195,30.7771864481,57.9630011132,0.152466517038,37.1018798503,116.476155989,113.450597969,94.917059624,9.90576805939,8.62777028534
 06/20  10:00:00,246.129438468,31.1506613596,60.5439821953,0.059646867343,37.1018798503,116.476155989,101.437578297,91.511810238,9.90576805939,0.02
 06/20  11:00:00,248.09646956,31.3895647803,62.3314760988,0.0,37.1018798503,116.476155989,107.834674444,89.2948413183,9.90576805939,8.63406506644
 06/20  12:00:00,236.997403222,31.6535042963,63.0103263454,0.0,37.1018798503,104.434947198,97.2743042173,87.3485361579,9.90576805939,0.02
 06/20  13:00:00,253.092583262,31.9990938533,66.7180704354,0.0,37.1018798503,116.476155989,94.8484093839,84.9226413245,9.90576805939,0.02
 06/20  14:00:00,255.136688887,32.274477688,68.4870526694,0.0,37.1018798503,116.476155989,101.427787903,82.8895503696,9.90576805939,8.63246947352
 06/20  15:00:00,257.507956557,32.5097166485,70.6232552971,0.0,37.1018798503,116.476155989,91.2505575682,81.3247895088,9.90576805939,0.02
 06/20  16:00:00,258.714069961,32.7179492782,71.6217247611,0.0,37.1018798503,116.476155989,98.6384976636,80.1062212851,9.90576805939,8.62650831912
 06/20  17:00:00,258.89874473,32.8733485605,71.6521755218,0.0,37.1018798503,116.476155989,88.7863938159,78.8606257565,9.90576805939,0.02
 06/20  18:00:00,156.644741217,28.7727257584,54.764589244,0.0,24.7345865669,47.5788473902,65.5165401287,60.543656099,4.9528840297,0.02
 06/20  19:00:00,153.645315947,28.5979619297,51.9399225872,0.0,24.7345865669,47.5788473902,70.006592483,65.0337084533,4.9528840297,0.02
 06/20  20:00:00,132.909967785,28.925388349,52.1340809409,0.0,12.3672932834,38.6892022431,83.689021822,80.6972914042,2.97173041782,0.02
 06/20  21:00:00,102.770756877,17.6391372732,31.1261631573,0.0,12.3672932834,27.0668015668,67.2496659069,55.6724990901,2.97173041782,8.60543639896
 06/20  22:00:00,91.7474404997,21.9235222199,35.0095422407,0.0,4.12243109448,15.9888894789,80.4865162723,77.4947858545,2.97173041782,0.02
 06/20  23:00:00,74.3349908392,15.7181501535,23.9875089122,0.0,4.12243109448,15.9888894789,57.0805820959,54.0888516781,2.97173041782,0.02
 06/20  24:00:00,86.4660478933,21.675426206,29.9762458517,0.0,4.12243109448,15.9888894789,89.0555464238,86.063816006,2.97173041782,0.02
 06/21  01:00:00,65.8237479616,13.8601327788,17.3607185322,0.0,4.12243109448,15.9888894789,58.9067275044,55.9149970866,2.97173041782,0.02
 06/21  02:00:00,79.1970890213,20.8243867699,23.5847615165,0.0,4.12243109448,15.9888894789,89.3731342872,86.3814038694,2.97173041782,0.02
 06/21  03:00:00,60.8207107757,12.5274951981,13.716753943,0.0,4.12243109448,15.9888894789,56.3808494592,53.3891190414,2.97173041782,0.02
 06/21  04:00:00,109.816456246,28.4207719496,29.1989170685,0.0,12.3672932834,24.9413748627,105.890321639,100.917437609,4.9528840297,0.02
 06/21  05:00:00,111.378253857,29.1895430615,31.6339664262,5.40547718753,12.3672932834,24.9413748627,169.581765297,164.608881267,4.9528840297,0.02
 06/21  06:00:00,166.646240142,29.7625981586,38.7002416347,1.93615220096,24.7345865669,70.7195625826,136.618450902,126.692682842,9.90576805939,0.02
 06/21  07:00:00,210.72763208,30.2197200915,49.746778151,0.471577516325,37.1018798503,92.3937384068,115.768313689,105.84254563,9.90576805939,0.02
 06/21  08:00:00,232.192572819,30.4736611714,59.0632388249,0.322745313808,37.1018798503,104.434947198,108.831700996,98.9059329363,9.90576805939,0.02
 06/21  09:00:00,249.680558232,30.8713716403,64.2249458851,0.209678177515,37.1018798503,116.476155989,112.41493812,93.8827913884,9.90576805939,8.62637867185
 06/21  10:00:00,253.766401707,31.2644539403,68.0420120128,0.0847811456565,37.1018798503,116.476155989,100.385267115,90.4594990558,9.90576805939,0.02
 06/21  11:00:00,255.921608518,31.6116591649,69.9298117558,0.00472204090995,37.1018798503,116.476155989,106.46931027,87.9296074631,9.90576805939,8.63393474745
 06/21  12:00:00,245.788406203,32.0102728796,71.4445611056,0.0,37.1018798503,104.434947198,95.3350557855,85.4092877261,9.90576805939,0.02
 06/21  13:00:00,260.183946462,32.3870061423,73.4215168714,0.0,37.1018798503,116.476155989,101.677496395,83.1377993779,9.90576805939,8.63392895814
 06/21  14:00:00,262.569148452,32.7534774044,75.4405289085,0.0,37.1018798503,116.476155989,91.3230401332,81.3972720739,9.90576805939,0.02
 06/21  15:00:00,255.2528276,33.0446551486,67.8331740859,0.0,37.1018798503,116.476155989,90.0457333607,80.1199653013,9.90576805939,0.02
 06/21  16:00:00,257.146036184,33.3395400265,69.4321279276,0.0,37.1018798503,116.476155989,97.4863702718,78.9541523178,9.90576805939,8.62644989456
 06/21  17:00:00,259.621109193,33.480469436,71.7674132439,0.0,37.1018798503,116.476155989,88.1220223402,78.1962542808,9.90576805939,0.02
 06/21  18:00:00,155.354884401,28.6870433191,53.5604117021,0.0,24.7345865669,47.5788473902,65.2975595559,60.3246755262,4.9528840297,0.02
 06/21  19:00:00,150.673235104,28.5998494345,48.9659509843,0.0,24.7345865669,47.5788473902,71.1350771649,66.1621931352,4.9528840297,0.02
 06/21  20:00:00,127.073773736,29.0360605304,46.1872124282,0.0,12.3672932834,38.6892022431,93.2474493308,81.6671243081,2.97173041782,8.60859460487
 06/21  21:00:00,99.4105347474,17.7485913969,27.6564948678,0.0,12.3672932834,27.0668015668,59.0903781273,56.0986477095,2.97173041782,0.02
 06/21  22:00:00,88.1906835292,21.9235222199,31.452786237,0.0,4.12243109448,15.9888894789,81.1423091053,78.1505786874,2.97173041782,0.02
 06/21  23:00:00,71.5693689654,15.7181501535,21.2218879319,0.0,4.12243109448,15.9888894789,57.4038287998,54.412098382,2.97173041782,0.02
 06/21  24:00:00,81.8911048312,20.7076357046,26.3955289964,0.0,4.12243109448,15.9888894789,85.2470726562,82.2553422384,2.97173041782,0.02
 06/22  01:00:00,63.6143958592,12.9653116932,16.0726231581,0.0,4.12243109448,15.9888894789,55.3794104954,52.3876800776,2.97173041782,0.02
 06/22  02:00:00,80.4195764534,20.7806051204,24.8510313025,0.0,4.12243109448,15.9888894789,86.4822324477,83.4905020298,2.97173041782,0.02
 06/22  03:00:00,61.5097030127,12.5274951981,14.4057468298,0.0,4.12243109448,15.9888894789,56.2929267279,53.3011963101,2.97173041782,0.02
 06/22  04:00:00,112.446498336,28.6177893724,31.6319423346,0.0,12.3672932834,24.9413748627,106.737976394,101.765092365,4.9528840297,0.02
 06/22  05:00:00,111.219655919,28.7717345838,33.202038825,4.09661587957,12.3672932834,24.9413748627,169.4720928,164.49920877,4.9528840297,0.02
 06/22  06:00:00,165.677826972,29.9575720347,38.2761707643,1.19683653245,24.7345865669,70.7195625826,135.620094385,125.694326326,9.90576805939,0.02
 06/22  07:00:00,206.506903862,30.3936393379,45.3964313189,0.427280848132,37.1018798503,92.3937384068,114.333258403,104.407490344,9.90576805939,0.02
 06/22  08:00:00,224.868543776,30.7968235987,51.4134452832,0.32534082744,37.1018798503,104.434947198,107.015540912,97.0897728528,9.90576805939,0.02
 06/22  09:00:00,242.69673295,31.14117048,56.9817192389,0.199305527615,37.1018798503,116.476155989,111.668137102,93.1355097745,9.90576805939,8.62685926841
 06/22  10:00:00,246.121595981,31.4376980292,60.2413896965,0.0673433793952,37.1018798503,116.476155989,100.306262833,90.380494774,9.90576805939,0.02
 06/22  11:00:00,250.015559847,31.7003452211,63.9383120008,0.00150744835863,37.1018798503,116.476155989,106.696745898,88.1571302948,9.90576805939,8.63384754403
 06/22  12:00:00,240.162295514,31.9336350522,65.8950810952,0.0,37.1018798503,104.434947198,96.3133654478,86.3875973884,9.90576805939,0.02
 06/22  13:00:00,254.631408204,32.2853087668,67.9706901738,0.0,37.1018798503,116.476155989,102.532850718,83.9932465734,9.90576805939,8.63383608507
 06/22  14:00:00,255.789370214,32.5666077627,68.8476180601,0.0,37.1018798503,116.476155989,92.1204950547,82.1947269953,9.90576805939,0.02
 06/22  15:00:00,252.962226262,32.7227155646,65.8645124513,0.0,37.1018798503,116.476155989,99.3798351692,80.8434039253,9.90576805939,8.63066318447
 06/22  16:00:00,255.519123484,32.9054751015,68.2392943937,0.0,37.1018798503,116.476155989,89.4148337742,79.4890657148,9.90576805939,0.02
 06/22  17:00:00,257.403481396,32.9986365832,70.0316129623,0.0,37.1018798503,116.476155989,88.5183061771,78.5925381178,9.90576805939,0.02
 06/22  18:00:00,154.376986084,28.6846873302,52.5848668208,0.0,24.7345865669,47.5788473902,65.4978349546,60.5249509249,4.9528840297,0.02
 06/22  19:00:00,148.137610459,28.597414977,46.4327581986,0.0,24.7345865669,47.5788473902,70.7104174765,65.7375334468,4.9528840297,0.02
 06/22  20:00:00,120.845159221,28.9250732666,40.0695951747,0.0,12.3672932834,38.6892022431,93.2946458905,81.7144105056,2.97173041782,8.60850496704
 06/22  21:00:00,98.0684343892,17.6391372732,26.4238543652,0.0,12.3672932834,27.0668015668,59.2932947136,56.3015642958,2.97173041782,0.02
 06/22  22:00:00,86.9079684492,21.6900200892,30.4035736428,0.0,4.12243109448,15.9888894789,81.233315042,78.2415846242,2.97173041782,0.02
 06/22  23:00:00,70.0645666739,15.5430235555,19.8922125637,0.0,4.12243109448,15.9888894789,57.5616464065,54.5699159887,2.97173041782,0.02
 06/22  24:00:00,82.6471539997,21.4565179584,26.3762613287,0.0,4.12243109448,15.9888894789,92.565905417,89.5741749992,2.97173041782,0.02
 06/23  01:00:00,67.9194880209,15.4116786069,17.878478918,0.0,4.12243109448,15.9888894789,64.8242764779,61.8325460601,2.97173041782,0.02
 06/23  02:00:00,75.8935099673,19.6860638827,21.4195063008,0.0,4.12243109448,15.9888894789,85.4475059398,82.4557755219,2.97173041782,0.02
 06/23  03:00:00,60.9185047452,12.5274951981,13.8145487863,0.0,4.12243109448,15.9888894789,57.5176796007,54.5259491829,2.97173041782,0.02
 06/23  04:00:00,110.303086983,28.6177893724,29.4885311846,0.0,12.3672932834,24.9413748627,107.204942057,102.232058028,4.9528840297,0.02
 06/23  05:00:00,109.159438991,28.7754157861,30.9537227618,4.28103399447,12.3672932834,24.9413748627,169.908516607,164.935632578,4.9528840297,0.02
 06/23  06:00:00,162.8761699,29.9525252804,34.5885980607,2.08779908203,24.7345865669,70.7195625826,136.815721924,126.889953864,9.90576805939,0.02
 06/23  07:00:00,202.900045754,30.3053907405,41.7458560461,0.55924737389,37.1018798503,92.3937384068,115.67574445,105.749976391,9.90576805939,0.02
 06/23  08:00:00,223.647756221,30.6341264215,50.2479396943,0.432749673729,37.1018798503,104.434947198,109.044201043,97.9177349023,9.90576805939,1.2206980809
 06/23  09:00:00,245.195616901,31.0469062646,59.4928053909,0.281390520227,37.1018798503,116.476155989,110.674277129,93.342945604,9.90576805939,7.42556346515
 06/23  10:00:00,248.827808175,31.4190110546,62.8857978473,0.147825275615,37.1018798503,116.476155989,100.101325229,90.1755571694,9.90576805939,0.02
 06/23  11:00:00,251.343667064,31.6901150086,65.2565561936,0.0216206579388,37.1018798503,116.476155989,106.568573623,88.029071347,9.90576805939,8.63373421654
 06/23  12:00:00,242.287325338,32.0944841094,67.8592547135,0.0,37.1018798503,104.434947198,95.5879655605,85.6621975011,9.90576805939,0.02
 06/23  13:00:00,258.23739048,32.5618701159,71.3001283023,0.0,37.1018798503,116.476155989,101.376801196,82.8372143556,9.90576805939,8.63381878093
 06/23  14:00:00,259.021676855,32.936133018,71.7103940228,0.0,37.1018798503,116.476155989,90.9210515534,80.995283494,9.90576805939,0.02
 06/23  15:00:00,260.838502648,33.3866305561,73.0768858904,0.0,37.1018798503,116.476155989,97.7609369859,79.224606645,9.90576805939,8.63056228146
 06/23  16:00:00,267.48979392,33.8531761707,79.2622654308,0.0,37.1018798503,116.476155989,87.1427643772,77.2169963178,9.90576805939,0.02
 06/23  17:00:00,269.525616256,34.0253017859,81.127078462,0.0,37.1018798503,116.476155989,86.2240678805,76.2982998211,9.90576805939,0.02
 06/23  18:00:00,161.699066719,28.7791536853,59.8124791841,0.0,24.7345865669,47.5788473902,64.5274886221,59.5546045924,4.9528840297,0.02
 06/23  19:00:00,156.734073214,28.6056493588,55.0209882069,0.0,24.7345865669,47.5788473902,77.4058390638,63.8444216978,4.9528840297,8.60853333623
 06/23  20:00:00,133.629892101,29.0385205566,52.7408918404,0.0,12.3672932834,38.6892022431,82.5468460372,79.5551156194,2.97173041782,0.02
 06/23  21:00:00,105.233131815,17.8580455207,33.3696454607,0.0,12.3672932834,27.0668015668,57.0830321733,54.0913017555,2.97173041782,0.02
 06/23  22:00:00,93.7644291307,22.2445876496,36.7054668687,0.0,4.12243109448,15.9888894789,79.5418516667,76.5501212489,2.97173041782,0.02
 06/23  23:00:00,72.8026457963,15.9808400505,22.1924752838,0.0,4.12243109448,15.9888894789,56.4595949436,53.4678645258,2.97173041782,0.02
 06/23  24:00:00,83.9771408959,21.8943344535,27.2684318113,0.0,4.12243109448,15.9888894789,85.9226872417,82.9309568239,2.97173041782,0.02
 06/24  01:00:00,62.9515238466,12.9653116932,15.409751487,0.0,4.12243109448,15.9888894789,54.9449060325,51.9531756147,2.97173041782,0.02
 06/24  02:00:00,78.3394723149,20.7806051204,22.7709274711,0.0,4.12243109448,15.9888894789,86.2494264966,83.2576960787,2.97173041782,0.02
 06/24  03:00:00,60.0683500361,12.5274951981,12.9643941282,0.0,4.12243109448,15.9888894789,56.2871246634,53.2953942456,2.97173041782,0.02
 06/24  04:00:00,86.8114790014,26.8446325674,24.9045873862,0.0,4.12243109448,16.0517297156,113.992529698,111.00079928,2.97173041782,0.02
 06/24  05:00:00,80.1968687997,27.939173805,24.2429359165,0.0,4.12243109448,16.0517297156,112.524680252,109.532949834,2.97173041782,0.02
 06/24  06:00:00,102.072651037,29.4715315378,28.0797855358,0.0,4.12243109448,39.6058045677,91.7033030337,88.7115726159,2.97173041782,0.02
 06/24  07:00:00,156.541829585,29.4858028593,43.4745178493,5.06797523182,12.3672932834,65.3531420225,144.42654252,139.453658491,4.9528840297,0.02
 06/24  08:00:00,168.915003526,29.5003705496,54.4447631003,3.56545220203,12.3672932834,68.2430321324,140.270361953,135.297477923,4.9528840297,0.02
 06/24  09:00:00,201.668723763,29.6453826106,60.34574924,1.25628091938,16.4897243779,93.1370602926,130.010023294,122.065408846,7.92461444751,0.02
 06/24  10:00:00,206.20341718,29.6944695038,65.1351040966,0.952436762928,16.4897243779,93.1370602926,134.221944753,117.684159426,7.92461444751,8.61317087871
 06/24  11:00:00,208.551602751,29.6687504201,67.8633315017,0.598137702961,16.4897243779,93.1370602926,123.649684263,115.705069815,7.92461444751,0.02
 06/24  12:00:00,201.550664311,29.6973340513,70.2851963112,0.298375093661,16.4897243779,83.9857416113,121.53664557,113.592031123,7.92461444751,0.02
 06/24  13:00:00,204.012386468,29.8314504782,72.7806041029,0.130564840251,16.4897243779,83.9857416113,119.276445691,111.331831243,7.92461444751,0.02
 06/24  14:00:00,201.545351476,29.9306450672,70.2629366,0.0820465546199,16.4897243779,83.9857416113,118.10629061,110.161676162,7.92461444751,0.02
 06/24  15:00:00,178.943677082,29.4715315378,65.6593125001,0.0,12.3672932834,70.6512738906,59.5961610061,54.6232769764,4.9528840297,0.02
 06/24  16:00:00,183.75087144,29.4715315378,70.4665203085,0.0,12.3672932834,70.6512738906,66.2675199879,52.7042384585,4.9528840297,8.61039749968
 06/24  17:00:00,173.177393858,29.4715315378,72.4165880619,0.0,12.3672932834,58.1284167478,59.4382878917,54.465403862,4.9528840297,0.02
 06/24  18:00:00,129.97322532,28.5958985476,63.2755604982,0.0,12.3672932834,24.9413748627,81.2938318056,76.3209477759,4.9528840297,0.02
 06/24  19:00:00,130.148501613,29.0337150427,63.0130202946,0.0,12.3672932834,24.9413748627,88.1475180744,83.1746340447,4.9528840297,0.02
 06/24  20:00:00,102.760942231,28.2310514684,53.5626318165,0.0,4.12243109448,16.0517297156,98.2700183988,95.278287981,2.97173041782,0.02
 06/24  21:00:00,78.761483166,14.4247000101,29.7603225096,0.0,4.12243109448,15.9888894789,51.3559620528,48.364231635,2.97173041782,0.02
 06/24  22:00:00,92.4768788217,20.9995133679,36.689425755,0.0,4.12243109448,15.9888894789,84.3856167599,81.3938863421,2.97173041782,0.02
 06/24  23:00:00,66.9222583565,12.6834337007,19.6887988544,0.0,4.12243109448,15.9888894789,49.525763399,46.5340329812,2.97173041782,0.02
 06/24  24:00:00,82.9310448729,20.1046922824,28.0648477288,0.0,4.12243109448,15.9888894789,78.7513963913,75.7596659735,2.97173041782,0.02
 06/25  01:00:00,62.2214507868,13.4223162837,16.2574545029,0.0,2.06121554724,15.9888894789,58.0634988052,55.0717683873,2.97173041782,0.02
 06/25  02:00:00,61.5028071146,13.4223162837,15.4809597105,0.0,2.06121554724,15.9888894789,58.5097324666,55.5180020488,2.97173041782,0.02
 06/25  03:00:00,71.2467604415,17.8964217116,20.6352185973,0.0,2.06121554724,15.9888894789,77.7488075659,74.7570771481,2.97173041782,0.02
 06/25  04:00:00,70.3815796754,17.8964217116,19.8105744106,0.0,2.06121554724,15.9888894789,78.6080639479,75.6163335301,2.97173041782,0.02
 06/25  05:00:00,63.7518461953,17.8964217116,20.2290699466,0.0,2.06121554724,15.9888894789,78.580803944,75.5890735262,2.97173041782,0.02
 06/25  06:00:00,63.8939608955,19.2098711968,26.10523512,0.0,2.06121554724,15.9888894789,78.6344448373,75.6427144195,2.97173041782,0.02
 06/25  07:00:00,81.3784202959,23.4212867276,39.2461045471,0.0,2.06121554724,15.9888894789,96.2265915625,93.2348611447,2.97173041782,0.02
 06/25  08:00:00,106.841104648,19.5601243928,40.8935725841,0.0,4.12243109448,41.7362269337,73.5383839858,68.5654999561,4.9528840297,0.02
 06/25  09:00:00,127.103308948,24.5599433734,56.0237834559,0.0,4.12243109448,41.7362269337,80.7444377743,75.7715537446,4.9528840297,0.02
 06/25  10:00:00,113.609649994,19.6519488457,47.5702933772,0.0,4.12243109448,41.7362269337,53.7019354933,48.7290514636,4.9528840297,0.02
 06/25  11:00:00,131.811143682,24.560668161,60.7308932987,0.0,4.12243109448,41.7362269337,62.7349007592,57.7620167295,4.9528840297,0.02
 06/25  12:00:00,115.390960211,19.6487625594,49.3547897729,0.0,4.12243109448,41.7362269337,50.6881233555,45.7152393258,4.9528840297,0.02
 06/25  13:00:00,132.999649044,24.5600027381,61.9200639719,0.0,4.12243109448,41.7362269337,61.2882436291,56.3153595994,4.9528840297,0.02
 06/25  14:00:00,117.01639641,19.648643502,50.9803449139,0.0,4.12243109448,41.7362269337,46.1265650307,41.153681001,4.9528840297,0.02
 06/25  15:00:00,136.146823566,24.5602914209,65.0669496976,0.0,4.12243109448,41.7362269337,61.3369657337,47.7822562717,4.9528840297,8.60182543228
 06/25  16:00:00,100.549107295,19.6506137108,51.3687778829,0.0,4.12243109448,24.8785346261,43.5308961836,38.5580121539,4.9528840297,0.02
 06/25  17:00:00,105.307146105,24.5596096148,62.0365071583,0.0,2.06121554724,15.9888894789,56.7857663961,53.7940359783,2.97173041782,0.02
 06/25  18:00:00,84.1612628286,18.7528666063,46.8559762322,0.0,2.06121554724,15.9888894789,43.462687086,40.4709566682,2.97173041782,0.02
 06/25  19:00:00,99.5155924279,23.5772252302,57.2537728637,0.0,2.06121554724,15.9888894789,59.29968116,56.3079507422,2.97173041782,0.02
 06/25  20:00:00,77.1408890836,17.5077923246,41.1071117487,0.0,2.06121554724,15.9888894789,49.8001864542,46.8084560364,2.97173041782,0.02
 06/25  21:00:00,110.98173939,23.4020986322,54.8000465079,0.0,2.06121554724,15.9888894789,65.1862471905,62.1945167727,2.97173041782,0.02
 06/25  22:00:00,84.7801776845,16.175154744,36.0104728781,0.0,2.06121554724,15.9888894789,47.6109982652,44.6192678474,2.97173041782,0.02
 06/25  23:00:00,102.390635608,22.113242701,47.5242335904,0.0,2.06121554724,15.9888894789,82.9152935519,79.9235631341,2.97173041782,0.02
 06/25  24:00:00,79.1329999716,14.9108923669,31.6804273421,0.0,2.06121554724,15.9888894789,58.6593164113,55.6675859935,2.97173041782,0.02
 06/26  01:00:00,98.5211640453,21.9818977525,41.7248915192,0.0,4.12243109448,15.9888894789,90.3157308707,87.3240004529,2.97173041782,0.02
 06/26  02:00:00,71.7953906416,13.4031281882,23.8158016018,0.0,4.12243109448,15.9888894789,56.7418410962,53.7501106784,2.97173041782,0.02
 06/26  03:00:00,87.3770050121,20.1238803778,32.4651847456,0.0,4.12243109448,15.9888894789,89.6283824323,86.6366520145,2.97173041782,0.02
 06/26  04:00:00,126.352748634,28.6177893724,45.5381927578,0.0,12.3672932834,24.9413748627,111.979957608,107.007073579,4.9528840297,0.02
 06/26  05:00:00,123.61904651,28.6442891498,44.8126312993,5.01285954697,12.3672932834,24.9413748627,179.36818332,174.395299291,4.9528840297,0.02
 06/26  06:00:00,182.39206935,29.6139656762,55.2801163947,1.2507397481,24.7345865669,70.7195625826,144.810235009,134.884466949,9.90576805939,0.02
 06/26  07:00:00,226.217512047,29.8923295342,65.7158051689,0.319826087532,37.1018798503,92.3937384068,122.243394433,112.317626373,9.90576805939,0.02
 06/26  08:00:00,245.455918192,30.3554465625,72.603581116,0.163957503436,37.1018798503,104.434947198,112.831727339,94.3024742859,9.90576805939,8.62348499366
 06/26  09:00:00,263.63352305,30.7827875027,78.4585159133,0.0177211224584,37.1018798503,116.476155989,86.5343468288,76.6085787694,9.90576805939,0.02
 06/26  10:00:00,269.537225174,31.1535723513,84.0084908199,0.0,37.1018798503,116.476155989,69.7657995367,59.8400314773,9.90576805939,0.02
 06/26  11:00:00,274.559076574,31.4730598696,88.710658701,0.0,37.1018798503,116.476155989,67.156064001,48.6168105983,9.90576805939,8.63348534332
 06/26  12:00:00,267.180107069,31.9006008429,92.9459321367,0.0,37.1018798503,104.434947198,55.7242281096,45.7984600502,9.90576805939,0.02
 06/26  13:00:00,281.676936737,32.4011164607,94.9004433901,0.0,37.1018798503,116.476155989,64.9514736373,46.4122113889,9.90576805939,8.63349418908
 06/26  14:00:00,283.473426013,32.9634977774,96.1347935614,0.0,37.1018798503,116.476155989,55.5425793286,45.6168112692,9.90576805939,0.02
 06/26  15:00:00,287.176308852,33.5329171523,99.2684175841,0.0,37.1018798503,116.476155989,58.2171341415,39.6828585507,9.90576805939,8.62850753149
 06/26  16:00:00,287.715297163,34.0449993968,99.2959582565,0.0,37.1018798503,116.476155989,49.9246721708,39.9989041114,9.90576805939,0.02
 06/26  17:00:00,285.709463478,34.3107171819,97.0255192851,0.0,37.1018798503,116.476155989,56.6858373236,46.7600692642,9.90576805939,0.02
 06/26  18:00:00,175.713408157,28.8838996606,73.7220786601,0.0,24.7345865669,47.5788473902,52.9326447126,47.9597606829,4.9528840297,0.02
 06/26  19:00:00,171.15717129,28.6291137001,69.4206241895,0.0,24.7345865669,47.5788473902,67.7755740691,54.2142651149,4.9528840297,8.60842492453
 06/26  20:00:00,147.102672763,29.0661366005,66.1860578141,0.0,12.3672932834,38.6892022431,77.4426281076,74.4508976898,2.97173041782,0.02
 06/26  21:00:00,112.421989974,18.7536901975,39.6364257544,0.0,12.3672932834,27.0668015668,58.7813101732,55.7895797554,2.97173041782,0.02
 06/26  22:00:00,104.69765553,23.5188496975,46.3379965283,0.0,4.12243109448,15.9888894789,81.6116392203,78.6199088024,2.97173041782,0.02
 06/26  23:00:00,80.3187670719,15.9224645178,29.7669722829,0.0,4.12243109448,15.9888894789,59.0646653671,56.0729349493,2.97173041782,0.02
 06/26  24:00:00,94.7511319771,22.0402732852,37.8964842543,0.0,4.12243109448,15.9888894789,85.5296389606,82.5379085428,2.97173041782,0.02
 06/27  01:00:00,75.5102697032,14.9108923669,25.9964819847,0.0,4.12243109448,15.9888894789,54.6350831438,51.643352726,2.97173041782,0.02
 06/27  02:00:00,87.7618786039,20.8535745362,32.120364541,0.0,4.12243109448,15.9888894789,85.5057417752,82.5140113574,2.97173041782,0.02
 06/27  03:00:00,66.747433042,12.9653116932,19.2056608379,0.0,4.12243109448,15.9888894789,56.1982747621,53.2065443443,2.97173041782,0.02
 06/27  04:00:00,124.149524764,28.6177893724,43.3349692089,0.0,12.3672932834,24.9413748627,104.930230665,99.9573466348,4.9528840297,0.02
 06/27  05:00:00,124.296000383,28.7585754656,47.2084079722,3.17975073334,12.3672932834,24.9413748627,169.304976735,164.332092705,4.9528840297,0.02
 06/27  06:00:00,181.213942928,29.9038607645,54.0325512862,1.03028363048,24.7345865669,70.7195625826,136.850715966,126.924947907,9.90576805939,0.02
 06/27  07:00:00,215.755369354,30.2005232409,54.9076313535,0.357666438727,37.1018798503,92.3937384068,117.790325253,107.864557193,9.90576805939,0.02
 06/27  08:00:00,225.745842513,30.3338564931,52.8337552942,0.245301945887,37.1018798503,104.434947198,120.51594322,101.986164825,9.90576805939,8.62401033532
 06/27  09:00:00,238.70660696,30.4464870699,53.7666867997,0.118941698053,37.1018798503,116.476155989,108.501639892,98.5758718327,9.90576805939,0.02
 06/27  10:00:00,242.680894912,30.6348274393,57.6709062609,0.0,37.1018798503,116.476155989,105.054461063,95.1286930033,9.90576805939,0.02
 06/27  11:00:00,249.658048088,30.8323131609,64.4503861262,0.0,37.1018798503,116.476155989,111.094456068,92.5553994665,9.90576805939,8.63328854243
 06/27  12:00:00,244.811289981,31.1854453446,71.2922718736,0.0,37.1018798503,104.434947198,98.3134167014,88.387648642,9.90576805939,0.02
 06/27  13:00:00,261.987133968,31.4707108921,76.1410542914,0.0,37.1018798503,116.476155989,93.7681465217,75.2301154841,9.90576805939,8.63226297826
 06/27  14:00:00,262.768527793,31.7179023836,76.6754930399,0.0,37.1018798503,116.476155989,78.2402975859,68.3145295265,9.90576805939,0.02
 06/27  15:00:00,264.552279752,31.9284343523,78.2488778902,0.0,37.1018798503,116.476155989,85.0472374498,66.5112829312,9.90576805939,8.63018645928
 06/27  16:00:00,265.388299137,32.0374847335,78.9764777741,0.0,37.1018798503,116.476155989,67.424087948,57.4983198886,9.90576805939,0.02
 06/27  17:00:00,261.688518291,31.9539411584,75.3613514133,0.0,37.1018798503,116.476155989,75.100002613,65.1742345536,9.90576805939,0.02
 06/27  18:00:00,159.849543718,28.5960347322,58.1460797165,0.0,24.7345865669,47.5788473902,67.4385867894,62.4657027597,4.9528840297,0.02
 06/27  19:00:00,162.652943851,29.0340013683,60.5115107062,0.0,24.7345865669,47.5788473902,80.4704672384,66.9091181053,4.9528840297,8.60846510341
 06/27  20:00:00,136.666679559,28.2310514684,56.5851521957,0.0,12.3672932834,38.6892022431,79.2804137876,76.2886833698,2.97173041782,0.02
 06/27  21:00:00,111.144494323,17.9674996445,39.1715562953,0.0,12.3672932834,27.0668015668,51.9793466489,48.9876162311,2.97173041782,0.02
 06/27  22:00:00,100.239676182,21.8067711545,43.6185306674,0.0,4.12243109448,15.9888894789,72.7914431014,69.7997126836,2.97173041782,0.02
 06/27  23:00:00,81.3867511136,15.6305868545,31.1268340505,0.0,4.12243109448,15.9888894789,55.2968990973,52.3051686794,2.97173041782,0.02
 06/27  24:00:00,98.0685972394,21.8067711545,41.4474517082,0.0,4.12243109448,15.9888894789,89.5034410607,86.5117106429,2.97173041782,0.02
 06/28  01:00:00,73.7541831308,14.4922639673,24.6325889912,0.0,4.12243109448,15.9888894789,64.3788377003,61.3871072825,2.97173041782,0.02
 06/28  02:00:00,91.0283444438,20.5616968729,35.6787081018,0.0,4.12243109448,15.9888894789,85.0372930446,82.0455626268,2.97173041782,0.02
 06/28  03:00:00,76.4661307483,14.5168575214,27.3463778926,0.0,4.12243109448,15.9888894789,61.4174043126,58.4256738947,2.97173041782,0.02
 06/28  04:00:00,128.318714821,28.1580820526,47.9638666408,0.0,12.3672932834,24.9413748627,104.539911293,99.5670272634,4.9528840297,0.02
 06/28  05:00:00,135.598249923,29.3051933358,56.4655652282,4.67822520138,12.3672932834,24.9413748627,168.345126424,163.372242395,4.9528840297,0.02
 06/28  06:00:00,190.995320574,29.7757380351,63.5823073361,1.39002800928,24.7345865669,70.7195625826,135.500069366,125.574301307,9.90576805939,0.02
 06/28  07:00:00,229.16644865,30.2888757295,68.2010086273,0.387016757038,37.1018798503,92.3937384068,110.519656911,100.593888851,9.90576805939,0.02
 06/28  08:00:00,241.695605562,30.4788520139,68.6706821441,0.213146300229,37.1018798503,104.434947198,109.739975778,91.2102433992,9.90576805939,8.62396431983
 06/28  09:00:00,252.800141786,30.5915075468,67.6746566826,0.159490977181,37.1018798503,116.476155989,101.886146459,91.9603783997,9.90576805939,0.02
 06/28  10:00:00,253.388972868,30.7196237377,68.2253265073,0.0688647596084,37.1018798503,116.476155989,99.9176493427,89.9918812833,9.90576805939,0.02
 06/28  11:00:00,256.278871334,30.9603948389,70.9370307505,0.00610321823316,37.1018798503,116.476155989,97.9289596599,79.3899969998,9.90576805939,8.63319460068
 06/28  12:00:00,249.794358935,31.2997456851,76.1610440425,0.0,37.1018798503,104.434947198,72.3748099214,62.449041862,9.90576805939,0.02
 06/28  13:00:00,268.379853244,31.6578730936,82.3466168778,0.0,37.1018798503,116.476155989,62.1519752707,43.6129310814,9.90576805939,8.63327612993
 06/28  14:00:00,274.14797408,31.9992946802,87.7735514843,0.0,37.1018798503,116.476155989,38.5302433122,28.6044752528,9.90576805939,0.02
 06/28  15:00:00,278.222986685,32.4666238007,91.3813997647,0.0,37.1018798503,116.476155989,37.8749907013,19.3391299072,9.90576805939,8.63009273476
 06/28  16:00:00,280.987453177,32.9958000801,93.617320407,0.0,37.1018798503,116.476155989,24.120631699,14.1948636396,9.90576805939,0.02
 06/28  17:00:00,280.645828131,33.108970561,93.1636344903,0.0,37.1018798503,116.476155989,21.2535891546,11.3278210952,9.90576805939,0.02
 06/28  18:00:00,169.517935941,28.6884219373,67.7220859089,0.0,24.7345865669,47.5788473902,24.6743530642,19.7014690345,4.9528840297,0.02
 06/28  19:00:00,168.449443812,28.6010307472,66.7409821754,0.0,24.7345865669,47.5788473902,39.5697548498,26.0084910532,4.9528840297,8.60837976692
 06/28  20:00:00,148.408240837,29.0360483793,67.5217173467,0.0,12.3672932834,38.6892022431,42.4150042114,39.4232737936,2.97173041782,0.02
 06/28  21:00:00,114.960144522,18.7528666063,42.1754052366,0.0,12.3672932834,27.0668015668,42.103660142,39.1119297241,2.97173041782,0.02
