Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  22:00:00,106.744251416,23.1977842678,48.7056579697,0.0,4.12243109448,15.9888894789,68.6249481575,65.6332177397,2.97173041782,0.02
 06/28  23:00:00,84.7150932792,16.0684033495,34.017359783,0.0,4.12243109448,15.9888894789,52.7554622321,49.7637318143,2.97173041782,0.02
 06/28  24:00:00,98.1543796442,21.8067711545,41.5332341754,0.0,4.12243109448,15.9888894789,82.8485653589,79.856834941,2.97173041782,0.02
 06/29  01:00:00,78.2089328655,15.2803336584,28.2992690969,0.0,4.12243109448,15.9888894789,57.4254626024,54.4337321846,2.97173041782,0.02
 06/29  02:00:00,94.4553280138,21.675426206,37.9655275217,0.0,4.12243109448,15.9888894789,88.3970266028,85.405296185,2.97173041782,0.02
 06/29  03:00:00,75.254344722,13.6950058516,26.9828784787,0.0,4.12243109448,15.9888894789,54.5013224444,51.5095920266,2.97173041782,0.02
 06/29  04:00:00,129.439163296,28.1580820526,49.0843151788,0.0,12.3672932834,24.9413748627,102.310681484,97.3377974542,4.9528840297,0.02
 06/29  05:00:00,136.199013507,29.5716166143,58.0708989701,3.40723182857,12.3672932834,24.9413748627,166.199772299,161.226888269,4.9528840297,0.02
 06/29  06:00:00,189.459195153,29.8334231893,62.1737021222,1.20482271194,24.7345865669,70.7195625826,134.6858694,124.76010134,9.90576805939,0.02
 06/29  07:00:00,226.651733175,30.4148020868,65.5285684208,0.418816251793,37.1018798503,92.3937384068,115.031361095,105.105593035,9.90576805939,0.02
 06/29  08:00:00,244.644628844,30.714915298,71.5903614312,0.00643027104764,37.1018798503,104.434947198,102.756114105,84.2264684888,9.90576805939,8.62387755721
 06/29  09:00:00,262.922203749,31.1434827041,77.4042381306,0.0,37.1018798503,116.476155989,69.4461581614,59.520390102,9.90576805939,0.02
 06/29  10:00:00,267.486020396,31.6139026386,81.4969657522,0.0,37.1018798503,116.476155989,54.8610054751,44.9352374157,9.90576805939,0.02
 06/29  11:00:00,273.475733858,31.9852076245,87.115187041,0.0,37.1018798503,116.476155989,49.5188179738,30.9799706761,9.90576805939,8.63307923829
 06/29  12:00:00,267.753728758,32.5422788277,92.8778864864,0.0,37.1018798503,104.434947198,29.375300574,19.4495325146,9.90576805939,0.02
 06/29  13:00:00,284.799710063,33.1535255372,97.2708240963,0.0,37.1018798503,116.476155989,30.8685115146,12.3295500008,9.90576805939,8.63319345448
 06/29  14:00:00,287.320965402,33.8598844788,99.0859596401,0.0,37.1018798503,116.476155989,21.1819452539,11.2561771945,9.90576805939,0.02
 06/29  15:00:00,288.600674833,34.3835028094,99.8422110807,0.0,37.1018798503,116.476155989,29.7022724166,11.167991941,9.90576805939,8.6285124162
 06/29  16:00:00,290.488748311,34.6971558035,101.417264784,0.0,37.1018798503,116.476155989,17.1258420479,7.20007398848,9.90576805939,0.02
 06/29  17:00:00,292.260427959,34.8612354422,103.025973391,0.0,37.1018798503,116.476155989,14.4451905679,4.51942250855,9.90576805939,0.02
 06/29  18:00:00,173.697992463,28.7915375698,71.7990285692,0.0,24.7345865669,47.5788473902,23.4394851637,18.466601134,4.9528840297,0.02
 06/29  19:00:00,169.967705483,28.6219339706,68.238340987,0.0,24.7345865669,47.5788473902,42.8223996022,29.2612070716,4.9528840297,8.60830850097
 06/29  20:00:00,150.432533456,29.0570906509,69.5249666881,0.0,12.3672932834,38.6892022431,39.8246977538,36.832967336,2.97173041782,0.02
 06/29  21:00:00,120.718054489,19.6481227116,47.011624596,0.0,12.3672932834,27.0668015668,33.2313351395,30.2396047217,2.97173041782,0.02
 06/29  22:00:00,113.701694005,23.5553344055,55.3055504778,0.0,4.12243109448,15.9888894789,46.4815724331,43.4898420153,2.97173041782,0.02
 06/29  23:00:00,92.7010123783,17.712106689,40.3067058424,0.0,4.12243109448,15.9888894789,47.0139998811,44.0222694633,2.97173041782,0.02
 06/29  24:00:00,106.764836978,22.9350943708,48.9889334751,0.0,4.12243109448,15.9888894789,72.6168174206,69.6250870028,2.97173041782,0.02
 06/30  01:00:00,86.2704091923,16.0684033495,35.5726757958,0.0,4.12243109448,15.9888894789,50.6827543969,47.6910239791,2.97173041782,0.02
 06/30  02:00:00,101.062349992,22.0694610515,44.1785147194,0.0,4.12243109448,15.9888894789,83.4162334121,80.4245029942,2.97173041782,0.02
 06/30  03:00:00,81.4937474679,15.6305868545,31.2338305299,0.0,4.12243109448,15.9888894789,60.3528710653,57.3611406475,2.97173041782,0.02
 06/30  04:00:00,129.773444347,27.939173805,49.6375045471,0.0,12.3672932834,24.9413748627,100.529822925,95.5569388951,4.9528840297,0.02
 06/30  05:00:00,135.116393646,29.4138568309,58.1765160078,2.37675478468,12.3672932834,24.9413748627,165.286962748,160.314078718,4.9528840297,0.02
 06/30  06:00:00,194.213982914,29.9569992014,67.7761988173,0.233537838508,24.7345865669,70.7195625826,123.473951819,113.548183759,9.90576805939,0.02
 06/30  07:00:00,236.304871303,30.835536844,75.1797894728,0.0,37.1018798503,92.3937384068,90.2463813478,80.3206132885,9.90576805939,0.02
 06/30  08:00:00,253.346141304,31.4582103743,79.5550124743,0.0,37.1018798503,104.434947198,84.4116306773,65.8820541066,9.90576805939,8.62380851136
 06/30  09:00:00,270.013382428,31.9436094306,83.6952920221,0.0,37.1018798503,116.476155989,66.1658863737,56.2401183143,9.90576805939,0.02
 06/30  10:00:00,273.360836616,32.3556936993,86.6299991892,0.0,37.1018798503,116.476155989,59.5121421606,49.5863741012,9.90576805939,0.02
 06/30  11:00:00,273.797370197,32.6240507923,86.797980669,0.0,37.1018798503,116.476155989,74.6409003686,56.1021249499,9.90576805939,8.63300735936
 06/30  12:00:00,263.433317814,33.062737347,88.0370248752,0.0,37.1018798503,104.434947198,70.9594742192,61.0337061598,9.90576805939,0.02
 06/30  13:00:00,277.855755805,33.5895114751,89.8908841989,0.0,37.1018798503,116.476155989,73.6344288178,55.0956395871,9.90576805939,8.63302117139
 06/30  14:00:00,279.847739537,34.0298577912,91.4427690675,0.0,37.1018798503,116.476155989,63.0338886009,53.1081205415,9.90576805939,0.02
 06/30  15:00:00,281.612764288,34.4832939641,92.754510237,0.0,37.1018798503,116.476155989,69.7695339414,51.2338684553,9.90576805939,8.62989742677
 06/30  16:00:00,282.771850597,34.9036498987,93.493878045,0.0,37.1018798503,116.476155989,59.1999571897,49.2741891303,9.90576805939,0.02
 06/30  17:00:00,282.434649571,35.0506894654,93.0107461883,0.0,37.1018798503,116.476155989,58.5511785457,48.6254104863,9.90576805939,0.02
 06/30  18:00:00,171.666006616,28.881780063,69.6768025714,0.0,24.7345865669,47.5788473902,53.9949309566,49.0220469269,4.9528840297,0.02
 06/30  19:00:00,167.974092888,28.6261439835,66.2405196357,0.0,24.7345865669,47.5788473902,63.025107029,58.0522229993,4.9528840297,0.02
 06/30  20:00:00,145.685925647,29.0593849619,64.7760608289,0.0,12.3672932834,38.6892022431,87.6759424079,76.0958324133,2.97173041782,8.60837957677
 06/30  21:00:00,113.613487298,18.753022023,40.8285929362,0.0,12.3672932834,27.0668015668,57.601766064,54.6100356462,2.97173041782,0.02
 06/30  22:00:00,107.888755316,23.5188496975,49.5290965337,0.0,4.12243109448,15.9888894789,79.5447072903,76.5529768725,2.97173041782,0.02
 06/30  23:00:00,84.6119147956,16.6713467717,33.2848030989,0.0,4.12243109448,15.9888894789,59.1413011509,56.1495707331,2.97173041782,0.02
 06/30  24:00:00,99.6335710013,22.0402732852,42.7789235109,0.0,4.12243109448,15.9888894789,83.6598131656,80.6680827477,2.97173041782,0.02
 07/01  01:00:00,83.2376365257,15.8057134525,32.8025930782,0.0,4.12243109448,15.9888894789,56.3140272064,53.3222967886,2.97173041782,0.02
 07/01  02:00:00,100.408087525,21.8943344535,43.6993789071,0.0,4.12243109448,15.9888894789,80.5072087763,77.5154783585,2.97173041782,0.02
 07/01  03:00:00,79.2229403243,15.1052070604,29.4884032414,0.0,4.12243109448,15.9888894789,56.2286135699,53.2368831521,2.97173041782,0.02
 07/01  04:00:00,115.027150325,27.7202655575,52.2446261736,0.0,4.12243109448,16.0517297156,105.29932229,102.307591872,2.97173041782,0.02
 07/01  05:00:00,109.070469309,27.939173805,53.1165368865,0.0,4.12243109448,16.0517297156,108.112878031,105.121147613,2.97173041782,0.02
 07/01  06:00:00,138.364504837,29.4715315378,64.3716398024,0.0,4.12243109448,39.6058045677,89.0282663468,86.036535929,2.97173041782,0.02
 07/01  07:00:00,178.498496093,29.4778940555,66.2484913849,4.25857748114,12.3672932834,65.3531420225,131.508673024,126.535788994,4.9528840297,0.02
 07/01  08:00:00,183.033532654,29.4782483363,69.9958388454,2.1550381337,12.3672932834,68.2430321324,114.189763777,109.216879747,4.9528840297,0.02
 07/01  09:00:00,214.04985239,29.5290228855,73.4972597747,0.602274471448,16.4897243779,93.1370602926,94.4292230832,86.4846086357,7.92461444751,0.02
 07/01  10:00:00,214.018838936,29.5645573251,73.8276004421,0.205275193819,16.4897243779,93.1370602926,98.8300649687,82.292480758,7.92461444751,8.61296976322
 07/01  11:00:00,215.766579837,29.6025058262,75.6149007051,0.127800634902,16.4897243779,93.1370602926,87.9886467522,80.0440323047,7.92461444751,0.02
 07/01  12:00:00,208.705499365,29.7311519947,77.6697592049,0.0348426268344,16.4897243779,83.9857416113,80.8146443185,72.870029871,7.92461444751,0.02
 07/01  13:00:00,209.760103145,29.899405475,78.59094494,0.0,16.4897243779,83.9857416113,82.1358453874,74.1912309399,7.92461444751,0.02
 07/01  14:00:00,209.889083283,30.0459286802,78.5734454151,0.0,16.4897243779,83.9857416113,87.0978804128,79.1532659653,7.92461444751,0.02
 07/01  15:00:00,188.056278902,29.4715315378,74.7719285889,0.0,12.3672932834,70.6512738906,45.801931227,40.8290471973,4.9528840297,0.02
 07/01  16:00:00,187.822201612,29.4715315378,74.5378468767,0.0,12.3672932834,70.6512738906,58.1247627379,44.5617378525,4.9528840297,8.61014085573
 07/01  17:00:00,175.285471275,29.4715315378,74.5246659729,0.0,12.3672932834,58.1284167478,51.452650921,46.4797668913,4.9528840297,0.02
 07/01  18:00:00,132.572719498,28.7710251457,65.6999283052,0.0,12.3672932834,24.9413748627,73.3155841247,68.342700095,4.9528840297,0.02
 07/01  19:00:00,129.565945556,28.5958985476,62.8682809843,0.0,12.3672932834,24.9413748627,84.2670827176,79.2941986879,4.9528840297,0.02
 07/01  20:00:00,109.939280119,28.8148067952,60.1572146515,0.0,4.12243109448,16.0517297156,96.7431126607,93.7513822429,2.97173041782,0.02
 07/01  21:00:00,83.0378866551,15.7765256862,32.6320308591,0.0,4.12243109448,15.9888894789,58.5301530281,55.5384226103,2.97173041782,0.02
 07/01  22:00:00,98.4594667127,21.8943344535,41.7507579967,0.0,4.12243109448,15.9888894789,85.6430704117,82.6513399939,2.97173041782,0.02
 07/01  23:00:00,76.2123104998,13.9285079823,27.7073421714,0.0,4.12243109448,15.9888894789,54.4032573198,51.411526902,2.97173041782,0.02
 07/01  24:00:00,91.4484709426,20.5616968729,36.0988346813,0.0,4.12243109448,15.9888894789,84.1969910092,81.2052605914,2.97173041782,0.02
 07/02  01:00:00,67.9298573096,12.2750077835,23.1858658106,0.0,2.06121554724,15.9888894789,49.2074023692,46.2156719514,2.97173041782,0.02
 07/02  02:00:00,80.4399421221,18.7912427972,28.9484103984,0.0,2.06121554724,15.9888894789,79.0340134644,76.0422830465,2.97173041782,0.02
 07/02  03:00:00,66.4553216785,12.0513025121,21.9416441383,0.0,2.06121554724,15.9888894789,46.5740313442,43.5823009264,2.97173041782,0.02
 07/02  04:00:00,77.2534654777,17.8964217116,26.6831896787,0.0,2.06121554724,15.9888894789,76.5424639367,73.5507335189,2.97173041782,0.02
 07/02  05:00:00,72.21930853,18.3342382066,28.2587162102,0.0,2.06121554724,15.9888894789,76.149386345,73.1576559272,2.97173041782,0.02
 07/02  06:00:00,68.0516354728,18.7720547017,30.7007266288,0.0,2.06121554724,15.9888894789,76.1766061233,73.1848757054,2.97173041782,0.02
 07/02  07:00:00,79.6666455524,23.0272518821,37.9283650974,0.0,2.06121554724,15.9888894789,95.1936336865,92.2019032687,2.97173041782,0.02
 07/02  08:00:00,102.027222242,19.6476876918,35.9921273382,0.0,4.12243109448,41.7362269337,74.2544119242,69.2815278945,4.9528840297,0.02
 07/02  09:00:00,110.36357905,23.5964133257,40.2475840757,0.0,4.12243109448,41.7362269337,90.8724006538,85.8995166241,4.9528840297,0.02
 07/02  10:00:00,99.3608912892,19.2098711968,33.6969834595,0.0,4.12243109448,41.7362269337,72.4582594396,67.4853754099,4.9528840297,0.02
 07/02  11:00:00,115.034808149,24.2312472435,44.1943898236,0.0,4.12243109448,41.7362269337,88.9739421493,84.0010581196,4.9528840297,0.02
 07/02  12:00:00,101.811542886,19.3193253205,35.8521556799,0.0,4.12243109448,41.7362269337,71.3563706277,66.383486598,4.9528840297,0.02
 07/02  13:00:00,113.713094341,24.012338996,43.0375045638,0.0,4.12243109448,41.7362269337,87.9788285418,83.0059445121,4.9528840297,0.02
 07/02  14:00:00,100.919951077,19.4287794443,34.782879132,0.0,4.12243109448,41.7362269337,70.3038153719,65.3309313422,4.9528840297,0.02
 07/02  15:00:00,115.794528005,24.3407013673,44.8059347585,0.0,4.12243109448,41.7362269337,87.5975287462,82.6246447165,4.9528840297,0.02
 07/02  16:00:00,86.8998672833,19.5382335681,37.6230474684,0.0,4.12243109448,24.8785346261,70.7666592277,65.793775198,4.9528840297,0.02
 07/02  17:00:00,84.7679969476,22.9350943708,43.1483084175,0.0,2.06121554724,15.9888894789,87.7681789753,84.7764485575,2.97173041782,0.02
 07/02  18:00:00,69.8337348917,17.7704822217,33.5372677596,0.0,2.06121554724,15.9888894789,75.0250704865,63.4531554802,2.97173041782,8.60018458848
 07/02  19:00:00,80.5772365614,22.2445876496,39.6744896754,0.0,2.06121554724,15.9888894789,88.4739854197,85.4822550019,2.97173041782,0.02
 07/02  20:00:00,63.6768618834,16.52540794,28.6519040567,0.0,2.06121554724,15.9888894789,66.7283748659,63.7366444481,2.97173041782,0.02
 07/02  21:00:00,88.7677422724,20.9995133679,35.0415046818,0.0,2.06121554724,15.9888894789,86.7383852275,83.7466548097,2.97173041782,0.02
 07/02  22:00:00,67.2892108864,13.2280015902,21.5459641637,0.0,2.06121554724,15.9888894789,57.1978973213,54.2061669035,2.97173041782,0.02
 07/02  23:00:00,83.7143757024,20.1238803778,30.8637711997,0.0,2.06121554724,15.9888894789,89.768580263,86.7768498452,2.97173041782,0.02
 07/02  24:00:00,65.4414192325,12.1655536598,20.8068815612,0.0,2.06121554724,15.9888894789,50.5320663753,47.5403359574,2.97173041782,0.02
 07/03  01:00:00,80.9104726387,19.0149480686,27.1274111824,0.0,4.12243109448,15.9888894789,85.2286559976,82.2369255798,2.97173041782,0.02
 07/03  02:00:00,67.448734681,12.6542459343,20.2444631386,0.0,4.12243109448,15.9888894789,53.3684091815,50.3766787637,2.97173041782,0.02
 07/03  03:00:00,79.8560666188,19.0149480686,26.0730052014,0.0,4.12243109448,15.9888894789,85.5252992408,82.5335688229,2.97173041782,0.02
 07/03  04:00:00,122.093528644,28.4207719496,41.4759905858,0.0,12.3672932834,24.9413748627,111.271304878,106.298420848,4.9528840297,0.02
 07/03  05:00:00,128.945725845,29.070178079,46.3415790713,8.38470259163,12.3672932834,24.9413748627,178.624620026,173.651735996,4.9528840297,0.02
 07/03  06:00:00,178.949475616,29.559701574,49.3314202848,3.81110665018,24.7345865669,70.7195625826,144.756218023,134.830449964,9.90576805939,0.02
 07/03  07:00:00,212.995605379,29.7516658718,51.5218108734,1.43258604351,37.1018798503,92.3937384068,124.498452917,114.572684858,9.90576805939,0.02
 07/03  08:00:00,227.355214622,29.8912565273,54.5616539995,0.569406856704,37.1018798503,104.434947198,116.597032735,106.671264676,9.90576805939,0.02
 07/03  09:00:00,241.249175751,30.0251398755,56.4324298915,0.417111103117,37.1018798503,116.476155989,121.485984511,102.953501827,9.90576805939,8.62671462469
 07/03  10:00:00,244.659461561,30.3000446717,59.7730209179,0.211286480192,37.1018798503,116.476155989,108.420893751,98.4951256919,9.90576805939,0.02
 07/03  11:00:00,249.021506692,30.5745219453,64.0268958551,0.0447404957041,37.1018798503,116.476155989,113.517228678,94.978754365,9.90576805939,8.63270625358
 07/03  12:00:00,240.410680236,30.7887688077,67.285947556,0.0024389700587,37.1018798503,104.434947198,102.512559553,92.586791494,9.90576805939,0.02
 07/03  13:00:00,252.18488033,30.9955697869,66.8139458171,0.0,37.1018798503,116.476155989,108.936798998,90.3982322675,9.90576805939,8.6327986711
 07/03  14:00:00,251.015772921,31.0982951694,65.5423934505,0.0,37.1018798503,116.476155989,98.9385584392,89.0127903798,9.90576805939,0.02
 07/03  15:00:00,256.380442316,31.319554333,70.6859442559,0.0,37.1018798503,116.476155989,96.043021956,86.1172538966,9.90576805939,0.02
 07/03  16:00:00,260.068464765,31.5576483401,74.136490168,0.0,37.1018798503,116.476155989,99.0340990957,80.5028959068,9.90576805939,8.6254351295
 07/03  17:00:00,258.154157097,31.6829830501,72.0979804076,0.0,37.1018798503,116.476155989,91.7289066107,81.8031385513,9.90576805939,0.02
 07/03  18:00:00,157.002622715,28.5963335411,55.298874514,0.0,24.7345865669,47.5788473902,67.3943923804,62.4215083507,4.9528840297,0.02
 07/03  19:00:00,156.81958467,29.034367379,54.6777974619,0.0,24.7345865669,47.5788473902,72.5743331156,67.6014490859,4.9528840297,0.02
 07/03  20:00:00,126.879272036,28.2310514684,46.7977337488,0.0,12.3672932834,38.6892022431,86.1914125634,83.1996821456,2.97173041782,0.02
 07/03  21:00:00,104.219291187,17.9674996445,32.2463448757,0.0,12.3672932834,27.0668015668,67.3427256586,55.7657311438,2.97173041782,8.60526409702
 07/03  22:00:00,91.6490768724,21.8067711545,35.0279309937,0.0,4.12243109448,15.9888894789,81.1922762265,78.2005458087,2.97173041782,0.02
 07/03  23:00:00,76.1720495846,15.6305868545,25.9121322297,0.0,4.12243109448,15.9888894789,57.178391774,54.1866613562,2.97173041782,0.02
 07/03  24:00:00,89.2465867071,21.5440812575,32.8881308485,0.0,4.12243109448,15.9888894789,86.451767511,83.4600370932,2.97173041782,0.02
 07/04  01:00:00,62.632153755,12.5274951981,17.5894135254,0.0,2.06121554724,15.9888894789,55.0868250986,52.0950946808,2.97173041782,0.02
 07/04  02:00:00,79.8933282192,19.6860638827,27.4805403079,0.0,2.06121554724,15.9888894789,88.524031986,85.5323015681,2.97173041782,0.02
 07/04  03:00:00,67.1658569806,13.6658180853,20.9847939364,0.0,2.06121554724,15.9888894789,56.309896125,53.3181657072,2.97173041782,0.02
 07/04  04:00:00,79.9146653018,19.6860638827,27.5018774485,0.0,2.06121554724,15.9888894789,89.2263193016,86.2345888838,2.97173041782,0.02
 07/04  05:00:00,53.1980557813,11.6326741125,16.124071634,0.0,2.06121554724,15.9888894789,53.875089442,50.8833590241,2.97173041782,0.02
 07/04  06:00:00,78.6069171538,23.6839766247,36.2119119515,0.0,2.06121554724,15.9888894789,95.9978567776,93.0061263598,2.97173041782,0.02
 07/04  07:00:00,61.6853665008,17.8964217116,25.2100906168,0.0,2.06121554724,15.9888894789,77.7680247515,74.7762943337,2.97173041782,0.02
 07/04  08:00:00,108.683655856,23.7277582742,38.4363160106,0.0,4.12243109448,41.7362269337,92.8780745624,87.9051905327,4.9528840297,0.02
 07/04  09:00:00,101.426808436,19.4725610938,35.5668401663,0.0,4.12243109448,41.7362269337,72.6316557449,67.6587717152,4.9528840297,0.02
 07/04  10:00:00,115.766883124,24.0342298207,45.2130717205,0.0,4.12243109448,41.7362269337,89.7473589424,84.7744749127,4.9528840297,0.02
 07/04  11:00:00,102.860736722,19.2098711968,37.2634583284,0.0,4.12243109448,41.7362269337,71.3797060197,66.40682199,4.9528840297,0.02
 07/04  12:00:00,115.114098076,23.9028848722,44.6916315914,0.0,4.12243109448,41.7362269337,87.6924262846,82.7195422549,4.9528840297,0.02
 07/04  13:00:00,103.599803596,19.3193253205,37.8930710409,0.0,4.12243109448,41.7362269337,70.6171419082,65.6442578785,4.9528840297,0.02
 07/04  14:00:00,119.597004334,24.1217931197,48.9556295567,0.0,4.12243109448,41.7362269337,86.785372099,81.8124880693,4.9528840297,0.02
 07/04  15:00:00,106.195900217,19.5382335681,40.2702593615,0.0,4.12243109448,41.7362269337,69.855699425,64.8828153953,4.9528840297,0.02
 07/04  16:00:00,104.787486209,24.362592192,50.7630046073,0.0,4.12243109448,24.8785346261,86.2125942278,81.2397101981,4.9528840297,0.02
 07/04  17:00:00,72.363669498,17.5296831494,36.3080017567,0.0,2.06121554724,15.9888894789,64.2040064197,61.2122760019,2.97173041782,0.02
 07/04  18:00:00,85.2936671537,22.7891555391,43.8199177073,0.0,2.06121554724,15.9888894789,88.9248683223,85.9331379045,2.97173041782,0.02
 07/04  19:00:00,66.664972561,15.9808400505,32.2110176001,0.0,2.06121554724,15.9888894789,61.7991992061,58.8074687883,2.97173041782,0.02
 07/04  20:00:00,81.8354759523,22.113242701,41.0640741405,0.0,2.06121554724,15.9888894789,93.1572876016,90.1655571837,2.97173041782,0.02
 07/04  21:00:00,73.6922434674,14.7357657689,26.4147975795,0.0,2.06121554724,15.9888894789,59.7927517146,56.8010212968,2.97173041782,0.02
 07/04  22:00:00,83.9662965303,20.1238803778,31.1156918283,0.0,2.06121554724,15.9888894789,88.9004448424,85.9087144245,2.97173041782,0.02
 07/04  23:00:00,65.4446286226,12.2750077835,20.7006365414,0.0,2.06121554724,15.9888894789,49.8570462222,46.8653158044,2.97173041782,0.02
 07/04  24:00:00,76.449913288,18.7912427972,24.9583809587,0.0,2.06121554724,15.9888894789,92.080874501,80.5073261468,2.97173041782,8.60181793636
 07/05  01:00:00,63.4938500263,12.0513025121,16.9189564749,0.0,4.12243109448,15.9888894789,48.7173562683,45.7256258505,2.97173041782,0.02
 07/05  02:00:00,76.5505782838,18.7912427972,22.9978306098,0.0,4.12243109448,15.9888894789,83.7574439816,80.7657135638,2.97173041782,0.02
 07/05  03:00:00,58.2150511068,11.088106223,12.6033539928,0.0,4.12243109448,15.9888894789,49.0492315596,46.0575011418,2.97173041782,0.02
 07/05  04:00:00,110.723908694,28.7053526714,29.8217897853,0.0,12.3672932834,24.9413748627,112.371073712,107.398189682,4.9528840297,0.02
 07/05  05:00:00,113.100103634,28.6588431844,30.4866822832,8.80531197944,12.3672932834,24.9413748627,179.053453234,174.080569204,4.9528840297,0.02
 07/05  06:00:00,169.22253575,29.5754603716,37.8420503633,5.55777786725,24.7345865669,70.7195625826,144.672526664,134.746758605,9.90576805939,0.02
 07/05  07:00:00,214.458517739,29.8057433785,52.6432413863,1.71999424912,37.1018798503,92.3937384068,123.101894149,113.17612609,9.90576805939,0.02
 07/05  08:00:00,238.672315991,29.9503498126,65.2746282406,1.11447417203,37.1018798503,104.434947198,113.83434356,103.908575501,9.90576805939,0.02
 07/05  09:00:00,255.608117428,30.2095515084,70.2098946423,0.814143111067,37.1018798503,116.476155989,112.130506358,93.5981852914,9.90576805939,8.626553007
 07/05  10:00:00,259.290061356,30.5535310411,73.927171284,0.434284196426,37.1018798503,116.476155989,93.9343527815,84.0085847221,9.90576805939,0.02
 07/05  11:00:00,263.89483977,30.9035281907,78.4946089817,0.121351833725,37.1018798503,116.476155989,78.8651602386,68.9393921792,9.90576805939,0.02
 07/05  12:00:00,255.303815537,31.2684079728,81.694532374,0.007358377052,37.1018798503,104.434947198,76.4656037522,57.9314784198,9.90576805939,8.62835727306
 07/05  13:00:00,272.163789266,31.7348139673,86.0536485113,0.0,37.1018798503,116.476155989,57.0379830706,47.1122150112,9.90576805939,0.02
 07/05  14:00:00,276.407962795,32.1368982158,89.8959528035,0.0,37.1018798503,116.476155989,53.9564810027,35.4197241096,9.90576805939,8.63098883373
 07/05  15:00:00,276.207870132,32.5346165222,89.2983589194,0.0,37.1018798503,116.476155989,43.1654434763,33.2396754169,9.90576805939,0.02
 07/05  16:00:00,278.668445915,32.9074711085,91.3866056069,0.0,37.1018798503,116.476155989,46.3822235146,27.8511521353,9.90576805939,8.62530331991
 07/05  17:00:00,281.80644619,33.2335562386,94.1997132924,0.0,37.1018798503,116.476155989,27.8496685789,17.9239005195,9.90576805939,0.02
 07/05  18:00:00,171.938498784,28.7797435104,70.0513523101,0.0,24.7345865669,47.5788473902,29.8278107015,24.8549266718,4.9528840297,0.02
 07/05  19:00:00,169.471293261,28.6068802609,67.75700542,0.0,24.7345865669,47.5788473902,35.0263570081,30.0534729784,4.9528840297,0.02
 07/05  20:00:00,149.592742982,29.0409976843,68.7012709955,0.0,12.3672932834,38.6892022431,45.0163234579,42.0245930401,2.97173041782,0.02
 07/05  21:00:00,119.953874682,19.6476876918,46.247874214,0.0,12.3672932834,27.0668015668,37.6599018009,34.6681713831,2.97173041782,0.02
 07/05  22:00:00,111.721477354,23.4458802817,53.4347872553,0.0,4.12243109448,15.9888894789,54.6596006091,51.6678701913,2.97173041782,0.02
 07/05  23:00:00,90.7195225861,17.5661678573,38.4711541674,0.0,4.12243109448,15.9888894789,50.9342806567,47.9425502389,2.97173041782,0.02
 07/05  24:00:00,102.279958019,22.0402732852,45.4253097479,0.0,4.12243109448,15.9888894789,75.567827754,72.5760973362,2.97173041782,0.02
 07/06  01:00:00,82.9931753316,15.8932767515,32.4705677779,0.0,4.12243109448,15.9888894789,56.0195751345,53.0278447167,2.97173041782,0.02
 07/06  02:00:00,96.8730868228,21.8943344535,40.1643773767,0.0,4.12243109448,15.9888894789,85.6754112865,82.6836808687,2.97173041782,0.02
 07/06  03:00:00,73.4563731237,14.7549538643,24.0720884259,0.0,4.12243109448,15.9888894789,69.2358979597,57.662349222,2.97173041782,8.60181831994
 07/06  04:00:00,127.331727432,28.6177893724,46.5171714373,0.0,12.3672932834,24.9413748627,102.82443298,97.85154895,4.9528840297,0.02
 07/06  05:00:00,122.998640947,28.7498178129,45.59726405,3.502292554,12.3672932834,24.9413748627,167.20119279,162.22830876,4.9528840297,0.02
 07/06  06:00:00,179.784217188,29.9452560532,52.9987834115,0.592930271934,24.7345865669,70.7195625826,133.458864828,123.533096768,9.90576805939,0.02
 07/06  07:00:00,224.509735307,30.4336048314,63.6785821638,0.108008463315,37.1018798503,92.3937384068,111.834775203,101.909007144,9.90576805939,0.02
 07/06  08:00:00,246.07038588,30.9805974441,72.728530556,0.0284075660274,37.1018798503,104.434947198,99.9282168495,90.0024487901,9.90576805939,0.02
 07/06  09:00:00,263.824994615,31.4079153883,78.0408087378,0.00175177602509,37.1018798503,116.476155989,85.9095127937,75.9837447343,9.90576805939,0.02
 07/06  10:00:00,266.602363802,31.768969536,80.4583110829,0.0,37.1018798503,116.476155989,93.9192811955,75.3843103292,9.90576805939,8.62920280688
 07/06  11:00:00,267.421877741,32.0221491055,81.0244021851,0.0,37.1018798503,116.476155989,89.4310029832,79.5052349238,9.90576805939,0.02
 07/06  12:00:00,256.93413412,32.407721766,82.1928753822,0.0,37.1018798503,104.434947198,97.4563734645,78.9225736075,9.90576805939,8.62803179753
 07/06  13:00:00,272.496617665,32.9286938862,85.1926206415,0.0,37.1018798503,116.476155989,83.797060326,73.8712922666,9.90576805939,0.02
 07/06  14:00:00,274.821975765,33.4005777443,87.0462691014,0.0,37.1018798503,116.476155989,88.8053063718,70.2686267977,9.90576805939,8.63091151477
 07/06  15:00:00,276.522529062,33.8735251687,88.274129068,0.0,37.1018798503,116.476155989,77.1301211752,67.2043531158,9.90576805939,0.02
 07/06  16:00:00,277.290048953,34.283006899,88.6326753479,0.0,37.1018798503,116.476155989,73.2703440535,63.3445759941,9.90576805939,0.02
 07/06  17:00:00,275.687112911,34.3595629262,86.9543613882,0.0,37.1018798503,116.476155989,84.1043416281,65.5816155485,9.90576805939,8.61695802018
 07/06  18:00:00,166.485607138,28.7838624674,64.5943457958,0.0,24.7345865669,47.5788473902,62.7323518001,57.7594677704,4.9528840297,0.02
 07/06  19:00:00,162.063314057,28.6127016082,60.3432099725,0.0,24.7345865669,47.5788473902,68.3730679443,63.4001839146,4.9528840297,0.02
 07/06  20:00:00,141.760176649,29.0462170496,60.8634907805,0.0,12.3672932834,38.6892022431,81.4339803374,78.4422499195,2.97173041782,0.02
 07/06  21:00:00,115.493271127,19.6476876918,41.787273783,0.0,12.3672932834,27.0668015668,61.5498402007,58.5581097829,2.97173041782,0.02
 07/06  22:00:00,106.061592493,23.3729108659,47.8478721251,0.0,4.12243109448,15.9888894789,79.1571794236,76.1654490057,2.97173041782,0.02
 07/06  23:00:00,84.4139227831,16.6713467717,33.0868106445,0.0,4.12243109448,15.9888894789,59.0246316468,56.032901229,2.97173041782,0.02
 07/06  24:00:00,96.0587587698,21.8943344535,39.3500496461,0.0,4.12243109448,15.9888894789,82.4368285809,79.4450981631,2.97173041782,0.02
 07/07  01:00:00,78.1523053939,15.4554602564,28.0675146505,0.0,4.12243109448,15.9888894789,60.2167078666,57.2249774488,2.97173041782,0.02
 07/07  02:00:00,93.5899973652,21.8943344535,36.8812882348,0.0,4.12243109448,15.9888894789,85.3580174727,82.3662870548,2.97173041782,0.02
 07/07  03:00:00,72.1094114029,14.3855125728,23.1210031548,0.0,4.12243109448,15.9888894789,56.0467328746,53.0550024568,2.97173041782,0.02
 07/07  04:00:00,123.364987426,28.2456453516,42.922575593,0.0,12.3672932834,24.9413748627,102.157989907,97.1851058773,4.9528840297,0.02
 07/07  05:00:00,123.654079502,29.22634716,45.0975062138,4.18095960624,12.3672932834,24.9413748627,166.578778947,161.605894917,4.9528840297,0.02
 07/07  06:00:00,179.90387983,29.7793095022,52.6691242658,1.20819851932,24.7345865669,70.7195625826,143.165644548,124.658072523,9.90576805939,8.60180396524
 07/07  07:00:00,222.78121049,30.2729928098,61.7490571267,0.469621836617,37.1018798503,92.3937384068,114.887828245,104.962060186,9.90576805939,0.02
 07/07  08:00:00,234.370754933,30.4431004826,61.31740586,0.277414473782,37.1018798503,104.434947198,108.818659304,98.8928912446,9.90576805939,0.02
 07/07  09:00:00,248.845265192,30.6382786154,63.8236949631,0.00879448701016,37.1018798503,116.476155989,104.437850266,94.512082207,9.90576805939,0.02
 07/07  10:00:00,251.724517785,30.7612791574,66.5881340293,0.0,37.1018798503,116.476155989,110.695263096,92.1585987398,9.90576805939,8.63089629685
 07/07  11:00:00,252.373025851,30.9611170831,67.0366084066,0.0,37.1018798503,116.476155989,99.7886262255,89.8628581661,9.90576805939,0.02
 07/07  12:00:00,245.221573003,31.3066805094,71.5813350221,0.0,37.1018798503,104.434947198,102.063277044,83.5295028265,9.90576805939,8.62800615812
 07/07  13:00:00,262.161327683,31.7025200298,76.0835274983,0.0,37.1018798503,116.476155989,82.7860920699,72.8603240106,9.90576805939,0.02
 07/07  14:00:00,267.277111661,32.0936095409,80.8083607988,0.0,37.1018798503,116.476155989,78.3868238486,59.8502464876,9.90576805939,8.6308093016
 07/07  15:00:00,271.123053989,32.6008885755,84.1473046389,0.0,37.1018798503,116.476155989,60.6177576598,50.6919896005,9.90576805939,0.02
 07/07  16:00:00,270.417041741,33.0041775716,83.0385193051,0.0,37.1018798503,116.476155989,65.9833878713,56.0576198119,9.90576805939,0.02
 07/07  17:00:00,269.36414654,33.2160498413,81.7748819201,0.0,37.1018798503,116.476155989,85.6090707369,67.0863867158,9.90576805939,8.6169159618
 07/07  18:00:00,163.52550657,28.7740857098,61.6440228811,0.0,24.7345865669,47.5788473902,63.9587763629,58.9858923332,4.9528840297,0.02
 07/07  19:00:00,156.75880131,28.598704101,55.0526991492,0.0,24.7345865669,47.5788473902,68.8846089432,63.9117249135,4.9528840297,0.02
 07/07  20:00:00,132.74493197,29.0353071053,51.859161689,0.0,12.3672932834,38.6892022431,82.1314218274,79.1396914096,2.97173041782,0.02
 07/07  21:00:00,103.025331384,17.7485913969,31.2713034494,0.0,12.3672932834,27.0668015668,57.8810640657,54.8893336478,2.97173041782,0.02
 07/07  22:00:00,91.2198143869,21.9235222199,34.4819178849,0.0,4.12243109448,15.9888894789,79.483055593,76.4913251752,2.97173041782,0.02
 07/07  23:00:00,73.9930145446,15.7181501535,23.6455342455,0.0,4.12243109448,15.9888894789,56.4353288439,53.4435984261,2.97173041782,0.02
 07/07  24:00:00,85.0557668875,21.4565179584,28.7848746011,0.0,4.12243109448,15.9888894789,88.1872700539,85.1955396361,2.97173041782,0.02
 07/08  01:00:00,64.9386167551,13.4031281882,16.9590281817,0.0,4.12243109448,15.9888894789,51.3999696236,48.4082392058,2.97173041782,0.02
 07/08  02:00:00,77.161574514,19.6860638827,22.6875711773,0.0,4.12243109448,15.9888894789,84.0725771033,81.0808466854,2.97173041782,0.02
 07/08  03:00:00,62.0305378367,13.1404382912,14.313639094,0.0,4.12243109448,15.9888894789,56.4139879554,53.4222575376,2.97173041782,0.02
 07/08  04:00:00,90.7480186364,27.2824490624,28.4033107738,0.0,4.12243109448,16.0517297156,110.881139636,107.889409218,2.97173041782,0.02
 07/08  05:00:00,84.5963328357,26.8446325674,27.3877747611,0.0,4.12243109448,16.0517297156,111.036008269,108.044277851,2.97173041782,0.02
 07/08  06:00:00,104.78165062,29.4715315378,30.7887853462,0.0,4.12243109448,39.6058045677,90.5542769687,87.5625465509,2.97173041782,0.02
 07/08  07:00:00,153.302742903,29.4921251608,40.5453200978,4.7517642195,12.3672932834,65.3531420225,142.835458335,137.862574305,4.9528840297,0.02
 07/08  08:00:00,162.049570114,29.4890965728,47.6617989949,3.49426607551,12.3672932834,68.2430321324,147.777163219,134.216948798,4.9528840297,8.60733039153
 07/08  09:00:00,194.487583783,29.6242606934,53.2243629423,1.21770167482,16.4897243779,93.1370602926,128.889190053,120.944575605,7.92461444751,0.02
 07/08  10:00:00,195.56166978,29.6619608632,54.4954812009,0.982867458688,16.4897243779,93.1370602926,124.705137248,116.7605228,7.92461444751,0.02
 07/08  11:00:00,197.629669009,29.6305420033,56.8923047473,0.685450949627,16.4897243779,93.1370602926,122.935668622,114.991054174,7.92461444751,0.02
 07/08  12:00:00,188.712932226,29.6519912352,57.408637283,0.382549639946,16.4897243779,83.9857416113,120.565143359,112.620528912,7.92461444751,0.02
 07/08  13:00:00,191.016034992,29.7773012208,59.7840325328,0.184938185358,16.4897243779,83.9857416113,117.992622715,110.048008267,7.92461444751,0.02
 07/08  14:00:00,195.390381109,29.9091953967,64.1294207065,0.0820564537829,16.4897243779,83.9857416113,124.974032431,108.439386564,7.92461444751,8.61003142
 07/08  15:00:00,173.694313902,29.4715315378,60.4099956318,0.0,12.3672932834,70.6512738906,57.1655679422,52.1926839125,4.9528840297,0.02
 07/08  16:00:00,173.570819965,29.4715315378,60.2865029236,0.0,12.3672932834,70.6512738906,55.3195063031,50.3466222734,4.9528840297,0.02
 07/08  17:00:00,161.889732028,29.4715315378,61.1289328343,0.0,12.3672932834,58.1284167478,58.1716370894,53.1987530597,4.9528840297,0.02
 07/08  18:00:00,121.366813597,28.6834618466,54.5815860112,0.0,12.3672932834,24.9413748627,80.2918420254,75.3189579957,4.9528840297,0.02
 07/08  19:00:00,119.456903413,28.5958985476,52.7592391065,0.0,12.3672932834,24.9413748627,87.3126358363,82.3397518066,4.9528840297,0.02
 07/08  20:00:00,97.5643125618,28.7418373793,47.8552167371,0.0,4.12243109448,16.0517297156,97.840334913,94.8486044952,2.97173041782,0.02
 07/08  21:00:00,73.6796499097,13.986883515,25.1163062336,0.0,4.12243109448,15.9888894789,53.4154274847,50.4236970669,2.97173041782,0.02
 07/08  22:00:00,88.97038643,20.9995133679,33.1829338338,0.0,4.12243109448,15.9888894789,83.9711396025,80.9794091847,2.97173041782,0.02
 07/08  23:00:00,65.5034688142,12.6834337007,18.2700097687,0.0,4.12243109448,15.9888894789,51.8331716498,48.841441232,2.97173041782,0.02
 07/08  24:00:00,80.3295397681,19.8420023853,25.7260329646,0.0,4.12243109448,15.9888894789,79.1946364697,76.2029060518,2.97173041782,0.02
 07/09  01:00:00,61.5734255795,13.4223162837,15.6094297172,0.0,2.06121554724,15.9888894789,58.199630092,55.2078996741,2.97173041782,0.02
 07/09  02:00:00,61.0674141906,13.4223162837,15.1034182865,0.0,2.06121554724,15.9888894789,58.1203768684,55.1286464506,2.97173041782,0.02
 07/09  03:00:00,76.0217650056,20.1046922824,23.2167837807,0.0,2.06121554724,15.9888894789,80.2783789065,77.2866484887,2.97173041782,0.02
 07/09  04:00:00,73.3129275776,17.8964217116,22.7426517565,0.0,2.06121554724,15.9888894789,78.1888837647,75.1971533469,2.97173041782,0.02
 07/09  05:00:00,58.6216079218,13.4223162837,17.3559452112,0.0,2.06121554724,15.9888894789,58.9777104097,55.9859799918,2.97173041782,0.02
 07/09  06:00:00,71.7843412661,23.0710335316,30.0022791267,0.0,2.06121554724,15.9888894789,98.4403368013,95.4486063835,2.97173041782,0.02
 07/09  07:00:00,60.8364368516,18.3342382066,23.9233443823,0.0,2.06121554724,15.9888894789,79.1966128082,76.2048823904,2.97173041782,0.02
 07/09  08:00:00,104.64441243,23.6401949752,34.4846357383,0.0,4.12243109448,41.7362269337,103.902844933,90.3481558095,4.9528840297,8.60180509395
 07/09  09:00:00,99.0586510415,19.2098711968,33.4613725567,0.0,4.12243109448,41.7362269337,74.2092699025,69.2363858728,4.9528840297,0.02
 07/09  10:00:00,115.194813731,23.8591032227,44.8161289011,0.0,4.12243109448,41.7362269337,90.1324167932,85.1595327635,4.9528840297,0.02
 07/09  11:00:00,104.147968396,19.4287794443,38.3317818117,0.0,4.12243109448,41.7362269337,72.6362513656,67.6633673359,4.9528840297,0.02
 07/09  12:00:00,115.460340281,23.4650683771,45.4756904251,0.0,4.12243109448,41.7362269337,88.7334646102,83.7605805805,4.9528840297,0.02
 07/09  13:00:00,109.052350899,19.8665959394,42.7983479302,0.0,4.12243109448,41.7362269337,70.88115713,65.9082731003,4.9528840297,0.02
 07/09  14:00:00,119.373581292,23.7934307484,49.0605691583,0.0,4.12243109448,41.7362269337,86.3986694031,81.4257853734,4.9528840297,0.02
 07/09  15:00:00,111.218771982,19.9760500631,44.8553149668,0.0,4.12243109448,41.7362269337,69.468270873,64.4953868433,4.9528840297,0.02
 07/09  16:00:00,103.913914573,23.9028848722,50.3491406853,0.0,4.12243109448,24.8785346261,85.4501123208,80.4772282911,4.9528840297,0.02
 07/09  17:00:00,79.2665543125,18.9717748538,41.7423604366,0.0,2.06121554724,15.9888894789,67.9663802891,64.9746498712,2.97173041782,0.02
 07/09  18:00:00,86.9216510162,21.8943344535,46.3691580367,0.0,2.06121554724,15.9888894789,82.7409397482,79.7492093304,2.97173041782,0.02
 07/09  19:00:00,77.8400354883,18.86232073,40.4252957597,0.0,2.06121554724,15.9888894789,70.491115401,67.4993849832,2.97173041782,0.02
 07/09  20:00:00,75.1006750119,19.812814619,36.6825716385,0.0,2.06121554724,15.9888894789,80.2090280018,77.217297584,2.97173041782,0.02
 07/09  21:00:00,81.3507317416,16.8756611361,31.8805213679,0.0,2.06121554724,15.9888894789,66.0820850987,63.0903546808,2.97173041782,0.02
 07/09  22:00:00,83.4742053871,18.4026134102,32.4241729734,0.0,2.06121554724,15.9888894789,74.7499022077,71.7581717899,2.97173041782,0.02
 07/09  23:00:00,72.4382052746,15.1927703594,24.6773205395,0.0,2.06121554724,15.9888894789,64.0987457184,61.1070153005,2.97173041782,0.02
 07/09  24:00:00,72.8465706397,16.087591445,24.1644299239,0.0,2.06121554724,15.9888894789,67.7217474413,64.7300170235,2.97173041782,0.02
 07/10  01:00:00,71.498831136,15.4116786069,21.4578226239,0.0,4.12243109448,15.9888894789,64.3655156905,61.3737852727,2.97173041782,0.02
 07/10  02:00:00,69.4467247605,15.4356637262,19.3486875063,0.0,4.12243109448,15.9888894789,69.5660842696,66.5743538518,2.97173041782,0.02
 07/10  03:00:00,67.3182993454,14.7549538643,17.9265728588,0.00744266694193,4.12243109448,15.9888894789,64.930487042,61.9387566241,2.97173041782,0.02
 07/10  04:00:00,113.959352425,28.7053526714,33.0572338807,0.0,12.3672932834,24.9413748627,112.720712885,107.747828856,4.9528840297,0.02
 07/10  05:00:00,117.418380356,28.6468950309,33.3960868975,7.87696585376,12.3672932834,24.9413748627,179.245660987,174.272776957,4.9528840297,0.02
 07/10  06:00:00,168.177510311,29.5474436165,38.9047720436,3.47804770441,24.7345865669,70.7195625826,144.214913611,134.289145552,9.90576805939,0.02
 07/10  07:00:00,212.100333606,29.7615987881,51.1081258136,0.941065270691,37.1018798503,92.3937384068,121.707656658,111.781888598,9.90576805939,0.02
 07/10  08:00:00,235.84865607,30.0564115778,62.7254852094,0.733903838967,37.1018798503,104.434947198,121.867556986,103.338620351,9.90576805939,8.62316857543
 07/10  09:00:00,255.379299399,30.4102653275,70.0774108882,0.517172103005,37.1018798503,116.476155989,107.936531454,98.0107633946,9.90576805939,0.02
 07/10  10:00:00,259.482902438,30.7524438938,74.0883999457,0.266927912861,37.1018798503,116.476155989,108.726851869,90.190440569,9.90576805939,8.63064324107
 07/10  11:00:00,261.792716133,31.0488100866,76.3264051482,0.0422424908864,37.1018798503,116.476155989,92.4296384575,82.5038703981,9.90576805939,0.02
 07/10  12:00:00,252.957469996,31.4240456306,79.1998801771,0.0,37.1018798503,104.434947198,86.2378472317,76.3120791723,9.90576805939,0.02
 07/10  13:00:00,265.986932349,31.8193076718,79.7923418938,0.0,37.1018798503,116.476155989,91.3228227499,72.7848930619,9.90576805939,8.63216162856
 07/10  14:00:00,270.457764213,32.2363094543,83.8463613124,0.0,37.1018798503,116.476155989,77.2372834548,67.3115153954,9.90576805939,0.02
 07/10  15:00:00,272.664630699,32.7404238232,85.5493089833,0.0,37.1018798503,116.476155989,81.9363864576,63.4015119569,9.90576805939,8.62910644121
 07/10  16:00:00,271.825650872,33.2388910153,84.2124625632,0.0,37.1018798503,116.476155989,76.1378794402,66.2121113808,9.90576805939,0.02
 07/10  17:00:00,274.108735827,33.5645019076,86.1710317631,0.0,37.1018798503,116.476155989,71.0718688519,61.1461007925,9.90576805939,0.02
 07/10  18:00:00,168.786174901,28.7836983404,66.8950577472,0.0,24.7345865669,47.5788473902,59.5965607355,54.6236767058,4.9528840297,0.02
 07/10  19:00:00,165.187541083,28.6143592125,63.4657693593,0.0,24.7345865669,47.5788473902,77.1767909341,63.6157180321,4.9528840297,8.60818887233
 07/10  20:00:00,140.116820853,29.0479446469,59.2184175805,0.0,12.3672932834,38.6892022431,82.2567728266,79.2650424088,2.97173041782,0.02
 07/10  21:00:00,106.533972055,17.8580455207,34.6704957619,0.0,12.3672932834,27.0668015668,57.0288505446,54.0371201268,2.97173041782,0.02
 07/10  22:00:00,98.9448734931,22.4780897803,41.6524100756,0.0,4.12243109448,15.9888894789,79.3076337979,76.3159033801,2.97173041782,0.02
 07/10  23:00:00,79.8944999392,15.7765256862,29.4886447621,0.0,4.12243109448,15.9888894789,57.8175354072,54.8258049893,2.97173041782,0.02
 07/10  24:00:00,93.3303558574,21.8943344535,36.62164774,0.0,4.12243109448,15.9888894789,83.7678553844,80.7761249665,2.97173041782,0.02
 07/11  01:00:00,72.5441605537,14.4730758718,23.4681900878,0.0,4.12243109448,15.9888894789,57.5543580588,54.562627641,2.97173041782,0.02
 07/11  02:00:00,86.5851907051,20.7076357046,31.0896162258,0.0,4.12243109448,15.9888894789,85.9787642747,82.9870338569,2.97173041782,0.02
 07/11  03:00:00,72.9424089369,15.1927703594,23.1203090539,0.0,4.12243109448,15.9888894789,64.6629112693,61.6711808515,2.97173041782,0.02
 07/11  04:00:00,123.988549244,28.5958985476,43.1958852546,0.0,12.3672932834,24.9413748627,103.807629251,98.8347452213,4.9528840297,0.02
 07/11  05:00:00,126.966863636,28.810232969,46.4914661536,4.16673237195,12.3672932834,24.9413748627,168.584521188,163.611637158,4.9528840297,0.02
 07/11  06:00:00,181.157727973,29.6856169106,53.2886964752,1.93616807282,24.7345865669,70.7195625826,135.956504589,126.03073653,9.90576805939,0.02
 07/11  07:00:00,219.976271607,30.1043602312,58.8306406371,0.751734400082,37.1018798503,92.3937384068,116.349206642,106.423438583,9.90576805939,0.02
 07/11  08:00:00,236.605378233,30.2715062434,63.5911533261,0.40983650349,37.1018798503,104.434947198,118.673902828,100.145057836,9.90576805939,8.62307693292
 07/11  09:00:00,250.627354488,30.4746487003,65.7278475114,0.0504218807932,37.1018798503,116.476155989,105.172567672,95.2467996131,9.90576805939,0.02
 07/11  10:00:00,259.290894965,30.8315169156,74.0727608501,0.0115143530204,37.1018798503,116.476155989,84.0450255232,74.1192574638,9.90576805939,0.02
 07/11  11:00:00,267.472661509,31.2634868768,81.8338901156,0.0,37.1018798503,116.476155989,64.8528487427,46.3151131585,9.90576805939,8.63196752485
 07/11  12:00:00,257.103638196,31.8126117237,82.957512901,0.0,37.1018798503,104.434947198,54.1687561418,44.2429880824,9.90576805939,0.02
 07/11  13:00:00,268.472314698,32.0838693287,82.0131323255,0.0,37.1018798503,116.476155989,66.0709127721,47.5330773794,9.90576805939,8.63206733333
 07/11  14:00:00,266.090085579,32.2568974767,79.4581261397,0.0,37.1018798503,116.476155989,61.5373742809,51.6116062215,9.90576805939,0.02
 07/11  15:00:00,262.584587459,32.2346069548,75.9750602506,0.0,37.1018798503,116.476155989,78.2410300085,59.7062851448,9.90576805939,8.62897680433
 07/11  16:00:00,261.061088877,32.1392569055,74.5475485388,0.0,37.1018798503,116.476155989,74.2349079428,64.3091398834,9.90576805939,0.02
 07/11  17:00:00,259.468752862,31.9243870799,73.171181905,0.0,37.1018798503,116.476155989,77.866095582,67.9403275226,9.90576805939,0.02
 07/11  18:00:00,158.378593917,28.5958985476,56.675284818,0.0,24.7345865669,47.5788473902,67.3983897399,62.4255057102,4.9528840297,0.02
 07/11  19:00:00,159.525240823,29.0337150427,57.384110064,0.0,24.7345865669,47.5788473902,74.0687881225,69.0959040928,4.9528840297,0.02
 07/11  20:00:00,133.208063539,27.8662043892,51.142213864,0.0,12.3672932834,38.6892022431,95.0118600382,83.4320201796,2.97173041782,8.6081094408
 07/11  21:00:00,108.358319448,17.7704822217,36.5824025081,0.0,12.3672932834,27.0668015668,60.0955745867,57.1038441689,2.97173041782,0.02
 07/11  22:00:00,95.8275574807,21.4565179584,39.5566657414,0.0,4.12243109448,15.9888894789,80.7499868053,77.7582563875,2.97173041782,0.02
 07/11  23:00:00,78.4392755863,15.2803336584,28.5296123282,0.0,4.12243109448,15.9888894789,60.790244699,57.7985142812,2.97173041782,0.02
 07/11  24:00:00,98.8486514281,21.8943344535,42.1399432347,0.0,4.12243109448,15.9888894789,89.053724744,86.0619943262,2.97173041782,0.02
 07/12  01:00:00,72.4581880156,14.3171373693,23.5117211264,0.0,4.12243109448,15.9888894789,63.1675696003,60.1758391825,2.97173041782,0.02
 07/12  02:00:00,95.873162439,21.6316445565,39.4271442108,0.0,4.12243109448,15.9888894789,92.929673677,89.9379432591,2.97173041782,0.02
 07/12  03:00:00,69.2126159172,13.4223162837,21.1874049994,0.0,4.12243109448,15.9888894789,58.6692897933,55.6775593754,2.97173041782,0.02
 07/12  04:00:00,132.30498047,28.6177893724,51.4904256912,0.0,12.3672932834,24.9413748627,103.621957579,98.649073549,4.9528840297,0.02
 07/12  05:00:00,134.26936282,28.7744133777,54.2522293573,3.74428800371,12.3672932834,24.9413748627,167.087771617,162.114887587,4.9528840297,0.02
 07/12  06:00:00,190.093982025,29.9674604636,61.9681087094,1.91116642003,24.7345865669,70.7195625826,134.593671111,124.667903052,9.90576805939,0.02
 07/12  07:00:00,226.733377226,30.3199686845,65.2323597244,0.89151634357,37.1018798503,92.3937384068,114.993858797,105.068090738,9.90576805939,0.02
 07/12  08:00:00,241.087319476,30.5103739066,67.6286621852,0.615414958656,37.1018798503,104.434947198,107.761938428,97.8361703682,9.90576805939,0.02
 07/12  09:00:00,254.52793411,30.6759099835,69.192916697,0.284642625847,37.1018798503,116.476155989,109.144682767,90.6128335594,9.90576805939,8.62608114784
 07/12  10:00:00,258.886213382,30.9959002809,73.4504200271,0.0648242924867,37.1018798503,116.476155989,87.7989885637,77.8732205043,9.90576805939,0.02
 07/12  11:00:00,262.565733598,31.3177004018,76.8609894331,0.0117285546025,37.1018798503,116.476155989,86.5054178357,67.9677329125,9.90576805939,8.63191686375
 07/12  12:00:00,253.967472433,31.697095961,79.9368909339,0.0,37.1018798503,104.434947198,73.0672047497,63.1414366903,9.90576805939,0.02
 07/12  13:00:00,269.533575498,32.1706196581,82.9876276547,0.0,37.1018798503,116.476155989,74.8502807158,56.3126334567,9.90576805939,8.63187919971
 07/12  14:00:00,269.273039396,32.4810371361,82.416955932,0.0,37.1018798503,116.476155989,66.8680584407,56.9422903813,9.90576805939,0.02
 07/12  15:00:00,269.134591141,32.7638186506,81.9958768781,0.0,37.1018798503,116.476155989,68.8773789935,58.9516109341,9.90576805939,0.02
 07/12  16:00:00,266.622783629,33.1095743728,79.1388937514,0.0,37.1018798503,116.476155989,81.8189293598,63.2883087116,9.90576805939,8.62485258885
 07/12  17:00:00,263.133989914,33.0806921122,75.6801311742,0.0,37.1018798503,116.476155989,80.1150503243,70.1892822649,9.90576805939,0.02
 07/12  18:00:00,159.937192797,28.6849654645,58.1448252172,0.0,24.7345865669,47.5788473902,64.3582335017,59.385349472,4.9528840297,0.02
 07/12  19:00:00,157.908835294,28.5980508809,56.2033772969,0.0,24.7345865669,47.5788473902,70.1027817006,65.129897671,4.9528840297,0.02
 07/12  20:00:00,138.40008453,28.925156504,55.2752873844,0.0,12.3672932834,38.6892022431,83.2632670399,80.2715366221,2.97173041782,0.02
 07/12  21:00:00,105.269028828,17.6391372732,33.6244486932,0.0,12.3672932834,27.0668015668,58.5448758757,55.5531454579,2.97173041782,0.02
 07/12  22:00:00,95.1814550243,21.6900200892,38.6770600127,0.0,4.12243109448,15.9888894789,80.157818692,77.1660882742,2.97173041782,0.02
 07/12  23:00:00,77.5670058165,15.5430235555,27.3946515226,0.0,4.12243109448,15.9888894789,65.3642549246,53.7907122235,2.97173041782,8.60181228323
