Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/12  24:00:00,90.0524092923,21.4565179584,33.7815165534,0.0,4.12243109448,15.9888894789,91.5515891077,88.5598586899,2.97173041782,0.02
 07/13  01:00:00,71.3186232785,14.5168575214,22.1988701683,0.0,4.12243109448,15.9888894789,59.1173443546,56.1256139368,2.97173041782,0.02
 07/13  02:00:00,83.7132482699,20.5808849683,28.3179887687,0.0,4.12243109448,15.9888894789,90.1188701553,87.1271397375,2.97173041782,0.02
 07/13  03:00:00,68.4080015456,14.3171373693,19.4615338828,0.0,4.12243109448,15.9888894789,64.9111781554,61.9194477375,2.97173041782,0.02
 07/13  04:00:00,120.561038663,28.6177893724,39.7464831808,0.0,12.3672932834,24.9413748627,104.9790448,100.00616077,4.9528840297,0.02
 07/13  05:00:00,120.458299422,28.7907300979,40.0372852767,4.13185133267,12.3672932834,24.9413748627,168.01664512,163.04376109,4.9528840297,0.02
 07/13  06:00:00,174.474160318,29.9842461686,46.3479371849,1.8947299656,24.7345865669,70.7195625826,134.846538864,124.920770804,9.90576805939,0.02
 07/13  07:00:00,218.10412254,30.3905069937,57.0359952811,0.388085162715,37.1018798503,92.3937384068,112.96611273,103.04034467,9.90576805939,0.02
 07/13  08:00:00,236.732508178,30.7321001155,63.4099006918,0.257660913301,37.1018798503,104.434947198,105.48353881,95.557770751,9.90576805939,0.02
 07/13  09:00:00,252.797336095,31.0790161665,67.1783574692,0.165464376763,37.1018798503,116.476155989,110.028025899,91.4963204804,9.90576805939,8.62593735908
 07/13  10:00:00,255.592979725,31.339408079,69.8240359682,0.0544934406685,37.1018798503,116.476155989,98.7807851174,88.855017058,9.90576805939,0.02
 07/13  11:00:00,259.487291333,31.5307082434,73.5799257911,0.00133712083068,37.1018798503,116.476155989,102.515193347,84.201680578,9.90576805939,8.40774470965
 07/13  12:00:00,251.441579227,31.8718434683,77.2362518344,0.0,37.1018798503,104.434947198,85.6299481332,75.4804173971,9.90576805939,0.243762676686
 07/13  13:00:00,262.738197239,32.1963759503,76.1665287965,0.0,37.1018798503,116.476155989,87.4828746042,77.5571065448,9.90576805939,0.02
 07/13  14:00:00,266.267672154,32.6357861088,79.2568046879,0.0,37.1018798503,116.476155989,94.9312162926,76.3951324782,9.90576805939,8.63031575501
 07/13  15:00:00,269.17655971,32.9777562652,81.823942895,0.0,37.1018798503,116.476155989,77.8188263042,67.8930582448,9.90576805939,0.02
 07/13  16:00:00,269.969196472,33.4165842318,82.1782655707,0.0,37.1018798503,116.476155989,86.2013484086,67.6708069734,9.90576805939,8.62477337587
 07/13  17:00:00,268.651339064,33.6977980369,80.5803801919,0.0,37.1018798503,116.476155989,83.0267193938,73.1009513344,9.90576805939,0.02
 07/13  18:00:00,163.231892997,28.7797276747,61.3447711916,0.0,24.7345865669,47.5788473902,64.1495501809,59.1766661512,4.9528840297,0.02
 07/13  19:00:00,160.792480933,28.6060822488,59.0790002128,0.0,24.7345865669,47.5788473902,68.0979452913,63.1250612616,4.9528840297,0.02
 07/13  20:00:00,139.231471694,29.0383361864,55.9935037934,0.0,12.3672932834,38.6892022431,81.0496013942,78.0578709763,2.97173041782,0.02
 07/13  21:00:00,105.547353954,17.8580455207,33.6838706018,0.0,12.3672932834,27.0668015668,56.6231136862,53.6313832684,2.97173041782,0.02
 07/13  22:00:00,94.2743513635,22.1570243506,37.3029525958,0.0,4.12243109448,15.9888894789,78.9345958193,75.9428654014,2.97173041782,0.02
 07/13  23:00:00,74.9449456153,15.8932767515,24.4223385822,0.0,4.12243109448,15.9888894789,55.9566578913,52.9649274735,2.97173041782,0.02
 07/13  24:00:00,85.4231465455,21.675426206,28.9333458748,0.0,4.12243109448,15.9888894789,88.2240467544,85.2323163365,2.97173041782,0.02
 07/14  01:00:00,65.8357679429,13.8601327788,17.372739756,0.0,4.12243109448,15.9888894789,56.4318571652,53.4401267474,2.97173041782,0.02
 07/14  02:00:00,82.044359362,21.6316445565,25.5983403277,0.0,4.12243109448,15.9888894789,89.7534790822,86.7617486644,2.97173041782,0.02
 07/14  03:00:00,61.5292712882,12.5274951981,14.4253154934,0.0,4.12243109448,15.9888894789,55.8841518142,52.8924213964,2.97173041782,0.02
 07/14  04:00:00,110.875083053,28.4207719496,30.257544834,0.0,12.3672932834,24.9413748627,113.483546453,99.928851594,4.9528840297,8.60181082926
 07/14  05:00:00,113.911535016,29.2058859645,31.4453639585,5.76185223593,12.3672932834,24.9413748627,168.166505853,163.193621823,4.9528840297,0.02
 07/14  06:00:00,166.657238573,29.771563489,37.9697765802,2.6686514023,24.7345865669,70.7195625826,135.487237368,125.561469309,9.90576805939,0.02
 07/14  07:00:00,213.997452687,30.2396746303,52.999539711,0.468705628097,37.1018798503,92.3937384068,113.87716017,103.951392111,9.90576805939,0.02
 07/14  08:00:00,234.393559142,30.5415467467,61.2203850746,0.298806922611,37.1018798503,104.434947198,105.765692198,95.8399241384,9.90576805939,0.02
 07/14  09:00:00,250.843710463,30.9839905216,65.2782947005,0.206942798465,37.1018798503,116.476155989,100.979997373,91.0542293131,9.90576805939,0.02
 07/14  10:00:00,258.075081039,31.425738052,72.1954221351,0.0788550338449,37.1018798503,116.476155989,106.064690365,87.5285850427,9.90576805939,8.63033726299
 07/14  11:00:00,262.819248139,31.7776671776,76.6638723224,0.00243035319629,37.1018798503,116.476155989,91.1633738273,81.2376057679,9.90576805939,0.02
 07/14  12:00:00,254.464998537,32.2333880891,79.8980835344,0.0,37.1018798503,104.434947198,90.9909480271,72.4577823087,9.90576805939,8.62739765894
 07/14  13:00:00,270.497108098,32.8082255848,83.3136289114,0.0,37.1018798503,116.476155989,75.831037673,65.9052696136,9.90576805939,0.02
 07/14  14:00:00,271.589159353,33.2987793277,83.9152666762,0.0,37.1018798503,116.476155989,82.5686853398,64.0326426383,9.90576805939,8.63027464217
 07/14  15:00:00,273.774716326,33.8463640259,85.5535184207,0.0,37.1018798503,116.476155989,70.2445040338,60.3187359744,9.90576805939,0.02
 07/14  16:00:00,276.763753374,34.2618616881,88.1275689998,0.0,37.1018798503,116.476155989,64.6466092056,54.7208411462,9.90576805939,0.02
 07/14  17:00:00,277.310917582,34.4099346446,88.5277816386,0.0,37.1018798503,116.476155989,69.5984562661,51.0760859199,9.90576805939,8.61660228684
 07/14  18:00:00,168.673099036,28.7842497949,66.7814575378,0.0,24.7345865669,47.5788473902,56.2831952425,51.3103112128,4.9528840297,0.02
 07/14  19:00:00,165.228867297,28.6135905172,63.5078853769,0.0,24.7345865669,47.5788473902,65.6626247918,60.6897407621,4.9528840297,0.02
 07/14  20:00:00,143.941345718,29.0449676643,60.6967550475,0.0,12.3672932834,38.6892022431,80.3719785564,77.3802481385,2.97173041782,0.02
 07/14  21:00:00,111.380664821,18.7528666063,38.5959306405,0.0,12.3672932834,27.0668015668,58.4937871549,55.5020567371,2.97173041782,0.02
 07/14  22:00:00,103.361293618,23.2853475668,45.2351372751,0.0,4.12243109448,15.9888894789,80.3075514807,77.3158210629,2.97173041782,0.02
 07/14  23:00:00,81.8274915462,16.0684033495,31.129758437,0.0,4.12243109448,15.9888894789,56.8893922914,53.8976618736,2.97173041782,0.02
 07/14  24:00:00,93.0091773834,21.7192078555,36.4755955863,0.0,4.12243109448,15.9888894789,84.0158331171,81.0241026992,2.97173041782,0.02
 07/15  01:00:00,76.023170751,15.4116786069,25.9821623799,0.0,4.12243109448,15.9888894789,60.5514882923,57.5597578745,2.97173041782,0.02
 07/15  02:00:00,89.1423558927,21.4565179584,32.8714639812,0.0,4.12243109448,15.9888894789,86.2793711999,83.2876407821,2.97173041782,0.02
 07/15  03:00:00,66.6770406765,12.9653116932,19.1352689126,0.0,4.12243109448,15.9888894789,54.9734808829,51.9817504651,2.97173041782,0.02
 07/15  04:00:00,97.6061936675,26.8446325674,35.699302681,0.0,4.12243109448,16.0517297156,110.223783574,107.232053157,2.97173041782,0.02
 07/15  05:00:00,96.5613404478,27.939173805,38.2582415168,0.0,4.12243109448,16.0517297156,109.359706582,106.367976164,2.97173041782,0.02
 07/15  06:00:00,119.595949912,29.4715315378,45.6030850203,0.0,4.12243109448,39.6058045677,88.6298456745,85.6381152567,2.97173041782,0.02
 07/15  07:00:00,165.005664418,29.4770865779,53.9990603393,3.01598445709,12.3672932834,65.3531420225,141.167309186,136.194425157,4.9528840297,0.02
 07/15  08:00:00,172.805392306,29.5208929306,60.0063613939,1.87373498925,12.3672932834,68.2430321324,146.233268844,132.671682171,4.9528840297,8.60870264326
 07/15  09:00:00,208.729294463,29.6817581759,67.893365605,0.732920461115,16.4897243779,93.1370602926,125.68157853,117.736964083,7.92461444751,0.02
 07/15  10:00:00,213.664956645,29.7284765367,72.9772685426,0.537862731881,16.4897243779,93.1370602926,107.5933761,99.6487616523,7.92461444751,0.02
 07/15  11:00:00,218.388741772,29.7133631241,77.9650952207,0.288924169559,16.4897243779,93.1370602926,89.3747379162,81.4301234686,7.92461444751,0.02
 07/15  12:00:00,213.11189617,29.7891564419,81.9473161301,0.10567935838,16.4897243779,83.9857416113,73.9538433953,66.0092289478,7.92461444751,0.02
 07/15  13:00:00,216.657019822,29.9661472747,85.4116315347,0.0094879102397,16.4897243779,83.9857416113,63.0078628474,55.0632483999,7.92461444751,0.02
 07/15  14:00:00,220.069099768,30.1185356017,88.6808595315,0.0,16.4897243779,83.9857416113,61.7749335474,45.2404799486,7.92461444751,8.60983915127
 07/15  15:00:00,200.705055168,29.4715315378,87.4207424635,0.0,12.3672932834,70.6512738906,19.1572469472,14.1843629175,4.9528840297,0.02
 07/15  16:00:00,201.415565892,29.4715315378,88.1312577476,0.0,12.3672932834,70.6512738906,16.2293298535,11.2564458238,4.9528840297,0.02
 07/15  17:00:00,189.324679119,29.4715315378,88.5638841344,0.0,12.3672932834,58.1284167478,16.1493524225,11.1764683928,4.9528840297,0.02
 07/15  18:00:00,140.782041434,28.8603698198,73.8199063026,0.0,12.3672932834,24.9413748627,27.5819361644,22.6090521347,4.9528840297,0.02
 07/15  19:00:00,136.080733119,28.597546428,69.3814213607,0.0,12.3672932834,24.9413748627,38.1099592239,33.1370751942,4.9528840297,0.02
 07/15  20:00:00,119.791857968,28.9246633003,67.5507699843,0.0,4.12243109448,16.0517297156,55.5073507011,52.5156202833,2.97173041782,0.02
 07/15  21:00:00,88.1306141449,15.9589492258,37.5423354283,0.0,4.12243109448,15.9888894789,39.4513442048,36.459613787,2.97173041782,0.02
 07/15  22:00:00,106.697769079,22.2591815327,49.6242138691,0.0,4.12243109448,15.9888894789,60.0379245335,57.0461941156,2.97173041782,0.02
 07/15  23:00:00,87.620213049,16.0684033495,36.9224801471,0.0,4.12243109448,15.9888894789,45.0573993708,42.065668953,2.97173041782,0.02
 07/15  24:00:00,102.804746853,21.8067711545,46.1836019528,0.0,4.12243109448,15.9888894789,67.4082900438,64.416559626,2.97173041782,0.02
 07/16  01:00:00,75.0338779271,13.4906914873,29.0279421672,0.0,2.06121554724,15.9888894789,42.754900588,39.7631701702,2.97173041782,0.02
 07/16  02:00:00,97.9772333266,20.9995133679,44.2509966079,0.0,2.06121554724,15.9888894789,72.5080080846,69.5162776668,2.97173041782,0.02
 07/16  03:00:00,73.5627484345,13.3155648892,27.7319391881,0.0,2.06121554724,15.9888894789,47.6109402935,44.6192098757,2.97173041782,0.02
 07/16  04:00:00,91.8853981661,20.1238803778,39.0347943479,0.0,2.06121554724,15.9888894789,76.4116824841,73.4199520663,2.97173041782,0.02
 07/16  05:00:00,70.3579976367,13.6950058516,28.8460806669,0.0,2.06121554724,15.9888894789,51.467663092,48.4759326742,2.97173041782,0.02
 07/16  06:00:00,87.1554482007,23.0272518821,45.4171681407,0.0,2.06121554724,15.9888894789,89.8269577905,86.8352273726,2.97173041782,0.02
 07/16  07:00:00,79.0832126684,19.2098711968,41.2944876394,0.0,2.06121554724,15.9888894789,65.5493846244,62.5576542066,2.97173041782,0.02
 07/16  08:00:00,123.159210863,24.0342298207,52.6053997554,0.0,4.12243109448,41.7362269337,71.6856979585,66.7128139288,4.9528840297,0.02
 07/16  09:00:00,114.608590723,20.0866287831,48.1345549949,0.0,4.12243109448,41.7362269337,58.1100349914,44.5553466445,4.9528840297,8.60180431719
 07/16  10:00:00,128.205017057,24.1238529363,57.5615827921,0.0,4.12243109448,41.7362269337,47.8065553281,42.8336712984,4.9528840297,0.02
 07/16  11:00:00,119.06322257,20.0888350438,52.586980675,0.0,4.12243109448,41.7362269337,28.1811672522,23.2082832225,4.9528840297,0.02
 07/16  12:00:00,132.188533304,24.1225702279,61.5463818953,0.0,4.12243109448,41.7362269337,24.667833348,19.6949493183,4.9528840297,0.02
 07/16  13:00:00,122.252592836,20.0871064828,55.7780796296,0.0,4.12243109448,41.7362269337,16.539286453,11.5664024233,4.9528840297,0.02
 07/16  14:00:00,135.229419504,24.123666803,64.58617163,0.0,4.12243109448,41.7362269337,15.9770926648,11.0042086351,4.9528840297,0.02
 07/16  15:00:00,124.36694749,20.092430508,57.8871103506,0.0,4.12243109448,41.7362269337,12.1985539227,7.22566989297,4.9528840297,0.02
 07/16  16:00:00,120.352881956,24.1268348545,66.5641584144,0.0,4.12243109448,24.8785346261,12.9571064738,7.98422244415,4.9528840297,0.02
 07/16  17:00:00,96.7575849648,20.0930282132,58.085703185,0.0,2.06121554724,15.9888894789,10.31971594,7.32798552218,2.97173041782,0.02
 07/16  18:00:00,106.837604681,24.1227955644,64.0037811725,0.0,2.06121554724,15.9888894789,18.5410740974,15.5493436796,2.97173041782,0.02
 07/16  19:00:00,90.5738393514,19.1908899007,52.8305307993,0.0,2.06121554724,15.9888894789,17.0435321971,14.0518017793,2.97173041782,0.02
 07/16  20:00:00,101.621031338,23.2269720342,57.3602995963,0.0,2.06121554724,15.9888894789,27.8311089763,24.8393785585,2.97173041782,0.02
 07/16  21:00:00,96.1438501132,18.0331721187,45.4896942351,0.0,2.06121554724,15.9888894789,24.8330280696,21.8412976518,2.97173041782,0.02
 07/16  22:00:00,109.731443512,22.9642821371,53.9875683358,0.0,2.06121554724,15.9888894789,35.0710901579,32.0793597401,2.97173041782,0.02
 07/16  23:00:00,90.1587905242,16.7880978371,40.7761437991,0.0,2.06121554724,15.9888894789,28.0323797492,25.0406493314,2.97173041782,0.02
 07/16  24:00:00,106.741322589,22.3321509486,51.6560134632,0.0,2.06121554724,15.9888894789,43.0662488025,40.0745183847,2.97173041782,0.02
 07/17  01:00:00,84.2753444985,15.4116786069,34.2343363556,0.0,4.12243109448,15.9888894789,35.3232931287,32.3315627109,2.97173041782,0.02
 07/17  02:00:00,101.66568261,21.675426206,45.175882691,0.0,4.12243109448,15.9888894789,57.7774714763,54.7857410585,2.97173041782,0.02
 07/17  03:00:00,83.7500809011,15.6305868545,33.4901644681,0.0,4.12243109448,15.9888894789,45.5497435273,42.5580131095,2.97173041782,0.02
 07/17  04:00:00,138.719078533,28.4426627744,58.0796502655,0.0,12.3672932834,24.9413748627,83.1115430834,78.1386590537,4.9528840297,0.02
 07/17  05:00:00,138.967759097,28.6716941627,58.960577467,3.83705527732,12.3672932834,24.9413748627,140.414371695,135.441487666,4.9528840297,0.02
 07/17  06:00:00,199.614997341,29.7311844722,72.957088108,0.679478201192,24.7345865669,70.7195625826,97.176912461,87.2511444016,9.90576805939,0.02
 07/17  07:00:00,242.424839136,30.1409374064,81.9943649188,0.0,37.1018798503,92.3937384068,55.6942742082,45.7685061488,9.90576805939,0.02
 07/17  08:00:00,262.910335067,30.7099433423,89.8675450489,0.0,37.1018798503,104.434947198,42.0045269802,23.4759658006,9.90576805939,8.62279312024
 07/17  09:00:00,282.225536502,31.1855375767,96.6655760531,0.0,37.1018798503,116.476155989,21.072662024,11.1468939647,9.90576805939,0.02
 07/17  10:00:00,289.810617469,31.6409075885,103.794609943,0.0,37.1018798503,116.476155989,12.4747972497,2.54902919034,9.90576805939,0.02
 07/17  11:00:00,295.882031657,32.099851873,109.406941588,0.0,37.1018798503,116.476155989,18.6037273953,0.0663507882117,9.90576805939,8.63160854771
 07/17  12:00:00,282.133471223,32.6232376312,107.176725455,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 07/17  13:00:00,286.968608969,32.8409052882,99.752431165,0.0,37.1018798503,116.476155989,19.6995953345,1.16221754463,9.90576805939,8.63160973052
 07/17  14:00:00,277.876670764,32.9605030212,90.5411159096,0.0,37.1018798503,116.476155989,19.087253283,9.16148522365,9.90576805939,0.02
 07/17  15:00:00,273.946576389,33.0745740722,86.4971106733,0.0,37.1018798503,116.476155989,36.8483473038,18.3140203733,9.90576805939,8.62855887105
 07/17  16:00:00,270.84241727,33.0606705423,83.4074804816,0.0,37.1018798503,116.476155989,40.2775220424,30.351753983,9.90576805939,0.02
 07/17  17:00:00,269.297451646,32.7581189236,82.1661546665,0.0,37.1018798503,116.476155989,50.0885685363,40.1628004769,9.90576805939,0.02
 07/17  18:00:00,165.426027548,28.6862142015,63.6324053133,0.0,24.7345865669,47.5788473902,40.2642426603,35.2913586306,4.9528840297,0.02
 07/17  19:00:00,163.927112537,28.598539955,62.2211593939,0.0,24.7345865669,47.5788473902,46.8531822861,41.8802982564,4.9528840297,0.02
 07/17  20:00:00,148.92203067,29.0352584574,65.6871396472,0.0,12.3672932834,38.6892022431,60.6929802618,49.1131810766,2.97173041782,8.6080687674
 07/17  21:00:00,118.678517298,19.5382335681,45.0819851034,0.0,12.3672932834,27.0668015668,35.0556427574,32.0639123395,2.97173041782,0.02
 07/17  22:00:00,109.024785549,23.0518454361,51.1321319096,0.0,4.12243109448,15.9888894789,48.7974641301,45.8057337123,2.97173041782,0.02
 07/17  23:00:00,93.4253895576,17.8580455207,40.8851451173,0.0,4.12243109448,15.9888894789,40.7897389153,37.7980084974,2.97173041782,0.02
 07/17  24:00:00,107.624722368,23.0518454361,49.7320687353,0.0,4.12243109448,15.9888894789,60.7393279464,57.7475975286,2.97173041782,0.02
 07/18  01:00:00,89.4577321098,17.4202290256,37.3553042064,0.0,4.12243109448,15.9888894789,50.5984098006,47.6066793828,2.97173041782,0.02
 07/18  02:00:00,104.133820029,22.7015922401,46.5914196243,0.0,4.12243109448,15.9888894789,72.1075276143,69.1157971965,2.97173041782,0.02
 07/18  03:00:00,85.4195113744,16.8948492315,33.8424632434,0.0,4.12243109448,15.9888894789,58.8169169447,55.8251865269,2.97173041782,0.02
 07/18  04:00:00,136.938324709,28.2675361763,56.4740234875,0.0,12.3672932834,24.9413748627,92.3451615194,87.3722774897,4.9528840297,0.02
 07/18  05:00:00,140.330807677,29.3086483183,60.4195528098,3.10417481634,12.3672932834,24.9413748627,152.124624404,147.151740374,4.9528840297,0.02
 07/18  06:00:00,194.644530944,29.7584314385,68.3503706046,0.288482807192,24.7345865669,70.7195625826,115.942590248,106.016822188,9.90576805939,0.02
 07/18  07:00:00,235.934034058,30.540088174,75.096167888,0.00825005562307,37.1018798503,92.3937384068,84.0912671429,74.1654990835,9.90576805939,0.02
 07/18  08:00:00,254.295184209,31.1357354775,80.8265904157,0.0,37.1018798503,104.434947198,63.9224789762,53.9967109168,9.90576805939,0.02
 07/18  09:00:00,271.809144586,31.595950527,85.838759459,0.0,37.1018798503,116.476155989,58.4052062687,39.8737318516,9.90576805939,8.62570635772
 07/18  10:00:00,278.971730792,32.0202162747,92.5764609473,0.0,37.1018798503,116.476155989,33.6981170081,23.7723489487,9.90576805939,0.02
 07/18  11:00:00,286.881528398,32.366179783,100.14006188,0.0,37.1018798503,116.476155989,28.1694356999,9.63221399869,9.90576805939,8.6314536418
 07/18  12:00:00,282.154875452,32.9031275635,106.918279253,0.0,37.1018798503,104.434947198,12.8044353319,2.87866727252,9.90576805939,0.02
 07/18  13:00:00,302.543416373,33.6251908361,114.5429196,0.0,37.1018798503,116.476155989,18.662204487,0.124983539799,9.90576805939,8.63145288777
 07/18  14:00:00,309.197885959,34.2182625828,120.60460023,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/18  15:00:00,311.075066956,34.7462079596,121.953982438,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/18  16:00:00,311.63747377,35.1833855755,122.079791281,0.0,37.1018798503,116.476155989,18.5302833913,0.0,9.90576805939,8.62451533187
 07/18  17:00:00,310.601256335,35.3060218658,120.922079504,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/18  18:00:00,177.845195637,28.7925902971,76.2910647345,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/18  19:00:00,166.741513344,28.6167881448,65.0173232933,0.0,24.7345865669,47.5788473902,24.3515294189,19.3786453892,4.9528840297,0.02
 07/18  20:00:00,145.519218763,29.0463728599,62.273210513,0.0,12.3672932834,38.6892022431,61.7188237636,58.7270933458,2.97173041782,0.02
 07/18  21:00:00,118.819240269,20.5425087774,44.1919869272,0.0,12.3672932834,27.0668015668,51.5326751592,48.5409447414,2.97173041782,0.02
 07/18  22:00:00,96.8761178194,19.7060632245,42.4349846057,0.0,4.12243109448,15.9888894789,53.1628690307,50.1711386129,2.97173041782,0.02
 07/18  23:00:00,103.511113248,22.3321509486,46.3645876751,0.0,4.12243109448,15.9888894789,76.0418873356,64.4683502904,2.97173041782,8.60180662737
 07/18  24:00:00,90.1641549529,18.2274868122,37.2280331419,0.0,4.12243109448,15.9888894789,60.2047590423,57.2130286245,2.97173041782,0.02
 07/19  01:00:00,99.4414054569,21.675426206,42.9516048841,0.0,4.12243109448,15.9888894789,75.1541643892,72.1624339714,2.97173041782,0.02
 07/19  02:00:00,90.2543483064,18.3150501112,37.230663442,0.0,4.12243109448,15.9888894789,65.375427421,62.3836970032,2.97173041782,0.02
 07/19  03:00:00,99.4712616775,21.8943344535,42.7625530358,0.0,4.12243109448,15.9888894789,80.7770255797,77.7852951619,2.97173041782,0.02
 07/19  04:00:00,129.998574294,28.1580820526,49.643726396,0.0,12.3672932834,24.9413748627,96.4297851525,91.4569011229,4.9528840297,0.02
 07/19  05:00:00,141.387925165,29.5929103666,59.0663897027,2.88102598044,12.3672932834,24.9413748627,162.711308798,157.738424769,4.9528840297,0.02
 07/19  06:00:00,190.606034135,29.8192234393,64.0131398971,0.526424067318,24.7345865669,70.7195625826,130.846626902,120.920858842,9.90576805939,0.02
 07/19  07:00:00,228.900976677,30.4384987939,68.136093754,0.036853765841,37.1018798503,92.3937384068,106.393562506,96.4677944464,9.90576805939,0.02
 07/19  08:00:00,248.740960714,30.947940911,75.4601906553,0.0,37.1018798503,104.434947198,80.2256668638,70.2998988044,9.90576805939,0.02
 07/19  09:00:00,267.425688497,31.4932691861,81.5579367372,0.0,37.1018798503,116.476155989,71.0174074392,52.4860525973,9.90576805939,8.62558678252
 07/19  10:00:00,270.797222946,31.9469148288,84.4752886123,0.0,37.1018798503,116.476155989,59.6979735758,49.7722055164,9.90576805939,0.02
 07/19  11:00:00,274.247697611,32.3439794434,87.5284257307,0.0,37.1018798503,116.476155989,56.7551037352,46.8293356758,9.90576805939,0.02
 07/19  12:00:00,263.949649698,32.8840157135,88.7321618757,0.0,37.1018798503,104.434947198,69.2248012108,50.6915966129,9.90576805939,8.62743653855
 07/19  13:00:00,278.046350515,33.5286858385,90.142402139,0.0,37.1018798503,116.476155989,63.9827358804,54.056967821,9.90576805939,0.02
 07/19  14:00:00,280.426157392,34.0619266516,91.9891606096,0.0,37.1018798503,116.476155989,67.8069850649,49.2712746086,9.90576805939,8.6299423969
 07/19  15:00:00,284.245137354,34.5718150756,95.2984900534,0.0,37.1018798503,116.476155989,51.3569728969,41.4312048375,9.90576805939,0.02
 07/19  16:00:00,285.641529858,34.9858706871,96.281329361,0.0,37.1018798503,116.476155989,52.0741091305,33.543905889,9.90576805939,8.62443518205
 07/19  17:00:00,284.709973282,35.1750881157,95.1617266806,0.0,37.1018798503,116.476155989,46.322458258,36.3966901986,9.90576805939,0.02
 07/19  18:00:00,173.178240191,28.885449645,71.1854031279,0.0,24.7345865669,47.5788473902,45.7087253916,40.7358413619,4.9528840297,0.02
 07/19  19:00:00,168.855206708,28.6300936157,67.1177219963,0.0,24.7345865669,47.5788473902,45.7558273503,40.7829433206,4.9528840297,0.02
 07/19  20:00:00,147.932103875,29.061937729,64.6705420814,0.0,12.3672932834,38.6892022431,58.3953976975,55.4036672797,2.97173041782,0.02
 07/19  21:00:00,116.017450084,19.6479354614,42.3112113459,0.0,12.3672932834,27.0668015668,54.4912099957,51.4994795779,2.97173041782,0.02
 07/19  22:00:00,107.556302507,23.5188496975,49.1966439464,0.0,4.12243109448,15.9888894789,74.5300945159,71.5383640981,2.97173041782,0.02
 07/19  23:00:00,85.0867446536,16.6713467717,33.7596331542,0.0,4.12243109448,15.9888894789,57.4806925037,54.4889620859,2.97173041782,0.02
 07/19  24:00:00,99.3273430248,22.0402732852,42.4726957089,0.0,4.12243109448,15.9888894789,81.8231832567,78.8314528389,2.97173041782,0.02
 07/20  01:00:00,81.5482537606,15.8057134525,31.1132104485,0.0,4.12243109448,15.9888894789,56.2901329007,53.2984024829,2.97173041782,0.02
 07/20  02:00:00,95.984123059,21.675426206,39.4943228038,0.0,4.12243109448,15.9888894789,88.0861225103,85.0943920925,2.97173041782,0.02
 07/20  03:00:00,76.0930945727,15.0176437614,26.4461208844,0.0,4.12243109448,15.9888894789,60.4920262465,57.5002958287,2.97173041782,0.02
 07/20  04:00:00,133.958883737,28.7053526714,53.0567652127,0.0,12.3672932834,24.9413748627,100.946608603,95.973724573,4.9528840297,0.02
 07/20  05:00:00,136.505031477,29.0181034985,55.1512272367,2.48810151479,12.3672932834,24.9413748627,164.796375375,159.823491345,4.9528840297,0.02
 07/20  06:00:00,189.41471495,29.8840990495,62.818879503,0.464489473774,24.7345865669,70.7195625826,140.935321062,122.427750856,9.90576805939,8.60180214674
 07/20  07:00:00,230.359054809,30.5653666161,69.5041600255,0.0,37.1018798503,92.3937384068,106.747248768,96.8214807085,9.90576805939,0.02
 07/20  08:00:00,250.448145341,30.9749670833,77.1403818462,0.0,37.1018798503,104.434947198,76.2696388976,66.3438708382,9.90576805939,0.02
 07/20  09:00:00,268.393969064,31.4593297862,82.5601867696,0.0,37.1018798503,116.476155989,52.3616000008,42.4358319414,9.90576805939,0.02
 07/20  10:00:00,270.782860977,31.7659135185,84.6418836616,0.0,37.1018798503,116.476155989,54.5966155858,36.0620913329,9.90576805939,8.62875619355
 07/20  11:00:00,275.515615707,32.2126988379,88.927676639,0.0,37.1018798503,116.476155989,34.978692651,25.0529245916,9.90576805939,0.02
 07/20  12:00:00,269.347652514,32.7595199202,94.2546082951,0.0,37.1018798503,104.434947198,31.4958980643,12.9629981091,9.90576805939,8.6271318958
 07/20  13:00:00,285.525223693,33.2754639499,97.8745391123,0.0,37.1018798503,116.476155989,17.400997732,7.47522967261,9.90576805939,0.02
 07/20  14:00:00,289.566477166,33.7561906391,101.43519738,0.0,37.1018798503,116.476155989,15.1160054132,5.19023735378,9.90576805939,0.02
 07/20  15:00:00,295.035539865,34.4407401658,106.219975073,0.0,37.1018798503,116.476155989,21.0195032076,2.48532955202,9.90576805939,8.62840559617
 07/20  16:00:00,296.34132488,34.815090541,107.151945872,0.0,37.1018798503,116.476155989,11.1142303634,1.18846230402,9.90576805939,0.02
 07/20  17:00:00,295.525812795,34.9564595243,106.196155467,0.0,37.1018798503,116.476155989,11.0219094372,1.09614137785,9.90576805939,0.02
 07/20  18:00:00,174.576301872,28.7898114148,72.7055239883,0.0,24.7345865669,47.5788473902,16.3556021637,2.7950175578,4.9528840297,8.6077005762
 07/20  19:00:00,171.688061483,28.6202182501,69.9604553493,0.0,24.7345865669,47.5788473902,11.3292355971,6.3563515674,4.9528840297,0.02
 07/20  20:00:00,153.824630354,29.0541872183,70.5708280331,0.0,12.3672932834,38.6892022431,22.5581875521,19.5664571342,2.97173041782,0.02
 07/20  21:00:00,123.298986067,20.5425972307,48.6716566512,0.0,12.3672932834,27.0668015668,28.0637975606,25.0720671428,2.97173041782,0.02
 07/20  22:00:00,102.036409298,19.9760500631,47.325290509,0.0,4.12243109448,15.9888894789,32.6179223842,29.6261919664,2.97173041782,0.02
 07/20  23:00:00,104.591810568,22.0402732852,47.7371638993,0.0,4.12243109448,15.9888894789,47.8635890383,44.8718586204,2.97173041782,0.02
 07/20  24:00:00,93.3803919781,18.4609889429,40.2107691485,0.0,4.12243109448,15.9888894789,45.9706343153,42.9789038975,2.97173041782,0.02
 07/21  01:00:00,104.801959794,22.3321509486,47.6554354563,0.0,4.12243109448,15.9888894789,64.2612704947,61.2695400769,2.97173041782,0.02
 07/21  02:00:00,92.477908137,18.5339583587,39.2353158784,0.0,4.12243109448,15.9888894789,59.6319870133,56.6402565955,2.97173041782,0.02
 07/21  03:00:00,98.2141344534,20.9995133679,42.4266825143,0.0,4.12243109448,15.9888894789,74.5445719274,71.5528415096,2.97173041782,0.02
 07/21  04:00:00,132.841253184,27.939173805,52.7053141622,0.0,12.3672932834,24.9413748627,96.6838684324,91.7109844027,4.9528840297,0.02
 07/21  05:00:00,139.177094596,29.471678015,57.7939948729,2.06382312,12.3672932834,24.9413748627,162.595009794,157.622125764,4.9528840297,0.02
 07/21  06:00:00,188.109366026,29.9802920918,61.624977977,0.256849658277,24.7345865669,70.7195625826,129.674609162,119.748841103,9.90576805939,0.02
 07/21  07:00:00,227.751163681,30.6624437841,66.7919695807,0.00721710706715,37.1018798503,92.3937384068,109.32338601,99.3976179505,9.90576805939,0.02
 07/21  08:00:00,243.054576939,30.8504027931,69.8713409652,0.0,37.1018798503,104.434947198,107.63374487,89.1059957914,9.90576805939,8.62198101903
 07/21  09:00:00,256.825365619,31.0014159081,71.4495371969,0.0,37.1018798503,116.476155989,91.0152359081,81.0894678488,9.90576805939,0.02
 07/21  10:00:00,258.662924714,31.1574126984,73.1304239625,0.0,37.1018798503,116.476155989,84.7159196727,74.1206671767,9.90576805939,0.689484436554
 07/21  11:00:00,263.278972504,31.3788864682,77.5248631569,0.0,37.1018798503,116.476155989,77.0237279409,59.1568016845,9.90576805939,7.961158197
 07/21  12:00:00,257.946516436,31.8190004112,83.7940200671,0.0,37.1018798503,104.434947198,46.6208707367,36.6951026773,9.90576805939,0.02
 07/21  13:00:00,275.971672457,32.2756640083,89.3207489136,0.0,37.1018798503,116.476155989,37.0340759886,18.4969760508,9.90576805939,8.63133187842
 07/21  14:00:00,282.011577135,32.7032570249,94.9332829979,0.0,37.1018798503,116.476155989,19.9090970519,9.98332899247,9.90576805939,0.02
 07/21  15:00:00,287.561934914,33.1985703686,99.9884832776,0.0,37.1018798503,116.476155989,23.0843912275,4.55026667058,9.90576805939,8.62835649749
 07/21  16:00:00,292.065855476,33.7070788124,103.984522133,0.0,37.1018798503,116.476155989,11.4260364252,1.50026836579,9.90576805939,0.02
 07/21  17:00:00,292.707426964,34.0397985439,104.29445901,0.0,37.1018798503,116.476155989,10.9199088403,0.994140780957,9.90576805939,0.02
 07/21  18:00:00,173.598394058,28.7839215183,71.7335032471,0.0,24.7345865669,47.5788473902,8.27096657164,3.29808254194,4.9528840297,0.02
 07/21  19:00:00,169.254985616,28.608859124,67.538717201,0.0,24.7345865669,47.5788473902,17.0490320321,12.0761480024,4.9528840297,0.02
 07/21  20:00:00,150.750026618,29.0410348665,67.5093588153,0.0,12.3672932834,38.6892022431,38.5372248448,26.9590669703,2.97173041782,8.60642745666
 07/21  21:00:00,119.4762618,19.6476876918,45.7702763384,0.0,12.3672932834,27.0668015668,26.5756093692,23.5838789514,2.97173041782,0.02
 07/21  22:00:00,111.4871061,23.4458802817,53.200417741,0.0,4.12243109448,15.9888894789,38.0841781191,35.0924477013,2.97173041782,0.02
 07/21  23:00:00,90.6443458194,17.5661678573,38.3959791741,0.0,4.12243109448,15.9888894789,37.9561931298,34.964462712,2.97173041782,0.02
 07/21  24:00:00,104.696801842,22.7891555391,47.0668382436,0.0,4.12243109448,15.9888894789,57.9049406752,54.9132102574,2.97173041782,0.02
 07/22  01:00:00,89.9931172854,17.5953556236,37.7155629216,0.0,4.12243109448,15.9888894789,47.8879656624,44.8962352446,2.97173041782,0.02
 07/22  02:00:00,104.226956505,22.7891555391,46.5969929436,0.0,4.12243109448,15.9888894789,68.6878324612,65.6961020434,2.97173041782,0.02
 07/22  03:00:00,82.076537717,15.4554602564,31.991748467,0.0,4.12243109448,15.9888894789,46.9956065967,44.0038761789,2.97173041782,0.02
 07/22  04:00:00,116.026596702,27.7202655575,53.244073586,0.0,4.12243109448,16.0517297156,92.8769145929,89.885184175,2.97173041782,0.02
 07/22  05:00:00,114.47596336,27.939173805,53.8236986466,0.0,4.12243109448,16.0517297156,102.072486043,99.0807556249,2.97173041782,0.02
 07/22  06:00:00,137.516891814,29.4715315378,63.5240278285,0.0,4.12243109448,39.6058045677,85.9123658594,82.9206354416,2.97173041782,0.02
 07/22  07:00:00,178.166876366,29.4811644601,66.937213385,3.23496640481,12.3672932834,65.3531420225,130.103990946,125.131106916,4.9528840297,0.02
 07/22  08:00:00,182.693644561,29.4802425192,70.243120691,1.56589595828,12.3672932834,68.2430321324,117.369857163,112.396973134,4.9528840297,0.02
 07/22  09:00:00,212.489009192,29.5416182931,72.248036127,0.278091564284,16.4897243779,93.1370602926,102.0626561,94.118041652,7.92461444751,0.02
 07/22  10:00:00,214.801880293,29.5957478879,74.5889526457,0.195800493219,16.4897243779,93.1370602926,99.9276297328,83.3906702523,7.92461444751,8.61234503292
 07/22  11:00:00,218.429911671,29.7056022046,78.2063896732,0.0965698633296,16.4897243779,93.1370602926,80.5346661588,72.5900517113,7.92461444751,0.02
 07/22  12:00:00,210.274359794,29.8676808947,79.1242078598,0.0127528291951,16.4897243779,83.9857416113,78.609291078,70.6646766305,7.92461444751,0.02
 07/22  13:00:00,208.185859232,30.0365696256,76.8795661185,0.0,16.4897243779,83.9857416113,86.9510920121,79.0064775646,7.92461444751,0.02
 07/22  14:00:00,207.662744726,30.193576249,76.1994880005,0.0,16.4897243779,83.9857416113,94.4058076437,86.4611931962,7.92461444751,0.02
 07/22  15:00:00,187.051984067,29.4715315378,73.7676628681,0.0,12.3672932834,70.6512738906,49.3272360488,44.3543520192,4.9528840297,0.02
 07/22  16:00:00,185.173144253,29.4715315378,71.8888147929,0.0,12.3672932834,70.6512738906,51.8623767534,46.8894927237,4.9528840297,0.02
 07/22  17:00:00,169.419798505,29.4715315378,68.6589937406,0.0,12.3672932834,58.1284167478,64.2964351542,50.7384683205,4.9528840297,8.60508280399
 07/22  18:00:00,124.253826294,28.6834618466,57.4685985701,0.0,12.3672932834,24.9413748627,78.7210900709,73.7482060412,4.9528840297,0.02
 07/22  19:00:00,119.847599944,28.5958985476,53.1499356117,0.0,12.3672932834,24.9413748627,86.519092119,81.5462080893,4.9528840297,0.02
 07/22  20:00:00,100.062568584,28.5958985476,48.1502450026,0.0,4.12243109448,16.0517297156,96.9788599064,93.9871294886,2.97173041782,0.02
 07/22  21:00:00,75.1916497724,15.0860189649,25.5027359436,0.0,4.12243109448,15.9888894789,53.9980612227,51.0063308049,2.97173041782,0.02
 07/22  22:00:00,86.3212688443,21.087076667,30.446253218,0.0,4.12243109448,15.9888894789,83.3382889341,80.3465585163,2.97173041782,0.02
 07/22  23:00:00,65.7458077511,12.9509206216,18.23825342,0.0,4.12243109448,15.9888894789,53.6437125063,50.6519820885,2.97173041782,0.02
 07/22  24:00:00,78.9502090164,19.6860638827,24.476206272,0.0,4.12243109448,15.9888894789,86.22380518,83.2320747622,2.97173041782,0.02
 07/23  01:00:00,58.2412211503,11.6620646904,14.1101732981,0.0,2.06121554724,15.9888894789,49.6462935686,46.6545631508,2.97173041782,0.02
 07/23  02:00:00,72.3362955581,18.3342382066,21.1502177786,0.0,2.06121554724,15.9888894789,76.8077995792,73.8160691614,2.97173041782,0.02
 07/23  03:00:00,69.9000609289,17.8964217116,19.1673469689,0.0,2.06121554724,15.9888894789,76.4284460821,73.4367156643,2.97173041782,0.02
 07/23  04:00:00,52.5786569805,9.84303194137,10.2996855459,0.0,2.06121554724,15.9888894789,43.5659962452,40.5742658274,2.97173041782,0.02
 07/23  05:00:00,67.4029647602,17.8964217116,18.9430604691,0.0,2.06121554724,15.9888894789,77.7894639157,74.7977334979,2.97173041782,0.02
 07/23  06:00:00,65.5608358304,22.3705271395,24.4792808982,0.0,2.06121554724,15.9888894789,96.7449910256,93.7532606078,2.97173041782,0.02
 07/23  07:00:00,58.651846411,17.9839850106,22.0890080056,0.0,2.06121554724,15.9888894789,77.4395252559,74.4477948381,2.97173041782,0.02
 07/23  08:00:00,110.470689959,24.3844830168,39.2919601434,0.0,4.12243109448,41.7362269337,90.9710746513,85.9981906216,4.9528840297,0.02
 07/23  09:00:00,100.582409012,19.4725610938,34.0028814775,0.0,4.12243109448,41.7362269337,72.2314995777,67.258615548,4.9528840297,0.02
 07/23  10:00:00,115.71983983,24.5596096148,44.2322449471,0.0,4.12243109448,41.7362269337,88.4473148005,83.4744307708,4.9528840297,0.02
 07/23  11:00:00,102.846777092,19.5601243928,36.0819943362,0.0,4.12243109448,41.7362269337,71.1658262026,66.192942173,4.9528840297,0.02
 07/23  12:00:00,117.018377287,24.3844830168,45.6726568068,0.0,4.12243109448,41.7362269337,87.9643540141,82.9914699845,4.9528840297,0.02
 07/23  13:00:00,103.625064694,19.2974344958,37.0746858314,0.0,4.12243109448,41.7362269337,69.7771475639,64.8042635342,4.9528840297,0.02
 07/23  14:00:00,120.29077636,24.3844830168,49.0333986881,0.0,4.12243109448,41.7362269337,86.008713842,81.0358298123,4.9528840297,0.02
 07/23  15:00:00,107.275381962,19.5601243928,40.7512365157,0.0,4.12243109448,41.7362269337,68.8121995229,63.8393154932,4.9528840297,0.02
 07/23  16:00:00,103.47199621,24.4720463158,49.0329246909,0.0,4.12243109448,24.8785346261,84.6174355647,79.644551535,4.9528840297,0.02
 07/23  17:00:00,72.5573610144,18.4026134102,35.5529761762,0.0,2.06121554724,15.9888894789,67.2293753903,64.2376449725,2.97173041782,0.02
 07/23  18:00:00,88.4338328498,23.6647885292,46.0844511352,0.0,2.06121554724,15.9888894789,88.1594885506,85.1677581328,2.97173041782,0.02
 07/23  19:00:00,66.1816012794,17.2451024276,30.4105149005,0.0,2.06121554724,15.9888894789,67.1191212704,64.1273908525,2.97173041782,0.02
 07/23  20:00:00,80.5827992503,22.113242701,37.4622314869,0.0,2.06121554724,15.9888894789,88.5169256394,85.5251952216,2.97173041782,0.02
 07/23  21:00:00,72.4995709946,14.9108923669,25.0469992275,0.0,2.06121554724,15.9888894789,65.7565082252,54.1829787487,2.97173041782,8.6017990587
 07/23  22:00:00,85.5581675314,20.9995133679,31.8319306642,0.0,2.06121554724,15.9888894789,86.1642061227,83.1724757049,2.97173041782,0.02
 07/23  23:00:00,61.4137859447,12.294195879,16.624171847,0.0,2.06121554724,15.9888894789,54.3934884243,51.4017580065,2.97173041782,0.02
 07/23  24:00:00,78.3705584699,19.7763299111,25.8939400961,0.0,2.06121554724,15.9888894789,83.9488865191,80.9571561013,2.97173041782,0.02
 07/24  01:00:00,57.975573511,10.9615582983,12.4838165011,0.0,4.12243109448,15.9888894789,49.7561772112,46.7644467934,2.97173041782,0.02
 07/24  02:00:00,76.6523226249,19.7544390863,22.1363796847,0.0,4.12243109448,15.9888894789,82.9133158806,79.9215854628,2.97173041782,0.02
 07/24  03:00:00,57.0016333767,10.9615582983,11.5098764674,0.0,4.12243109448,15.9888894789,49.9762142846,46.9844838667,2.97173041782,0.02
 07/24  04:00:00,109.469059401,28.4207719496,28.8515221921,0.0,12.3672932834,24.9413748627,111.754075073,106.781191043,4.9528840297,0.02
 07/24  05:00:00,119.488489432,29.063275409,31.8170208184,8.76059464352,12.3672932834,24.9413748627,179.279022255,174.306138226,4.9528840297,0.02
 07/24  06:00:00,164.89599647,29.5403588304,36.6401106624,2.4682807704,24.7345865669,70.7195625826,144.29424479,134.36847673,9.90576805939,0.02
 07/24  07:00:00,203.940619757,29.7214142861,43.2538024274,0.675878423736,37.1018798503,92.3937384068,123.684800999,113.75903294,9.90576805939,0.02
 07/24  08:00:00,220.726628099,29.8403560537,48.0164442274,0.537004728036,37.1018798503,104.434947198,116.103497132,106.177729073,9.90576805939,0.02
 07/24  09:00:00,242.905750751,30.1419004622,58.0162151223,0.373173108787,37.1018798503,116.476155989,118.673843474,100.142711824,9.90576805939,8.62536359038
 07/24  10:00:00,249.491263272,30.4918211385,64.4609757418,0.163459779846,37.1018798503,116.476155989,106.284268419,96.3585003597,9.90576805939,0.02
 07/24  11:00:00,250.778223898,30.7666004195,65.5816951898,0.0546440221937,37.1018798503,116.476155989,112.086680082,93.5498591632,9.90576805939,8.63105285919
 07/24  12:00:00,239.757360726,31.1730481697,66.2473808846,0.00348393759156,37.1018798503,104.434947198,100.233694426,90.3079263668,9.90576805939,0.02
 07/24  13:00:00,252.323685601,31.604424531,66.3440078037,0.0,37.1018798503,116.476155989,96.731137121,86.8053690616,9.90576805939,0.02
 07/24  14:00:00,250.555646245,31.883105092,64.2974937222,0.0,37.1018798503,116.476155989,103.305487602,84.7700835289,9.90576805939,8.62963601381
 07/24  15:00:00,252.487032207,32.2296244714,65.8825860066,0.0,37.1018798503,116.476155989,92.5786685601,82.6529005007,9.90576805939,0.02
 07/24  16:00:00,252.537286727,32.5360868524,65.6268807925,0.0,37.1018798503,116.476155989,99.2782234595,80.7482802951,9.90576805939,8.62417510498
 07/24  17:00:00,251.354208973,32.7139748263,64.2670886459,0.0,37.1018798503,116.476155989,89.2670651755,79.3412971161,9.90576805939,0.02
 07/24  18:00:00,151.360595621,28.775295527,49.4779158298,0.0,24.7345865669,47.5788473902,66.2112462503,61.2383622206,4.9528840297,0.02
 07/24  19:00:00,146.472277286,28.5979890496,44.766900053,0.0,24.7345865669,47.5788473902,70.8714974348,65.8986134051,4.9528840297,0.02
 07/24  20:00:00,126.679009974,28.9252962216,41.2049258654,0.0,12.3672932834,38.6892022431,84.9571458303,81.9654154125,2.97173041782,0.02
 07/24  21:00:00,95.1592227964,17.6391372732,23.5146535811,0.0,12.3672932834,27.0668015668,59.1895162103,56.1977857925,2.97173041782,0.02
 07/24  22:00:00,81.9736948458,21.762989505,25.3963315145,0.0,4.12243109448,15.9888894789,81.4451559874,78.4534255695,2.97173041782,0.02
 07/24  23:00:00,63.8149086823,14.3855125728,14.8265012987,0.0,4.12243109448,15.9888894789,54.634304302,51.6425738842,2.97173041782,0.02
 07/24  24:00:00,75.1493098748,20.5616968729,19.7996740084,0.0,4.12243109448,15.9888894789,83.6366945832,80.6449641654,2.97173041782,0.02
 07/25  01:00:00,63.0484800587,15.0176437614,13.4015065895,0.0,4.12243109448,15.9888894789,64.8414116388,61.849681221,2.97173041782,0.02
 07/25  02:00:00,73.1554236219,20.1238803778,18.2436042263,0.0,4.12243109448,15.9888894789,88.5929358603,85.6012054424,2.97173041782,0.02
 07/25  03:00:00,59.4629148177,12.7026217961,12.1838330057,0.0,4.12243109448,15.9888894789,56.8156725466,53.8239421288,2.97173041782,0.02
 07/25  04:00:00,107.932036602,28.7418373793,26.9934335213,0.0,12.3672932834,24.9413748627,106.907525237,101.934641208,4.9528840297,0.02
 07/25  05:00:00,114.924852663,28.7468482303,30.9491338747,5.38127148227,12.3672932834,24.9413748627,170.419127614,165.446243584,4.9528840297,0.02
 07/25  06:00:00,162.562304066,29.6612752553,33.387691254,3.26609083239,24.7345865669,70.7195625826,145.915182078,127.407615328,9.90576805939,8.60179869091
 07/25  07:00:00,200.080540213,30.0272306382,39.1460531556,0.617731542295,37.1018798503,92.3937384068,115.600671964,105.674903905,9.90576805939,0.02
 07/25  08:00:00,217.804303786,30.304387949,44.7066907511,0.460438259919,37.1018798503,104.434947198,107.52138354,97.5956154805,9.90576805939,0.02
 07/25  09:00:00,236.35481358,30.6365613376,51.0290993214,0.314711319809,37.1018798503,116.476155989,103.181174527,93.2554064679,9.90576805939,0.02
 07/25  10:00:00,243.03685486,30.9650948114,57.5294679364,0.167244984571,37.1018798503,116.476155989,108.842007196,90.3066073251,9.90576805939,8.62963181141
 07/25  11:00:00,242.469835684,31.2871987285,56.7690770136,0.0383350719652,37.1018798503,116.476155989,97.6938127307,87.7680446713,9.90576805939,0.02
 07/25  12:00:00,230.607386181,31.6127731525,56.6611018421,0.0,37.1018798503,104.434947198,103.971499904,85.4388692974,9.90576805939,8.62686254693
 07/25  13:00:00,245.186599597,31.8509015653,58.9604938663,0.0,37.1018798503,116.476155989,93.5449466934,83.6191786341,9.90576805939,0.02
 07/25  14:00:00,248.547951193,32.1514739988,62.021404731,0.0,37.1018798503,116.476155989,91.7888784717,81.8631104123,9.90576805939,0.02
 07/25  15:00:00,249.294974701,32.5007698971,62.4193916498,0.0,37.1018798503,116.476155989,98.261537468,79.7276629016,9.90576805939,8.628106507
 07/25  16:00:00,252.665399654,32.8462202793,65.4449055254,0.0,37.1018798503,116.476155989,87.7277731804,77.802005121,9.90576805939,0.02
 07/25  17:00:00,252.969026305,32.9863368313,65.6095014765,0.0,37.1018798503,116.476155989,86.8483527296,76.9225846702,9.90576805939,0.02
 07/25  18:00:00,152.406613653,28.7752048665,50.5240071864,0.0,24.7345865669,47.5788473902,73.8614143124,60.3005856788,4.9528840297,8.60794460392
 07/25  19:00:00,148.985777587,28.6005917712,47.2778003899,0.0,24.7345865669,47.5788473902,69.537927643,64.5650436133,4.9528840297,0.02
 07/25  20:00:00,126.976030784,28.9258343756,41.5014184376,0.0,12.3672932834,38.6892022431,83.1399541674,80.1482237496,2.97173041782,0.02
 07/25  21:00:00,96.3071287165,17.6391372732,24.6625662412,0.0,12.3672932834,27.0668015668,58.5903386884,55.5986082706,2.97173041782,0.02
 07/25  22:00:00,84.6814860139,21.9235222199,27.943590669,0.0,4.12243109448,15.9888894789,80.4687667994,77.4770363816,2.97173041782,0.02
 07/25  23:00:00,66.6373125154,15.4554602564,16.5525232738,0.0,4.12243109448,15.9888894789,57.1126149731,54.1208845553,2.97173041782,0.02
 07/25  24:00:00,77.3367351559,21.4565179584,21.0658440335,0.0,4.12243109448,15.9888894789,88.273049782,85.2813193641,2.97173041782,0.02
 07/26  01:00:00,63.803760874,15.1927703594,13.9816615188,0.0,4.12243109448,15.9888894789,64.5488079681,61.5570775503,2.97173041782,0.02
 07/26  02:00:00,73.5270547773,20.1238803778,18.6152360975,0.0,4.12243109448,15.9888894789,88.525181287,85.5334508692,2.97173041782,0.02
 07/26  03:00:00,60.0520221147,13.4223162837,12.0268116549,0.0,4.12243109448,15.9888894789,61.9297233373,58.9379929195,2.97173041782,0.02
 07/26  04:00:00,102.681372117,28.6542740803,21.8303330584,0.0,12.3672932834,24.9413748627,107.796096971,102.823212941,4.9528840297,0.02
 07/26  05:00:00,108.250125731,28.7080858435,23.4005551485,6.29388638964,12.3672932834,24.9413748627,170.559288854,165.586404824,4.9528840297,0.02
 07/26  06:00:00,155.395171404,29.7646587825,25.0290494995,4.35421706295,24.7345865669,70.7195625826,137.723960554,127.798192495,9.90576805939,0.02
 07/26  07:00:00,195.565188728,30.0771672109,34.0516135113,1.14687893376,37.1018798503,92.3937384068,116.25130832,106.325540261,9.90576805939,0.02
 07/26  08:00:00,222.061809135,30.2718558429,48.8063254643,0.650799215408,37.1018798503,104.434947198,116.356819458,97.8286977551,9.90576805939,8.62235364353
 07/26  09:00:00,243.342116432,30.5612306018,57.9245428767,0.481945940363,37.1018798503,116.476155989,102.766838793,92.841070734,9.90576805939,0.02
 07/26  10:00:00,247.590630291,30.9482529631,61.9657274402,0.30158269232,37.1018798503,116.476155989,99.252335171,89.3265671116,9.90576805939,0.02
 07/26  11:00:00,251.235798762,31.3834785988,65.3792256751,0.0978784612485,37.1018798503,116.476155989,104.87266728,86.337720459,9.90576805939,8.62917876161
 07/26  12:00:00,239.955569939,31.8227673141,65.7889057851,0.0104211136103,37.1018798503,104.434947198,93.560157751,83.6343896916,9.90576805939,0.02
 07/26  13:00:00,256.029616609,32.3416792751,69.3126830432,0.0,37.1018798503,116.476155989,99.3992013804,80.8623927755,9.90576805939,8.63104054555
 07/26  14:00:00,259.792172478,32.8090450772,72.6081130695,0.0,37.1018798503,116.476155989,88.5419527724,78.616184713,9.90576805939,0.02
 07/26  15:00:00,263.296260166,33.2059988888,75.7153872807,0.0,37.1018798503,116.476155989,95.6281807582,77.0943639704,9.90576805939,8.6280487284
 07/26  16:00:00,266.363179317,33.5972526874,78.3916846773,0.0,37.1018798503,116.476155989,85.2917986813,75.3660306219,9.90576805939,0.02
 07/26  17:00:00,265.482811867,33.7896345798,77.3200212457,0.0,37.1018798503,116.476155989,84.3882545176,74.4624864582,9.90576805939,0.02
 07/26  18:00:00,159.580117119,28.7791270607,57.6935919072,0.0,24.7345865669,47.5788473902,64.0694615593,59.0965775296,4.9528840297,0.02
 07/26  19:00:00,155.013148131,28.6050725557,53.3006723664,0.0,24.7345865669,47.5788473902,68.2218606417,63.248976612,4.9528840297,0.02
 07/26  20:00:00,134.032087285,29.037222627,48.4460622017,0.0,12.3672932834,38.6892022431,90.6262466722,79.0469959741,2.97173041782,8.60752028022
 07/26  21:00:00,98.5854584798,17.7485913969,26.831436254,0.0,12.3672932834,27.0668015668,58.0804697882,55.0887393704,2.97173041782,0.02
 07/26  22:00:00,88.1551228171,22.1570243506,31.1837251741,0.0,4.12243109448,15.9888894789,79.5148974295,76.5231670117,2.97173041782,0.02
 07/26  23:00:00,71.9567388779,15.7181501535,21.6092596271,0.0,4.12243109448,15.9888894789,56.1528924513,53.1611620334,2.97173041782,0.02
 07/26  24:00:00,82.2300044788,20.6711509966,26.7709151373,0.0,4.12243109448,15.9888894789,82.8070799182,79.8153495003,2.97173041782,0.02
 07/27  01:00:00,63.6503413437,12.9653116932,16.1085704007,0.0,4.12243109448,15.9888894789,52.7256964582,49.7339660403,2.97173041782,0.02
 07/27  02:00:00,80.264063659,20.4522427491,25.0238826401,0.0,4.12243109448,15.9888894789,84.2179952487,81.2262648309,2.97173041782,0.02
