Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/27  03:00:00,63.6939705643,12.9653116932,16.1521996498,0.0,4.12243109448,15.9888894789,55.9282814597,52.9365510419,2.97173041782,0.02
 07/27  04:00:00,116.324196222,28.5302260734,35.5972052858,0.0,12.3672932834,24.9413748627,104.438841923,99.4659578936,4.9528840297,0.02
 07/27  05:00:00,121.753172226,28.7608109671,39.0341923316,4.11057073209,12.3672932834,24.9413748627,167.856979634,162.884095605,4.9528840297,0.02
 07/27  06:00:00,172.986788369,29.9022963526,44.3137338528,2.52351229331,24.7345865669,70.7195625826,135.35422043,125.42845237,9.90576805939,0.02
 07/27  07:00:00,208.76161338,30.1894556754,47.144922742,1.13771303683,37.1018798503,92.3937384068,116.106436544,106.180668484,9.90576805939,0.02
 07/27  08:00:00,221.625922068,30.3088502561,47.9804532297,1.0037910849,37.1018798503,104.434947198,110.348578815,100.422810755,9.90576805939,0.02
 07/27  09:00:00,233.90999354,30.409696257,48.2612702551,0.86459142818,37.1018798503,116.476155989,115.709233384,97.178416191,9.90576805939,8.62504913415
 07/27  10:00:00,234.932214671,30.4962999153,49.324993877,0.735911362632,37.1018798503,116.476155989,104.765091183,94.8393231232,9.90576805939,0.02
 07/27  11:00:00,235.704345568,30.5973568519,50.1793610725,0.552351312485,37.1018798503,116.476155989,110.936838992,92.4001671805,9.90576805939,8.63090375214
 07/27  12:00:00,225.499062104,30.65861018,52.0581701463,0.448848179776,37.1018798503,104.434947198,100.862260973,90.9364929141,9.90576805939,0.02
 07/27  13:00:00,241.254503218,30.7191448543,55.7585025236,0.40159504326,37.1018798503,116.476155989,99.1991217548,89.2733536954,9.90576805939,0.02
 07/27  14:00:00,241.829556235,30.7441464959,56.2794176765,0.430972162821,37.1018798503,116.476155989,106.681588444,88.1463862809,9.90576805939,8.62943410372
 07/27  15:00:00,241.094823617,30.7525812124,55.4796587999,0.487756948882,37.1018798503,116.476155989,97.1788201097,87.2530520503,9.90576805939,0.02
 07/27  16:00:00,242.29822581,30.7547873011,56.6223624213,0.5467694925,37.1018798503,116.476155989,105.069164837,86.5393032133,9.90576805939,8.62409356429
 07/27  17:00:00,240.920599631,30.7363841168,55.1688337664,0.642246955692,37.1018798503,116.476155989,96.1118008005,86.1860327412,9.90576805939,0.02
 07/27  18:00:00,143.275694562,28.1580820526,42.0102278818,0.0,24.7345865669,47.5788473902,72.8434137728,67.8705297431,4.9528840297,0.02
 07/27  19:00:00,144.802977582,28.8148067952,42.8807816629,0.0,24.7345865669,47.5788473902,77.7288739054,72.7559898757,4.9528840297,0.02
 07/27  20:00:00,118.782710689,26.8446325674,35.3892890801,0.0,12.3672932834,38.6892022431,90.0208230874,87.0290926696,2.97173041782,0.02
 07/27  21:00:00,96.8468413879,17.2451024276,25.5963063407,0.0,12.3672932834,27.0668015668,62.7108442441,59.7191138263,2.97173041782,0.02
 07/27  22:00:00,83.2671263801,20.5808849683,27.8718675167,0.0,4.12243109448,15.9888894789,83.1966528817,80.2049224639,2.97173041782,0.02
 07/27  23:00:00,71.9071240561,15.1052070604,22.1725872364,0.0,4.12243109448,15.9888894789,63.1969817238,60.205251306,2.97173041782,0.02
 07/27  24:00:00,85.6211653813,21.0187014634,29.7880899755,0.0,4.12243109448,15.9888894789,91.9223394675,88.9306090496,2.97173041782,0.02
 07/28  01:00:00,72.0554468781,15.4116786069,22.0144384901,0.0,4.12243109448,15.9888894789,65.0447392099,62.0530087921,2.97173041782,0.02
 07/28  02:00:00,80.0842460684,19.6860638827,25.6102430944,0.0,4.12243109448,15.9888894789,84.1218979025,81.1301674847,2.97173041782,0.02
 07/28  03:00:00,67.5431099687,13.6658180853,19.3008317939,0.0,4.12243109448,15.9888894789,55.8093867525,52.8176563347,2.97173041782,0.02
 07/28  04:00:00,120.141004947,28.7272434962,39.2169957477,0.0,12.3672932834,24.9413748627,114.822341046,101.267655075,4.9528840297,8.60180194144
 07/28  05:00:00,127.50378532,28.7335124689,41.3233863603,7.59928755365,12.3672932834,24.9413748627,168.695738155,163.722854126,4.9528840297,0.02
 07/28  06:00:00,176.18330306,29.8841337878,44.637309702,5.41461305085,24.7345865669,70.7195625826,136.318988108,126.393220048,9.90576805939,0.02
 07/28  07:00:00,211.362160028,30.2175577227,47.6830317595,3.17204727001,37.1018798503,92.3937384068,116.938069151,107.012301092,9.90576805939,0.02
 07/28  08:00:00,225.650323972,30.3215882712,50.5558985932,2.44004778942,37.1018798503,104.434947198,110.982113083,101.056345023,9.90576805939,0.02
 07/28  09:00:00,238.321556777,30.405942008,51.5364353648,2.00473319895,37.1018798503,116.476155989,107.575003945,97.649235886,9.90576805939,0.02
 07/28  10:00:00,238.268089158,30.4796394072,51.7447839638,1.66864290334,37.1018798503,116.476155989,113.531830301,94.9965852665,9.90576805939,8.62947697523
 07/28  11:00:00,240.238314096,30.579357387,53.9946644931,1.28906376036,37.1018798503,116.476155989,102.468981193,92.5432131332,9.90576805939,0.02
 07/28  12:00:00,233.324428099,30.7648185766,59.3996471336,0.826468432013,37.1018798503,104.434947198,108.423438314,89.8909481488,9.90576805939,8.62672210546
 07/28  13:00:00,249.795346918,31.1419657283,63.8977750168,0.380404917919,37.1018798503,116.476155989,96.0967120447,86.1709439853,9.90576805939,0.02
 07/28  14:00:00,253.002456911,31.4420619193,67.0861132428,0.0992085537457,37.1018798503,116.476155989,102.184478759,83.6510264183,9.90576805939,8.6276842818
 07/28  15:00:00,253.456787722,31.6450859471,67.4245597742,0.0123489346002,37.1018798503,116.476155989,92.2665943345,82.3408262751,9.90576805939,0.02
 07/28  16:00:00,254.488968563,31.8983993057,68.2162936199,0.0,37.1018798503,116.476155989,90.3982975962,80.4725295368,9.90576805939,0.02
 07/28  17:00:00,251.56360194,31.9279907868,65.2624231354,0.0,37.1018798503,116.476155989,98.7464628173,80.22457535,9.90576805939,8.61611940791
 07/28  18:00:00,150.56446623,28.5959220362,48.8611543587,0.0,24.7345865669,47.5788473902,67.362479559,62.3895955293,4.9528840297,0.02
 07/28  19:00:00,150.594454784,29.033789708,48.4532837091,0.0,24.7345865669,47.5788473902,72.7923909387,67.819506909,4.9528840297,0.02
 07/28  20:00:00,125.062312072,28.1580820526,40.3554531968,0.0,12.3672932834,38.6892022431,85.9679073355,82.9761769177,2.97173041782,0.02
 07/28  21:00:00,98.0618595339,17.8580455207,26.1983889686,0.0,12.3672932834,27.0668015668,59.0527011999,56.0609707821,2.97173041782,0.02
 07/28  22:00:00,85.5783959249,21.6024567901,29.1615660152,0.0,4.12243109448,15.9888894789,81.1994985473,78.2077681295,2.97173041782,0.02
 07/28  23:00:00,68.2264103444,14.7549538643,18.842127499,0.0,4.12243109448,15.9888894789,60.1048349108,57.113104493,2.97173041782,0.02
 07/28  24:00:00,81.5026327433,21.7192078555,24.9690517265,0.0,4.12243109448,15.9888894789,90.3502778822,87.3585474644,2.97173041782,0.02
 07/29  01:00:00,64.5509838284,14.3171373693,15.6045174609,0.0,4.12243109448,15.9888894789,64.0341042464,61.0423738285,2.97173041782,0.02
 07/29  02:00:00,77.4878880361,21.5440812575,21.1294335931,0.0,4.12243109448,15.9888894789,91.599915159,88.6081847412,2.97173041782,0.02
 07/29  03:00:00,60.0846537197,12.5274951981,12.9806992201,0.0,4.12243109448,15.9888894789,56.7220998702,53.7303694524,2.97173041782,0.02
 07/29  04:00:00,89.4317988958,27.0635408149,27.3060004326,0.0,4.12243109448,16.0517297156,114.157070831,111.165340413,2.97173041782,0.02
 07/29  05:00:00,90.067227284,27.7202655575,27.2847040395,0.0,4.12243109448,16.0517297156,112.286002977,109.294272559,2.97173041782,0.02
 07/29  06:00:00,102.895251229,29.4715315378,28.897403042,0.00498406831835,4.12243109448,39.6058045677,92.8395365032,89.8478060854,2.97173041782,0.02
 07/29  07:00:00,156.088888943,29.5115906971,35.4826019629,12.5811640153,12.3672932834,65.3531420225,145.530547362,140.557663332,4.9528840297,0.02
 07/29  08:00:00,159.811330602,29.4971100963,39.6538422299,9.25598706867,12.3672932834,68.2430321324,142.269128998,137.296244968,4.9528840297,0.02
 07/29  09:00:00,188.361118297,29.5291583947,43.9872641911,4.42344025097,16.4897243779,93.1370602926,140.540838267,124.004757144,7.92461444751,8.61146667543
 07/29  10:00:00,192.721890275,29.542586158,50.088198532,2.66977460528,16.4897243779,93.1370602926,126.971990547,119.0273761,7.92461444751,0.02
 07/29  11:00:00,195.142371055,29.5553718492,53.5030561589,1.66260726856,16.4897243779,93.1370602926,124.064822424,116.120207977,7.92461444751,0.02
 07/29  12:00:00,187.408900793,29.5813698992,55.3629066218,1.19489977475,16.4897243779,83.9857416113,121.879004857,113.93439041,7.92461444751,0.02
 07/29  13:00:00,188.328581831,29.6235351209,56.7353536229,0.699960086721,16.4897243779,83.9857416113,119.744947929,111.800333482,7.92461444751,0.02
 07/29  14:00:00,188.591437171,29.6805254455,57.2449079935,0.396313295356,16.4897243779,83.9857416113,118.177758014,110.233143567,7.92461444751,0.02
 07/29  15:00:00,168.909321971,29.4715315378,55.624999392,0.0,12.3672932834,70.6512738906,67.156084024,53.5936274799,4.9528840297,8.60957251442
 07/29  16:00:00,170.540127562,29.4715315378,57.2558293058,0.0,12.3672932834,70.6512738906,56.949624447,51.9767404173,4.9528840297,0.02
 07/29  17:00:00,158.255654544,29.4715315378,57.4948667106,0.0,12.3672932834,58.1284167478,59.8265959472,54.8537119175,4.9528840297,0.02
 07/29  18:00:00,114.480915586,28.2675361763,48.1116148583,0.0,12.3672932834,24.9413748627,82.1893337395,77.2164497098,4.9528840297,0.02
 07/29  19:00:00,115.964499572,28.9242609189,48.9384740904,0.0,12.3672932834,24.9413748627,89.6321472229,84.6592631932,4.9528840297,0.02
 07/29  20:00:00,93.0805487649,28.1580820526,39.2568761363,0.0,4.12243109448,16.0517297156,100.22931455,97.2375841322,2.97173041782,0.02
 07/29  21:00:00,62.5814497217,12.0513025121,16.0065580174,0.0,4.12243109448,15.9888894789,45.1281389735,42.1364085557,2.97173041782,0.02
 07/29  22:00:00,79.2156928716,19.9295656843,24.5246240548,0.0,4.12243109448,15.9888894789,78.6465460071,75.6548155893,2.97173041782,0.02
 07/29  23:00:00,57.3888690549,10.7378530269,12.1274267853,0.0,4.12243109448,15.9888894789,45.4967560784,42.5050256606,2.97173041782,0.02
 07/29  24:00:00,74.0263918279,18.7912427972,20.4736458411,0.0,4.12243109448,15.9888894789,78.694613772,75.7028833541,2.97173041782,0.02
 07/30  01:00:00,53.8693250986,11.1564814266,10.2769048233,0.0,2.06121554724,15.9888894789,43.4455918982,40.4538614804,2.97173041782,0.02
 07/30  02:00:00,68.8071727171,17.8964217116,18.1442966593,0.0,2.06121554724,15.9888894789,77.4657478,74.4740173822,2.97173041782,0.02
 07/30  03:00:00,69.4470773552,18.7912427972,17.9555468375,0.0,2.06121554724,15.9888894789,82.6620781788,79.670347761,2.97173041782,0.02
 07/30  04:00:00,66.6437150964,17.8964217116,16.0734405024,0.0,2.06121554724,15.9888894789,80.3244843846,77.3327539668,2.97173041782,0.02
 07/30  05:00:00,75.9751022383,23.0272518821,20.1418230314,0.0,2.06121554724,15.9888894789,100.474567274,97.4828368557,2.97173041782,0.02
 07/30  06:00:00,54.5443260649,18.3342382066,17.6312348851,0.0,2.06121554724,15.9888894789,80.4681852258,77.4764548079,2.97173041782,0.02
 07/30  07:00:00,67.1001173316,22.3705271395,26.018562772,0.0,2.06121554724,15.9888894789,98.9923039616,96.0005735438,2.97173041782,0.02
 07/30  08:00:00,97.3131196536,19.4725610938,31.453152485,0.0,4.12243109448,41.7362269337,75.5401593148,70.5672752852,4.9528840297,0.02
 07/30  09:00:00,111.687500519,23.6839766247,41.4839433687,0.0,4.12243109448,41.7362269337,91.5383833942,86.5654993645,4.9528840297,0.02
 07/30  10:00:00,103.82916052,19.5601243928,37.8463021397,0.0,4.12243109448,41.7362269337,72.0427379573,67.0698539276,4.9528840297,0.02
 07/30  11:00:00,117.672366276,24.0342298207,47.0910771877,0.0,4.12243109448,41.7362269337,89.3609911279,84.3881070982,4.9528840297,0.02
 07/30  12:00:00,104.299074189,18.9909629492,38.9207049428,0.0,4.12243109448,41.7362269337,71.0608512107,66.087967181,4.9528840297,0.02
 07/30  13:00:00,121.759418991,23.9028848722,51.3369533636,0.0,4.12243109448,41.7362269337,94.9097629204,81.355084673,4.9528840297,8.6017942177
 07/30  14:00:00,109.526143954,19.4287794443,43.7099581736,0.0,4.12243109448,41.7362269337,66.595940394,61.6230563643,4.9528840297,0.02
 07/30  15:00:00,126.089682694,24.3407013673,55.2294006665,0.0,4.12243109448,41.7362269337,77.4158341024,72.4429500727,4.9528840297,0.02
 07/30  16:00:00,93.2668852552,19.5382335681,44.1989377971,0.0,4.12243109448,24.8785346261,60.6541262414,55.6812422117,4.9528840297,0.02
 07/30  17:00:00,94.0176305892,23.29994145,52.0330964804,0.0,2.06121554724,15.9888894789,73.7656413649,70.7739109471,2.97173041782,0.02
 07/30  18:00:00,75.1710148072,17.5296831494,39.1153483238,0.0,2.06121554724,15.9888894789,54.4359563811,51.4442259633,2.97173041782,0.02
 07/30  19:00:00,91.7060252561,23.0445484946,49.9768841888,0.0,2.06121554724,15.9888894789,74.0269835387,71.0352531209,2.97173041782,0.02
 07/30  20:00:00,74.8798116897,16.0684033495,35.639961503,0.0,2.06121554724,15.9888894789,52.7349759629,49.7432455451,2.97173041782,0.02
 07/30  21:00:00,98.9296257304,21.8067711545,44.3696969395,0.0,2.06121554724,15.9888894789,82.231218742,79.2394883242,2.97173041782,0.02
 07/30  22:00:00,76.2086858927,14.4730758718,29.1939314401,0.0,2.06121554724,15.9888894789,56.1457589429,53.1540285251,2.97173041782,0.02
 07/30  23:00:00,94.4126277213,20.9995133679,40.6863916277,0.0,2.06121554724,15.9888894789,86.0721060886,83.0803756708,2.97173041782,0.02
 07/30  24:00:00,73.3290532313,13.8409446833,26.9728648663,0.0,2.06121554724,15.9888894789,56.5381584091,53.5464279913,2.97173041782,0.02
 07/31  01:00:00,86.4570427444,19.6860638827,31.9830406263,0.0,4.12243109448,15.9888894789,87.5852356888,84.593505271,2.97173041782,0.02
 07/31  02:00:00,72.1163663118,13.1698288691,24.3899044008,0.0,4.12243109448,15.9888894789,54.8442611591,51.8525307413,2.97173041782,0.02
 07/31  03:00:00,84.8606593436,19.6860638827,30.386657214,0.0,4.12243109448,15.9888894789,88.6112686581,85.6195382403,2.97173041782,0.02
 07/31  04:00:00,129.088366074,28.7272434962,48.164357709,0.0,12.3672932834,24.9413748627,111.646444518,106.673560488,4.9528840297,0.02
 07/31  05:00:00,135.083037225,28.6349659343,48.1739019963,6.07740440831,12.3672932834,24.9413748627,178.206040246,173.233156216,4.9528840297,0.02
 07/31  06:00:00,178.673374876,29.6196433822,50.0418751238,2.7646104605,24.7345865669,70.7195625826,144.38664704,134.460878981,9.90576805939,0.02
 07/31  07:00:00,214.193327784,29.8051912144,53.2998813273,0.798730873697,37.1018798503,92.3937384068,123.13762598,113.21185792,9.90576805939,0.02
 07/31  08:00:00,230.001709852,29.9834317208,57.1009579127,0.584479648669,37.1018798503,104.434947198,123.472927636,104.94498415,9.90576805939,8.62217542701
 07/31  09:00:00,247.071110284,30.36201974,61.9428620179,0.391843644637,37.1018798503,116.476155989,109.456652076,99.5308840168,9.90576805939,0.02
 07/31  10:00:00,250.801889146,30.7759476533,65.4808317569,0.170080396258,37.1018798503,116.476155989,105.403779533,95.4780114735,9.90576805939,0.02
 07/31  11:00:00,252.450268995,31.1614313894,66.8946037196,0.0189974807942,37.1018798503,116.476155989,110.521596017,91.9850324682,9.90576805939,8.6307954894
 07/31  12:00:00,243.010195688,31.6173710713,69.0593829031,0.0,37.1018798503,104.434947198,98.5084738405,88.5827057811,9.90576805939,0.02
 07/31  13:00:00,259.996718485,32.1117006316,73.5097509028,0.0,37.1018798503,116.476155989,103.615380179,85.0788158603,9.90576805939,8.63079625918
 07/31  14:00:00,264.185744786,32.5247763314,77.2859832062,0.0,37.1018798503,116.476155989,92.5558879405,82.6301198812,9.90576805939,0.02
 07/31  15:00:00,265.939082793,32.9117902896,78.6524470654,0.0,37.1018798503,116.476155989,90.4876687728,80.5619007134,9.90576805939,0.02
 07/31  16:00:00,268.03990216,33.2633090081,80.402328722,0.0,37.1018798503,116.476155989,97.3441394337,78.8144718437,9.90576805939,8.62389953063
 07/31  17:00:00,267.188501743,33.4305096222,79.3848563297,0.0,37.1018798503,116.476155989,87.6631641401,77.7373960807,9.90576805939,0.02
 07/31  18:00:00,161.81287473,28.7795071875,59.9259790535,0.0,24.7345865669,47.5788473902,65.1379445251,60.1650604954,4.9528840297,0.02
 07/31  19:00:00,157.840181786,28.6034591405,56.1293292608,0.0,24.7345865669,47.5788473902,69.1911898603,64.2183058306,4.9528840297,0.02
 07/31  20:00:00,136.378667621,29.0373792703,50.7924948844,0.0,12.3672932834,38.6892022431,83.9007188035,80.9089883857,2.97173041782,0.02
 07/31  21:00:00,102.660238897,17.7485913969,30.9062123752,0.0,12.3672932834,27.0668015668,58.6509822843,55.6592518665,2.97173041782,0.02
 07/31  22:00:00,95.2381216794,22.1570243506,38.266723182,0.0,4.12243109448,15.9888894789,79.9101176139,76.9183871961,2.97173041782,0.02
 07/31  23:00:00,78.8905610362,15.8057134525,28.4555175821,0.0,4.12243109448,15.9888894789,64.9394874574,53.3659607674,2.97173041782,8.60179627214
 07/31  24:00:00,93.4881170889,21.675426206,36.9983168145,0.0,4.12243109448,15.9888894789,88.3481377104,85.3564072926,2.97173041782,0.02
 08/01  01:00:00,73.725878458,14.7549538643,24.3415948196,0.0,4.12243109448,15.9888894789,60.7605595464,57.7688291286,2.97173041782,0.02
 08/01  02:00:00,92.2646323267,20.7806051204,36.6960882514,0.0,4.12243109448,15.9888894789,86.9752728293,83.9835424114,2.97173041782,0.02
 08/01  03:00:00,71.7381395379,14.3171373693,22.7916725772,0.0,4.12243109448,15.9888894789,64.4758138173,61.4840833994,2.97173041782,0.02
 08/01  04:00:00,131.827347482,28.6177893724,51.0127927057,0.0,12.3672932834,24.9413748627,104.057021127,99.0841370971,4.9528840297,0.02
 08/01  05:00:00,138.065249901,28.7532772921,53.9478286049,3.16737866536,12.3672932834,24.9413748627,168.113481231,163.140597201,4.9528840297,0.02
 08/01  06:00:00,191.410673649,29.8884833153,64.1769327041,1.09801134316,24.7345865669,70.7195625826,134.7461567,124.82038864,9.90576805939,0.02
 08/01  07:00:00,230.461079487,30.2783479785,69.8531953086,0.0400136110669,37.1018798503,92.3937384068,101.991725859,92.0659577998,9.90576805939,0.02
 08/01  08:00:00,248.530370407,30.7589575306,75.430453818,0.00815792768414,37.1018798503,104.434947198,77.8888064701,67.9630384107,9.90576805939,0.02
 08/01  09:00:00,268.221956253,31.2626125206,82.5837688372,0.00111930298301,37.1018798503,116.476155989,63.20685265,44.6776327217,9.90576805939,8.62345186891
 08/01  10:00:00,274.238427554,31.7469232398,88.1165211442,0.0,37.1018798503,116.476155989,37.7654741074,27.839706048,9.90576805939,0.02
 08/01  11:00:00,278.49270312,32.1690353571,91.9484203837,0.0,37.1018798503,116.476155989,30.660438903,20.7346708436,9.90576805939,0.02
 08/01  12:00:00,271.565507263,32.8081492538,96.4239061052,0.0,37.1018798503,104.434947198,31.6776289575,13.1452489762,9.90576805939,8.62661192193
 08/01  13:00:00,289.113453629,33.5468554797,101.191383947,0.0,37.1018798503,116.476155989,18.6546969255,8.72892886607,9.90576805939,0.02
 08/01  14:00:00,291.83985456,34.1918547956,103.272949878,0.0,37.1018798503,116.476155989,25.650217664,7.1151870774,9.90576805939,8.62926252723
 08/01  15:00:00,294.766930922,34.7026760894,105.689467039,0.0,37.1018798503,116.476155989,16.2116776248,6.28590956541,9.90576805939,0.02
 08/01  16:00:00,296.684182758,35.0711177937,107.238776137,0.0,37.1018798503,116.476155989,13.7200916831,3.79432362372,9.90576805939,0.02
 08/01  17:00:00,295.53921674,35.1891399084,105.976912912,0.0,37.1018798503,116.476155989,22.186673586,3.66653595785,9.90576805939,8.61436956877
 08/01  18:00:00,175.240666771,28.7991684645,73.3341200996,0.0,24.7345865669,47.5788473902,18.458604477,13.4857204473,4.9528840297,0.02
 08/01  19:00:00,171.803433906,28.6281341957,70.0679199598,0.0,24.7345865669,47.5788473902,24.8667021175,19.8938180878,4.9528840297,0.02
 08/01  20:00:00,155.432301243,29.0592984835,69.8242241868,0.0,12.3672932834,38.6892022431,34.3227925089,31.3310620911,2.97173041782,0.02
 08/01  21:00:00,122.178853166,20.5427097033,47.5514122291,0.0,12.3672932834,27.0668015668,36.3369564538,33.345226036,2.97173041782,0.02
 08/01  22:00:00,97.9472871729,19.0447442696,44.1939091347,0.0,4.12243109448,15.9888894789,39.7174679561,36.7257375383,2.97173041782,0.02
 08/01  23:00:00,103.79779655,22.0402732852,46.9431499563,0.0,4.12243109448,15.9888894789,55.5291306786,52.5374002607,2.97173041782,0.02
 08/01  24:00:00,92.6471576635,18.4609889429,39.4775349067,0.0,4.12243109448,15.9888894789,52.145767359,49.1540369412,2.97173041782,0.02
 08/02  01:00:00,103.478934035,22.2445876496,46.4199730516,0.0,4.12243109448,15.9888894789,70.2993414741,67.3076110563,2.97173041782,0.02
 08/02  02:00:00,91.0379005661,18.3150501112,38.014216608,0.0,4.12243109448,15.9888894789,61.2491604345,58.2574300167,2.97173041782,0.02
 08/02  03:00:00,94.7978389974,19.9295656843,40.1067696725,0.0,4.12243109448,15.9888894789,66.4600970447,63.4683666268,2.97173041782,0.02
 08/02  04:00:00,137.330640564,28.2675361763,56.8663392204,0.0,12.3672932834,24.9413748627,85.6835380402,80.7106540105,4.9528840297,0.02
 08/02  05:00:00,145.714214419,29.5057455736,61.7085147645,2.30318887357,12.3672932834,24.9413748627,137.58098453,132.6081005,4.9528840297,0.02
 08/02  06:00:00,198.272042973,29.8961702555,71.7575839597,0.371042503827,24.7345865669,70.7195625826,98.537438987,88.6116709276,9.90576805939,0.02
 08/02  07:00:00,237.438318102,30.574549859,76.5734031641,0.000833536194363,37.1018798503,92.3937384068,78.8988592135,60.3856120019,9.90576805939,8.6074791522
 08/02  08:00:00,252.513770178,31.0812847098,79.0997128497,0.0,37.1018798503,104.434947198,60.2596831049,50.3339150455,9.90576805939,0.02
 08/02  09:00:00,269.991502308,31.6381139766,83.9789828769,0.0,37.1018798503,116.476155989,49.0437214611,39.1179534017,9.90576805939,0.02
 08/02  10:00:00,276.260525528,32.1335297354,89.7519405288,0.0,37.1018798503,116.476155989,43.2891673543,24.7541880183,9.90576805939,8.62921127654
 08/02  11:00:00,281.81102516,32.5976029703,94.8382373372,0.0,37.1018798503,116.476155989,25.9980463336,16.0722782742,9.90576805939,0.02
 08/02  12:00:00,276.73231119,33.3302641316,101.068558565,0.0,37.1018798503,104.434947198,19.5964028913,9.67063483187,9.90576805939,0.02
 08/02  13:00:00,295.224179536,34.1209757852,106.728003745,0.0,37.1018798503,116.476155989,24.1454787634,5.61003834517,9.90576805939,8.62967235884
 08/02  14:00:00,299.78757043,34.7172195587,110.695326484,0.0,37.1018798503,116.476155989,13.500202861,3.57443480158,9.90576805939,0.02
 08/02  15:00:00,300.493967172,35.088272327,111.030860582,0.0,37.1018798503,116.476155989,20.9722159151,2.43866856021,9.90576805939,8.62777929547
 08/02  16:00:00,299.35849144,35.309113272,109.675141652,0.0,37.1018798503,116.476155989,12.4194773509,2.49370929149,9.90576805939,0.02
 08/02  17:00:00,297.859007248,35.3260301188,108.159815927,0.0,37.1018798503,116.476155989,12.4332800601,2.50751200072,9.90576805939,0.02
 08/02  18:00:00,177.982518189,28.7951652733,76.0799523438,0.0,24.7345865669,47.5788473902,10.5992728319,5.6263888022,4.9528840297,0.02
 08/02  19:00:00,174.53359183,28.6280800778,72.7981086899,0.0,24.7345865669,47.5788473902,23.8645689241,10.3038393856,4.9528840297,8.60784550886
 08/02  20:00:00,160.586659534,29.0593100498,72.62940263,0.0,12.3672932834,38.6892022431,29.0031474275,26.0114170097,2.97173041782,0.02
 08/02  21:00:00,124.961321353,20.5427166316,50.333878203,0.0,12.3672932834,27.0668015668,30.1473812677,27.1556508499,2.97173041782,0.02
 08/02  22:00:00,103.105784981,19.9760500631,48.3946668592,0.0,4.12243109448,15.9888894789,32.9613570518,29.9696266339,2.97173041782,0.02
 08/02  23:00:00,106.367844767,22.1862121169,49.3672599483,0.0,4.12243109448,15.9888894789,45.7283138132,42.7365833954,2.97173041782,0.02
 08/02  24:00:00,94.0032623612,18.4609889429,40.8336402265,0.0,4.12243109448,15.9888894789,43.2896548065,40.2979243887,2.97173041782,0.02
 08/03  01:00:00,105.383385566,22.3321509486,48.2368619191,0.0,4.12243109448,15.9888894789,60.9147253306,57.9229949128,2.97173041782,0.02
 08/03  02:00:00,93.3002300319,18.5339583587,40.0576384768,0.0,4.12243109448,15.9888894789,53.9455348176,50.9538043998,2.97173041782,0.02
 08/03  03:00:00,101.746424445,21.8943344535,45.0377172556,0.0,4.12243109448,15.9888894789,68.8132818541,65.8215514363,2.97173041782,0.02
 08/03  04:00:00,135.858414383,27.939173805,55.722476088,0.0,12.3672932834,24.9413748627,82.1813596304,77.2084756007,4.9528840297,0.02
 08/03  05:00:00,145.469958245,29.4933456136,62.2173888215,1.56245929114,12.3672932834,24.9413748627,130.944710368,125.971826339,4.9528840297,0.02
 08/03  06:00:00,198.763866344,29.968561992,72.316947049,0.231111749913,24.7345865669,70.7195625826,93.6652103959,83.7394423365,9.90576805939,0.02
 08/03  07:00:00,235.551253178,30.6188664357,74.6361908721,0.00667644062059,37.1018798503,92.3937384068,79.3864681737,69.4607001143,9.90576805939,0.02
 08/03  08:00:00,247.015720457,30.8078798051,73.8750084146,0.0,37.1018798503,104.434947198,79.8545356195,69.9287675601,9.90576805939,0.02
 08/03  09:00:00,260.821491319,30.9645050439,75.482597964,0.0,37.1018798503,116.476155989,81.8962100308,63.3654332432,9.90576805939,8.62500872827
 08/03  10:00:00,265.453764284,31.3056066812,79.7731428271,0.0,37.1018798503,116.476155989,58.3391666179,48.4133985585,9.90576805939,0.02
 08/03  11:00:00,272.565357168,31.7838636515,86.4062528535,0.0,37.1018798503,116.476155989,48.2278701443,29.6914979782,9.90576805939,8.63060410666
 08/03  12:00:00,268.061392831,32.3842280194,93.3437356403,0.0,37.1018798503,104.434947198,26.2248840671,16.2991160077,9.90576805939,0.02
 08/03  13:00:00,286.787202062,33.100747262,99.3111921049,0.0,37.1018798503,116.476155989,28.5294036209,9.99307055592,9.90576805939,8.63056500558
 08/03  14:00:00,291.001554082,33.7383959686,102.888177874,0.0,37.1018798503,116.476155989,16.0315091509,6.10574109153,9.90576805939,0.02
 08/03  15:00:00,293.658735346,34.2881114593,104.995793999,0.0,37.1018798503,116.476155989,14.1371990114,4.21143095204,9.90576805939,0.02
 08/03  16:00:00,296.029640574,34.7227552206,106.932611547,0.0,37.1018798503,116.476155989,22.0896986109,3.56011981798,9.90576805939,8.62381073353
 08/03  17:00:00,295.461508726,34.9738030814,106.114576915,0.0,37.1018798503,116.476155989,13.5019314641,3.57616340473,9.90576805939,0.02
 08/03  18:00:00,176.431764861,28.792608031,74.5317721458,0.0,24.7345865669,47.5788473902,14.9276888317,9.95480480196,4.9528840297,0.02
 08/03  19:00:00,173.162099507,28.6246707498,71.4300392878,0.0,24.7345865669,47.5788473902,21.9405386905,16.9676546608,4.9528840297,0.02
 08/03  20:00:00,159.119077808,29.0557255944,71.1653960564,0.0,12.3672932834,38.6892022431,35.0790787205,32.0873483027,2.97173041782,0.02
 08/03  21:00:00,123.675570976,20.5425087774,49.048324664,0.0,12.3672932834,27.0668015668,35.0579004125,32.0661699947,2.97173041782,0.02
 08/03  22:00:00,102.134389638,19.9760500631,47.4232702904,0.0,4.12243109448,15.9888894789,39.9444199174,36.9526894995,2.97173041782,0.02
 08/03  23:00:00,103.560764799,22.0402732852,46.7061175688,0.0,4.12243109448,15.9888894789,58.550620065,55.5588896471,2.97173041782,0.02
 08/03  24:00:00,90.3499173258,18.4609889429,37.1802939308,0.0,4.12243109448,15.9888894789,61.4426275332,58.4508971154,2.97173041782,0.02
 08/04  01:00:00,94.4453663,21.349766564,38.30766067,0.0,4.12243109448,15.9888894789,86.7292963084,75.1557701419,2.97173041782,8.60179574877
 08/04  02:00:00,83.5986390395,18.3150501112,30.5749546038,0.0,4.12243109448,15.9888894789,71.2182210149,68.2264905971,2.97173041782,0.02
 08/04  03:00:00,86.2449567386,19.8420023853,31.6414503692,0.0,4.12243109448,15.9888894789,73.7866974313,70.7949670135,2.97173041782,0.02
 08/04  04:00:00,122.825378351,28.2675361763,42.3610767893,0.0,12.3672932834,24.9413748627,96.9955877707,92.022703741,4.9528840297,0.02
 08/04  05:00:00,130.644789781,29.5026416452,45.9456747774,2.99970805099,12.3672932834,24.9413748627,163.086535212,158.113651182,4.9528840297,0.02
 08/04  06:00:00,173.794033665,29.8627229908,46.9752780731,0.708786357684,24.7345865669,70.7195625826,131.145751283,121.219983223,9.90576805939,0.02
 08/04  07:00:00,214.109064894,30.5618930643,53.2573490952,0.000302058284384,37.1018798503,92.3937384068,109.508683904,99.5829158444,9.90576805939,0.02
 08/04  08:00:00,232.505089081,31.0779276139,59.0943722173,0.0,37.1018798503,104.434947198,101.401203134,91.4754350742,9.90576805939,0.02
 08/04  09:00:00,250.105383611,31.4922514015,64.2386841856,0.0,37.1018798503,116.476155989,97.2839063939,87.3581383345,9.90576805939,0.02
 08/04  10:00:00,256.706870133,31.8584770788,70.4734070654,0.0,37.1018798503,116.476155989,103.046395919,84.5114128833,9.90576805939,8.62921497594
 08/04  11:00:00,261.117672938,32.196312624,74.5461320761,0.0,37.1018798503,116.476155989,91.7671161254,81.841348066,9.90576805939,0.02
 08/04  12:00:00,251.310903816,32.6393237394,76.338116395,0.0,37.1018798503,104.434947198,97.800395241,79.2681254979,9.90576805939,8.62650168369
 08/04  13:00:00,264.796332582,33.1809635795,77.2401730084,0.0,37.1018798503,116.476155989,86.5259205367,76.6001524773,9.90576805939,0.02
 08/04  14:00:00,265.965633524,33.5586701623,78.0319077668,0.0,37.1018798503,116.476155989,93.5564414674,75.0215222644,9.90576805939,8.62915114353
 08/04  15:00:00,267.613418939,33.8137854678,79.4248569715,0.0,37.1018798503,116.476155989,83.6430532853,73.7172852259,9.90576805939,0.02
 08/04  16:00:00,268.087023829,34.0240138257,79.6887371312,0.0,37.1018798503,116.476155989,82.3056290325,72.3798609731,9.90576805939,0.02
 08/04  17:00:00,267.189124431,34.1346078327,78.6813407104,0.0,37.1018798503,116.476155989,89.9503853384,71.4286500306,9.90576805939,8.61596724837
 08/04  18:00:00,160.806586595,28.8701905263,58.8290164145,0.0,24.7345865669,47.5788473902,63.3614186582,58.3885346285,4.9528840297,0.02
 08/04  19:00:00,154.678682793,28.6067364199,52.9645691382,0.0,24.7345865669,47.5788473902,67.2461901487,62.273306119,4.9528840297,0.02
 08/04  20:00:00,137.050380657,29.0377915815,49.1146477324,0.0,12.3672932834,38.6892022431,79.9236271006,76.9318966828,2.97173041782,0.02
 08/04  21:00:00,99.8523966529,17.7485913969,28.0983810716,0.0,12.3672932834,27.0668015668,56.9627311513,53.9710007335,2.97173041782,0.02
 08/04  22:00:00,84.8396076854,21.8359589208,28.1892757241,0.0,4.12243109448,15.9888894789,78.4468174663,75.4550870485,2.97173041782,0.02
 08/04  23:00:00,69.8936852798,15.6305868545,19.6337695223,0.0,4.12243109448,15.9888894789,55.8153435034,52.8236130856,2.97173041782,0.02
 08/04  24:00:00,81.8185921732,21.4565179584,25.5477011305,0.0,4.12243109448,15.9888894789,88.1508784442,85.1591480263,2.97173041782,0.02
 08/05  01:00:00,65.2282733189,15.6305868545,14.9683575329,0.0,4.12243109448,15.9888894789,61.9455261115,58.9537956937,2.97173041782,0.02
 08/05  02:00:00,73.2483652471,19.6860638827,18.7743631244,0.0,4.12243109448,15.9888894789,81.9427273504,78.9509969325,2.97173041782,0.02
 08/05  03:00:00,58.7280094079,12.5274951981,11.6240549732,0.0,4.12243109448,15.9888894789,54.3893890649,51.3976586471,2.97173041782,0.02
 08/05  04:00:00,86.286350588,27.0635408149,24.160552189,0.0,4.12243109448,16.0517297156,112.064921042,109.073190624,2.97173041782,0.02
 08/05  05:00:00,85.9679532791,27.7202655575,23.185430098,0.0,4.12243109448,16.0517297156,110.9375179,107.945787482,2.97173041782,0.02
 08/05  06:00:00,97.0752467388,29.4715315378,23.0823826833,0.0,4.12243109448,39.6058045677,92.0258970726,89.0341666548,2.97173041782,0.02
 08/05  07:00:00,149.248566724,29.4863891541,33.4548818272,7.79376353627,12.3672932834,65.3531420225,144.038268039,139.065384009,4.9528840297,0.02
 08/05  08:00:00,163.476144378,29.4788672882,47.6297673283,4.96311969903,12.3672932834,68.2430321324,144.851993849,134.510192626,4.9528840297,5.38891719292
 08/05  09:00:00,198.013065361,29.5643859686,56.3219492435,1.70549185659,16.4897243779,93.1370602926,131.892644812,120.729077071,7.92461444751,3.2389532933
 08/05  10:00:00,201.85089751,29.6239608907,60.8599625953,0.945648998502,16.4897243779,93.1370602926,123.91728216,115.972667712,7.92461444751,0.02
 08/05  11:00:00,203.484389295,29.6145803304,62.9253537343,0.523122126998,16.4897243779,93.1370602926,121.057629211,113.113014764,7.92461444751,0.02
 08/05  12:00:00,196.744778331,29.6893910377,65.5738422477,0.211822269792,16.4897243779,83.9857416113,118.234447614,110.289833167,7.92461444751,0.02
 08/05  13:00:00,200.189196011,29.8367860608,69.0450099344,0.037668672088,16.4897243779,83.9857416113,115.494997138,107.55038269,7.92461444751,0.02
 08/05  14:00:00,201.540769828,29.9627850818,70.3082958915,0.0,16.4897243779,83.9857416113,113.755120455,105.810506008,7.92461444751,0.02
 08/05  15:00:00,181.353650426,29.4715315378,68.0693397257,0.0,12.3672932834,70.6512738906,63.6248844501,50.0630633368,4.9528840297,8.60893708359
 08/05  16:00:00,182.339232591,29.4715315378,69.0549410095,0.0,12.3672932834,70.6512738906,52.7871602897,47.81427626,4.9528840297,0.02
 08/05  17:00:00,168.978041973,29.4715315378,68.2172557027,0.0,12.3672932834,58.1284167478,55.5528043198,50.5799202901,4.9528840297,0.02
 08/05  18:00:00,127.034848766,28.8595596095,60.0735247414,0.0,12.3672932834,24.9413748627,78.0868904875,73.1140064578,4.9528840297,0.02
 08/05  19:00:00,121.09178041,28.5963376746,54.3936783051,0.0,12.3672932834,24.9413748627,85.6783547273,80.7054706976,4.9528840297,0.02
 08/05  20:00:00,105.601611222,28.7418373793,48.8450167299,0.0,4.12243109448,16.0517297156,96.9096198381,93.9178894203,2.97173041782,0.02
 08/05  21:00:00,74.9509636409,15.173582264,25.1744876734,0.0,4.12243109448,15.9888894789,55.8156456513,52.8239152335,2.97173041782,0.02
 08/05  22:00:00,83.0288758792,20.7368234709,27.5041145213,0.0,4.12243109448,15.9888894789,83.4365147017,80.4447842839,2.97173041782,0.02
 08/05  23:00:00,60.2956258096,11.8761759141,13.8958607756,0.0,4.12243109448,15.9888894789,45.6963844254,42.7046540075,2.97173041782,0.02
 08/05  24:00:00,74.2273830887,18.7912427972,20.6746372225,0.0,4.12243109448,15.9888894789,78.8603985328,75.868668115,2.97173041782,0.02
 08/06  01:00:00,52.7117843907,9.84303194137,10.4328137096,0.0,2.06121554724,15.9888894789,42.6562622796,39.6645318618,2.97173041782,0.02
 08/06  02:00:00,73.3319044426,20.1046922824,20.4014306981,0.0,2.06121554724,15.9888894789,79.7572069104,76.7654764926,2.97173041782,0.02
 08/06  03:00:00,68.5361689879,17.8964217116,17.8044929007,0.0,2.06121554724,15.9888894789,77.5150586826,74.5233282648,2.97173041782,0.02
 08/06  04:00:00,52.3183436414,9.84303194137,10.0393728378,0.0,2.06121554724,15.9888894789,43.8002247553,40.8084943375,2.97173041782,0.02
 08/06  05:00:00,71.1108243319,18.7912427972,19.5469784775,0.0,2.06121554724,15.9888894789,81.5092454552,78.5175150374,2.97173041782,0.02
 08/06  06:00:00,54.1418449103,17.8964217116,17.6665703258,0.0,2.06121554724,15.9888894789,79.5417617023,76.5500312845,2.97173041782,0.02
 08/06  07:00:00,70.9999109075,23.5088500266,28.7800335596,0.0,2.06121554724,15.9888894789,98.0034753914,95.0117449736,2.97173041782,0.02
 08/06  08:00:00,94.7718906101,18.8596180007,29.4141946373,0.0,4.12243109448,41.7362269337,74.3228293888,69.3499453591,4.9528840297,0.02
 08/06  09:00:00,112.488346071,23.6839766247,41.899873699,0.0,4.12243109448,41.7362269337,89.2554682547,84.282584225,4.9528840297,0.02
 08/06  10:00:00,109.082928329,19.9760500631,42.5121452391,0.0,4.12243109448,41.7362269337,71.0752712969,66.1023872672,4.9528840297,0.02
 08/06  11:00:00,122.232427726,23.7934307484,51.7508777572,0.0,4.12243109448,41.7362269337,86.6246682246,81.6517841949,4.9528840297,0.02
 08/06  12:00:00,114.264190542,19.8665959394,48.0101884018,0.0,4.12243109448,41.7362269337,77.3409983946,63.7863232659,4.9528840297,8.60179109899
 08/06  13:00:00,128.460821671,24.012338996,57.9289021143,0.0,4.12243109448,41.7362269337,80.005666414,75.0327823843,4.9528840297,0.02
 08/06  14:00:00,118.055645626,20.0855041869,51.5827353504,0.0,4.12243109448,41.7362269337,63.210987471,58.2381034413,4.9528840297,0.02
 08/06  15:00:00,129.276303702,24.1217931197,58.6349301585,0.0,4.12243109448,41.7362269337,79.4966414639,74.5237574342,4.9528840297,0.02
 08/06  16:00:00,100.965325225,20.0855041869,51.3501073751,0.0,4.12243109448,24.8785346261,64.2393176493,59.2664336196,4.9528840297,0.02
 08/06  17:00:00,101.012496216,24.1217931197,58.1796757751,0.0,2.06121554724,15.9888894789,81.0017756985,78.0100452807,2.97173041782,0.02
 08/06  18:00:00,85.3919452157,19.1906858752,47.648841336,0.0,2.06121554724,15.9888894789,64.8988691668,61.907138749,2.97173041782,0.02
 08/06  19:00:00,90.9801190994,22.3321509486,49.9898106589,0.0,2.06121554724,15.9888894789,80.6434870669,77.6517566491,2.97173041782,0.02
 08/06  20:00:00,82.3028350343,18.5339583587,38.1689587267,0.0,2.06121554724,15.9888894789,70.7909423482,67.7992119304,2.97173041782,0.02
 08/06  21:00:00,90.7052204968,20.2798188804,37.7251139264,0.0,2.06121554724,15.9888894789,79.7892230162,76.7974925984,2.97173041782,0.02
 08/06  22:00:00,80.9348480566,17.4202290256,30.8936359919,0.0,2.06121554724,15.9888894789,70.090444548,67.0987141302,2.97173041782,0.02
 08/06  23:00:00,77.1877958844,17.2934782894,27.2468996828,0.0,2.06121554724,15.9888894789,76.2974115109,73.3056810931,2.97173041782,0.02
 08/06  24:00:00,75.8606680774,16.087591445,27.1785284808,0.0,2.06121554724,15.9888894789,70.1423423168,67.150611899,2.97173041782,0.02
 08/07  01:00:00,78.2119533856,16.9872095544,26.5359365484,0.0,4.12243109448,15.9888894789,73.374640241,70.3829098232,2.97173041782,0.02
 08/07  02:00:00,73.7515903172,15.6497749499,23.4460516757,0.0,4.12243109448,15.9888894789,68.1773444365,65.1856140186,2.97173041782,0.02
 08/07  03:00:00,71.5175060424,15.4356637262,21.4194698919,0.0,4.12243109448,15.9888894789,68.7920467544,65.8003163366,2.97173041782,0.02
 08/07  04:00:00,124.434081443,28.6177893724,43.6195273417,0.0,12.3672932834,24.9413748627,110.912809441,105.939925411,4.9528840297,0.02
 08/07  05:00:00,132.064095833,28.6311963976,46.0965345712,5.13960011396,12.3672932834,24.9413748627,177.564958319,172.592074289,4.9528840297,0.02
 08/07  06:00:00,180.492930353,29.5932915931,50.4045658514,1.89866046376,24.7345865669,70.7195625826,144.036027922,134.110259862,9.90576805939,0.02
 08/07  07:00:00,214.746788641,29.763815083,54.5048878263,0.188563184628,37.1018798503,92.3937384068,122.052372722,112.126604663,9.90576805939,0.02
 08/07  08:00:00,236.176972268,30.0947704583,63.645475558,0.103897535764,37.1018798503,104.434947198,121.709940372,103.182174553,9.90576805939,8.62199775975
 08/07  09:00:00,256.808030515,30.5127954658,71.8485281117,0.0723355879142,37.1018798503,116.476155989,103.582001457,93.6562333979,9.90576805939,0.02
 08/07  10:00:00,262.672438904,30.9062764682,77.3529309793,0.0382089771267,37.1018798503,116.476155989,86.9579884638,77.0322204044,9.90576805939,0.02
 08/07  11:00:00,268.279426309,31.323678596,82.5792131633,0.0013179556557,37.1018798503,116.476155989,80.191650305,61.6569543037,9.90576805939,8.62892794196
 08/07  12:00:00,261.95495258,31.8876383248,87.7338804733,0.0,37.1018798503,104.434947198,57.208615973,47.2828479136,9.90576805939,0.02
 08/07  13:00:00,280.903186018,32.5184282429,94.0095060813,0.0,37.1018798503,116.476155989,47.8689847602,29.3326777344,9.90576805939,8.63053896639
 08/07  14:00:00,286.094527213,33.0409128677,98.6786411974,0.0,37.1018798503,116.476155989,27.0512478083,17.1254797489,9.90576805939,0.02
 08/07  15:00:00,288.697268943,33.500964795,100.821468077,0.0,37.1018798503,116.476155989,22.831523622,12.9057555626,9.90576805939,0.02
 08/07  16:00:00,291.682781879,33.9039061959,103.404624732,0.0,37.1018798503,116.476155989,26.7567198629,8.227213129,9.90576805939,8.62373867451
 08/07  17:00:00,293.728002081,34.1481029383,105.206769375,0.0,37.1018798503,116.476155989,14.8931273234,4.96735926402,9.90576805939,0.02
 08/07  18:00:00,176.141085225,28.7874247565,74.2462745772,0.0,24.7345865669,47.5788473902,15.7529958592,10.7801118295,4.9528840297,0.02
 08/07  19:00:00,172.609275193,28.6135507886,70.8883336298,0.0,24.7345865669,47.5788473902,23.8680205674,18.8951365377,4.9528840297,0.02
 08/07  20:00:00,158.919959571,29.0446543066,70.9773477577,0.0,12.3672932834,38.6892022431,34.5322364996,31.5405060818,2.97173041782,0.02
 08/07  21:00:00,120.535190027,19.6476876918,46.8291989193,0.0,12.3672932834,27.0668015668,30.5256823488,27.533951931,2.97173041782,0.02
 08/07  22:00:00,112.683943442,23.4458802817,54.397254281,0.0,4.12243109448,15.9888894789,44.0428072715,41.0510768536,2.97173041782,0.02
 08/07  23:00:00,92.4057433152,17.5661678573,40.1573758542,0.0,4.12243109448,15.9888894789,48.0258553218,36.4523347124,2.97173041782,8.60179019155
 08/07  24:00:00,107.308884928,22.7891555391,49.67892061,0.0,4.12243109448,15.9888894789,55.8324151743,52.8406847565,2.97173041782,0.02
 08/08  01:00:00,92.5290858453,17.6829189227,40.1639675474,0.0,4.12243109448,15.9888894789,45.1132008506,42.1214704328,2.97173041782,0.02
 08/08  02:00:00,106.41586078,22.7891555391,48.7858966839,0.0,4.12243109448,15.9888894789,63.3284537401,60.3367233223,2.97173041782,0.02
 08/08  03:00:00,84.0443182574,15.5430235555,33.8719652663,0.0,4.12243109448,15.9888894789,43.4517924991,40.4600620813,2.97173041782,0.02
 08/08  04:00:00,142.585434058,28.8148067952,61.5738620139,0.0,12.3672932834,24.9413748627,75.8895499675,70.9166659378,4.9528840297,0.02
 08/08  05:00:00,144.278809415,28.9771723882,61.1530790142,1.95179282754,12.3672932834,24.9413748627,130.711325069,125.738441039,4.9528840297,0.02
 08/08  06:00:00,202.170432783,29.8313051634,73.5663352992,0.176379520859,24.7345865669,70.7195625826,94.7042242731,84.7784562137,9.90576805939,0.02
 08/08  07:00:00,238.351071759,30.4537881033,77.6077635894,0.0,37.1018798503,92.3937384068,71.7197641641,61.7939961048,9.90576805939,0.02
 08/08  08:00:00,251.373196669,30.6560271003,78.3843768827,0.0,37.1018798503,104.434947198,67.1130076033,57.1872395439,9.90576805939,0.02
 08/08  09:00:00,266.000278932,30.9057021977,80.7201309468,0.0,37.1018798503,116.476155989,73.0433806465,54.5144949674,9.90576805939,8.62311761969
 08/08  10:00:00,268.793779644,31.2845861788,83.1342225467,0.0,37.1018798503,116.476155989,61.092417478,51.1666494186,9.90576805939,0.02
 08/08  11:00:00,274.231702608,31.5228312882,88.333637511,0.0,37.1018798503,116.476155989,55.0241329286,45.0983648692,9.90576805939,0.02
 08/08  12:00:00,271.984358022,32.2837941843,97.3671208084,0.0,37.1018798503,104.434947198,45.2087382196,26.6765845971,9.90576805939,8.62638556309
 08/08  13:00:00,291.231159265,32.9457508425,103.910208912,0.0,37.1018798503,116.476155989,22.0201382984,12.094370239,9.90576805939,0.02
 08/08  14:00:00,296.880537088,33.5149419928,108.990554116,0.0,37.1018798503,116.476155989,24.8394922302,6.30471291643,9.90576805939,8.62901125438
 08/08  15:00:00,301.502626372,34.0528171507,113.075034759,0.0,37.1018798503,116.476155989,13.3609476785,3.43517961914,9.90576805939,0.02
 08/08  16:00:00,304.430940302,34.4719497438,115.584714525,0.0,37.1018798503,116.476155989,11.6983354039,1.77256734455,9.90576805939,0.02
 08/08  17:00:00,305.358213777,34.7915350615,116.193515701,0.0,37.1018798503,116.476155989,19.4446594971,0.922930481827,9.90576805939,8.61596095583
 08/08  18:00:00,181.194538356,28.8806376403,79.2593946648,0.0,24.7345865669,47.5788473902,8.00476231255,3.03187828286,4.9528840297,0.02
 08/08  19:00:00,176.407888225,28.6222534984,74.6782583231,0.0,24.7345865669,47.5788473902,15.1829681692,10.2100841395,4.9528840297,0.02
 08/08  20:00:00,162.273770052,29.0527666153,74.323061897,0.0,12.3672932834,38.6892022431,25.3000284942,22.3082980764,2.97173041782,0.02
 08/08  21:00:00,124.845840258,20.5425087774,50.2186023713,0.0,12.3672932834,27.0668015668,28.2033358843,25.2116054665,2.97173041782,0.02
 08/08  22:00:00,103.099466707,19.8665959394,48.4978023337,0.0,4.12243109448,15.9888894789,30.1651573342,27.1734269164,2.97173041782,0.02
 08/08  23:00:00,108.179235632,22.113242701,51.2516198377,0.0,4.12243109448,15.9888894789,36.179458564,33.1877281462,2.97173041782,0.02
 08/08  24:00:00,96.1584925244,18.424504235,43.0253546902,0.0,4.12243109448,15.9888894789,30.973394764,27.9816643462,2.97173041782,0.02
 08/09  01:00:00,107.674488096,22.3321509486,50.5279640181,0.0,4.12243109448,15.9888894789,44.354075446,41.3623450282,2.97173041782,0.02
 08/09  02:00:00,94.7774143826,18.5339583587,41.5348223824,0.0,4.12243109448,15.9888894789,41.0118230035,38.0200925857,2.97173041782,0.02
 08/09  03:00:00,102.483395853,21.675426206,45.9935964528,0.0,4.12243109448,15.9888894789,50.4589341763,47.4672037585,2.97173041782,0.02
 08/09  04:00:00,141.566757137,28.4645535991,60.9054385759,0.0,12.3672932834,24.9413748627,61.1246084291,56.1517243994,4.9528840297,0.02
 08/09  05:00:00,140.833023436,28.9272551324,58.2916895118,1.41731379044,12.3672932834,24.9413748627,142.770463685,137.797579655,4.9528840297,0.02
 08/09  06:00:00,191.732180358,30.2530752481,62.4615296703,0.421162725538,24.7345865669,70.7195625826,129.100283621,119.174515561,9.90576805939,0.02
 08/09  07:00:00,227.577842423,30.6043284408,66.6386220981,0.045362766064,37.1018798503,92.3937384068,110.528277913,99.8440855366,9.90576805939,0.778424316568
 08/09  08:00:00,242.102954809,30.789833348,68.9697301327,0.0106223947342,37.1018798503,104.434947198,110.997741951,93.2302811838,9.90576805939,7.86169270737
 08/09  09:00:00,256.065158255,30.9826123642,70.7081547476,0.0,37.1018798503,116.476155989,95.3844323367,85.4586642773,9.90576805939,0.02
 08/09  10:00:00,258.188725797,31.1571851097,72.6564916822,0.0,37.1018798503,116.476155989,97.097579953,78.5628131735,9.90576805939,8.62899872003
 08/09  11:00:00,262.623277976,31.5868938032,76.6612138926,0.0,37.1018798503,116.476155989,80.1333132689,70.2075452095,9.90576805939,0.02
 08/09  12:00:00,249.295050002,31.5422845882,75.4192941599,0.0,37.1018798503,104.434947198,76.4666027636,66.5408347042,9.90576805939,0.02
 08/09  13:00:00,263.628968839,31.6272376631,77.6265323572,0.0,37.1018798503,116.476155989,77.4916368928,58.9553889592,9.90576805939,8.63047987428
 08/09  14:00:00,269.072956004,31.9263468809,82.7716044794,0.0,37.1018798503,116.476155989,56.6945931516,46.7688250922,9.90576805939,0.02
 08/09  15:00:00,270.596296274,32.2684169271,83.9530446787,0.0,37.1018798503,116.476155989,63.0305880393,44.4972723214,9.90576805939,8.62754765851
 08/09  16:00:00,272.272071392,32.3520915153,85.5457577673,0.0,37.1018798503,116.476155989,53.0150499171,43.0892818577,9.90576805939,0.02
 08/09  17:00:00,274.414247591,32.6847023558,87.3563952816,0.0,37.1018798503,116.476155989,50.7859132186,40.8601451592,9.90576805939,0.02
 08/09  18:00:00,169.309236228,28.7736210121,67.4282196763,0.0,24.7345865669,47.5788473902,51.3865742257,46.413690196,4.9528840297,0.02
 08/09  19:00:00,165.673995567,28.5979115067,63.9686834689,0.0,24.7345865669,47.5788473902,61.5638331675,56.5909491378,4.9528840297,0.02
 08/09  20:00:00,150.415136008,28.9245884893,62.5925938121,0.0,12.3672932834,38.6892022431,87.3195099817,75.7399693079,2.97173041782,8.60781025598
 08/09  21:00:00,108.158721478,17.6391372732,36.5141623534,0.0,12.3672932834,27.0668015668,56.6330212998,53.641290882,2.97173041782,0.02
 08/09  22:00:00,97.0612977905,21.8943344535,40.3525907232,0.0,4.12243109448,15.9888894789,76.3610674773,73.3693370595,2.97173041782,0.02
 08/09  23:00:00,77.7265519842,15.3678969574,27.7293265779,0.0,4.12243109448,15.9888894789,58.7049899988,55.713259581,2.97173041782,0.02
 08/09  24:00:00,94.4307588766,21.675426206,37.9409600665,0.0,4.12243109448,15.9888894789,86.6359458492,83.6442154313,2.97173041782,0.02
 08/10  01:00:00,78.9657728977,15.6305868545,28.7058576091,0.0,4.12243109448,15.9888894789,61.0612545223,58.0695241045,2.97173041782,0.02
 08/10  02:00:00,83.6992820776,19.6860638827,29.2252804754,0.0,4.12243109448,15.9888894789,81.053924089,78.0621936711,2.97173041782,0.02
 08/10  03:00:00,65.3867960533,12.5274951981,18.2828421611,0.0,4.12243109448,15.9888894789,53.7287228314,50.7369924135,2.97173041782,0.02
