Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/10  04:00:00,125.664691195,28.5083352486,44.9595915895,0.0,12.3672932834,24.9413748627,102.913090337,97.9402063068,4.9528840297,0.02
 08/10  05:00:00,132.22700454,29.2479153068,46.5642542529,4.21807060359,12.3672932834,24.9413748627,165.645901406,160.673017376,4.9528840297,0.02
 08/10  06:00:00,176.054730337,29.8226133867,45.7919031916,1.84380168793,24.7345865669,70.7195625826,133.904985168,123.979217109,9.90576805939,0.02
 08/10  07:00:00,212.30810276,30.3330869478,51.5608888865,0.124610860312,37.1018798503,92.3937384068,112.382708382,102.456940323,9.90576805939,0.02
 08/10  08:00:00,234.743860217,30.7297542618,61.6507648368,0.0305243419913,37.1018798503,104.434947198,103.891747661,93.9659796012,9.90576805939,0.02
 08/10  09:00:00,253.887103394,31.2111783271,68.2743791723,0.0271498533787,37.1018798503,116.476155989,107.867182465,89.3365870168,9.90576805939,8.62482738861
 08/10  10:00:00,256.454488023,31.6313108213,70.4430840416,0.00510003740418,37.1018798503,116.476155989,96.1363159991,86.2105479397,9.90576805939,0.02
 08/10  11:00:00,257.695915234,32.0179904649,71.3026819245,0.0,37.1018798503,116.476155989,101.919596078,83.3834728219,9.90576805939,8.63035519699
 08/10  12:00:00,250.513595051,32.5480239944,75.6321591974,0.0,37.1018798503,104.434947198,90.2252320297,80.2994639703,9.90576805939,0.02
 08/10  13:00:00,268.960000773,33.2341153865,81.3506438433,0.0,37.1018798503,116.476155989,87.07023626,77.1444682006,9.90576805939,0.02
 08/10  14:00:00,270.977794681,33.7707965419,82.8320134506,0.0,37.1018798503,116.476155989,93.8648068204,75.330096049,9.90576805939,8.62894271201
 08/10  15:00:00,271.812129807,34.1396596358,83.2976637837,0.0,37.1018798503,116.476155989,84.0118563494,74.08608829,9.90576805939,0.02
 08/10  16:00:00,269.97705673,34.1566528372,81.446121023,0.0,37.1018798503,116.476155989,92.5092445167,73.9798078832,9.90576805939,8.62366857419
 08/10  17:00:00,265.685359072,33.7674920713,77.5447463986,0.0,37.1018798503,116.476155989,85.2445435598,75.3187755004,9.90576805939,0.02
 08/10  18:00:00,159.489593117,28.6873748026,57.6948392695,0.0,24.7345865669,47.5788473902,64.8061879446,59.8333039149,4.9528840297,0.02
 08/10  19:00:00,156.691887741,28.5994927151,54.9850114745,0.0,24.7345865669,47.5788473902,70.1706884119,65.1978043822,4.9528840297,0.02
 08/10  20:00:00,143.224297641,28.9257875371,53.0513933309,0.0,12.3672932834,38.6892022431,82.7246676871,79.7329372692,2.97173041782,0.02
 08/10  21:00:00,104.805368044,17.7485913969,33.0513471518,0.0,12.3672932834,27.0668015668,58.1507102377,55.1589798199,2.97173041782,0.02
 08/10  22:00:00,94.7597741037,22.7307800064,37.1881856357,0.0,4.12243109448,15.9888894789,81.5667588687,78.5750284508,2.97173041782,0.02
 08/10  23:00:00,75.3464234105,15.7181501535,24.9989438109,0.0,4.12243109448,15.9888894789,55.9250388306,52.9333084128,2.97173041782,0.02
 08/10  24:00:00,85.8743417531,21.4565179584,29.6034501657,0.0,4.12243109448,15.9888894789,87.9777733016,84.9860428838,2.97173041782,0.02
 08/11  01:00:00,67.7203821347,14.2979492738,18.8195382538,0.0,4.12243109448,15.9888894789,54.5322497105,51.5405192927,2.97173041782,0.02
 08/11  02:00:00,78.1696148782,19.6860638827,23.6956121987,0.0,4.12243109448,15.9888894789,83.5824303073,80.5906998895,2.97173041782,0.02
 08/11  03:00:00,64.3079593234,13.6658180853,16.0656814457,0.0,4.12243109448,15.9888894789,62.0310392083,50.4575141786,2.97173041782,8.60179461192
 08/11  04:00:00,111.900763717,28.026737104,31.6772612331,0.0,12.3672932834,24.9413748627,102.874851622,97.9019675927,4.9528840297,0.02
 08/11  05:00:00,122.258188503,29.2691014259,36.5087682523,4.28355354223,12.3672932834,24.9413748627,166.801572123,161.828688094,4.9528840297,0.02
 08/11  06:00:00,169.524467886,29.8129159992,38.8681841577,2.24695486285,24.7345865669,70.7195625826,134.8627534,124.93698534,9.90576805939,0.02
 08/11  07:00:00,201.49200741,30.24870834,40.2469775322,0.706803556019,37.1018798503,92.3937384068,114.724474459,104.798706399,9.90576805939,0.02
 08/11  08:00:00,218.724587952,30.4098820775,45.4641241195,0.517810368445,37.1018798503,104.434947198,108.515323731,98.5895556712,9.90576805939,0.02
 08/11  09:00:00,236.767327138,30.5348259423,51.4286666506,0.429409343498,37.1018798503,116.476155989,105.275359817,95.3495917573,9.90576805939,0.02
 08/11  10:00:00,239.536572223,30.6204947578,54.1773504904,0.363727021416,37.1018798503,116.476155989,111.610620263,93.075817037,9.90576805939,8.62903516649
 08/11  11:00:00,243.129817024,30.7255658132,57.7806414827,0.248409945017,37.1018798503,116.476155989,100.86463439,90.938866331,9.90576805939,0.02
 08/11  12:00:00,233.706749828,30.8667410475,60.3929295607,0.113602775762,37.1018798503,104.434947198,107.340711092,88.8087027253,9.90576805939,8.62624030775
 08/11  13:00:00,250.545016406,31.0586315102,65.0734267139,0.0377865071619,37.1018798503,116.476155989,96.3972927538,86.4715246944,9.90576805939,0.02
 08/11  14:00:00,256.457399988,31.2618933428,70.8094357528,0.0110258595953,37.1018798503,116.476155989,93.744842589,83.8190745297,9.90576805939,0.02
 08/11  15:00:00,258.097663836,31.4023453687,72.3205417619,0.0,37.1018798503,116.476155989,98.7966045874,80.2632745385,9.90576805939,8.62756198949
 08/11  16:00:00,260.235738317,31.5514509503,74.310038471,0.0,37.1018798503,116.476155989,83.4311559867,73.5053879273,9.90576805939,0.02
 08/11  17:00:00,261.591863243,31.6952648445,75.5234269781,0.0,37.1018798503,116.476155989,74.5693917211,64.6436236617,9.90576805939,0.02
 08/11  18:00:00,162.29986715,28.5958985476,60.5965743468,0.0,24.7345865669,47.5788473902,72.287525409,58.7268205707,4.9528840297,8.60782080862
 08/11  19:00:00,164.159028351,29.0337150427,62.0179353752,0.0,24.7345865669,47.5788473902,72.4600129477,67.487128918,4.9528840297,0.02
 08/11  20:00:00,144.987227077,28.1215973446,55.618526073,0.0,12.3672932834,38.6892022431,84.8392454415,81.8475150237,2.97173041782,0.02
 08/11  21:00:00,109.873658256,17.8580455207,38.0101918342,0.0,12.3672932834,27.0668015668,56.6659102073,53.6741797895,2.97173041782,0.02
 08/11  22:00:00,97.9925488156,21.8943344535,41.2838416687,0.0,4.12243109448,15.9888894789,77.5643291509,74.5725987331,2.97173041782,0.02
 08/11  23:00:00,76.5557234952,15.0176437614,26.9087511807,0.0,4.12243109448,15.9888894789,59.0904939554,56.0987635376,2.97173041782,0.02
 08/11  24:00:00,94.4605544943,21.4565179584,38.1896638043,0.0,4.12243109448,15.9888894789,88.0426270775,85.0508966597,2.97173041782,0.02
 08/12  01:00:00,80.0028563455,15.6305868545,29.7429409044,0.0,4.12243109448,15.9888894789,62.4352093267,59.4434789089,2.97173041782,0.02
 08/12  02:00:00,85.9740711371,19.6860638827,31.5000693618,0.0,4.12243109448,15.9888894789,81.9979346573,79.0062042395,2.97173041782,0.02
 08/12  03:00:00,65.9656474772,12.5274951981,18.8616933924,0.0,4.12243109448,15.9888894789,54.2740511046,51.2823206867,2.97173041782,0.02
 08/12  04:00:00,106.002772837,28.1580820526,42.7824335524,0.0,4.12243109448,16.0517297156,110.113128116,107.121397698,2.97173041782,0.02
 08/12  05:00:00,96.8701714356,26.8446325674,34.9632815989,0.0,4.12243109448,16.0517297156,109.703128066,106.711397648,2.97173041782,0.02
 08/12  06:00:00,118.175920143,29.4715315378,41.8338897775,0.0,4.12243109448,39.6058045677,90.9581008611,87.9663704432,2.97173041782,0.02
 08/12  07:00:00,161.238449631,29.5008959228,45.8887338976,7.33528796293,12.3672932834,65.3531420225,143.37789463,138.405010601,4.9528840297,0.02
 08/12  08:00:00,169.025432378,29.4887368578,53.2047211316,4.92759177914,12.3672932834,68.2430321324,139.702352067,134.729468037,4.9528840297,0.02
 08/12  09:00:00,201.897930962,29.5554521364,60.0914025476,1.82981906993,16.4897243779,93.1370602926,137.709351273,121.173471176,7.92461444751,8.6112656492
 08/12  10:00:00,204.129821152,29.6144882909,62.72444769,1.36955913917,16.4897243779,93.1370602926,124.125430053,116.180815606,7.92461444751,0.02
 08/12  11:00:00,205.557898988,29.6487177602,64.5528403057,0.935017238391,16.4897243779,93.1370602926,120.933617909,112.989003461,7.92461444751,0.02
 08/12  12:00:00,199.564997798,29.7494642821,68.052376232,0.493443522729,16.4897243779,83.9857416113,118.1500292,110.205414752,7.92461444751,0.02
 08/12  13:00:00,200.196713051,29.8598384061,68.8239776686,0.24317501152,16.4897243779,83.9857416113,115.876415139,107.931800691,7.92461444751,0.02
 08/12  14:00:00,199.980582608,29.896033531,68.6929741598,0.121895217554,16.4897243779,83.9857416113,114.927291552,106.982677105,7.92461444751,0.02
 08/12  15:00:00,179.684201387,29.4715315378,66.3998809374,0.0,12.3672932834,70.6512738906,64.1716285162,50.609302074,4.9528840297,8.60944241256
 08/12  16:00:00,178.664671648,29.4715315378,65.3803696996,0.0,12.3672932834,70.6512738906,53.9313932149,48.9585091852,4.9528840297,0.02
 08/12  17:00:00,161.706890091,29.4715315378,60.9461048269,0.0,12.3672932834,58.1284167478,57.27856819,52.3056841603,4.9528840297,0.02
 08/12  18:00:00,117.557041768,28.6834618466,50.7718156918,0.0,12.3672932834,24.9413748627,80.0462477894,75.0733637597,4.9528840297,0.02
 08/12  19:00:00,113.376342367,28.5958985476,46.6786795865,0.0,12.3672932834,24.9413748627,87.8846677398,82.9117837101,4.9528840297,0.02
 08/12  20:00:00,100.092318094,28.1580820526,41.5703124711,0.0,4.12243109448,16.0517297156,98.5143160655,95.5225856477,2.97173041782,0.02
 08/12  21:00:00,68.5554949654,13.7533813843,20.2256549765,0.0,4.12243109448,15.9888894789,51.3178614555,48.3261310377,2.97173041782,0.02
 08/12  22:00:00,81.9821468007,20.5616968729,26.6325122702,0.0,4.12243109448,15.9888894789,89.2193014947,86.2275710769,2.97173041782,0.02
 08/12  23:00:00,62.440210195,12.5958704017,15.2943160328,0.0,4.12243109448,15.9888894789,51.1074246809,48.1156942631,2.97173041782,0.02
 08/12  24:00:00,74.1617510244,18.7912427972,20.6090054063,0.0,4.12243109448,15.9888894789,78.4386945238,75.446964106,2.97173041782,0.02
 08/13  01:00:00,52.8382282754,9.84303194137,10.5592578406,0.0,2.06121554724,15.9888894789,42.8125996684,39.8208692506,2.97173041782,0.02
 08/13  02:00:00,71.4895700559,18.7912427972,19.7908149828,0.0,2.06121554724,15.9888894789,79.9086736246,76.9169432067,2.97173041782,0.02
 08/13  03:00:00,68.661582495,18.3342382066,17.4099736084,0.0,2.06121554724,15.9888894789,77.2241162366,74.2323858188,2.97173041782,0.02
 08/13  04:00:00,53.9055527715,11.6134860171,9.82969328197,0.0,2.06121554724,15.9888894789,47.8589796687,44.8672492509,2.97173041782,0.02
 08/13  05:00:00,74.5038393106,22.3705271395,19.281755387,0.0,2.06121554724,15.9888894789,98.6508961382,95.6591657203,2.97173041782,0.02
 08/13  06:00:00,54.1730072448,17.8964217116,15.3121640332,0.0,2.06121554724,15.9888894789,80.6374265579,77.6456961401,2.97173041782,0.02
 08/13  07:00:00,63.3425121294,22.3705271395,22.2609579578,0.0,2.06121554724,15.9888894789,100.429743913,97.4380134947,2.97173041782,0.02
 08/13  08:00:00,89.6158034922,19.4725610938,23.5947914707,0.0,4.12243109448,41.7362269337,77.702524973,72.7296409433,4.9528840297,0.02
 08/13  09:00:00,100.803177691,23.6839766247,30.4576343436,0.0,4.12243109448,41.7362269337,94.8528186411,89.8799346114,4.9528840297,0.02
 08/13  10:00:00,93.2630239484,19.3849977948,27.0698822027,0.0,4.12243109448,41.7362269337,75.0655201051,70.0926360754,4.9528840297,0.02
 08/13  11:00:00,103.819621105,23.9466665217,33.1188994277,0.0,4.12243109448,41.7362269337,93.1593483331,88.1864643034,4.9528840297,0.02
 08/13  12:00:00,94.3518694033,18.9909629492,28.3170704601,0.0,4.12243109448,41.7362269337,74.6271713502,69.6542873205,4.9528840297,0.02
 08/13  13:00:00,105.518979147,23.4650683771,35.0636978651,0.0,4.12243109448,41.7362269337,90.8870582726,85.9141742429,4.9528840297,0.02
 08/13  14:00:00,98.3360983951,19.3849977948,31.5452469036,0.0,4.12243109448,41.7362269337,72.7628775711,67.7899935414,4.9528840297,0.02
 08/13  15:00:00,110.133379449,24.1217931197,39.0367580685,0.0,4.12243109448,41.7362269337,88.7253404681,83.7524564384,4.9528840297,0.02
 08/13  16:00:00,83.2013932388,19.6476876918,33.2063001705,0.0,4.12243109448,24.8785346261,79.778313872,66.2254094257,4.9528840297,8.60002041658
 08/13  17:00:00,73.328779915,21.6316445565,33.0389777256,0.0,2.06121554724,15.9888894789,84.4697601122,81.4780296943,2.97173041782,0.02
 08/13  18:00:00,57.42741496,15.1927703594,23.7615311911,0.0,2.06121554724,15.9888894789,63.3255072657,60.3337768478,2.97173041782,0.02
 08/13  19:00:00,66.5339619736,20.1238803778,27.7783589654,0.0,2.06121554724,15.9888894789,88.3096678695,85.3179374517,2.97173041782,0.02
 08/13  20:00:00,56.4984917769,12.2750077835,16.4528348212,0.0,2.06121554724,15.9888894789,49.2565174296,46.2647870117,2.97173041782,0.02
 08/13  21:00:00,73.0860388525,19.9295656843,20.4561855063,0.0,2.06121554724,15.9888894789,83.1911746325,80.1994442147,2.97173041782,0.02
 08/13  22:00:00,59.0271184044,13.4223162837,12.6545026051,0.0,2.06121554724,15.9888894789,60.1032623243,57.1115319065,2.97173041782,0.02
 08/13  23:00:00,63.3081631414,16.52540794,14.1862068472,0.0020002702878,2.06121554724,15.9888894789,68.5031394954,65.5114090776,2.97173041782,0.02
 08/13  24:00:00,67.1459312444,17.8964217116,16.2285301244,0.0,2.06121554724,15.9888894789,81.0137575415,78.0220271237,2.97173041782,0.02
 08/14  01:00:00,69.6760068444,18.9909629492,15.8835457802,0.0110880576421,4.12243109448,15.9888894789,80.8648458366,77.8731154188,2.97173041782,0.02
 08/14  02:00:00,76.1907613982,22.3705271395,18.9270585917,0.0,4.12243109448,15.9888894789,102.264216662,99.272486244,2.97173041782,0.02
 08/14  03:00:00,68.8205860254,19.1223078978,14.5736021287,0.239423102713,4.12243109448,15.9888894789,83.0767564982,80.0850260804,2.97173041782,0.02
 08/14  04:00:00,100.983593628,28.6542740803,19.8120963979,0.320458561145,12.3672932834,24.9413748627,116.090836681,111.117952651,4.9528840297,0.02
 08/14  05:00:00,119.293820126,28.6246666214,21.3849952532,17.0873936564,12.3672932834,24.9413748627,183.058695109,178.08581108,4.9528840297,0.02
 08/14  06:00:00,163.766928339,29.5695237213,22.1763289234,13.424663417,24.7345865669,70.7195625826,148.7016254,138.77585734,9.90576805939,0.02
 08/14  07:00:00,192.615000762,29.6466369052,26.2112164232,6.46762914778,37.1018798503,92.3937384068,126.447337273,116.521569214,9.90576805939,0.02
 08/14  08:00:00,210.629526442,29.7498177634,34.9611583221,3.58573188732,37.1018798503,104.434947198,117.409627422,107.483859362,9.90576805939,0.02
 08/14  09:00:00,230.923789106,29.8729473297,44.2511994406,2.42525500287,37.1018798503,116.476155989,120.606615907,102.076064953,9.90576805939,8.62478289424
 08/14  10:00:00,238.080654663,30.0627362012,51.8837096182,1.75921577836,37.1018798503,116.476155989,107.909859222,97.9840911628,9.90576805939,0.02
 08/14  11:00:00,240.185837827,30.3481555247,54.3324045966,1.13004179797,37.1018798503,116.476155989,112.429373241,93.8932046492,9.90576805939,8.6304005325
 08/14  12:00:00,230.254538094,30.7351421481,56.7034680982,0.482517506928,37.1018798503,104.434947198,99.8520791693,89.9263111099,9.90576805939,0.02
 08/14  13:00:00,243.490710208,31.1651212328,57.7981719005,0.152175716438,37.1018798503,116.476155989,96.2050509996,86.2792829402,9.90576805939,0.02
 08/14  14:00:00,244.917901066,31.5620672576,58.9441902075,0.0366668053692,37.1018798503,116.476155989,102.568112873,84.0333714755,9.90576805939,8.62897333837
 08/14  15:00:00,248.680740128,31.9466450536,62.3592892991,0.0,37.1018798503,116.476155989,91.8106597998,81.8848917404,9.90576805939,0.02
 08/14  16:00:00,251.990494321,32.2725991669,65.3436177235,0.0,37.1018798503,116.476155989,98.7497505105,80.2206503074,9.90576805939,8.62333214371
 08/14  17:00:00,252.325391228,32.4459701447,65.50630236,0.0,37.1018798503,116.476155989,89.4789782679,79.5532102085,9.90576805939,0.02
 08/14  18:00:00,152.824811799,28.6874405235,51.0299925388,0.0,24.7345865669,47.5788473902,65.7626454232,60.7897613935,4.9528840297,0.02
 08/14  19:00:00,148.758502525,28.5985856503,47.0525335739,0.0,24.7345865669,47.5788473902,70.0733640435,65.1004800138,4.9528840297,0.02
 08/14  20:00:00,131.655135526,28.9253845591,41.4826344271,0.0,12.3672932834,38.6892022431,84.8429273094,81.8511968916,2.97173041782,0.02
 08/14  21:00:00,92.2589081518,17.5661678573,20.6873109245,0.0,12.3672932834,27.0668015668,59.8327286632,56.8409982454,2.97173041782,0.02
 08/14  22:00:00,78.1238079936,21.8943344535,21.4150999707,0.0,4.12243109448,15.9888894789,79.4705975152,76.4788670974,2.97173041782,0.02
 08/14  23:00:00,64.1234499282,15.5430235555,13.9510969392,0.0,4.12243109448,15.9888894789,62.0195643374,59.0278339196,2.97173041782,0.02
 08/14  24:00:00,75.5291611727,21.2376097109,19.4771778453,0.0,4.12243109448,15.9888894789,92.7071801317,89.7154497139,2.97173041782,0.02
 08/15  01:00:00,60.5331393434,13.8601327788,12.070111964,0.0,4.12243109448,15.9888894789,59.6606589674,56.6689285496,2.97173041782,0.02
 08/15  02:00:00,73.5738427212,20.7997932158,17.9596758354,0.0,4.12243109448,15.9888894789,95.4602311917,92.4685007739,2.97173041782,0.02
 08/15  03:00:00,65.3091540562,16.9824125306,13.5091274722,0.0,4.12243109448,15.9888894789,78.9253670071,67.3518410013,2.97173041782,8.60179558796
 08/15  04:00:00,101.653464829,28.3332086506,21.1234908574,0.0,12.3672932834,24.9413748627,105.979982172,101.007098142,4.9528840297,0.02
 08/15  05:00:00,116.16216204,29.1265597364,24.4664223169,10.3724147603,12.3672932834,24.9413748627,171.984587098,167.011703069,4.9528840297,0.02
 08/15  06:00:00,161.938069544,29.6084416493,25.7278672666,5.65618114777,24.7345865669,70.7195625826,138.712792974,128.787024915,9.90576805939,0.02
 08/15  07:00:00,192.287442439,29.9534943447,30.4125023013,1.63192840495,37.1018798503,92.3937384068,116.99991106,107.074143,9.90576805939,0.02
 08/15  08:00:00,218.502814836,30.1319438275,44.9269699559,1.11113041324,37.1018798503,104.434947198,108.323981758,98.3982136989,9.90576805939,0.02
 08/15  09:00:00,244.542313007,30.4214726262,58.8446289182,0.901786845381,37.1018798503,116.476155989,103.362951451,93.4371833915,9.90576805939,0.02
 08/15  10:00:00,250.84173375,30.7753647056,65.1443447217,0.547030376021,37.1018798503,116.476155989,108.315042411,89.7803117063,9.90576805939,8.62896264534
 08/15  11:00:00,255.031698817,31.2081102579,69.253914214,0.194475759954,37.1018798503,116.476155989,95.9470874417,86.0213193824,9.90576805939,0.02
 08/15  12:00:00,245.06094439,31.7221501593,70.9299526808,0.0753697426026,37.1018798503,104.434947198,101.322297442,82.7903131802,9.90576805939,8.62621620244
 08/15  13:00:00,258.62350348,32.1732269262,72.0708614623,0.00424557906619,37.1018798503,116.476155989,90.0280593728,80.1022913134,9.90576805939,0.02
 08/15  14:00:00,260.924262013,32.4787734421,74.0704453425,0.0,37.1018798503,116.476155989,97.144846974,78.610210388,9.90576805939,8.62886852661
 08/15  15:00:00,262.803868598,32.7467764296,75.6823200949,0.0,37.1018798503,116.476155989,87.1949357191,77.2691676598,9.90576805939,0.02
 08/15  16:00:00,265.040860577,32.865672929,77.8009402435,0.0,37.1018798503,116.476155989,86.5537970316,76.6280289722,9.90576805939,0.02
 08/15  17:00:00,265.060294607,32.8658488601,77.821275295,0.0,37.1018798503,116.476155989,86.405618547,76.4798504876,9.90576805939,0.02
 08/15  18:00:00,160.390573813,28.6849206703,58.5982605401,0.0,24.7345865669,47.5788473902,73.3010705257,59.7403916803,4.9528840297,8.60779481572
 08/15  19:00:00,156.617996779,28.5973319065,54.9132879709,0.0,24.7345865669,47.5788473902,69.7214340981,64.7485500684,4.9528840297,0.02
 08/15  20:00:00,141.987418545,28.9249127251,51.8154028274,0.0,12.3672932834,38.6892022431,83.255317679,80.2635872612,2.97173041782,0.02
 08/15  21:00:00,100.193956464,17.5296831494,28.6588527239,0.0,12.3672932834,27.0668015668,58.1508532579,55.1591228401,2.97173041782,0.02
 08/15  22:00:00,88.424368173,21.8943344535,31.7156610561,0.0,4.12243109448,15.9888894789,78.0598658172,75.0681353994,2.97173041782,0.02
 08/15  23:00:00,71.97155774,15.5430235555,21.7992056613,0.0,4.12243109448,15.9888894789,61.2451155325,58.2533851147,2.97173041782,0.02
 08/15  24:00:00,81.2194671279,20.7997932158,25.6053012101,0.0,4.12243109448,15.9888894789,92.532626393,89.5408959752,2.97173041782,0.02
 08/16  01:00:00,64.8711749695,14.2979492738,15.9703320121,0.0,4.12243109448,15.9888894789,56.259115722,53.2673853042,2.97173041782,0.02
 08/16  02:00:00,77.8814196324,20.5808849683,22.4861619152,0.0,4.12243109448,15.9888894789,90.4357766029,87.4440461851,2.97173041782,0.02
 08/16  03:00:00,64.2166385894,14.8425171633,14.7447928032,0.0,4.12243109448,15.9888894789,65.2873542859,62.2956238681,2.97173041782,0.02
 08/16  04:00:00,105.828637944,28.3040208843,25.3278525151,0.0,12.3672932834,24.9413748627,105.083086193,100.110202163,4.9528840297,0.02
 08/16  05:00:00,115.11282533,29.2472699295,27.4571615703,6.21162924807,12.3672932834,24.9413748627,168.636209059,163.66332503,4.9528840297,0.02
 08/16  06:00:00,162.283025087,29.7234871301,28.0948290503,3.51912994783,24.7345865669,70.7195625826,136.551968083,126.626200023,9.90576805939,0.02
 08/16  07:00:00,199.051408812,30.1368829574,37.7354313156,0.889572861494,37.1018798503,92.3937384068,115.021523361,105.095755302,9.90576805939,0.02
 08/16  08:00:00,229.827309207,30.3809828066,56.4801310893,0.633389310286,37.1018798503,104.434947198,115.15183297,96.6242021878,9.90576805939,8.62186272276
 08/16  09:00:00,251.706971533,30.5844420582,66.3124324673,0.435729892488,37.1018798503,116.476155989,102.848377679,92.9226096196,9.90576805939,0.02
 08/16  10:00:00,261.487820258,31.1605061205,75.7215650938,0.230719252688,37.1018798503,116.476155989,90.1944458917,80.2686778323,9.90576805939,0.02
 08/16  11:00:00,266.776336432,31.6775783874,80.6333244541,0.0902456917221,37.1018798503,116.476155989,82.9931522482,64.4571108093,9.90576805939,8.63027337958
 08/16  12:00:00,258.494802472,31.9266995586,84.2213799814,0.0132842338171,37.1018798503,104.434947198,67.3866304804,57.4608624211,9.90576805939,0.02
 08/16  13:00:00,275.797857953,32.6282263738,88.7944012204,0.0,37.1018798503,116.476155989,64.7239844576,46.1878391622,9.90576805939,8.630377236
 08/16  14:00:00,276.996603827,33.0725111331,89.549120511,0.0,37.1018798503,116.476155989,53.1899643466,43.2641962872,9.90576805939,0.02
 08/16  15:00:00,274.444226722,33.3012198351,86.7681657813,0.0,37.1018798503,116.476155989,56.9674545692,38.4342406847,9.90576805939,8.62744582508
 08/16  16:00:00,262.394139504,32.8241066114,75.1958081681,0.0,37.1018798503,116.476155989,70.4465489008,60.5207808414,9.90576805939,0.02
 08/16  17:00:00,261.724530903,32.8374177385,74.5139821112,0.0,37.1018798503,116.476155989,83.8438870897,73.9181190304,9.90576805939,0.02
 08/16  18:00:00,163.286352808,28.6843595447,61.4946064367,0.0,24.7345865669,47.5788473902,61.5204669971,56.5475829674,4.9528840297,0.02
 08/16  19:00:00,157.011213752,28.5966868791,55.3071351037,0.0,24.7345865669,47.5788473902,71.2510623206,66.2781782909,4.9528840297,0.02
 08/16  20:00:00,143.937803883,28.8148067952,51.5267052226,0.0,12.3672932834,38.6892022431,84.4738378824,81.4821074646,2.97173041782,0.02
 08/16  21:00:00,103.52567278,17.5296831494,31.9905556267,0.0,12.3672932834,27.0668015668,66.9246239549,55.347928088,2.97173041782,8.60496544907
 08/16  22:00:00,94.6515194011,21.7848803297,38.0522653339,0.0,4.12243109448,15.9888894789,78.0928088144,75.1010783965,2.97173041782,0.02
 08/16  23:00:00,79.1919999128,15.4554602564,29.1072101814,0.0,4.12243109448,15.9888894789,57.4307470294,54.4390166116,2.97173041782,0.02
 08/16  24:00:00,97.3744137021,21.8943344535,40.6657057091,0.0,4.12243109448,15.9888894789,88.2182796967,85.2265492789,2.97173041782,0.02
 08/17  01:00:00,71.5494136806,14.3171373693,22.602947016,0.0,4.12243109448,15.9888894789,62.6451650286,59.6534346108,2.97173041782,0.02
 08/17  02:00:00,95.077397358,21.8943344535,38.3686895233,0.0,4.12243109448,15.9888894789,92.1708460782,89.1791156604,2.97173041782,0.02
 08/17  03:00:00,70.6835018348,14.3171373693,21.737035304,0.0,4.12243109448,15.9888894789,63.2599890804,60.2682586626,2.97173041782,0.02
 08/17  04:00:00,127.75180097,28.5083352486,47.0467007255,0.0,12.3672932834,24.9413748627,103.35664924,98.3837652099,4.9528840297,0.02
 08/17  05:00:00,135.280567131,29.2451211107,49.8533677087,3.98531336077,12.3672932834,24.9413748627,165.981788658,161.008904629,4.9528840297,0.02
 08/17  06:00:00,185.245194485,29.8561432985,52.9566186135,1.48685332306,24.7345865669,70.7195625826,134.024204804,124.098436745,9.90576805939,0.02
 08/17  07:00:00,221.562161907,30.3604854808,60.5805871022,0.331571044768,37.1018798503,92.3937384068,113.186198493,103.260430433,9.90576805939,0.02
 08/17  08:00:00,240.782504865,30.6734275316,67.6027975314,0.173484993578,37.1018798503,104.434947198,104.469958529,94.5441904693,9.90576805939,0.02
 08/17  09:00:00,258.554427316,30.9895921707,73.1037478359,0.086655272313,37.1018798503,116.476155989,97.6141944623,79.0836875461,9.90576805939,8.62473885688
 08/17  10:00:00,264.471415466,31.4774287777,78.5888882737,0.03013348041,37.1018798503,116.476155989,73.7632165497,63.8374484903,9.90576805939,0.02
 08/17  11:00:00,268.982290265,31.9944208886,82.6120074867,0.000623828243013,37.1018798503,116.476155989,62.9253578607,52.9995898013,9.90576805939,0.02
 08/17  12:00:00,261.429792548,32.5352727797,86.5610989295,0.0,37.1018798503,104.434947198,61.388677512,42.8564160116,9.90576805939,8.62649344102
 08/17  13:00:00,275.064650998,32.9393303181,87.750118566,0.0,37.1018798503,116.476155989,51.0479053053,41.1221372459,9.90576805939,0.02
 08/17  14:00:00,274.709419343,33.2629920752,87.0714043006,0.0,37.1018798503,116.476155989,61.0822500326,42.5480295294,9.90576805939,8.6284524438
 08/17  15:00:00,274.683900525,33.1070139516,87.2021130953,0.0,37.1018798503,116.476155989,51.6390500997,41.7132820403,9.90576805939,0.02
 08/17  16:00:00,274.861446115,33.2392386605,87.2479295423,0.0,37.1018798503,116.476155989,50.3677004998,40.4419324404,9.90576805939,0.02
 08/17  17:00:00,275.596212407,33.2690857807,87.9539794321,0.0,37.1018798503,116.476155989,59.1004165343,40.5787979366,9.90576805939,8.61585053831
 08/17  18:00:00,168.453460671,28.7728740107,66.5732130569,0.0,24.7345865669,47.5788473902,49.391094234,44.4182102043,4.9528840297,0.02
 08/17  19:00:00,164.299466243,28.5974674225,62.5946229566,0.0,24.7345865669,47.5788473902,61.7188682601,56.7459842304,4.9528840297,0.02
 08/17  20:00:00,155.342140432,28.9251133906,62.8207521292,0.0,12.3672932834,38.6892022431,78.1289982555,75.1372678377,2.97173041782,0.02
 08/17  21:00:00,111.756383482,18.5339583587,39.1905656516,0.0,12.3672932834,27.0668015668,58.1502853341,55.1585549163,2.97173041782,0.02
 08/17  22:00:00,101.754705963,22.7307800064,44.1831179895,0.0,4.12243109448,15.9888894789,80.5518187708,77.560088353,2.97173041782,0.02
 08/17  23:00:00,85.3880273554,16.7005345381,34.031728987,0.0,4.12243109448,15.9888894789,58.2101988818,55.218468464,2.97173041782,0.02
 08/17  24:00:00,97.7465727955,21.675426206,41.2567734568,0.0,4.12243109448,15.9888894789,86.5180570127,83.5263265949,2.97173041782,0.02
 08/18  01:00:00,77.3637457137,15.1052070604,27.6292096531,0.0,4.12243109448,15.9888894789,59.9168109102,56.9250804924,2.97173041782,0.02
 08/18  02:00:00,94.200861671,21.4565179584,37.9299705235,0.0,4.12243109448,15.9888894789,92.1644524426,89.1727220248,2.97173041782,0.02
 08/18  03:00:00,78.3583516455,15.4116786069,28.3173439725,0.0,4.12243109448,15.9888894789,62.5480102952,59.5562798773,2.97173041782,0.02
 08/18  04:00:00,128.084749729,28.0121432209,47.8758415165,0.0,12.3672932834,24.9413748627,101.415316018,96.4424319884,4.9528840297,0.02
 08/18  05:00:00,139.923684418,29.6027298443,55.3510010139,2.77318852801,12.3672932834,24.9413748627,164.67647279,159.70358876,4.9528840297,0.02
 08/18  06:00:00,192.491296774,29.877213069,60.77249807,0.89600622375,24.7345865669,70.7195625826,133.10382872,123.17806066,9.90576805939,0.02
 08/18  07:00:00,225.428057024,30.4417456054,64.3291613904,0.367623363951,37.1018798503,92.3937384068,122.156199908,103.643032769,9.90576805939,8.60739907939
 08/18  08:00:00,240.337916579,30.6201643382,67.1734483678,0.211546519857,37.1018798503,104.434947198,107.096769495,97.1710014357,9.90576805939,0.02
 08/18  09:00:00,254.247685402,30.7363873377,69.0140166541,0.122888801001,37.1018798503,116.476155989,99.3963679317,89.4705998723,9.90576805939,0.02
 08/18  10:00:00,255.913342029,30.8535606479,70.6170189112,0.0677254084094,37.1018798503,116.476155989,100.88942726,82.3547635937,9.90576805939,8.62889560668
 08/18  11:00:00,257.873384739,31.0064401075,72.4856505814,0.00612765659233,37.1018798503,116.476155989,85.7780925218,75.8523244624,9.90576805939,0.02
 08/18  12:00:00,246.173735033,31.1479369341,72.6923254978,0.0,37.1018798503,104.434947198,83.4761979719,73.5504299125,9.90576805939,0.02
 08/18  13:00:00,256.885352578,31.2233001855,71.2868701409,0.0,37.1018798503,116.476155989,94.647324986,76.1111299905,9.90576805939,8.63042693615
 08/18  14:00:00,258.802962272,31.3898575859,73.0380995847,0.0,37.1018798503,116.476155989,82.4054913236,72.4797232642,9.90576805939,0.02
 08/18  15:00:00,262.11554441,31.6483591285,76.0923640822,0.0,37.1018798503,116.476155989,80.8264137044,62.2932049231,9.90576805939,8.62744072189
 08/18  16:00:00,261.942272373,31.701064549,75.8669876374,0.0,37.1018798503,116.476155989,71.7589570254,61.833188966,9.90576805939,0.02
 08/18  17:00:00,263.941450057,31.9365825402,77.6317176111,0.0,37.1018798503,116.476155989,69.7728625704,59.8470945111,9.90576805939,0.02
 08/18  18:00:00,164.580454231,28.6834618466,62.7895968477,0.0,24.7345865669,47.5788473902,58.488179628,53.5152955983,4.9528840297,0.02
 08/18  19:00:00,162.448886835,28.5958985476,60.745588144,0.0,24.7345865669,47.5788473902,78.2757292138,64.7150622567,4.9528840297,8.60778292737
 08/18  20:00:00,150.602257325,28.7053526714,58.300624958,0.0,12.3672932834,38.6892022431,83.8100481064,80.8183176886,2.97173041782,0.02
 08/18  21:00:00,106.257962866,17.5296831494,34.722859645,0.0,12.3672932834,27.0668015668,57.858981599,54.8672511812,2.97173041782,0.02
 08/18  22:00:00,96.6768126433,21.7848803297,40.077559828,0.0,4.12243109448,15.9888894789,77.8515388324,74.8598084145,2.97173041782,0.02
 08/18  23:00:00,79.8114694444,15.5430235555,29.6391175615,0.0,4.12243109448,15.9888894789,60.9912504704,57.9995200526,2.97173041782,0.02
 08/18  24:00:00,95.806125241,21.8067711545,39.1849815972,0.0,4.12243109448,15.9888894789,91.9581719306,88.9664415127,2.97173041782,0.02
 08/19  01:00:00,70.7233437175,14.3171373693,21.7768780092,0.0,4.12243109448,15.9888894789,63.8250053851,60.8332749673,2.97173041782,0.02
 08/19  02:00:00,94.1485633773,21.8943344535,37.4398564141,0.0,4.12243109448,15.9888894789,92.4649727107,89.4732422929,2.97173041782,0.02
 08/19  03:00:00,67.9674669403,13.4223162837,19.9422571668,0.0,4.12243109448,15.9888894789,59.1337402694,56.1420098516,2.97173041782,0.02
 08/19  04:00:00,101.483155135,27.0635408149,39.3573573785,0.0,4.12243109448,16.0517297156,109.856277719,106.864547301,2.97173041782,0.02
 08/19  05:00:00,104.772401378,27.7202655575,41.9898788543,0.0,4.12243109448,16.0517297156,108.952394208,105.96066379,2.97173041782,0.02
 08/19  06:00:00,127.621776614,29.4715315378,48.9305798966,0.0,4.12243109448,39.6058045677,90.1000622003,87.1083317825,2.97173041782,0.02
 08/19  07:00:00,168.931535394,29.4951997946,52.7391725475,8.18363152983,12.3672932834,65.3531420225,144.78013758,139.80725355,4.9528840297,0.02
 08/19  08:00:00,172.985817586,29.4854796498,54.2929925985,7.80297089838,12.3672932834,68.2430321324,143.333495263,138.360611233,4.9528840297,0.02
 08/19  09:00:00,199.915853647,29.5288218264,54.5516950966,5.41408758811,16.4897243779,93.1370602926,134.378700545,126.434086097,7.92461444751,0.02
 08/19  10:00:00,202.916737184,29.5383697532,58.5954124836,4.36159397037,16.4897243779,93.1370602926,138.304840043,121.768312311,7.92461444751,8.61191328372
 08/19  11:00:00,206.607964853,29.5464585194,63.0210873378,3.61909196068,16.4897243779,93.1370602926,126.737754359,118.793139912,7.92461444751,0.02
 08/19  12:00:00,199.091059381,29.5527898065,65.102138978,3.16642608774,16.4897243779,83.9857416113,122.620186975,114.675572527,7.92461444751,0.02
 08/19  13:00:00,201.633178177,29.5641168186,68.1476462717,2.65170466316,16.4897243779,83.9857416113,111.703569848,103.7589554,7.92461444751,0.02
 08/19  14:00:00,203.993003655,29.5863198503,71.3891124098,1.74790339867,16.4897243779,83.9857416113,97.1234811043,89.1788666568,7.92461444751,0.02
 08/19  15:00:00,185.582990234,29.4715315378,72.2986816033,0.0,12.3672932834,70.6512738906,45.8347205987,40.861836569,4.9528840297,0.02
 08/19  16:00:00,186.901345822,29.4715315378,73.6170290475,0.0,12.3672932834,70.6512738906,41.7659642652,36.7930802355,4.9528840297,0.02
 08/19  17:00:00,174.788731439,29.4715315378,74.0279326525,0.0,12.3672932834,58.1284167478,50.4655701508,36.9083089827,4.9528840297,8.60437713836
 08/19  18:00:00,127.646218211,28.2675361763,61.2769168111,0.0,12.3672932834,24.9413748627,69.1851004352,64.2122164055,4.9528840297,0.02
 08/19  19:00:00,126.801331186,28.7053526714,59.9942133777,0.0,12.3672932834,24.9413748627,87.9837277302,83.0108437006,4.9528840297,0.02
 08/19  20:00:00,112.946163267,28.1580820526,52.0749901573,0.0,4.12243109448,16.0517297156,99.5116579979,96.51992758,2.97173041782,0.02
 08/19  21:00:00,75.2438746409,14.2979492738,26.3430311412,0.0,4.12243109448,15.9888894789,58.7572753251,55.7655449073,2.97173041782,0.02
 08/19  22:00:00,87.4746935178,20.1238803778,32.5628748141,0.0,4.12243109448,15.9888894789,88.8979904461,85.9062600283,2.97173041782,0.02
 08/19  23:00:00,70.0636636138,13.0822655701,22.4247649636,0.0,4.12243109448,15.9888894789,55.2282039329,52.2364735151,2.97173041782,0.02
 08/19  24:00:00,77.7830948299,18.7912427972,24.2303486764,0.0,4.12243109448,15.9888894789,81.1548471415,78.1631167237,2.97173041782,0.02
 08/20  01:00:00,55.5760624649,10.7378530269,12.3758355793,0.0,2.06121554724,15.9888894789,46.3677694319,43.3760390141,2.97173041782,0.02
 08/20  02:00:00,72.8554144853,18.7912427972,21.3638839393,0.0,2.06121554724,15.9888894789,80.3352531416,77.3435227238,2.97173041782,0.02
 08/20  03:00:00,60.5973918517,13.4223162837,14.633397117,0.0,2.06121554724,15.9888894789,58.8730853702,55.8813549524,2.97173041782,0.02
 08/20  04:00:00,64.7350287639,16.437844641,15.7026359266,0.0,2.06121554724,15.9888894789,66.3489154024,63.3571849846,2.97173041782,0.02
 08/20  05:00:00,68.5048291206,17.8964217116,17.899505746,0.0,2.06121554724,15.9888894789,79.0536885165,76.0619580987,2.97173041782,0.02
 08/20  06:00:00,59.3152349877,17.8964217116,18.1416271185,0.0,2.06121554724,15.9888894789,79.9688943911,76.9771639733,2.97173041782,0.02
 08/20  07:00:00,66.2839064414,22.3705271395,25.2023520772,0.0,2.06121554724,15.9888894789,98.7294813132,95.7377508954,2.97173041782,0.02
 08/20  08:00:00,95.4685231537,19.4725610938,29.544487997,0.0,4.12243109448,41.7362269337,75.1098157733,70.1369317436,4.9528840297,0.02
 08/20  09:00:00,111.865576918,23.9028848722,41.3586571113,0.0,4.12243109448,41.7362269337,91.0666860691,86.0938020394,4.9528840297,0.02
 08/20  10:00:00,103.543310593,19.4287794443,37.7037594729,0.0,4.12243109448,41.7362269337,72.6959644667,67.723080437,4.9528840297,0.02
 08/20  11:00:00,115.100756448,23.5964133257,44.8846923815,0.0,4.12243109448,41.7362269337,88.3021663345,83.3292823048,4.9528840297,0.02
 08/20  12:00:00,103.490219723,19.1223078978,37.6011572599,0.0,4.12243109448,41.7362269337,70.1531460813,65.1802620516,4.9528840297,0.02
 08/20  13:00:00,120.804383214,24.450155491,49.5280540562,0.0,4.12243109448,41.7362269337,85.2096942006,80.2368101709,4.9528840297,0.02
 08/20  14:00:00,106.008045399,19.6476876918,39.0788991443,0.0,4.12243109448,41.7362269337,68.2744028275,63.3015187978,4.9528840297,0.02
 08/20  15:00:00,118.750050554,24.5596096148,47.1257873402,0.0,4.12243109448,41.7362269337,84.3070340058,79.3341499761,4.9528840297,0.02
 08/20  16:00:00,87.263706328,19.5382335681,37.0641752107,0.0,4.12243109448,24.8785346261,68.2852717871,63.3123877574,4.9528840297,0.02
 08/20  17:00:00,84.2841866879,23.3729108659,42.2266832328,0.0,2.06121554724,15.9888894789,85.3195993327,82.3278689149,2.97173041782,0.02
 08/20  18:00:00,67.8307700598,17.8580455207,31.4467411858,0.0,2.06121554724,15.9888894789,64.588491185,61.5967607672,2.97173041782,0.02
 08/20  19:00:00,74.9256964605,21.8943344535,34.3732042109,0.0,2.06121554724,15.9888894789,85.9481685052,82.9564380874,2.97173041782,0.02
 08/20  20:00:00,65.6252170316,14.5168575214,20.9158473711,0.0,2.06121554724,15.9888894789,59.5967296673,56.6049992495,2.97173041782,0.02
 08/20  21:00:00,76.0104089198,19.6860638827,23.5976220341,0.0,2.06121554724,15.9888894789,97.8159111895,86.2423869035,2.97173041782,8.60179386817
 08/20  22:00:00,58.9894601266,12.0513025121,14.4757834703,0.0,2.06121554724,15.9888894789,49.8769688127,46.8852383949,2.97173041782,0.02
 08/20  23:00:00,70.0931904416,17.8964217116,19.1026280988,0.0,2.06121554724,15.9888894789,78.4869852819,75.4952548641,2.97173041782,0.02
 08/20  24:00:00,71.2395128108,19.2098711968,19.1086903047,0.0,2.06121554724,15.9888894789,79.1257680399,76.1340376221,2.97173041782,0.02
 08/21  01:00:00,63.5102517938,14.3171373693,14.5637854298,0.0,4.12243109448,15.9888894789,63.9751502463,60.9834198285,2.97173041782,0.02
 08/21  02:00:00,66.0232706499,15.6497749499,15.7177318793,0.0,4.12243109448,15.9888894789,67.7387056483,64.7469752305,2.97173041782,0.02
 08/21  03:00:00,64.4125910049,15.1927703594,14.5904917497,0.0,4.12243109448,15.9888894789,65.3036929761,62.3119625582,2.97173041782,0.02
 08/21  04:00:00,106.586950834,28.3332086506,26.0569774371,0.0,12.3672932834,24.9413748627,112.896090291,107.923206261,4.9528840297,0.02
 08/21  05:00:00,123.642438063,29.0689772024,28.6277254802,13.7489706651,12.3672932834,24.9413748627,179.875929859,174.903045829,4.9528840297,0.02
 08/21  06:00:00,166.942573557,29.545313741,28.641370062,7.81031072513,24.7345865669,70.7195625826,146.08533002,136.15956196,9.90576805939,0.02
 08/21  07:00:00,194.634368565,29.7041732172,32.3295659786,2.31111342618,37.1018798503,92.3937384068,124.246100165,114.320332106,9.90576805939,0.02
 08/21  08:00:00,212.763227178,29.8242718359,39.0851344395,1.52102778959,37.1018798503,104.434947198,115.604081478,105.678313418,9.90576805939,0.02
 08/21  09:00:00,229.747410032,30.016389931,44.0653973159,1.29119063348,37.1018798503,116.476155989,119.394290331,100.863870266,9.90576805939,8.62465200543
 08/21  10:00:00,235.441308325,30.3034882226,49.83249631,0.930359321124,37.1018798503,116.476155989,106.902592338,96.9768242788,9.90576805939,0.02
 08/21  11:00:00,240.140059673,30.6199790464,54.6429192569,0.501924020883,37.1018798503,116.476155989,102.870155297,92.9443872371,9.90576805939,0.02
 08/21  12:00:00,231.150311931,30.9847423963,57.6396270889,0.192521228023,37.1018798503,104.434947198,107.680261772,89.1481083288,9.90576805939,8.62638538353
 08/21  13:00:00,244.494360711,31.4105284749,58.63734948,0.0712813991377,37.1018798503,116.476155989,95.6368298572,85.7110617978,9.90576805939,0.02
 08/21  14:00:00,245.53127909,31.7120246699,59.4380332293,0.00619792399822,37.1018798503,116.476155989,102.294877315,83.7614524694,9.90576805939,8.62765678588
 08/21  15:00:00,246.959475974,32.0144409707,60.5702621219,0.0,37.1018798503,116.476155989,91.7246007179,81.7988326585,9.90576805939,0.02
 08/21  16:00:00,248.492123795,32.1719925832,61.9458539151,0.0,37.1018798503,116.476155989,90.4542021598,80.5284341004,9.90576805939,0.02
 08/21  17:00:00,247.531708571,32.2811992593,60.8773615547,0.0,37.1018798503,116.476155989,98.0965788427,79.5749739286,9.90576805939,8.61583685476
 08/21  18:00:00,148.720231985,28.772938069,46.8399203842,0.0,24.7345865669,47.5788473902,66.5981940069,61.6253099772,4.9528840297,0.02
 08/21  19:00:00,141.635712219,28.596819515,39.93151698,0.0,24.7345865669,47.5788473902,71.186757408,66.2138733783,4.9528840297,0.02
 08/21  20:00:00,125.919628193,28.7418373793,33.5815160683,0.0,12.3672932834,38.6892022431,86.0449713305,83.0532409126,2.97173041782,0.02
 08/21  21:00:00,90.1031618411,17.8580455207,18.2396918253,0.0,12.3672932834,27.0668015668,60.3148488617,57.3231184439,2.97173041782,0.02
 08/21  22:00:00,78.887732864,21.8067711545,22.266588632,0.0,4.12243109448,15.9888894789,82.1312778858,79.139547468,2.97173041782,0.02
 08/21  23:00:00,64.1259456309,14.3171373693,15.1794793208,0.0,4.12243109448,15.9888894789,62.8362802631,59.8445498453,2.97173041782,0.02
 08/21  24:00:00,77.6726911072,21.8943344535,20.9639835307,0.0,4.12243109448,15.9888894789,87.5801196389,84.5883892211,2.97173041782,0.02
 08/22  01:00:00,60.8466272641,13.4223162837,12.8214168636,0.0,4.12243109448,15.9888894789,59.1801139595,56.1883835417,2.97173041782,0.02
 08/22  02:00:00,74.462503454,21.675426206,17.9727040627,0.0,4.12243109448,15.9888894789,91.6724825408,88.680752123,2.97173041782,0.02
 08/22  03:00:00,62.6342228786,15.2119584548,12.4601622686,0.0,4.12243109448,15.9888894789,68.0529489647,65.0612185469,2.97173041782,0.02
 08/22  04:00:00,100.482382105,28.6542740803,19.6313430371,0.0,12.3672932834,24.9413748627,106.317378326,101.344494296,4.9528840297,0.02
 08/22  05:00:00,110.942452344,28.6843818839,21.9422230136,8.11908241873,12.3672932834,24.9413748627,172.001338928,167.028454898,4.9528840297,0.02
 08/22  06:00:00,158.455456536,29.6724237588,21.9072020799,5.93025129035,24.7345865669,70.7195625826,139.372634115,129.446866056,9.90576805939,0.02
 08/22  07:00:00,187.063903895,29.9607604935,24.9201706431,1.89344583284,37.1018798503,92.3937384068,126.632196421,108.119022085,9.90576805939,8.60740627581
 08/22  08:00:00,205.270020875,30.0837207949,31.7139986239,1.13954371639,37.1018798503,104.434947198,109.676310066,99.7505420063,9.90576805939,0.02
 08/22  09:00:00,223.730209846,30.252063893,38.0984690417,1.00528453085,37.1018798503,116.476155989,105.290273072,95.3645050122,9.90576805939,0.02
 08/22  10:00:00,225.839387026,30.4140626698,40.3296503423,0.720636354151,37.1018798503,116.476155989,110.913641511,92.3789141286,9.90576805939,8.62895932274
 08/22  11:00:00,228.21391148,30.6159521784,42.8551847593,0.3676081691,37.1018798503,116.476155989,99.6447969219,89.7190288625,9.90576805939,0.02
 08/22  12:00:00,218.453073234,31.0490256231,44.9090239457,0.161551319632,37.1018798503,104.434947198,95.9456531377,86.0198850783,9.90576805939,0.02
 08/22  13:00:00,233.722443522,31.3616832495,47.8937684663,0.0918087295293,37.1018798503,116.476155989,102.326133307,83.7899363426,9.90576805939,8.63042890474
 08/22  14:00:00,240.124140733,31.7701849204,53.9593165687,0.0196343793058,37.1018798503,116.476155989,91.1042417997,81.1784737403,9.90576805939,0.02
 08/22  15:00:00,242.205599393,31.9700840688,55.8606934046,0.0,37.1018798503,116.476155989,98.4595585241,79.9263506887,9.90576805939,8.627439776
 08/22  16:00:00,243.892032087,32.1383300325,57.3794819601,0.0,37.1018798503,116.476155989,88.9485336129,79.0227655535,9.90576805939,0.02
 08/22  17:00:00,246.324739318,32.2676644939,59.683925039,0.0,37.1018798503,116.476155989,88.0423748331,78.1166067737,9.90576805939,0.02
 08/22  18:00:00,149.509364755,28.6848256567,47.7171436166,0.0,24.7345865669,47.5788473902,65.5077269579,60.5348429282,4.9528840297,0.02
 08/22  19:00:00,145.412569029,28.5961975652,43.7089712694,0.0,24.7345865669,47.5788473902,79.134244642,65.5735664491,4.9528840297,8.60779416317
 08/22  20:00:00,131.765492753,28.7418373793,37.0782085967,0.0,12.3672932834,38.6892022431,84.8254004691,81.8336700513,2.97173041782,0.02
 08/22  21:00:00,92.8624545478,17.8580455207,20.9989888769,0.0,12.3672932834,27.0668015668,59.7919946801,56.8002642623,2.97173041782,0.02
 08/22  22:00:00,78.2924663679,21.6316445565,21.8464493211,0.0,4.12243109448,15.9888894789,79.3320756223,76.3403452045,2.97173041782,0.02
 08/22  23:00:00,63.2989557241,14.3171373693,14.352490023,0.0,4.12243109448,15.9888894789,62.0054727794,59.0137423616,2.97173041782,0.02
 08/22  24:00:00,76.5944037595,21.8943344535,19.8856968127,0.0,4.12243109448,15.9888894789,92.7038046427,89.7120742248,2.97173041782,0.02
 08/23  01:00:00,62.2127809794,14.3171373693,13.2663152615,0.0,4.12243109448,15.9888894789,63.8898874889,60.8981570711,2.97173041782,0.02
 08/23  02:00:00,73.7038190675,20.5808849683,18.3085615802,0.0,4.12243109448,15.9888894789,95.3122104647,92.3204800469,2.97173041782,0.02
 08/23  03:00:00,65.176555701,17.2451024276,12.9900288935,0.0,4.12243109448,15.9888894789,72.8628640076,69.8711335897,2.97173041782,0.02
 08/23  04:00:00,99.7945291983,28.4791474823,19.1186174293,0.0,12.3672932834,24.9413748627,105.630791812,100.657907783,4.9528840297,0.02
 08/23  05:00:00,110.522392252,28.6998391196,20.854883208,8.77090561311,12.3672932834,24.9413748627,171.28614803,166.313264,4.9528840297,0.02
 08/23  06:00:00,162.329510321,29.7209233843,22.6694632555,6.64437833932,24.7345865669,70.7195625826,138.683180336,128.757412276,9.90576805939,0.02
 08/23  07:00:00,188.711832257,30.0297540626,25.945335948,2.44722676293,37.1018798503,92.3937384068,117.222314013,107.296545953,9.90576805939,0.02
 08/23  08:00:00,204.972904711,30.1669313748,31.1534884449,1.31966796076,37.1018798503,104.434947198,108.581129677,98.6553616179,9.90576805939,0.02
 08/23  09:00:00,228.795112878,30.3827149833,42.9004875512,1.13752562351,37.1018798503,116.476155989,112.677625606,94.1470814843,9.90576805939,8.62477606232
 08/23  10:00:00,238.740893481,30.6834461174,52.8822916181,0.80016283296,37.1018798503,116.476155989,100.361833462,90.4360654025,9.90576805939,0.02
 08/23  11:00:00,244.354319464,31.0585810775,58.5459004815,0.374604213875,37.1018798503,116.476155989,105.175509224,86.6394426869,9.90576805939,8.63029847765
 08/23  12:00:00,236.651248489,31.5246290189,62.6264917421,0.166717845457,37.1018798503,104.434947198,92.9598045976,83.0340365382,9.90576805939,0.02
 08/23  13:00:00,251.891893399,32.0406427494,65.3950281163,0.0809813933679,37.1018798503,116.476155989,89.6351272158,79.7093591564,9.90576805939,0.02
 08/23  14:00:00,253.462368219,32.4268267215,66.6535002993,0.00706673408045,37.1018798503,116.476155989,96.2692983337,77.7346384567,9.90576805939,8.62889181761
 08/23  15:00:00,254.559748472,32.7300489538,67.4548941027,0.0,37.1018798503,116.476155989,86.2866237377,76.3608556783,9.90576805939,0.02
 08/23  16:00:00,256.481379232,32.9143110376,69.1927924073,0.0,37.1018798503,116.476155989,93.9809661558,75.4516260409,9.90576805939,8.62357205546
 08/23  17:00:00,255.985309043,33.0212126044,68.5909782535,0.0,37.1018798503,116.476155989,84.9235329594,74.9977649,9.90576805939,0.02
 08/23  18:00:00,153.141994734,28.6849661165,51.3496500099,0.0,24.7345865669,47.5788473902,64.9448054058,59.9719213761,4.9528840297,0.02
 08/23  19:00:00,148.912449949,28.5968864955,47.2081802716,0.0,24.7345865669,47.5788473902,70.4312581398,65.4583741101,4.9528840297,0.02
 08/23  20:00:00,137.54364455,28.8149457636,42.7832490263,0.0,12.3672932834,38.6892022431,83.9550573427,80.9633269249,2.97173041782,0.02
 08/23  21:00:00,95.4227541424,17.5661678573,23.8511569788,0.0,12.3672932834,27.0668015668,59.2704582121,56.2787277943,2.97173041782,0.02
 08/23  22:00:00,83.8950272372,21.7848803297,27.2957733443,0.0,4.12243109448,15.9888894789,78.4848721313,75.4931417135,2.97173041782,0.02
 08/23  23:00:00,69.79325777,15.6305868545,19.5333414883,0.0,4.12243109448,15.9888894789,56.4801805043,53.4884500865,2.97173041782,0.02
 08/23  24:00:00,79.8246201582,20.5808849683,24.4293615797,0.0,4.12243109448,15.9888894789,89.5647227092,86.5729922914,2.97173041782,0.02
 08/24  01:00:00,68.9006967559,15.4116786069,18.8596886616,0.0,4.12243109448,15.9888894789,62.6085422315,59.6168118137,2.97173041782,0.02
 08/24  02:00:00,79.1340017862,20.5808849683,23.7387431408,0.0,4.12243109448,15.9888894789,91.3620282539,88.370297836,2.97173041782,0.02
