Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/24  03:00:00,63.9757189518,14.7357657689,14.6370585391,0.0,4.12243109448,15.9888894789,68.8308312904,57.2573072256,2.97173041782,8.60179364704
 08/24  04:00:00,110.069233164,28.1580820526,29.714385797,0.0,12.3672932834,24.9413748627,104.251986986,99.2791029565,4.9528840297,0.02
 08/24  05:00:00,121.604648051,29.2450291857,34.0838947595,6.07895888422,12.3672932834,24.9413748627,167.729847752,162.756963722,4.9528840297,0.02
 08/24  06:00:00,171.660551391,29.7396625474,35.336031987,3.29011071387,24.7345865669,70.7195625826,135.69597777,125.770209711,9.90576805939,0.02
 08/24  07:00:00,200.553801424,30.1703275282,39.2953704282,0.798586078674,37.1018798503,92.3937384068,114.731444682,104.805676623,9.90576805939,0.02
 08/24  08:00:00,218.371912449,30.3360739719,45.2088677545,0.494199755654,37.1018798503,104.434947198,107.460126931,97.5343588721,9.90576805939,0.02
 08/24  09:00:00,237.908810775,30.5875976524,52.6034881047,0.343299946586,37.1018798503,116.476155989,102.758997748,92.8332296882,9.90576805939,0.02
 08/24  10:00:00,243.808804831,30.9940858386,58.2646696502,0.175056275956,37.1018798503,116.476155989,107.631570503,89.0968370324,9.90576805939,8.62896541097
 08/24  11:00:00,248.528443967,31.4289794346,62.6237507973,0.100514659554,37.1018798503,116.476155989,95.4884938975,85.5627258381,9.90576805939,0.02
 08/24  12:00:00,239.970323809,31.7596488975,65.8359127341,0.0412910736796,37.1018798503,104.434947198,101.645546605,83.1135548779,9.90576805939,8.62622366723
 08/24  13:00:00,251.977694738,32.1099759269,65.4917504444,0.000798562793071,37.1018798503,116.476155989,90.4417925112,80.5160244518,9.90576805939,0.02
 08/24  14:00:00,253.819037237,32.0862620404,67.3577317057,0.0,37.1018798503,116.476155989,98.9625443462,80.4279041887,9.90576805939,8.62887209811
 08/24  15:00:00,255.216947772,32.2568503839,68.5853259886,0.0,37.1018798503,116.476155989,89.1388377363,79.2130696769,9.90576805939,0.02
 08/24  16:00:00,254.704889618,32.2994740879,68.031167735,0.0,37.1018798503,116.476155989,88.2815468298,78.3557787704,9.90576805939,0.02
 08/24  17:00:00,254.710184196,32.1907650514,68.1462484226,0.0,37.1018798503,116.476155989,88.4808693416,78.5551012822,9.90576805939,0.02
 08/24  18:00:00,155.696489859,28.6834618466,53.905635961,0.0,24.7345865669,47.5788473902,75.3239531049,61.7643501023,4.9528840297,8.60671897292
 08/24  19:00:00,152.943384494,28.5958985476,51.2401092296,0.0,24.7345865669,47.5788473902,72.1855920103,67.2127079806,4.9528840297,0.02
 08/24  20:00:00,145.016612059,28.7053526714,50.3658230517,0.0,12.3672932834,38.6892022431,84.6481858643,81.6564554465,2.97173041782,0.02
 08/24  21:00:00,105.762113849,17.8580455207,33.8986477,0.0,12.3672932834,27.0668015668,58.2001224465,55.2083920287,2.97173041782,0.02
 08/24  22:00:00,93.7346858154,21.5440812575,37.37623189,0.0,4.12243109448,15.9888894789,79.4988222013,76.5070917834,2.97173041782,0.02
 08/24  23:00:00,77.8509707815,15.4116786069,27.8099636466,0.0,4.12243109448,15.9888894789,59.2766388415,56.2849084237,2.97173041782,0.02
 08/24  24:00:00,92.9699620893,21.5440812575,36.6115081251,0.0,4.12243109448,15.9888894789,84.7542729035,81.7625424857,2.97173041782,0.02
 08/25  01:00:00,72.4897028133,14.4922639673,23.3681102644,0.0,4.12243109448,15.9888894789,62.0771186376,59.0853882198,2.97173041782,0.02
 08/25  02:00:00,92.6146383348,21.4565179584,36.3437476089,0.0,4.12243109448,15.9888894789,87.6483736646,84.6566432468,2.97173041782,0.02
 08/25  03:00:00,78.414148957,15.6305868545,28.1542334611,0.0,4.12243109448,15.9888894789,62.528880139,59.5371497212,2.97173041782,0.02
 08/25  04:00:00,126.519941586,28.1580820526,46.1650949699,0.0,12.3672932834,24.9413748627,101.51164444,96.5387604107,4.9528840297,0.02
 08/25  05:00:00,137.891574525,29.3573186001,52.7714729755,3.5660183478,12.3672932834,24.9413748627,165.410626361,160.437742332,4.9528840297,0.02
 08/25  06:00:00,189.430192629,29.8536556484,55.1131937504,1.16859758569,24.7345865669,70.7195625826,133.385400838,123.459632779,9.90576805939,0.02
 08/25  07:00:00,218.959032465,30.3901393723,57.9986241387,0.280746949646,37.1018798503,92.3937384068,112.514132027,102.588363967,9.90576805939,0.02
 08/25  08:00:00,237.297953375,30.8011150344,64.0065076786,0.157524684691,37.1018798503,104.434947198,113.110474733,94.5828222707,9.90576805939,8.62188440238
 08/25  09:00:00,256.864414313,31.2242865843,71.1995517138,0.0662077797525,37.1018798503,116.476155989,100.005948858,90.0801807983,9.90576805939,0.02
 08/25  10:00:00,261.501207703,31.5594249202,75.5314567706,0.0352945797112,37.1018798503,116.476155989,90.5566534396,80.6308853802,9.90576805939,0.02
 08/25  11:00:00,266.055299126,32.0521771729,79.6252747058,0.00265928445575,37.1018798503,116.476155989,85.4639420477,66.9278768257,9.90576805939,8.63029716266
 08/25  12:00:00,257.105241424,32.254423343,82.5173778345,0.0,37.1018798503,104.434947198,65.5055736246,55.5798055652,9.90576805939,0.02
 08/25  13:00:00,272.27264,32.6389873834,85.2584221928,0.0,37.1018798503,116.476155989,63.8255154348,45.2894494477,9.90576805939,8.63029792773
 08/25  14:00:00,274.792829556,32.9447660039,87.473089735,0.0,37.1018798503,116.476155989,47.8743612528,37.9485931934,9.90576805939,0.02
 08/25  15:00:00,275.556253098,33.0212697513,88.1601408406,0.0,37.1018798503,116.476155989,54.5917890353,36.0585488348,9.90576805939,8.62747214111
 08/25  16:00:00,275.455481533,32.9937963509,88.0874607458,0.0,37.1018798503,116.476155989,45.9163086511,35.9905405917,9.90576805939,0.02
 08/25  17:00:00,275.52982796,32.9328051369,88.2238908041,0.0,37.1018798503,116.476155989,44.289329647,34.3635615877,9.90576805939,0.02
 08/25  18:00:00,168.550532708,28.6846490438,66.7584963778,0.0,24.7345865669,47.5788473902,42.472209799,37.4993257693,4.9528840297,0.02
 08/25  19:00:00,165.799553308,28.5973297998,64.0948312794,0.0,24.7345865669,47.5788473902,53.9819448112,49.0090607815,4.9528840297,0.02
 08/25  20:00:00,159.528917102,28.9249614194,64.6584966878,0.0,12.3672932834,38.6892022431,68.1328652921,65.1411348743,2.97173041782,0.02
 08/25  21:00:00,116.51513026,19.4287794443,43.0280470019,0.0,12.3672932834,27.0668015668,61.2331508067,49.6564511912,2.97173041782,8.60496919763
 08/25  22:00:00,106.192123046,22.9642821371,48.3870323545,0.0,4.12243109448,15.9888894789,72.7854995612,69.7937691434,2.97173041782,0.02
 08/25  23:00:00,89.713395927,17.5953556236,37.4358411266,0.0,4.12243109448,15.9888894789,57.6694408407,54.6777104228,2.97173041782,0.02
 08/25  24:00:00,102.288446892,21.9818977525,45.4921756519,0.0,4.12243109448,15.9888894789,76.2533451081,73.2616146903,2.97173041782,0.02
 08/26  01:00:00,78.9935225831,15.4116786069,28.9525147147,0.0,4.12243109448,15.9888894789,60.7397141475,57.7479837296,2.97173041782,0.02
 08/26  02:00:00,86.0955238657,20.5808849683,30.7002655456,0.0,4.12243109448,15.9888894789,87.1126003842,84.1208699664,2.97173041782,0.02
 08/26  03:00:00,77.8310102976,15.5430235555,27.6586576058,0.0,4.12243109448,15.9888894789,62.5097538995,59.5180234816,2.97173041782,0.02
 08/26  04:00:00,101.955282818,26.8446325674,40.0483926116,0.0,4.12243109448,16.0517297156,108.738265385,105.746534967,2.97173041782,0.02
 08/26  05:00:00,109.342508174,28.1580820526,46.1221685247,0.0,4.12243109448,16.0517297156,108.444552891,105.452822473,2.97173041782,0.02
 08/26  06:00:00,132.874877744,29.4715315378,51.8345137905,0.0,4.12243109448,39.6058045677,89.5579627166,86.5662322988,2.97173041782,0.02
 08/26  07:00:00,169.966729762,29.4805488997,54.9312963362,7.04135249408,12.3672932834,65.3531420225,144.377226134,139.404342104,4.9528840297,0.02
 08/26  08:00:00,174.600760877,29.4761377185,57.4292766424,6.29097004936,12.3672932834,68.2430321324,142.727146042,137.754262012,4.9528840297,0.02
 08/26  09:00:00,204.136809904,29.5204019233,60.3984998456,3.79666752246,16.4897243779,93.1370602926,133.077466386,125.132851939,7.92461444751,0.02
 08/26  10:00:00,207.659469105,29.5354893604,65.162179285,2.54044833025,16.4897243779,93.1370602926,126.554786346,118.610171899,7.92461444751,0.02
 08/26  11:00:00,207.826883076,29.5540565298,66.3922864603,1.45917676351,16.4897243779,93.1370602926,128.77904819,112.243154592,7.92461444751,8.6112791496
 08/26  12:00:00,200.100152996,29.5863018096,68.2888942689,0.955243648805,16.4897243779,83.9857416113,114.577026779,106.632412332,7.92461444751,0.02
 08/26  13:00:00,202.178863276,29.6339935371,70.7679585234,0.50720646911,16.4897243779,83.9857416113,107.427693109,99.4830786616,7.92461444751,0.02
 08/26  14:00:00,203.993837408,29.7724108903,72.8176550244,0.134112314213,16.4897243779,83.9857416113,104.792666101,96.8480516537,7.92461444751,0.02
 08/26  15:00:00,184.70040221,29.4715315378,71.4161033243,0.0,12.3672932834,70.6512738906,54.1500227359,49.1771387062,4.9528840297,0.02
 08/26  16:00:00,179.624411896,29.4715315378,66.3401051998,0.0,12.3672932834,70.6512738906,54.2555059115,49.2826218818,4.9528840297,0.02
 08/26  17:00:00,160.428629071,29.4715315378,59.6678335303,0.0,12.3672932834,58.1284167478,57.4951425716,52.5222585419,4.9528840297,0.02
 08/26  18:00:00,118.546005113,28.7710251457,51.6732145807,0.0,12.3672932834,24.9413748627,80.1231487104,75.1502646807,4.9528840297,0.02
 08/26  19:00:00,115.503071012,28.5958985476,48.8054070557,0.0,12.3672932834,24.9413748627,88.3507643969,83.3778803672,4.9528840297,0.02
 08/26  20:00:00,103.857070154,28.1580820526,40.6367300043,0.0,4.12243109448,16.0517297156,99.5667709052,96.5750404874,2.97173041782,0.02
 08/26  21:00:00,62.768326256,12.5958704017,15.6224309191,0.0,4.12243109448,15.9888894789,48.5024929597,45.5107625419,2.97173041782,0.02
 08/26  22:00:00,78.2937404449,20.2698192095,23.2359823643,0.0,4.12243109448,15.9888894789,97.832671861,86.2591476609,2.97173041782,8.60179378223
 08/26  23:00:00,57.7434495294,11.175669522,12.044190018,0.0,4.12243109448,15.9888894789,46.8655832455,43.8738528277,2.97173041782,0.02
 08/26  24:00:00,73.4163432243,18.7912427972,19.8635966199,0.0,4.12243109448,15.9888894789,79.1182622584,76.1265318405,2.97173041782,0.02
 08/27  01:00:00,53.9073767794,10.7378530269,10.7071494863,0.0,2.06121554724,15.9888894789,46.6721876398,43.680457222,2.97173041782,0.02
 08/27  02:00:00,70.4443620489,18.7912427972,18.9528311456,0.0,2.06121554724,15.9888894789,80.8936168758,77.9018864579,2.97173041782,0.02
 08/27  03:00:00,60.2797366623,13.4223162837,14.2501883218,0.0,2.06121554724,15.9888894789,59.0793752123,56.0876447945,2.97173041782,0.02
 08/27  04:00:00,63.6980912242,15.2119584548,15.8915843064,0.0,2.06121554724,15.9888894789,66.4025114913,63.4107810735,2.97173041782,0.02
 08/27  05:00:00,70.7448679594,19.2098711968,18.8043396981,0.0,2.06121554724,15.9888894789,79.0220062172,76.0302757993,2.97173041782,0.02
 08/27  06:00:00,62.0764892812,17.8964217116,18.553714558,0.0,2.06121554724,15.9888894789,79.9733391392,76.9816087214,2.97173041782,0.02
 08/27  07:00:00,65.8638125116,22.3705271395,24.7822579959,0.0,2.06121554724,15.9888894789,98.9861047601,95.9943743423,2.97173041782,0.02
 08/27  08:00:00,93.595706589,19.4725610938,27.3314592366,0.0,4.12243109448,41.7362269337,75.3367774752,70.3638934455,4.9528840297,0.02
 08/27  09:00:00,106.355933848,23.6839766247,35.8049421453,0.0,4.12243109448,41.7362269337,91.0163588048,86.0434747751,4.9528840297,0.02
 08/27  10:00:00,100.772541298,19.4725610938,34.2232266542,0.0,4.12243109448,41.7362269337,71.8739262995,66.9010422698,4.9528840297,0.02
 08/27  11:00:00,115.302741048,23.8591032227,44.6474422294,0.0,4.12243109448,41.7362269337,87.6749043175,82.7020202878,4.9528840297,0.02
 08/27  12:00:00,104.474888344,19.2098711968,38.2377056332,0.0,4.12243109448,41.7362269337,69.1031743392,64.1302903095,4.9528840297,0.02
 08/27  13:00:00,121.982974081,24.5596096148,50.4775106224,0.0,4.12243109448,41.7362269337,85.2878460446,80.3149620149,4.9528840297,0.02
 08/27  14:00:00,107.198248591,19.6495815985,40.3363834907,0.0,4.12243109448,41.7362269337,67.8058839303,62.8329999006,4.9528840297,0.02
 08/27  15:00:00,120.752829542,24.5596096148,49.2845127397,0.0,4.12243109448,41.7362269337,84.7687125099,79.7958284802,4.9528840297,0.02
 08/27  16:00:00,88.0214815857,19.6476876918,38.1100100365,0.0,4.12243109448,24.8785346261,68.3958268731,63.4229428434,4.9528840297,0.02
 08/27  17:00:00,86.3113917819,23.4896619312,44.1371373697,0.0,2.06121554724,15.9888894789,86.4513239463,83.4595935284,2.97173041782,0.02
 08/27  18:00:00,66.2122054637,17.2451024276,30.4411198095,0.0,2.06121554724,15.9888894789,65.5926793271,62.6009489093,2.97173041782,0.02
 08/27  19:00:00,74.7105976442,21.4565179584,34.5959220339,0.0,2.06121554724,15.9888894789,88.3079063076,85.3161758898,2.97173041782,0.02
 08/27  20:00:00,75.3287178581,16.52540794,26.2087615137,0.0,2.06121554724,15.9888894789,64.5247086374,61.5329782195,2.97173041782,0.02
 08/27  21:00:00,80.150093647,20.5712909206,26.8388624505,0.0,2.06121554724,15.9888894789,93.375777473,90.3840470552,2.97173041782,0.02
 08/27  22:00:00,60.5379085894,12.5083071027,15.5407925308,0.0,2.06121554724,15.9888894789,51.8733672473,48.8816368294,2.97173041782,0.02
 08/27  23:00:00,73.5743994212,18.7912427972,22.0828685916,0.0,2.06121554724,15.9888894789,83.5130050189,80.521274601,2.97173041782,0.02
 08/27  24:00:00,58.0033015113,11.1564814266,14.4108808067,0.0,2.06121554724,15.9888894789,45.3565506029,42.364820185,2.97173041782,0.02
 08/28  01:00:00,74.8933721988,18.7912427972,21.2735595323,0.0,4.12243109448,15.9888894789,82.2875054893,79.2957750715,2.97173041782,0.02
 08/28  02:00:00,66.5973909409,15.4554602564,16.5126013576,0.0,4.12243109448,15.9888894789,64.8475922922,61.8558618743,2.97173041782,0.02
 08/28  03:00:00,66.4479934328,15.2119584548,16.5802707743,0.0,4.12243109448,15.9888894789,76.9300683746,65.3565463723,2.97173041782,8.6017915845
 08/28  04:00:00,110.866685163,28.5083352486,30.1615847897,0.0,12.3672932834,24.9413748627,112.872015338,107.899131308,4.9528840297,0.02
 08/28  05:00:00,125.733328364,29.0714396263,32.1264379847,12.3386857064,12.3672932834,24.9413748627,179.623861921,174.650977891,4.9528840297,0.02
 08/28  06:00:00,171.37796146,29.5456445735,31.8271462297,6.71042467559,24.7345865669,70.7195625826,145.881626256,135.955858197,9.90576805939,0.02
 08/28  07:00:00,199.453182115,29.7181072576,37.4190449121,2.02651381737,37.1018798503,92.3937384068,124.333946668,114.408178609,9.90576805939,0.02
 08/28  08:00:00,220.768570622,29.8441635828,47.2493513853,1.34228269763,37.1018798503,104.434947198,115.590992309,105.665224249,9.90576805939,0.02
 08/28  09:00:00,242.567678712,30.1011876155,57.004042933,1.08801940525,37.1018798503,116.476155989,110.386835948,100.461067889,9.90576805939,0.02
 08/28  10:00:00,249.808999567,30.4798820089,64.2578031603,0.696320448839,37.1018798503,116.476155989,114.489590105,95.9547901191,9.90576805939,8.62903192621
 08/28  11:00:00,255.314185702,30.8720989964,69.6826443872,0.384238387183,37.1018798503,116.476155989,101.295884779,91.3701167198,9.90576805939,0.02
 08/28  12:00:00,246.929410582,31.3345237306,73.1113394778,0.150075612948,37.1018798503,104.434947198,105.810274649,87.2782049391,9.90576805939,8.62630165098
 08/28  13:00:00,263.356177274,31.8725662938,77.0672888025,0.0411479578918,37.1018798503,116.476155989,93.5375759864,83.611807927,9.90576805939,0.02
 08/28  14:00:00,266.124800371,32.3575869156,79.392165758,0.0,37.1018798503,116.476155989,99.3510610923,80.8163460277,9.90576805939,8.62894700524
 08/28  15:00:00,262.564547364,32.6201009198,75.5696744666,0.0,37.1018798503,116.476155989,89.3425919031,79.4168238437,9.90576805939,0.02
 08/28  16:00:00,264.02533651,32.7591521867,76.8919322169,0.0,37.1018798503,116.476155989,88.3869831828,78.4612151234,9.90576805939,0.02
 08/28  17:00:00,264.493591992,32.8536157288,77.2668026292,0.0,37.1018798503,116.476155989,87.6481714749,77.7224034155,9.90576805939,0.02
 08/28  18:00:00,160.744844471,28.7777156299,58.8597386665,0.0,24.7345865669,47.5788473902,74.1616306148,60.6009332788,4.9528840297,8.60781330636
 08/28  19:00:00,158.530921748,28.6006021207,54.4737761992,0.0,24.7345865669,47.5788473902,69.7214180744,64.7485340447,4.9528840297,0.02
 08/28  20:00:00,146.026807166,28.9248044199,51.1565655436,0.0,12.3672932834,38.6892022431,84.1817805597,81.1900501419,2.97173041782,0.02
 08/28  21:00:00,100.497535646,17.6391372732,28.852977122,0.0,12.3672932834,27.0668015668,58.8423136612,55.8505832434,2.97173041782,0.02
 08/28  22:00:00,87.8010336681,21.8943344535,31.0923264814,0.0,4.12243109448,15.9888894789,78.64857176,75.6568413422,2.97173041782,0.02
 08/28  23:00:00,73.763011712,15.5430235555,23.5906595629,0.0,4.12243109448,15.9888894789,61.3690370592,58.3773066414,2.97173041782,0.02
 08/28  24:00:00,87.0961165685,21.6316445565,30.6500992391,0.0,4.12243109448,15.9888894789,88.5772598297,85.5855294119,2.97173041782,0.02
 08/29  01:00:00,67.3792443864,14.3171373693,18.4327783631,0.0,4.12243109448,15.9888894789,62.9170786706,59.9253482528,2.97173041782,0.02
 08/29  02:00:00,81.834201938,20.7997932158,26.2200358818,0.0,4.12243109448,15.9888894789,94.0043823523,91.0126519345,2.97173041782,0.02
 08/29  03:00:00,67.064920622,14.2979492738,18.1640775131,0.0,4.12243109448,15.9888894789,57.3258308886,54.3341004708,2.97173041782,0.02
 08/29  04:00:00,117.031192378,28.5302260734,36.3042016671,0.0,12.3672932834,24.9413748627,104.215147575,99.2422635449,4.9528840297,0.02
 08/29  05:00:00,124.072155297,28.7121944003,39.1052064799,4.05798974125,12.3672932834,24.9413748627,168.745465731,163.772581701,4.9528840297,0.02
 08/29  06:00:00,177.890961428,29.8048545545,42.6382233421,2.15313781208,24.7345865669,70.7195625826,136.348098343,126.422330284,9.90576805939,0.02
 08/29  07:00:00,207.055110776,30.1119135383,46.2641264618,0.389547469952,37.1018798503,92.3937384068,115.470204161,105.544436101,9.90576805939,0.02
 08/29  08:00:00,225.646504437,30.3674957292,52.7338348861,0.21236878988,37.1018798503,104.434947198,115.631280663,97.1035461508,9.90576805939,8.62196645269
 08/29  09:00:00,245.546858456,30.7575204188,60.276987525,0.137977925204,37.1018798503,116.476155989,102.513719339,92.5879512799,9.90576805939,0.02
 08/29  10:00:00,250.702320911,31.2147366136,65.0132561392,0.0992902256931,37.1018798503,116.476155989,98.7337960032,88.8080279438,9.90576805939,0.02
 08/29  11:00:00,255.64820226,31.7007285453,69.5180274518,0.0542589280456,37.1018798503,116.476155989,103.468230023,84.9320736408,9.90576805939,8.63038832228
 08/29  12:00:00,246.773200531,32.2281964031,72.2067259644,0.00483179632075,37.1018798503,104.434947198,91.3192907496,81.3935226902,9.90576805939,0.02
 08/29  13:00:00,263.373016718,32.7898971512,76.2078895332,0.0,37.1018798503,116.476155989,96.8126461277,78.2764156456,9.90576805939,8.63046242279
 08/29  14:00:00,266.664586359,33.231058055,79.058548269,0.0,37.1018798503,116.476155989,86.1442841575,76.2185160981,9.90576805939,0.02
 08/29  15:00:00,269.222535846,33.4675789415,81.3801090178,0.0,37.1018798503,116.476155989,90.6059336822,72.0725920756,9.90576805939,8.62757354722
 08/29  16:00:00,269.034897437,33.5681474157,81.092527374,0.0,37.1018798503,116.476155989,80.7413022528,70.8155341934,9.90576805939,0.02
 08/29  17:00:00,268.540706773,33.5764716031,80.5910993384,0.0,37.1018798503,116.476155989,83.8708619103,73.9450938509,9.90576805939,0.02
 08/29  18:00:00,163.830380702,28.7803494896,61.9426421609,0.0,24.7345865669,47.5788473902,64.0319448772,59.0590608475,4.9528840297,0.02
 08/29  19:00:00,159.95988487,28.6027961799,55.9005280053,0.0,24.7345865669,47.5788473902,68.4195615193,63.4466774896,4.9528840297,0.02
 08/29  20:00:00,145.513003613,28.9251417277,50.6424010835,0.0,12.3672932834,38.6892022431,82.4904382459,79.4987078281,2.97173041782,0.02
 08/29  21:00:00,100.913398947,17.6391372732,29.2688281387,0.0,12.3672932834,27.0668015668,66.7615280931,55.1849171655,2.97173041782,8.60488050971
 08/29  22:00:00,89.653578939,21.8943344535,32.9448710438,0.0,4.12243109448,15.9888894789,77.6267294422,74.6349990244,2.97173041782,0.02
 08/29  23:00:00,72.0892546668,15.2803336584,22.1795918025,0.0,4.12243109448,15.9888894789,59.365128561,56.3733981432,2.97173041782,0.02
 08/29  24:00:00,84.6871241492,21.675426206,28.1973246482,0.0,4.12243109448,15.9888894789,87.4537301755,84.4619997576,2.97173041782,0.02
 08/30  01:00:00,65.1571511283,14.3171373693,16.2106846658,0.0,4.12243109448,15.9888894789,62.5724322453,59.5807018275,2.97173041782,0.02
 08/30  02:00:00,80.9651760234,21.5440812575,24.6067215656,0.0,4.12243109448,15.9888894789,90.2524572073,87.2607267895,2.97173041782,0.02
 08/30  03:00:00,63.7461485277,13.4223162837,15.7209381232,0.0,4.12243109448,15.9888894789,59.5317246711,56.5399942532,2.97173041782,0.02
 08/30  04:00:00,112.07227078,28.4207719496,31.4547339771,0.0,12.3672932834,24.9413748627,104.491805214,99.5189211842,4.9528840297,0.02
 08/30  05:00:00,120.470623954,29.1883614099,33.837331378,5.24816634097,12.3672932834,24.9413748627,167.936429587,162.963545557,4.9528840297,0.02
 08/30  06:00:00,170.61556432,29.7626299083,34.7416407043,2.81654789967,24.7345865669,70.7195625826,136.001702543,126.075934483,9.90576805939,0.02
 08/30  07:00:00,199.060780383,30.1839121568,38.0212612823,0.56608881846,37.1018798503,92.3937384068,115.081768168,105.156000108,9.90576805939,0.02
 08/30  08:00:00,217.171903142,30.39095433,44.1505487773,0.297598139423,37.1018798503,104.434947198,106.902676696,96.9769086368,9.90576805939,0.02
 08/30  09:00:00,238.231622702,30.7111156008,52.9472744181,0.198801697074,37.1018798503,116.476155989,111.077939882,92.5473375241,9.90576805939,8.62483429853
 08/30  10:00:00,247.091507167,31.1558849222,61.4346383072,0.126010078118,37.1018798503,116.476155989,98.6651863216,88.7394182622,9.90576805939,0.02
 08/30  11:00:00,252.777786962,31.6706315243,66.6499491157,0.0819561533199,37.1018798503,116.476155989,103.21598219,84.6798294981,9.90576805939,8.63038463216
 08/30  12:00:00,246.182582524,32.2441769809,71.5856355298,0.0193524426193,37.1018798503,104.434947198,90.9748722086,81.0491041492,9.90576805939,0.02
 08/30  13:00:00,262.927454601,32.7974711986,75.7547681127,0.0,37.1018798503,116.476155989,88.0251962857,78.0994282263,9.90576805939,0.02
 08/30  14:00:00,265.298242127,33.2298860931,77.6933359538,0.0,37.1018798503,116.476155989,94.8373775928,76.302646439,9.90576805939,8.6289630945
 08/30  15:00:00,268.050047534,33.5787536763,80.0965090977,0.0,37.1018798503,116.476155989,84.1821580376,74.2563899782,9.90576805939,0.02
 08/30  16:00:00,268.999206747,33.7384078404,80.8865099263,0.0,37.1018798503,116.476155989,81.5805689172,71.6548008578,9.90576805939,0.02
 08/30  17:00:00,267.711634155,33.7725043629,79.5659910662,0.0,37.1018798503,116.476155989,91.3134569867,72.7917680289,9.90576805939,8.61592089843
 08/30  18:00:00,159.854023268,28.7807749097,57.9658729582,0.0,24.7345865669,47.5788473902,64.3036338143,59.3307497847,4.9528840297,0.02
 08/30  19:00:00,156.071327817,28.602811928,52.0119706363,0.0,24.7345865669,47.5788473902,68.6776647432,63.7047807135,4.9528840297,0.02
 08/30  20:00:00,143.283064807,28.9252039556,48.4124162074,0.0,12.3672932834,38.6892022431,82.5250296075,79.5332991896,2.97173041782,0.02
 08/30  21:00:00,98.9842412396,17.6391372732,27.3396776057,0.0,12.3672932834,27.0668015668,58.2265528262,55.2348224084,2.97173041782,0.02
 08/30  22:00:00,87.4107469093,21.8943344535,30.70203919,0.0,4.12243109448,15.9888894789,77.7634589219,74.7717285041,2.97173041782,0.02
 08/30  23:00:00,71.7999313456,15.6305868545,21.5400153616,0.0,4.12243109448,15.9888894789,59.0249659789,56.0332355611,2.97173041782,0.02
 08/30  24:00:00,82.6132664284,21.0187014634,26.7801916531,0.0,4.12243109448,15.9888894789,90.9989545971,88.0072241792,2.97173041782,0.02
 08/31  01:00:00,66.6618441833,14.2979492738,17.7610005902,0.0,4.12243109448,15.9888894789,54.8892755867,51.8975451689,2.97173041782,0.02
 08/31  02:00:00,79.412012549,20.5808849683,24.0167541926,0.0,4.12243109448,15.9888894789,89.9884057608,86.996675343,2.97173041782,0.02
 08/31  03:00:00,64.0220844513,14.5606391709,14.8585508947,0.0,4.12243109448,15.9888894789,58.353411234,55.3616808162,2.97173041782,0.02
 08/31  04:00:00,107.763978935,28.2456453516,27.3215683925,0.0,12.3672932834,24.9413748627,104.211938135,99.2390541055,4.9528840297,0.02
 08/31  05:00:00,116.984490247,29.177473054,29.8367179004,5.77353406165,12.3672932834,24.9413748627,167.981865768,163.008981739,4.9528840297,0.02
 08/31  06:00:00,166.735000587,29.7509404004,30.4119047069,3.27740920178,24.7345865669,70.7195625826,136.183063855,126.257295796,9.90576805939,0.02
 08/31  07:00:00,196.318448181,30.1633374287,35.1090442593,0.756543517074,37.1018798503,92.3937384068,123.958080593,105.444890128,9.90576805939,8.60742240545
 08/31  08:00:00,219.281452912,30.3606219773,46.2321248724,0.355945377124,37.1018798503,104.434947198,106.953788119,97.0280200598,9.90576805939,0.02
 08/31  09:00:00,241.606662197,30.6351439211,56.3578425582,0.23926977296,37.1018798503,116.476155989,102.416403945,92.4906358854,9.90576805939,0.02
 08/31  10:00:00,247.37355673,30.9395517544,61.9151206984,0.143849019349,37.1018798503,116.476155989,107.760675183,89.2275855459,9.90576805939,8.62732157762
 08/31  11:00:00,253.991463565,31.3766088297,68.1446756307,0.0949987732852,37.1018798503,116.476155989,95.5230210827,85.5972530233,9.90576805939,0.02
 08/31  12:00:00,243.198398641,31.3705421429,69.4561322618,0.0382368702246,37.1018798503,104.434947198,103.591271456,85.0592290293,9.90576805939,8.6262743671
 08/31  13:00:00,253.517888884,31.3905778272,67.7511954302,0.000938035179355,37.1018798503,116.476155989,94.4832410066,84.5574729472,9.90576805939,0.02
 08/31  14:00:00,252.509368887,31.4014398914,66.7329060901,0.0,37.1018798503,116.476155989,93.8940194864,83.968251427,9.90576805939,0.02
 08/31  15:00:00,251.021517638,31.4253737461,65.2213295289,0.0,37.1018798503,116.476155989,101.745058708,83.2116714549,9.90576805939,8.62761919347
 08/31  16:00:00,255.141895475,31.691460771,69.0762015108,0.0,37.1018798503,116.476155989,90.4783192195,80.5525511601,9.90576805939,0.02
 08/31  17:00:00,256.421524649,31.8944193414,70.1539454539,0.0,37.1018798503,116.476155989,88.1332321046,78.2074640452,9.90576805939,0.02
 08/31  18:00:00,155.318337843,28.7714152232,53.4395226344,0.0,24.7345865669,47.5788473902,65.8243211779,60.8514371482,4.9528840297,0.02
 08/31  19:00:00,151.995407078,28.5958985476,47.9429452902,0.0,24.7345865669,47.5788473902,79.5902290293,66.0295124289,4.9528840297,8.60783257063
 08/31  20:00:00,135.276993417,28.3769903001,40.9545621638,0.0,12.3672932834,38.6892022431,84.9127984831,81.9210680652,2.97173041782,0.02
 08/31  21:00:00,92.4708799639,17.5953556236,20.8701040702,0.0,12.3672932834,27.0668015668,58.6608535665,55.6691231487,2.97173041782,0.02
 08/31  22:00:00,79.0832965835,21.0187014634,23.2502225494,0.0,4.12243109448,15.9888894789,81.3918091233,78.4000787055,2.97173041782,0.02
 08/31  23:00:00,67.0580309318,14.6673905653,17.7613119446,0.0,4.12243109448,15.9888894789,62.421484855,59.4297544372,2.97173041782,0.02
 08/31  24:00:00,84.1413546382,21.4565179584,27.8704640874,0.0,4.12243109448,15.9888894789,93.1546335457,90.1629031279,2.97173041782,0.02
 09/01  01:00:00,66.7339119672,14.3171373693,17.7874461281,0.0,4.12243109448,15.9888894789,64.5635065487,61.5717761308,2.97173041782,0.02
 09/01  02:00:00,82.8126715358,20.5808849683,27.4174139193,0.0,4.12243109448,15.9888894789,94.2973129468,91.305582529,2.97173041782,0.02
 09/01  03:00:00,72.7620727662,14.6482024699,23.5109766607,0.0,4.12243109448,15.9888894789,60.2938999204,57.3021695026,2.97173041782,0.02
 09/01  04:00:00,128.66301805,28.6396801971,47.826573422,0.0,12.3672932834,24.9413748627,104.578476076,99.6055920463,4.9528840297,0.02
 09/01  05:00:00,135.650406205,28.7567655465,50.210773656,4.48610254021,12.3672932834,24.9413748627,167.972968521,163.000084491,4.9528840297,0.02
 09/01  06:00:00,190.050195178,29.9518646517,51.6542114878,2.80020687255,24.7345865669,70.7195625826,136.129286803,126.203518743,9.90576805939,0.02
 09/01  07:00:00,213.650927753,30.3206134893,51.9202847427,1.12051065113,37.1018798503,92.3937384068,116.995427559,107.0696595,9.90576805939,0.02
 09/01  08:00:00,226.942201142,30.4468609287,53.3016983886,0.860811974979,37.1018798503,104.434947198,119.969968242,101.442277143,9.90576805939,8.62192303966
 09/01  09:00:00,241.67611428,30.5673524062,56.2428058222,0.49158097305,37.1018798503,116.476155989,107.860922112,97.9351540526,9.90576805939,0.02
 09/01  10:00:00,246.039034929,30.8459580866,60.6160860582,0.201977036869,37.1018798503,116.476155989,103.62797843,93.7022103711,9.90576805939,0.02
 09/01  11:00:00,251.110271886,31.1859413589,65.4422938059,0.1068097328,37.1018798503,116.476155989,109.298047068,90.7618197297,9.90576805939,8.63045927918
 09/01  12:00:00,246.356106818,31.6817273678,72.2852662619,0.0556864221161,37.1018798503,104.434947198,96.9927395879,87.0669715285,9.90576805939,0.02
 09/01  13:00:00,263.732045164,32.2459806222,77.1038263285,0.00698270330577,37.1018798503,116.476155989,95.2081612068,76.6719269696,9.90576805939,8.63046617782
 09/01  14:00:00,266.607202721,32.6189659899,79.613264881,0.0,37.1018798503,116.476155989,78.6046278076,68.6788597482,9.90576805939,0.02
 09/01  15:00:00,269.715947104,32.9778460199,82.3632735741,0.0,37.1018798503,116.476155989,72.5763958724,62.650627813,9.90576805939,0.02
 09/01  16:00:00,272.582517783,33.1696662383,85.0385885132,0.0,37.1018798503,116.476155989,72.7828707192,54.2549689904,9.90576805939,8.62213366943
 09/01  17:00:00,273.304433669,33.3378924564,85.593414933,0.0,37.1018798503,116.476155989,59.5334899016,49.6077218422,9.90576805939,0.02
 09/01  18:00:00,167.649113898,28.8669037531,65.6748262521,0.0,24.7345865669,47.5788473902,54.4279794374,49.4550954077,4.9528840297,0.02
 09/01  19:00:00,165.07390573,28.602402756,61.0149476016,0.0,24.7345865669,47.5788473902,66.8013304717,61.828446442,4.9528840297,0.02
 09/01  20:00:00,151.123273371,29.034799761,56.1430182084,0.0,12.3672932834,38.6892022431,85.366246814,82.3745163962,2.97173041782,0.02
 09/01  21:00:00,103.830110799,17.5296831494,32.2949951746,0.0,12.3672932834,27.0668015668,59.2487321756,56.2570017578,2.97173041782,0.02
 09/01  22:00:00,94.3087074148,21.8943344535,37.5999990801,0.0,4.12243109448,15.9888894789,79.6046160315,76.6128856137,2.97173041782,0.02
 09/01  23:00:00,73.4296832595,13.8409446833,25.0122785899,0.0,4.12243109448,15.9888894789,54.4252536111,51.4335231932,2.97173041782,0.02
 09/01  24:00:00,85.6449002419,20.5616968729,30.295264322,0.0,4.12243109448,15.9888894789,94.2770147531,82.7034854195,2.97173041782,8.60179891573
 09/02  01:00:00,65.4679641263,12.9653116932,17.9261924706,0.0,4.12243109448,15.9888894789,56.0472769787,53.0555465609,2.97173041782,0.02
 09/02  02:00:00,79.0759270078,19.6860638827,24.601924233,0.0,4.12243109448,15.9888894789,90.6950584307,87.7033280129,2.97173041782,0.02
 09/02  03:00:00,63.3885493374,13.6950058516,15.1170837261,0.0,4.12243109448,15.9888894789,57.875461687,54.8837312692,2.97173041782,0.02
 09/02  04:00:00,90.7341237436,26.8446325674,28.8272331898,0.0,4.12243109448,16.0517297156,115.854416664,112.862686246,2.97173041782,0.02
 09/02  05:00:00,90.9291806479,26.8446325674,29.0222901678,0.0,4.12243109448,16.0517297156,114.637472651,111.645742233,2.97173041782,0.02
 09/02  06:00:00,116.550568916,29.4715315378,33.1610380109,0.0,4.12243109448,39.6058045677,95.3676755139,92.3759450961,2.97173041782,0.02
 09/02  07:00:00,156.308705836,29.5099478589,38.5100555406,9.77517014669,12.3672932834,65.3531420225,150.372069494,145.399185464,4.9528840297,0.02
 09/02  08:00:00,163.537971041,29.4938377346,44.7539839256,7.88577162513,12.3672932834,68.2430321324,146.820023205,141.847139175,4.9528840297,0.02
 09/02  09:00:00,196.076003475,29.5360423176,53.233576495,2.88514744276,16.4897243779,93.1370602926,135.834309335,127.889694888,7.92461444751,0.02
 09/02  10:00:00,196.909399584,29.5515996932,54.5848660694,2.35158693222,16.4897243779,93.1370602926,131.953651524,124.009037077,7.92461444751,0.02
 09/02  11:00:00,195.890745088,29.5652580124,54.0624681498,1.84165940778,16.4897243779,93.1370602926,129.858149365,121.913534918,7.92461444751,0.02
 09/02  12:00:00,186.279967988,29.5677354551,53.7514829094,1.69101153573,16.4897243779,83.9857416113,137.048425988,120.513920757,7.92461444751,8.60989078295
 09/02  13:00:00,186.96384327,29.5949648733,54.8916682971,1.20749839342,16.4897243779,83.9857416113,126.48867804,118.544063593,7.92461444751,0.02
 09/02  14:00:00,190.958095618,29.6399890264,59.2240017742,0.824446937141,16.4897243779,83.9857416113,123.19259216,115.247977712,7.92461444751,0.02
 09/02  15:00:00,172.622344253,29.4715315378,59.3380486349,0.0,12.3672932834,70.6512738906,61.6321144897,56.65923046,4.9528840297,0.02
 09/02  16:00:00,173.928950223,29.4715315378,60.6446473441,0.0,12.3672932834,70.6512738906,60.1263849907,55.153500961,4.9528840297,0.02
 09/02  17:00:00,160.294045698,29.4715315378,59.5332518823,0.0,12.3672932834,58.1284167478,63.4198803214,58.4469962917,4.9528840297,0.02
 09/02  18:00:00,113.601564359,28.1580820526,47.3417170936,0.0,12.3672932834,24.9413748627,87.249504735,82.2766207053,4.9528840297,0.02
 09/02  19:00:00,115.735645426,28.7053526714,44.2301941875,0.0,12.3672932834,24.9413748627,95.314622655,90.3417386253,4.9528840297,0.02
 09/02  20:00:00,95.3865609508,27.2824490624,33.0418539656,0.0,4.12243109448,16.0517297156,105.487841088,102.49611067,2.97173041782,0.02
 09/02  21:00:00,66.5996397365,14.2979492738,17.5586923982,0.0,4.12243109448,15.9888894789,58.364434227,55.3727038092,2.97173041782,0.02
 09/02  22:00:00,63.3603723907,13.4223162837,15.1882207487,0.0,4.12243109448,15.9888894789,58.1112437024,55.1195132846,2.97173041782,0.02
 09/02  23:00:00,74.117470594,18.2466749076,21.0771054426,0.0,4.12243109448,15.9888894789,76.8649672898,73.873236872,2.97173041782,0.02
 09/02  24:00:00,74.4972596117,18.7720547017,20.9559483929,0.0,4.12243109448,15.9888894789,79.5298495209,76.5381191031,2.97173041782,0.02
 09/03  01:00:00,65.8408806478,15.6593689976,17.5737453156,0.0,2.06121554724,15.9888894789,82.9418586212,71.368340985,2.97173041782,8.60178721833
 09/03  02:00:00,61.2952069667,13.4223162837,15.3312116001,0.0,2.06121554724,15.9888894789,62.0589806167,59.0672501989,2.97173041782,0.02
 09/03  03:00:00,63.3651763966,14.7357657689,16.0877316374,0.0,2.06121554724,15.9888894789,60.828445241,57.8367148232,2.97173041782,0.02
 09/03  04:00:00,65.2510264199,15.6593689976,16.9838913143,0.0,2.06121554724,15.9888894789,71.5993007596,68.6075703418,2.97173041782,0.02
 09/03  05:00:00,73.8875488341,19.0149480686,22.1657039302,0.0,2.06121554724,15.9888894789,92.6507788589,89.6590484411,2.97173041782,0.02
 09/03  06:00:00,66.6342781638,18.0058758353,20.6528824879,0.0,2.06121554724,15.9888894789,84.3401345911,81.3484041733,2.97173041782,0.02
 09/03  07:00:00,68.6445271287,23.2461601296,26.6873394799,0.0,2.06121554724,15.9888894789,103.320460187,100.328729769,2.97173041782,0.02
 09/03  08:00:00,90.1585611951,19.4725610938,24.2985940229,0.0,4.12243109448,41.7362269337,80.4229388924,75.4500548627,4.9528840297,0.02
 09/03  09:00:00,102.57908369,24.1217931197,31.9377101303,0.0,4.12243109448,41.7362269337,97.5899734866,92.6170894569,4.9528840297,0.02
 09/03  10:00:00,92.9407216713,19.4287794443,27.1245362154,0.0,4.12243109448,41.7362269337,78.0356333995,73.0627493698,4.9528840297,0.02
 09/03  11:00:00,103.69857417,23.6839766247,33.4950171589,0.0,4.12243109448,41.7362269337,96.0829177205,91.1100336908,4.9528840297,0.02
 09/03  12:00:00,94.7597443157,19.2098711968,29.1427693805,0.0,4.12243109448,41.7362269337,77.3069343108,72.3340502811,4.9528840297,0.02
 09/03  13:00:00,106.579472806,23.9028848722,36.1322940569,0.0,4.12243109448,41.7362269337,95.6872442078,90.7143601781,4.9528840297,0.02
 09/03  14:00:00,99.3486112449,19.6476876918,33.2443351784,0.0,4.12243109448,41.7362269337,76.3110039694,71.3381199397,4.9528840297,0.02
 09/03  15:00:00,110.061522865,24.1217931197,39.3672314339,0.0,4.12243109448,41.7362269337,94.6119035761,89.6390195464,4.9528840297,0.02
 09/03  16:00:00,79.6346656358,19.2098711968,30.731636211,0.0,4.12243109448,24.8785346261,76.3983970916,71.4255130619,4.9528840297,0.02
 09/03  17:00:00,66.0980500929,19.6860638827,27.7802634829,0.0,2.06121554724,15.9888894789,90.2884461479,87.2967157301,2.97173041782,0.02
 09/03  18:00:00,52.6742899038,13.0651717692,21.2020918705,0.0,2.06121554724,15.9888894789,55.1958729883,52.2041425705,2.97173041782,0.02
 09/03  19:00:00,73.4378398078,20.1094893062,30.018120569,0.0,2.06121554724,15.9888894789,86.7831772718,83.791446854,2.97173041782,0.02
 09/03  20:00:00,63.4246239873,13.4223162837,17.4606290804,0.0,2.06121554724,15.9888894789,61.5821308456,58.5904004278,2.97173041782,0.02
 09/03  21:00:00,63.4742378253,12.4111497559,18.5874966199,0.0,2.06121554724,15.9888894789,54.329966581,51.3382361632,2.97173041782,0.02
 09/03  22:00:00,68.6064483607,15.8782772452,20.100116578,0.0,2.06121554724,15.9888894789,72.0235396332,69.0318092153,2.97173041782,0.02
 09/03  23:00:00,77.2751936972,18.7720547017,25.8292858878,0.0,2.06121554724,15.9888894789,82.7353042353,79.7435738175,2.97173041782,0.02
 09/03  24:00:00,76.7155916205,19.1223078978,24.8952354803,0.0241950995295,2.06121554724,15.9888894789,82.9152947019,79.923564284,2.97173041782,0.02
 09/04  01:00:00,58.1195463431,11.4479534668,14.1960012707,0.0,2.06121554724,15.9888894789,55.2651038848,52.273373467,2.97173041782,0.02
 09/04  02:00:00,75.7027512421,18.7720547017,24.1630173745,0.0938259222081,2.06121554724,15.9888894789,84.7104378113,81.7187073935,2.97173041782,0.02
 09/04  03:00:00,84.9976424024,23.6839766247,28.0906240725,0.417014019956,2.06121554724,15.9888894789,106.422619597,103.430889179,2.97173041782,0.02
 09/04  04:00:00,71.3399603684,18.2247840829,20.3680190194,0.073303933198,2.06121554724,15.9888894789,86.0787548459,83.0870244281,2.97173041782,0.02
 09/04  05:00:00,82.0107202376,23.2461601296,25.3532482283,0.605284100464,2.06121554724,15.9888894789,108.229653986,105.237923568,2.97173041782,0.02
 09/04  06:00:00,68.6443462322,19.2098711968,20.429201767,1.02975319866,2.06121554724,15.9888894789,95.1572303379,83.5837040377,2.97173041782,8.60179588239
 09/04  07:00:00,66.517380486,22.8083436345,24.932651658,0.0653574712193,2.06121554724,15.9888894789,106.784301611,103.792571193,2.97173041782,0.02
 09/04  08:00:00,91.3332556139,19.7936265235,24.7796103464,0.0576607902478,4.12243109448,41.7362269337,80.6755245089,75.7026404792,4.9528840297,0.02
 09/04  09:00:00,101.68550511,23.538037793,31.4127997727,0.0209372219693,4.12243109448,41.7362269337,98.1057419201,93.1328578904,4.9528840297,0.02
 09/04  10:00:00,99.000739117,19.7936265235,32.1969388268,0.0106803817681,4.12243109448,41.7362269337,77.5066199566,72.5337359269,4.9528840297,0.02
 09/04  11:00:00,107.823859763,23.4650683771,37.5355202319,0.0013293142996,4.12243109448,41.7362269337,94.7040828199,89.7311987902,4.9528840297,0.02
 09/04  12:00:00,101.534454191,19.7571418156,34.8663008905,0.0,4.12243109448,41.7362269337,75.1545868498,70.1817028201,4.9528840297,0.02
 09/04  13:00:00,105.359771465,23.3556142534,35.2269970952,0.0,4.12243109448,41.7362269337,93.3696832174,88.3967991877,4.9528840297,0.02
 09/04  14:00:00,100.640753859,19.7352509909,33.904034979,0.0,4.12243109448,41.7362269337,74.1622749361,69.1893909064,4.9528840297,0.02
 09/04  15:00:00,109.131429437,23.8591032227,38.3067149097,0.0,4.12243109448,41.7362269337,91.7724126766,86.7995286469,4.9528840297,0.02
 09/04  16:00:00,80.8770935732,19.3849977948,30.9608594748,0.0,4.12243109448,24.8785346261,73.8990164471,68.9261324174,4.9528840297,0.02
 09/04  17:00:00,70.3121931272,21.4565179584,30.1975176167,0.0,2.06121554724,15.9888894789,90.0168812404,87.0251508226,2.97173041782,0.02
 09/04  18:00:00,60.8463493336,17.1383510331,25.2084500302,0.0,2.06121554724,15.9888894789,65.9787552419,62.9870248241,2.97173041782,0.02
 09/04  19:00:00,66.5369840436,20.1238803778,22.6521991095,0.0,2.06121554724,15.9888894789,89.9676149116,86.9758844937,2.97173041782,0.02
 09/04  20:00:00,55.122372781,11.1852635697,10.956230583,0.0,2.06121554724,15.9888894789,56.6921793267,53.7004489088,2.97173041782,0.02
 09/04  21:00:00,69.3636241054,19.0347445988,16.2157475224,0.0,2.06121554724,15.9888894789,88.4145745402,85.4228441223,2.97173041782,0.02
 09/04  22:00:00,65.3033145825,17.8964217116,14.2421324274,0.0,2.06121554724,15.9888894789,84.646027861,81.6542974431,2.97173041782,0.02
 09/04  23:00:00,74.5140748096,23.5745225009,17.3983972366,0.0,2.06121554724,15.9888894789,107.018391232,104.026660814,2.97173041782,0.02
 09/04  24:00:00,64.9127421319,18.7720547017,13.0566271307,0.0141254492177,2.06121554724,15.9888894789,86.757926973,83.7661965552,2.97173041782,0.02
 09/05  01:00:00,74.4207133287,22.8083436345,15.9690776199,0.000556769507823,4.12243109448,15.9888894789,107.624726959,104.632996541,2.97173041782,0.02
 09/05  02:00:00,67.1284732878,19.2098711968,12.8754550151,0.131647964935,4.12243109448,15.9888894789,87.1075084325,84.1157780147,2.97173041782,0.02
 09/05  03:00:00,75.0707621166,23.6839766247,15.0853786679,0.493863994779,4.12243109448,15.9888894789,108.68417868,105.692448263,2.97173041782,0.02
 09/05  04:00:00,97.4066038195,28.1580820526,16.8438607002,0.207896019982,12.3672932834,24.9413748627,123.461941916,118.489057886,4.9528840297,0.02
 09/05  05:00:00,128.722962925,29.0533877749,19.4805568016,27.9922532634,12.3672932834,24.9413748627,191.3528731,186.37998907,4.9528840297,0.02
 09/05  06:00:00,172.395977099,29.5397303474,19.2528117327,17.9382754747,24.7345865669,70.7195625826,157.200534049,147.274765989,9.90576805939,0.02
 09/05  07:00:00,191.181677433,29.5778453503,20.3482298809,10.9660718164,37.1018798503,92.3937384068,135.492542738,125.566774678,9.90576805939,0.02
 09/05  08:00:00,202.414553286,29.5860903328,23.5280073222,6.96767392271,37.1018798503,104.434947198,135.114024056,116.587514227,9.90576805939,8.62074176998
 09/05  09:00:00,217.263143222,29.6215835697,28.4500702427,4.81709324293,37.1018798503,116.476155989,121.190736106,111.264968046,9.90576805939,0.02
 09/05  10:00:00,222.623870305,29.7214082459,34.8936495817,3.63375328541,37.1018798503,116.476155989,124.981770938,106.446773368,9.90576805939,8.62922951004
 09/05  11:00:00,226.000638186,29.9513277441,39.2567697286,2.41736122963,37.1018798503,116.476155989,111.763143411,101.837375352,9.90576805939,0.02
 09/05  12:00:00,215.698769121,30.2304262908,41.8306622742,1.30420310109,37.1018798503,104.434947198,108.205871261,98.2801032015,9.90576805939,0.02
 09/05  13:00:00,227.280267543,30.4455453283,41.6436047031,0.815906912518,37.1018798503,116.476155989,114.02095368,95.4845382647,9.90576805939,8.63064735608
 09/05  14:00:00,228.004311969,30.6781203607,42.4570605,0.494118606774,37.1018798503,116.476155989,102.770336042,92.8445679831,9.90576805939,0.02
 09/05  15:00:00,229.245714882,30.8839491137,43.7799450196,0.206976980987,37.1018798503,116.476155989,108.822528012,90.2895094205,9.90576805939,8.62725053198
 09/05  16:00:00,233.855724659,30.985405017,48.4008291274,0.0952612088254,37.1018798503,116.476155989,99.4886420381,89.5628739787,9.90576805939,0.02
 09/05  17:00:00,234.932899452,31.1193244479,49.4211000416,0.0193203390227,37.1018798503,116.476155989,98.5299756305,88.6042075711,9.90576805939,0.02
 09/05  18:00:00,138.822422701,28.6834618466,37.0315632376,0.0,24.7345865669,47.5788473902,70.818769059,65.8458850293,4.9528840297,0.02
 09/05  19:00:00,136.154294982,28.5958985476,29.7526604165,0.0,24.7345865669,47.5788473902,77.8086128208,72.8357287911,4.9528840297,0.02
 09/05  20:00:00,116.879067463,28.1580820526,22.7755299567,0.0,12.3672932834,38.6892022431,102.236803937,90.6572344693,2.97173041782,8.60783904988
 09/05  21:00:00,81.0290380339,15.6305868545,11.406986722,0.0,12.3672932834,27.0668015668,56.4526402602,53.4609098424,2.97173041782,0.02
 09/05  22:00:00,70.6460808594,20.5616968729,14.8893151597,0.0,4.12243109448,15.9888894789,84.9350523278,81.94332191,2.97173041782,0.02
 09/05  23:00:00,63.2162594952,16.1067795404,11.7190582175,0.0,4.12243109448,15.9888894789,75.1430963686,72.1513659508,2.97173041782,0.02
 09/05  24:00:00,73.5674360322,23.5964133257,13.9290374201,0.0,4.12243109448,15.9888894789,97.8814737408,94.889743323,2.97173041782,0.02
 09/06  01:00:00,65.3077649602,17.8964217116,10.2993981524,0.0,4.12243109448,15.9888894789,79.5420798558,76.550349438,2.97173041782,0.02
 09/06  02:00:00,73.6039454804,23.4212867276,11.841853895,0.0161168186759,4.12243109448,15.9888894789,99.7972299358,96.8054995179,2.97173041782,0.02
 09/06  03:00:00,67.4229004528,17.8964217116,9.27817796005,0.0,4.12243109448,15.9888894789,81.1305405416,78.1388101238,2.97173041782,0.02
 09/06  04:00:00,101.54762148,28.800212912,12.6830003827,0.275361089578,12.3672932834,24.9413748627,113.880912041,108.908028011,4.9528840297,0.02
 09/06  05:00:00,121.913139205,28.6444998455,15.5471922888,16.5727817689,12.3672932834,24.9413748627,181.014801354,176.041917325,4.9528840297,0.02
 09/06  06:00:00,175.198799765,29.5946745669,15.6055831812,14.9268924973,24.7345865669,70.7195625826,151.747479889,141.821711829,9.90576805939,0.02
 09/06  07:00:00,188.240828983,29.7099551174,17.4194782137,8.97674340072,37.1018798503,92.3937384068,128.077601802,118.151833743,9.90576805939,0.02
 09/06  08:00:00,200.551804365,29.8004887665,22.89974751,5.51874182817,37.1018798503,104.434947198,119.205119814,109.279351754,9.90576805939,0.02
 09/06  09:00:00,218.149674038,29.8935408079,30.3056833348,3.57604528942,37.1018798503,116.476155989,122.809132664,104.279812028,9.90576805939,8.62355257691
 09/06  10:00:00,227.071455623,30.0796738444,40.1559669595,2.46080796087,37.1018798503,116.476155989,109.475064071,99.5492960117,9.90576805939,0.02
 09/06  11:00:00,232.781997732,30.4525750155,46.5783753278,1.37579463621,37.1018798503,116.476155989,113.352984857,94.8166048113,9.90576805939,8.63061198593
 09/06  12:00:00,225.214315628,30.899225953,51.2013927698,0.780272306233,37.1018798503,104.434947198,100.58948492,90.663716861,9.90576805939,0.02
 09/06  13:00:00,240.417081543,31.3203888098,54.3025254968,0.418909250143,37.1018798503,116.476155989,97.0260172108,87.1002491514,9.90576805939,0.02
 09/06  14:00:00,243.859041291,31.6727131697,57.6242844015,0.187052371194,37.1018798503,116.476155989,103.216309223,84.6813365288,9.90576805939,8.62920463444
 09/06  15:00:00,245.842658982,32.0626351222,59.3312560724,0.0739454941478,37.1018798503,116.476155989,92.9812676824,83.055499623,9.90576805939,0.02
 09/06  16:00:00,246.447833733,32.2256289335,59.8460112726,0.00190678815453,37.1018798503,116.476155989,100.997009365,82.4673894994,9.90576805939,8.62385180611
 09/06  17:00:00,247.000163342,32.2761174142,60.3509184778,0.0,37.1018798503,116.476155989,92.1436947222,82.2179266628,9.90576805939,0.02
 09/06  18:00:00,148.65040724,28.772154036,46.7708701611,0.0,24.7345865669,47.5788473902,67.708776443,62.7358924133,4.9528840297,0.02
 09/06  19:00:00,139.975279863,28.5958985476,33.5736602909,0.0,24.7345865669,47.5788473902,74.2664589552,69.2935749255,4.9528840297,0.02
 09/06  20:00:00,118.10323753,28.7418373793,23.4159458299,0.0,12.3672932834,38.6892022431,90.1270688262,87.1353384083,2.97173041782,0.02
 09/06  21:00:00,82.1175198745,16.0684033495,11.971741721,0.0,12.3672932834,27.0668015668,56.9619802701,53.9702498523,2.97173041782,0.02
 09/06  22:00:00,71.1116841356,20.2698192095,15.7339029353,0.0,4.12243109448,15.9888894789,82.5283893998,79.5366589819,2.97173041782,0.02
 09/06  23:00:00,58.03090698,12.9653116932,10.3727337964,0.0,4.12243109448,15.9888894789,56.6497996977,53.6580692799,2.97173041782,0.02
 09/06  24:00:00,75.6114025626,23.0272518821,17.2133596101,0.0,4.12243109448,15.9888894789,100.387031419,97.3953010011,2.97173041782,0.02
