Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/07  01:00:00,67.0417770959,18.3342382066,13.3811007851,0.0,4.12243109448,15.9888894789,77.6280205388,74.6362901209,2.97173041782,0.02
 09/07  02:00:00,73.9797579836,22.3705271395,16.5630830573,0.0,4.12243109448,15.9888894789,106.851856465,95.2783405138,2.97173041782,8.60178553311
 09/07  03:00:00,67.3011479271,19.2098711968,12.6819989527,0.0,4.12243109448,15.9888894789,79.6505115875,76.6587811696,2.97173041782,0.02
 09/07  04:00:00,98.6253371391,28.0121432209,18.4164283995,0.0,12.3672932834,24.9413748627,111.175827544,106.202943514,4.9528840297,0.02
 09/07  05:00:00,117.124665087,29.1389470534,22.9225350713,12.8664175325,12.3672932834,24.9413748627,177.565254584,172.592370554,4.9528840297,0.02
 09/07  06:00:00,168.040962166,29.6089107447,24.1549114496,8.63322695011,24.7345865669,70.7195625826,143.585645576,133.659877517,9.90576805939,0.02
 09/07  07:00:00,189.250601968,29.9411766061,25.7344660368,3.28543787239,37.1018798503,92.3937384068,122.595574941,112.669806882,9.90576805939,0.02
 09/07  08:00:00,206.409044775,30.0767790283,32.3232390822,1.67623954375,37.1018798503,104.434947198,114.310573278,104.384805218,9.90576805939,0.02
 09/07  09:00:00,227.339166096,30.3001543823,41.3049429011,1.35962430588,37.1018798503,116.476155989,109.978971094,100.053203035,9.90576805939,0.02
 09/07  10:00:00,236.832343518,30.6565577349,50.8482469171,0.952534773757,37.1018798503,116.476155989,114.345902681,95.81081933,9.90576805939,8.62931529174
 09/07  11:00:00,242.066718576,31.0678886467,56.0840416718,0.539563383964,37.1018798503,116.476155989,101.498340287,91.5725722275,9.90576805939,0.02
 09/07  12:00:00,235.489851116,31.5098142822,61.3603751901,0.286182319989,37.1018798503,104.434947198,106.223179928,87.6909459011,9.90576805939,8.62646596787
 09/07  13:00:00,252.969772765,31.9914915904,66.4440845946,0.159001836323,37.1018798503,116.476155989,94.2253168958,84.2995488364,9.90576805939,0.02
 09/07  14:00:00,256.839188111,32.4606355912,69.9343592712,0.0691293917656,37.1018798503,116.476155989,100.678611624,82.143601531,9.90576805939,8.62924203368
 09/07  15:00:00,259.902831655,32.8165860622,72.7086754207,0.00278801443967,37.1018798503,116.476155989,90.5281662112,80.6023981518,9.90576805939,0.02
 09/07  16:00:00,261.461282216,32.91787875,74.1691322501,0.0,37.1018798503,116.476155989,89.8678546204,79.942086561,9.90576805939,0.02
 09/07  17:00:00,261.611315475,32.8799237227,74.3582090706,0.0,37.1018798503,116.476155989,98.5403897532,80.0185988354,9.90576805939,8.61602285843
 09/07  18:00:00,158.521348875,28.7734193193,56.6405447703,0.0,24.7345865669,47.5788473902,66.9756501265,62.0027660968,4.9528840297,0.02
 09/07  19:00:00,158.537080277,28.5970161239,52.1343520847,0.0,24.7345865669,47.5788473902,72.431538421,67.4586543913,4.9528840297,0.02
 09/07  20:00:00,144.427389047,28.8148067952,49.6671406205,0.0,12.3672932834,38.6892022431,86.6844889414,83.6927585236,2.97173041782,0.02
 09/07  21:00:00,101.22095511,17.5296831494,29.6858478223,0.0,12.3672932834,27.0668015668,59.6082496751,56.6165192572,2.97173041782,0.02
 09/07  22:00:00,90.0068868027,21.7848803297,33.4076334415,0.0,4.12243109448,15.9888894789,80.1284948242,77.1367644064,2.97173041782,0.02
 09/07  23:00:00,75.6358401528,15.5430235555,25.463487704,0.0,4.12243109448,15.9888894789,62.4343738849,59.4426434671,2.97173041782,0.02
 09/07  24:00:00,89.1098279794,21.6316445565,32.663810349,0.0,4.12243109448,15.9888894789,93.2070112966,90.2152808787,2.97173041782,0.02
 09/08  01:00:00,67.4236409799,13.6850061807,19.1357407081,0.0,4.12243109448,15.9888894789,59.7465091086,56.7547786907,2.97173041782,0.02
 09/08  02:00:00,85.8229709356,20.5616968729,30.4733357842,0.0,4.12243109448,15.9888894789,87.5375998626,84.5458694448,2.97173041782,0.02
 09/08  03:00:00,63.0773535405,12.5274951981,15.9733990679,0.0,4.12243109448,15.9888894789,58.0023917296,55.0106613117,2.97173041782,0.02
 09/08  04:00:00,115.104339091,28.7272434962,34.1803306368,0.0,12.3672932834,24.9413748627,107.776916245,102.804032215,4.9528840297,0.02
 09/08  05:00:00,114.624440778,28.7641991664,30.4346588295,3.22881778602,12.3672932834,24.9413748627,172.381905928,167.409021899,4.9528840297,0.02
 09/08  06:00:00,165.441334141,29.9343596416,27.7296014549,2.13346033645,24.7345865669,70.7195625826,140.216378,130.290609941,9.90576805939,0.02
 09/08  07:00:00,188.428851089,30.2280488864,26.7116428818,1.19963041541,37.1018798503,92.3937384068,121.804901208,111.879133149,9.90576805939,0.02
 09/08  08:00:00,202.974533983,30.327636864,29.3840145549,0.930079008656,37.1018798503,104.434947198,124.44133861,105.913390823,9.90576805939,8.62217972674
 09/08  09:00:00,220.412845757,30.4218202948,34.9080422509,0.708590210224,37.1018798503,116.476155989,112.242685605,102.316917546,9.90576805939,0.02
 09/08  10:00:00,223.17936135,30.5631473494,37.8686809193,0.372468730249,37.1018798503,116.476155989,117.699711005,99.1646700136,9.90576805939,8.6292729323
 09/08  11:00:00,232.140457573,30.9067069098,46.7104899204,0.14807050225,37.1018798503,116.476155989,105.266109218,95.3403411584,9.90576805939,0.02
 09/08  12:00:00,232.065140649,31.5192532573,58.1085474556,0.103866872488,37.1018798503,104.434947198,100.138672405,90.2129043458,9.90576805939,0.02
 09/08  13:00:00,245.874963609,31.9354859904,59.508275474,0.0559717941326,37.1018798503,116.476155989,105.342458244,86.805902702,9.90576805939,8.63078748241
 09/08  14:00:00,247.132538778,32.3789171773,60.3732649511,0.00534758085183,37.1018798503,116.476155989,93.774238554,83.8484704946,9.90576805939,0.02
 09/08  15:00:00,248.649216085,32.7005547417,61.332035227,0.0,37.1018798503,116.476155989,100.482826434,81.9492224068,9.90576805939,8.62783596826
 09/08  16:00:00,253.065456534,32.7839434017,61.7773951828,0.0,37.1018798503,116.476155989,90.5983685704,80.672600511,9.90576805939,0.02
 09/08  17:00:00,261.430797488,32.7831685911,61.9520715928,0.0,37.1018798503,116.476155989,89.6656458596,79.7398778002,9.90576805939,0.02
 09/08  18:00:00,165.461479803,28.7754309071,45.8077921617,0.0,24.7345865669,47.5788473902,66.3494845685,61.3766005388,4.9528840297,0.02
 09/08  19:00:00,161.683477275,28.5974820463,38.0191491189,0.0,24.7345865669,47.5788473902,71.9403220099,66.9674379802,4.9528840297,0.02
 09/08  20:00:00,137.272735645,28.5958985476,29.2038905736,0.0,12.3672932834,38.6892022431,95.8839679416,84.3043574028,2.97173041782,8.60788012095
 09/08  21:00:00,91.9219921304,15.8057134525,13.859000791,0.0,12.3672932834,27.0668015668,53.6406611399,50.648930722,2.97173041782,0.02
 09/08  22:00:00,83.8473487159,20.1238803778,17.5176694686,0.0,4.12243109448,15.9888894789,80.6740812062,77.6823507884,2.97173041782,0.02
 09/08  23:00:00,65.4546118353,13.6220364358,11.1772010137,0.0,4.12243109448,15.9888894789,55.9956762135,53.0039457956,2.97173041782,0.02
 09/08  24:00:00,80.715316165,19.6860638827,16.3593639061,0.0,4.12243109448,15.9888894789,85.9171371246,82.9254067068,2.97173041782,0.02
 09/09  01:00:00,67.3973013766,15.2119584548,12.2538582417,0.0,4.12243109448,15.9888894789,70.0459899862,67.0542595684,2.97173041782,0.02
 09/09  02:00:00,77.2424567684,23.6839766247,16.2638486427,0.0,4.12243109448,15.9888894789,96.2454197,93.2536892822,2.97173041782,0.02
 09/09  03:00:00,72.1869252882,17.8964217116,12.8573653907,0.0,4.12243109448,15.9888894789,78.2935947497,75.3018643319,2.97173041782,0.02
 09/09  04:00:00,85.8103212235,28.1580820526,18.0719754074,0.033077421861,4.12243109448,16.0517297156,115.843196256,112.851465838,2.97173041782,0.02
 09/09  05:00:00,83.9579955497,26.8446325674,17.4557092314,0.0,4.12243109448,16.0517297156,117.2979339,114.306203482,2.97173041782,0.02
 09/09  06:00:00,111.494265246,29.4715315378,16.9418706829,0.702390362987,4.12243109448,39.6058045677,98.3322189515,95.3404885337,2.97173041782,0.02
 09/09  07:00:00,150.110386677,29.5147903831,20.2448146374,16.9361676904,12.3672932834,65.3531420225,152.504609157,147.531725127,4.9528840297,0.02
 09/09  08:00:00,147.784489124,29.4996094952,24.5128217637,11.9181267596,12.3672932834,68.2430321324,147.396294281,142.423410252,4.9528840297,0.02
 09/09  09:00:00,185.28268605,29.526483323,34.9181561259,6.62478585547,16.4897243779,93.1370602926,136.27202595,128.327411503,7.92461444751,0.02
 09/09  10:00:00,195.088520241,29.535896883,46.75683875,4.1466155148,16.4897243779,93.1370602926,130.442779867,122.498165419,7.92461444751,0.02
 09/09  11:00:00,199.56995217,29.598531499,54.006677234,2.89617778031,16.4897243779,93.1370602926,134.927224916,118.390465835,7.92461444751,8.61214463349
 09/09  12:00:00,196.834767099,29.7705327244,58.7138595073,1.76489949128,16.4897243779,83.9857416113,122.515815276,114.571200828,7.92461444751,0.02
 09/09  13:00:00,202.11404788,29.9446344707,62.9323150994,0.825038999837,16.4897243779,83.9857416113,119.509417629,111.564803182,7.92461444751,0.02
 09/09  14:00:00,201.440943812,30.052595563,64.6508159616,0.426824301083,16.4897243779,83.9857416113,117.814667475,109.870053028,7.92461444751,0.02
 09/09  15:00:00,179.007807989,29.4715315378,60.4932565403,0.0,12.3672932834,70.6512738906,58.5098907465,53.5370067168,4.9528840297,0.02
 09/09  16:00:00,182.442103018,29.4715315378,61.2104979583,0.0,12.3672932834,70.6512738906,56.9075833881,51.9346993584,4.9528840297,0.02
 09/09  17:00:00,168.657741908,29.4715315378,59.0363944469,0.0,12.3672932834,58.1284167478,60.4727202074,55.4998361777,4.9528840297,0.02
 09/09  18:00:00,124.556582937,28.859613617,50.676740358,0.0,12.3672932834,24.9413748627,92.0435456013,78.4888600118,4.9528840297,8.60180155977
 09/09  19:00:00,114.760448327,28.5958985476,40.5444329528,0.0,12.3672932834,24.9413748627,92.9932446118,88.0203605821,4.9528840297,0.02
 09/09  20:00:00,87.8396552974,26.8446325674,25.9327642897,0.0,4.12243109448,16.0517297156,104.572228476,101.580498058,2.97173041782,0.02
 09/09  21:00:00,61.7900842415,14.7357657689,11.4066421479,0.0,4.12243109448,15.9888894789,58.2830137518,55.291283334,2.97173041782,0.02
 09/09  22:00:00,59.8421861835,13.4223162837,10.4202009812,0.0,4.12243109448,15.9888894789,59.7869676475,56.7952372297,2.97173041782,0.02
 09/09  23:00:00,76.178057509,23.6839766247,16.2539213382,0.0,4.12243109448,15.9888894789,97.4560070735,94.4642766557,2.97173041782,0.02
 09/09  24:00:00,65.5523456561,17.8964217116,11.8534604108,0.0,4.12243109448,15.9888894789,79.7629225105,76.7711920926,2.97173041782,0.02
 09/10  01:00:00,70.9842160398,22.3705271395,14.510449366,0.0,2.06121554724,15.9888894789,102.833146972,99.8414165544,2.97173041782,0.02
 09/10  02:00:00,62.5543494089,17.8964217116,11.6204272882,0.0,2.06121554724,15.9888894789,84.7053550734,81.7136246556,2.97173041782,0.02
 09/10  03:00:00,70.8391482629,22.3705271395,13.6281388049,0.0,2.06121554724,15.9888894789,105.484705305,102.492974887,2.97173041782,0.02
 09/10  04:00:00,62.2416315178,17.8964217116,10.4784349705,0.0,2.06121554724,15.9888894789,85.1349683742,82.1432379564,2.97173041782,0.02
 09/10  05:00:00,71.4721460194,23.1367060058,13.2979837809,0.109808350831,2.06121554724,15.9888894789,107.146550876,104.154820459,2.97173041782,0.02
 09/10  06:00:00,61.4830394435,18.3342382066,10.6233369366,0.131399621813,2.06121554724,15.9888894789,86.659930443,83.6682000252,2.97173041782,0.02
 09/10  07:00:00,58.4416277651,22.8083436345,15.042040387,0.0650432936636,2.06121554724,15.9888894789,107.18251302,104.190782602,2.97173041782,0.02
 09/10  08:00:00,80.8162422383,19.7936265235,13.6836281096,0.0698430118984,4.12243109448,41.7362269337,82.1339120429,77.1610280132,4.9528840297,0.02
 09/10  09:00:00,93.4648417517,23.6839766247,21.7959221349,0.0,4.12243109448,41.7362269337,98.574924477,93.6020404473,4.9528840297,0.02
 09/10  10:00:00,88.8714202524,19.2974344958,22.4830362081,0.00159532824714,4.12243109448,41.7362269337,78.0163529301,73.0434689004,4.9528840297,0.02
 09/10  11:00:00,106.48609125,24.1217931197,34.5794284115,0.00128116660999,4.12243109448,41.7362269337,95.5097724966,90.5368884669,4.9528840297,0.02
 09/10  12:00:00,97.4420821765,19.6476876918,30.738343038,0.000457129205173,4.12243109448,41.7362269337,77.0566987119,72.0838146822,4.9528840297,0.02
 09/10  13:00:00,107.573551705,23.6839766247,35.9718835963,0.0,4.12243109448,41.7362269337,93.2350902567,88.262206227,4.9528840297,0.02
 09/10  14:00:00,96.3047655423,19.2098711968,30.1549497712,0.0,4.12243109448,41.7362269337,75.1955350779,70.2226510482,4.9528840297,0.02
 09/10  15:00:00,110.189346031,24.1217931197,38.6175892113,0.0,4.12243109448,41.7362269337,94.011521406,89.0386373763,4.9528840297,0.02
 09/10  16:00:00,82.4032604454,19.6476876918,32.821504747,0.0,4.12243109448,24.8785346261,75.976455223,71.0035711933,4.9528840297,0.02
 09/10  17:00:00,71.5763253503,21.0187014634,31.5438621901,0.0,2.06121554724,15.9888894789,88.506417429,85.5146870112,2.97173041782,0.02
 09/10  18:00:00,57.9252566181,15.6497749499,23.7759328507,0.0,2.06121554724,15.9888894789,72.0798593214,69.0881289036,2.97173041782,0.02
 09/10  19:00:00,68.1905936012,17.4298230733,25.1494638576,0.0,2.06121554724,15.9888894789,79.4797265109,76.4879960931,2.97173041782,0.02
 09/10  20:00:00,68.9168148926,15.7083532942,20.633738865,0.0,2.06121554724,15.9888894789,70.6592568988,67.667526481,2.97173041782,0.02
 09/10  21:00:00,61.7012428918,13.4223162837,15.3651836895,0.0,2.06121554724,15.9888894789,63.6851571361,60.6934267183,2.97173041782,0.02
 09/10  22:00:00,65.8007653974,14.7357657689,18.0805541657,0.00245159016973,2.06121554724,15.9888894789,63.1327580715,60.1410276537,2.97173041782,0.02
 09/10  23:00:00,69.1677455168,16.425547864,19.9518684539,0.0,2.06121554724,15.9888894789,84.0817512706,72.5082217653,2.97173041782,8.60179908752
 09/10  24:00:00,67.560214412,16.0971854927,18.8552625915,0.0,2.06121554724,15.9888894789,74.1637593881,71.1720289703,2.97173041782,0.02
 09/11  01:00:00,70.9398460606,15.8542921259,20.4350180243,0.014597684333,4.12243109448,15.9888894789,71.1684377213,68.1767073034,2.97173041782,0.02
 09/11  02:00:00,69.3314805711,14.7357657689,19.9207751321,0.048670781147,4.12243109448,15.9888894789,62.8021852136,59.8104547958,2.97173041782,0.02
 09/11  03:00:00,79.1187175799,20.2114436768,24.0818836906,0.0195722902382,4.12243109448,15.9888894789,90.4944272126,87.5026967948,2.97173041782,0.02
 09/11  04:00:00,114.577714652,28.4499597159,33.8877544687,0.0432352575297,12.3672932834,24.9413748627,118.240414863,113.267530834,4.9528840297,0.02
 09/11  05:00:00,136.693741315,29.0694275716,37.2319895366,18.195559041,12.3672932834,24.9413748627,185.476651272,180.503767243,4.9528840297,0.02
 09/11  06:00:00,186.095983212,29.5574194262,36.4580365599,12.0874477603,24.7345865669,70.7195625826,151.756166584,141.830398525,9.90576805939,0.02
 09/11  07:00:00,207.271020914,29.6369054483,41.1848573922,6.15973602888,37.1018798503,92.3937384068,130.554214331,120.628446271,9.90576805939,0.02
 09/11  08:00:00,229.359098351,29.7425022579,54.0734259282,3.2103618441,37.1018798503,104.434947198,121.947562964,112.021794905,9.90576805939,0.02
 09/11  09:00:00,250.183441718,29.8755087907,63.8424176044,2.09105416268,37.1018798503,116.476155989,124.856113363,106.325155555,9.90576805939,8.62518974852
 09/11  10:00:00,258.025118267,30.2256258446,72.0281907328,1.39630972319,37.1018798503,116.476155989,109.783004189,99.8572361301,9.90576805939,0.02
 09/11  11:00:00,263.755325155,30.6797989595,77.8524541647,0.847810817768,37.1018798503,116.476155989,96.3292541343,86.4034860749,9.90576805939,0.02
 09/11  12:00:00,256.199949895,31.1489763771,82.2084597644,0.509060341994,37.1018798503,104.434947198,94.7369246781,76.2042682414,9.90576805939,8.62688837728
 09/11  13:00:00,272.586508199,31.6076979457,86.4099742607,0.193607405611,37.1018798503,116.476155989,75.7396276532,65.8138595938,9.90576805939,0.02
 09/11  14:00:00,276.171322736,31.9815787653,89.7607980231,0.0538936867086,37.1018798503,116.476155989,75.6372846358,57.1020947399,9.90576805939,8.62942183654
 09/11  15:00:00,279.311072199,32.496779334,92.4394925826,0.0,37.1018798503,116.476155989,62.0181219098,52.0923538504,9.90576805939,0.02
 09/11  16:00:00,279.509057826,32.695522544,92.4392340404,0.0,37.1018798503,116.476155989,65.5947617337,55.6689936743,9.90576805939,0.02
 09/11  17:00:00,278.798342196,32.7509013299,91.6742816242,0.0,37.1018798503,116.476155989,76.7929369118,58.2709998203,9.90576805939,8.61616903207
 09/11  18:00:00,172.396215884,28.779073362,70.509762274,0.0,24.7345865669,47.5788473902,57.0984352604,52.1255512307,4.9528840297,0.02
 09/11  19:00:00,173.175599186,28.6009927442,64.4197235868,0.0,24.7345865669,47.5788473902,70.6989229333,65.7260389036,4.9528840297,0.02
 09/11  20:00:00,156.780498873,28.925197516,61.9098526219,0.0,12.3672932834,38.6892022431,86.7507101801,83.7589797623,2.97173041782,0.02
 09/11  21:00:00,109.46464681,17.6391372732,37.8200809253,0.0,12.3672932834,27.0668015668,59.4862636077,56.4945331898,2.97173041782,0.02
 09/11  22:00:00,102.04364951,22.6578105906,44.5450305493,0.0,4.12243109448,15.9888894789,84.2337643711,81.2420339532,2.97173041782,0.02
 09/11  23:00:00,85.5545287167,16.7005345381,34.1982299447,0.0,4.12243109448,15.9888894789,60.8801644523,57.8884340345,2.97173041782,0.02
 09/11  24:00:00,97.5127601394,21.8943344535,40.8040521492,0.0,4.12243109448,15.9888894789,86.9607124084,83.9689819906,2.97173041782,0.02
 09/12  01:00:00,74.5751642859,14.8425171633,25.1033176823,0.0,4.12243109448,15.9888894789,61.5339288546,58.5421984368,2.97173041782,0.02
 09/12  02:00:00,89.3167870797,20.5616968729,33.967151457,0.0,4.12243109448,15.9888894789,85.7103149959,82.7185845781,2.97173041782,0.02
 09/12  03:00:00,67.798692467,12.9461235977,20.3025440016,0.0,4.12243109448,15.9888894789,53.0427078432,50.0509774254,2.97173041782,0.02
 09/12  04:00:00,118.840735325,27.939173805,38.7047960883,0.0,12.3672932834,24.9413748627,106.546634323,101.573750293,4.9528840297,0.02
 09/12  05:00:00,129.99153186,29.2491264682,44.3700889879,4.1755509317,12.3672932834,24.9413748627,172.792618903,167.819734874,4.9528840297,0.02
 09/12  06:00:00,180.585555477,29.697790302,41.2092233102,1.68546201238,24.7345865669,70.7195625826,140.676762234,130.750994174,9.90576805939,0.02
 09/12  07:00:00,197.761878821,30.0709596698,36.4612166075,0.940171278379,37.1018798503,92.3937384068,130.44218327,111.928906807,9.90576805939,8.60750840408
 09/12  08:00:00,205.606048542,30.18238043,32.2858843519,0.805004523098,37.1018798503,104.434947198,116.290617814,106.364849755,9.90576805939,0.02
 09/12  09:00:00,215.131910584,30.3063012039,29.8302705641,0.620915412167,37.1018798503,116.476155989,113.137541889,103.211773829,9.90576805939,0.02
 09/12  10:00:00,214.480120948,30.4251259484,29.2407241749,0.439210844101,37.1018798503,116.476155989,118.950004168,100.41470388,9.90576805939,8.6295322284
 09/12  11:00:00,214.072591818,30.5392300069,28.8270036865,0.33115322986,37.1018798503,116.476155989,108.117595287,98.1918272277,9.90576805939,0.02
 09/12  12:00:00,203.064854475,30.6638213203,29.8527692396,0.214755678124,37.1018798503,104.434947198,114.600282225,96.0678234868,9.90576805939,8.62669067902
 09/12  13:00:00,216.884543437,30.8086674262,31.5748078492,0.125866157541,37.1018798503,116.476155989,103.986436599,94.0606685396,9.90576805939,0.02
 09/12  14:00:00,219.785552934,30.9510311501,34.3983500769,0.0611225077915,37.1018798503,116.476155989,102.282018359,92.3562502991,9.90576805939,0.02
 09/12  15:00:00,222.24770595,31.0584796779,36.7755676466,0.0388273126693,37.1018798503,116.476155989,109.483950494,90.9501666159,9.90576805939,8.6280158186
 09/12  16:00:00,222.846522986,31.1087593164,37.3423973571,0.0211104955514,37.1018798503,116.476155989,99.8612643152,89.9354962558,9.90576805939,0.02
 09/12  17:00:00,220.764907884,31.0887911943,35.2930073449,0.00993409570977,37.1018798503,116.476155989,99.4842081471,89.5584400877,9.90576805939,0.02
 09/12  18:00:00,129.198148591,28.3769903001,27.713751446,0.0,24.7345865669,47.5788473902,73.782872393,68.8099883633,4.9528840297,0.02
 09/12  19:00:00,133.525796418,28.9242609189,24.4466395975,0.0,24.7345865669,47.5788473902,88.0742096413,74.5134261441,4.9528840297,8.60789946754
 09/12  20:00:00,114.423894461,27.7202655575,20.7581844487,0.0,12.3672932834,38.6892022431,94.0384618927,91.0467314749,2.97173041782,0.02
 09/12  21:00:00,79.7273898983,14.7549538643,10.8751683267,0.0,12.3672932834,27.0668015668,59.5395182864,56.5477878686,2.97173041782,0.02
 09/12  22:00:00,68.8995107799,19.6860638827,13.8838332879,0.0,4.12243109448,15.9888894789,85.1723434245,82.1806130067,2.97173041782,0.02
 09/12  23:00:00,66.5776306206,19.2098711968,11.6896984696,0.0,4.12243109448,15.9888894789,76.7564843215,73.7647539036,2.97173041782,0.02
 09/12  24:00:00,72.1966530659,22.3705271395,13.6157769736,0.0,4.12243109448,15.9888894789,97.0298968343,94.0381664165,2.97173041782,0.02
 09/13  01:00:00,66.3122403151,19.2098711968,10.4988903492,0.0929590411102,4.12243109448,15.9888894789,78.9477240042,75.9559935864,2.97173041782,0.02
 09/13  02:00:00,71.4254737869,22.3705271395,12.3461653994,0.0,4.12243109448,15.9888894789,99.1037940489,96.1120636311,2.97173041782,0.02
 09/13  03:00:00,67.9374549426,19.0347445988,9.44565692439,0.56339184293,4.12243109448,15.9888894789,80.875390495,77.8836600772,2.97173041782,0.02
 09/13  04:00:00,102.213781696,28.5667107813,12.4088370128,0.868750629759,12.3672932834,24.9413748627,113.262142309,108.289258279,4.9528840297,0.02
 09/13  05:00:00,121.566154484,28.670042084,15.6364547773,16.4501839427,12.3672932834,24.9413748627,179.727250711,174.754366682,4.9528840297,0.02
 09/13  06:00:00,173.421219193,29.6372249926,16.6752382307,15.1017077873,24.7345865669,70.7195625826,147.177167612,137.251399552,9.90576805939,0.02
 09/13  07:00:00,187.901537215,29.8609055291,18.6994629712,9.05164320271,37.1018798503,92.3937384068,126.395126441,116.469358382,9.90576805939,0.02
 09/13  08:00:00,200.86645507,29.9412051426,22.6138775503,5.97852683425,37.1018798503,104.434947198,127.100527215,108.572424762,9.90576805939,8.62233439389
 09/13  09:00:00,214.686797423,30.0235104422,26.3702839412,3.91861048882,37.1018798503,116.476155989,113.693340575,103.767572516,9.90576805939,0.02
 09/13  10:00:00,221.245539232,30.1981726812,33.9854335227,2.68688467896,37.1018798503,116.476155989,108.80995486,98.8841868007,9.90576805939,0.02
 09/13  11:00:00,228.913923761,30.5882803799,42.3242497198,1.62615466484,37.1018798503,116.476155989,112.66943377,94.1327337116,9.90576805939,8.63093199901
 09/13  12:00:00,225.092651554,31.0511707623,50.8013858674,0.906635497955,37.1018798503,104.434947198,100.031495711,90.1057276521,9.90576805939,0.02
 09/13  13:00:00,243.669528396,31.5086033899,57.2430701777,0.542582206757,37.1018798503,116.476155989,104.865519607,86.3287886093,9.90576805939,8.63096293854
 09/13  14:00:00,247.443682547,31.8358096002,60.9608113457,0.272060738146,37.1018798503,116.476155989,93.7994020682,83.8736340088,9.90576805939,0.02
 09/13  15:00:00,249.973002343,32.1716259073,63.2728137351,0.15369623903,37.1018798503,116.476155989,91.95908392,82.0333158606,9.90576805939,0.02
 09/13  16:00:00,252.169012309,32.3452881681,65.3983046298,0.0511608818717,37.1018798503,116.476155989,99.795951129,81.2661047033,9.90576805939,8.6240783663
 09/13  17:00:00,251.940721112,32.3715844582,65.1959897547,0.0,37.1018798503,116.476155989,91.2143006212,81.2885325618,9.90576805939,0.02
 09/13  18:00:00,152.095315059,28.7724283573,50.2154929001,0.0,24.7345865669,47.5788473902,67.5501642164,62.5772801867,4.9528840297,0.02
 09/13  19:00:00,153.235221786,28.5958985476,42.1352577857,0.0,24.7345865669,47.5788473902,73.7656655695,68.7927815399,4.9528840297,0.02
 09/13  20:00:00,124.800621051,28.5958985476,30.2592569048,0.0,12.3672932834,38.6892022431,89.279943821,86.2882134032,2.97173041782,0.02
 09/13  21:00:00,83.0431978016,15.7181501535,13.3724792794,0.0,12.3672932834,27.0668015668,63.3341609803,51.7573815996,2.97173041782,8.60504896286
 09/13  22:00:00,72.7851048222,20.1238803778,17.8732850666,0.0,4.12243109448,15.9888894789,82.2841492215,79.2924188037,2.97173041782,0.02
 09/13  23:00:00,59.9902492542,13.8409446833,11.5728443431,0.0,4.12243109448,15.9888894789,55.5227423091,52.5310118913,2.97173041782,0.02
 09/13  24:00:00,72.3320568059,19.6860638827,17.8036343083,0.0,4.12243109448,15.9888894789,86.5000105515,83.5082801337,2.97173041782,0.02
 09/14  01:00:00,63.6945255789,15.2119584548,13.760101691,0.0,4.12243109448,15.9888894789,70.7360054509,67.7442750331,2.97173041782,0.02
 09/14  02:00:00,77.6673778601,23.5964133257,19.2037208622,0.0,4.12243109448,15.9888894789,97.7136880371,94.7219576193,2.97173041782,0.02
 09/14  03:00:00,67.3336638978,17.8964217116,14.3128392338,0.0,4.12243109448,15.9888894789,79.1743714832,76.1826410653,2.97173041782,0.02
 09/14  04:00:00,101.095431268,28.6542740803,20.2443916705,0.0,12.3672932834,24.9413748627,110.273419498,105.300535469,4.9528840297,0.02
 09/14  05:00:00,113.197535465,28.7104513927,22.1990806546,10.0912379504,12.3672932834,24.9413748627,176.646203256,171.673319227,4.9528840297,0.02
 09/14  06:00:00,166.894282274,29.7390936259,20.616388118,8.54572076774,24.7345865669,70.7195625826,143.791611716,133.865843656,9.90576805939,0.02
 09/14  07:00:00,185.563731287,30.0267868738,21.3623700251,3.88504784351,37.1018798503,92.3937384068,123.552684534,113.626916475,9.90576805939,0.02
 09/14  08:00:00,199.793624767,30.1330714438,25.4093979132,1.91833380488,37.1018798503,104.434947198,115.338921136,105.413153076,9.90576805939,0.02
 09/14  09:00:00,221.111948705,30.3291419166,34.907774618,1.50057187452,37.1018798503,116.476155989,119.305019959,100.773919579,9.90576805939,8.62533232049
 09/14  10:00:00,228.336983346,30.7218104866,42.1584598287,1.08171022717,37.1018798503,116.476155989,105.994354332,96.0685862727,9.90576805939,0.02
 09/14  11:00:00,235.493003387,31.1635103601,49.3233608371,0.630852072033,37.1018798503,116.476155989,110.119563071,91.5828183496,9.90576805939,8.63097666249
 09/14  12:00:00,226.513604249,31.5881478356,52.2210112793,0.370999088976,37.1018798503,104.434947198,97.7858210816,87.8600530222,9.90576805939,0.02
 09/14  13:00:00,241.92303824,31.9499422056,55.407207338,0.190640444574,37.1018798503,116.476155989,94.9376640947,85.0118960353,9.90576805939,0.02
 09/14  14:00:00,244.367108661,32.3490462775,57.5436503394,0.0993657628651,37.1018798503,116.476155989,101.678528588,83.1432032504,9.90576805939,8.62955727776
 09/14  15:00:00,246.121653511,32.6146448899,59.1145384835,0.0176530790835,37.1018798503,116.476155989,91.9476982996,82.0219302402,9.90576805939,0.02
 09/14  16:00:00,244.280257483,32.5631121356,57.3428291639,0.0,37.1018798503,116.476155989,100.799526731,82.2695858191,9.90576805939,8.62417285244
 09/14  17:00:00,239.627478003,32.3032502994,52.9510818289,0.0,37.1018798503,116.476155989,93.665532223,83.7397641636,9.90576805939,0.02
 09/14  18:00:00,141.04881888,28.6834618466,39.2579738301,0.0,24.7345865669,47.5788473902,69.8704340893,64.8975500596,4.9528840297,0.02
 09/14  19:00:00,145.41471683,28.5958985476,34.3147646352,0.0,24.7345865669,47.5788473902,76.0204394748,71.0475554451,4.9528840297,0.02
 09/14  20:00:00,124.710386364,28.5958985476,30.1690345216,0.0,12.3672932834,38.6892022431,90.1622447141,87.1705142963,2.97173041782,0.02
 09/14  21:00:00,85.8177837559,15.7181501535,16.1470721312,0.0,12.3672932834,27.0668015668,54.66425323,51.6725228122,2.97173041782,0.02
 09/14  22:00:00,75.7570915799,20.1238803778,20.839808411,0.0,4.12243109448,15.9888894789,81.7396978846,78.7479674668,2.97173041782,0.02
 09/14  23:00:00,62.301368899,13.4906914873,14.2342175523,0.0,4.12243109448,15.9888894789,53.0510602491,50.0593298313,2.97173041782,0.02
 09/14  24:00:00,75.3221748422,19.6860638827,20.8360323343,0.0,4.12243109448,15.9888894789,89.7260998482,86.7343694304,2.97173041782,0.02
 09/15  01:00:00,62.4471932631,13.8409446833,14.0297886299,0.0,4.12243109448,15.9888894789,56.8232045702,53.8314741524,2.97173041782,0.02
 09/15  02:00:00,76.1184572482,19.6860638827,21.6444543464,0.0,4.12243109448,15.9888894789,91.1554908711,88.1637604533,2.97173041782,0.02
 09/15  03:00:00,59.877382833,12.7709969997,12.5563606959,0.0,4.12243109448,15.9888894789,53.5977538756,50.6060234578,2.97173041782,0.02
 09/15  04:00:00,108.339093524,28.4426627744,27.6996650479,0.0,12.3672932834,24.9413748627,108.191743948,103.218859918,4.9528840297,0.02
 09/15  05:00:00,115.445944413,28.7307550364,28.3505467065,6.16787692735,12.3672932834,24.9413748627,173.384266937,168.411382907,4.9528840297,0.02
 09/15  06:00:00,169.121498758,29.8544036026,27.0100436966,4.2639713606,24.7345865669,70.7195625826,149.54464355,131.037091589,9.90576805939,8.60178390218
 09/15  07:00:00,190.123267926,30.1786056907,27.3237096567,2.33142715689,37.1018798503,92.3937384068,122.257665884,112.331897824,9.90576805939,0.02
 09/15  08:00:00,204.258495519,30.2721674013,29.7880430016,1.86549794708,37.1018798503,104.434947198,116.374380543,106.448612483,9.90576805939,0.02
 09/15  09:00:00,219.959658746,30.3638068996,33.7133533736,1.50805681021,37.1018798503,116.476155989,112.766371254,102.840603195,9.90576805939,0.02
 09/15  10:00:00,221.800635157,30.4621907442,35.8237628262,1.13962944808,37.1018798503,116.476155989,118.264178997,99.7287162566,9.90576805939,8.62969468114
 09/15  11:00:00,221.94057935,30.5223508092,36.1292686543,0.913734379616,37.1018798503,116.476155989,107.672936738,97.7471686785,9.90576805939,0.02
 09/15  12:00:00,211.169436244,30.6599746192,37.6405714173,0.535375760057,37.1018798503,104.434947198,113.950400089,95.4177568183,9.90576805939,8.62687521167
 09/15  13:00:00,223.920973017,30.7870573802,38.38500041,0.37370893127,37.1018798503,116.476155989,103.647736624,93.7219685642,9.90576805939,0.02
 09/15  14:00:00,223.71754834,30.9397922728,38.200090119,0.202592825894,37.1018798503,116.476155989,102.011404367,92.0856363079,9.90576805939,0.02
 09/15  15:00:00,224.558420485,30.980152368,39.0288441794,0.174606298878,37.1018798503,116.476155989,109.712768054,91.1788668308,9.90576805939,8.62813316408
 09/15  16:00:00,225.521572485,30.9922955661,39.948264179,0.206738093106,37.1018798503,116.476155989,100.592021928,90.6662538681,9.90576805939,0.02
 09/15  17:00:00,225.034673357,30.9522124183,39.3956700864,0.313602322121,37.1018798503,116.476155989,100.430553458,90.5047853983,9.90576805939,0.02
 09/15  18:00:00,133.406657883,28.2675361763,32.031718482,0.0,24.7345865669,47.5788473902,83.5741826732,70.0139583299,4.9528840297,8.60734031361
 09/15  19:00:00,141.827744928,28.8148067952,30.508885065,0.0,24.7345865669,47.5788473902,80.5221970071,75.5493129775,4.9528840297,0.02
 09/15  20:00:00,122.251024805,27.7202655575,28.5853141039,0.0,12.3672932834,38.6892022431,93.9519610355,90.9602306177,2.97173041782,0.02
 09/15  21:00:00,84.670460075,14.7549538643,15.9629505645,0.0,12.3672932834,27.0668015668,59.1687533802,56.1770229624,2.97173041782,0.02
 09/15  22:00:00,75.9893289273,19.6860638827,21.5153267804,0.0,4.12243109448,15.9888894789,84.2778757867,81.2861453688,2.97173041782,0.02
 09/15  23:00:00,62.9478320119,13.7533813843,14.6179913832,0.0,4.12243109448,15.9888894789,56.1534590835,53.1617286657,2.97173041782,0.02
 09/15  24:00:00,76.848042441,19.9049721303,22.155132008,0.0,4.12243109448,15.9888894789,91.1812412124,88.1895107946,2.97173041782,0.02
 09/16  01:00:00,62.0810244467,13.4031281882,14.1014369301,0.0,4.12243109448,15.9888894789,55.649367329,52.6576369112,2.97173041782,0.02
 09/16  02:00:00,78.6684883627,20.8243867699,23.0561631992,0.0,4.12243109448,15.9888894789,91.6114568406,88.6197264228,2.97173041782,0.02
 09/16  03:00:00,61.4629528936,12.8777483942,14.0087451114,0.0,4.12243109448,15.9888894789,58.6026930642,55.6109626464,2.97173041782,0.02
 09/16  04:00:00,92.1574844367,27.7202655575,29.3680277212,0.0069334245823,4.12243109448,16.0517297156,117.391899541,114.400169123,2.97173041782,0.02
 09/16  05:00:00,92.7492568576,28.1580820526,29.4284487187,0.100468315512,4.12243109448,16.0517297156,116.344443867,113.352713449,2.97173041782,0.02
 09/16  06:00:00,116.376981804,29.4715315378,29.9328472111,0.705437058931,4.12243109448,39.6058045677,97.4239225714,94.4321921536,2.97173041782,0.02
 09/16  07:00:00,160.717427298,29.5099423544,33.9065653742,18.7873872205,12.3672932834,65.3531420225,152.761744882,147.788860852,4.9528840297,0.02
 09/16  08:00:00,163.134832208,29.498200735,36.6536817451,15.5785570655,12.3672932834,68.2430321324,149.908974496,144.936090466,4.9528840297,0.02
 09/16  09:00:00,190.24416042,29.5288438432,39.2912883966,11.0027580655,16.4897243779,93.1370602926,148.696051136,132.159875877,7.92461444751,8.61156081099
 09/16  10:00:00,194.306243201,29.531306833,45.0784962576,9.27509977272,16.4897243779,93.1370602926,135.606843239,127.662228791,7.92461444751,0.02
 09/16  11:00:00,200.457214394,29.5310686333,53.2471892785,7.25761715593,16.4897243779,93.1370602926,132.497647852,124.553033405,7.92461444751,0.02
 09/16  12:00:00,194.313062511,29.5307849599,57.1415609594,6.37098998146,16.4897243779,83.9857416113,130.91438722,122.969772773,7.92461444751,0.02
 09/16  13:00:00,192.489187347,29.532061269,56.4871268934,5.20026419068,16.4897243779,83.9857416113,129.393776198,121.44916175,7.92461444751,0.02
 09/16  14:00:00,193.754640177,29.5545448397,59.7614528466,3.16895016003,16.4897243779,83.9857416113,125.4997733,117.555158852,7.92461444751,0.02
 09/16  15:00:00,173.74214154,29.4715315378,60.4578100515,0.0,12.3672932834,70.6512738906,72.731984116,59.1694225477,4.9528840297,8.60967753859
 09/16  16:00:00,173.014310308,29.4715315378,59.7300022327,0.0,12.3672932834,70.6512738906,64.2325963398,59.2597123101,4.9528840297,0.02
 09/16  17:00:00,159.095007344,29.4715315378,58.3342173986,0.0,12.3672932834,58.1284167478,68.5082428185,63.5353587888,4.9528840297,0.02
 09/16  18:00:00,111.289138391,27.50135731,45.6860163513,0.0,12.3672932834,24.9413748627,90.9057882903,85.9329042606,4.9528840297,0.02
 09/16  19:00:00,121.287294055,28.3769903001,45.4118723507,0.0,12.3672932834,24.9413748627,98.2946073783,93.3217233486,4.9528840297,0.02
 09/16  20:00:00,96.9509924546,26.8446325674,35.0441024746,0.0,4.12243109448,16.0517297156,107.863498944,104.871768526,2.97173041782,0.02
 09/16  21:00:00,64.6968189223,13.4223162837,16.6716086415,0.0,4.12243109448,15.9888894789,58.4510009871,55.4592705693,2.97173041782,0.02
 09/16  22:00:00,64.1455337025,13.7725694797,15.7700702059,0.0,4.12243109448,15.9888894789,58.8772521292,55.8855217114,2.97173041782,0.02
 09/16  23:00:00,73.1044098397,18.7720547017,19.5972866996,0.0,4.12243109448,15.9888894789,78.106392241,75.1146618232,2.97173041782,0.02
 09/16  24:00:00,70.1472532735,17.8964217116,17.499606514,0.0,4.12243109448,15.9888894789,79.2477518006,76.2560213828,2.97173041782,0.02
 09/17  01:00:00,67.3320931302,17.8964217116,16.7618184312,0.0,2.06121554724,15.9888894789,81.038564395,78.0468339771,2.97173041782,0.02
 09/17  02:00:00,76.6178703958,22.589435387,21.2224075898,0.0,2.06121554724,15.9888894789,104.893839392,101.902108974,2.97173041782,0.02
 09/17  03:00:00,67.790112888,18.7720547017,16.3291014513,0.0151036780467,2.06121554724,15.9888894789,83.5444512944,80.5527208765,2.97173041782,0.02
 09/17  04:00:00,74.8860656719,22.3705271395,19.7095110383,0.0,2.06121554724,15.9888894789,105.506678532,102.514948114,2.97173041782,0.02
 09/17  05:00:00,67.5809289312,19.2098711968,15.3003014695,0.396903127475,2.06121554724,15.9888894789,84.7219296679,81.7301992501,2.97173041782,0.02
 09/17  06:00:00,74.7509324763,22.8083436345,18.8829669627,0.25359429935,2.06121554724,15.9888894789,106.667351028,103.67562061,2.97173041782,0.02
 09/17  07:00:00,53.432457432,18.7720547017,15.5222650545,0.55928444788,2.06121554724,15.9888894789,84.5252182663,81.5334878485,2.97173041782,0.02
 09/17  08:00:00,95.9367913174,24.1217931197,25.1594000537,0.117091356438,4.12243109448,41.7362269337,99.9607985449,94.9879145152,4.9528840297,0.02
 09/17  09:00:00,94.8274918446,19.2974344958,29.0544196192,0.0882314001347,4.12243109448,41.7362269337,78.2833375612,73.3104535315,4.9528840297,0.02
 09/17  10:00:00,113.905446215,23.7715399237,43.5873202925,0.0270052186978,4.12243109448,41.7362269337,93.9159354645,88.9430514348,4.9528840297,0.02
 09/17  11:00:00,108.626678104,19.6476876918,42.5610813055,0.0305026693386,4.12243109448,41.7362269337,73.7365599188,68.7636758892,4.9528840297,0.02
 09/17  12:00:00,123.581579865,23.7934307484,53.2627221146,0.0058461098655,4.12243109448,41.7362269337,83.3730286076,78.4001445779,4.9528840297,0.02
 09/17  13:00:00,116.527376127,20.0890191058,50.0501292135,0.00082125567006,4.12243109448,41.7362269337,65.2740147492,60.3011307195,4.9528840297,0.02
 09/17  14:00:00,128.672470757,24.1287640439,58.0241257036,0.0,4.12243109448,41.7362269337,79.8220448256,74.8491607959,4.9528840297,0.02
 09/17  15:00:00,117.751253351,20.1036083758,51.260238358,0.0,4.12243109448,41.7362269337,70.4785862771,56.9239018919,4.9528840297,8.60180035548
 09/17  16:00:00,111.835062252,24.1292739149,58.0438997047,0.0,4.12243109448,24.8785346261,74.8548748207,69.881990791,4.9528840297,0.02
 09/17  17:00:00,88.7951349105,20.0906811546,50.125600282,0.0,2.06121554724,15.9888894789,62.9842625696,59.9925321518,2.97173041782,0.02
 09/17  18:00:00,91.5218659363,22.3321509486,50.5315569319,0.0,2.06121554724,15.9888894789,74.8485071797,71.8567767619,2.97173041782,0.02
 09/17  19:00:00,84.0264011692,17.8580455207,38.2457053726,0.0,2.06121554724,15.9888894789,67.7974464993,64.8057160815,2.97173041782,0.02
 09/17  20:00:00,88.5576582921,19.3849977948,36.4988071692,0.0,2.06121554724,15.9888894789,79.7306066516,76.7388762338,2.97173041782,0.02
 09/17  21:00:00,74.2629298089,15.5622116509,26.1061695018,0.0,2.06121554724,15.9888894789,73.4929340628,70.501203645,2.97173041782,0.02
 09/17  22:00:00,82.4384222356,18.3246441589,31.4531422475,0.0,2.06121554724,15.9888894789,83.7141926703,80.7224622525,2.97173041782,0.02
 09/17  23:00:00,69.6450285598,14.5408426407,22.5294634683,0.0,2.06121554724,15.9888894789,71.7881033582,68.7963729403,2.97173041782,0.02
 09/17  24:00:00,71.0741833641,15.6593689976,22.8070483295,0.0,2.06121554724,15.9888894789,75.3345588566,72.3428284388,2.97173041782,0.02
 09/18  01:00:00,69.9090868154,14.5408426407,20.7323061574,0.0,4.12243109448,15.9888894789,70.6191042566,67.6273738388,2.97173041782,0.02
 09/18  02:00:00,76.4680319389,15.6791655278,26.1529283961,0.0,4.12243109448,15.9888894789,69.6661309169,66.6744004991,2.97173041782,0.02
 09/18  03:00:00,77.3112820259,17.8964217116,24.679791498,0.0,4.12243109448,15.9888894789,82.2571682595,79.2654378417,2.97173041782,0.02
 09/18  04:00:00,122.8724919,28.5302260734,42.1455006333,0.0,12.3672932834,24.9413748627,116.09327714,111.12039311,4.9528840297,0.02
 09/18  05:00:00,135.500834492,28.6308257135,45.4742886571,9.19895491662,12.3672932834,24.9413748627,184.701106789,179.728222759,4.9528840297,0.02
 09/18  06:00:00,194.433989449,29.5817533092,48.8881913615,5.62179855444,24.7345865669,70.7195625826,150.724281506,140.798513446,9.90576805939,0.02
 09/18  07:00:00,215.500193705,29.729971541,53.1500306634,2.33066227228,37.1018798503,92.3937384068,129.552744559,119.6269765,9.90576805939,0.02
 09/18  08:00:00,238.212352511,29.8488802009,64.6625247125,1.36808930394,37.1018798503,104.434947198,127.872934115,109.344609596,9.90576805939,8.6225564599
 09/18  09:00:00,256.252597113,29.9972175048,70.7632230991,1.11774307493,37.1018798503,116.476155989,98.5751835433,88.6494154839,9.90576805939,0.02
 09/18  10:00:00,256.584078842,30.1575446264,71.293394229,0.758088820106,37.1018798503,116.476155989,93.790327963,83.8645599036,9.90576805939,0.02
 09/18  11:00:00,256.160728904,30.3048541665,70.9740869573,0.506520186715,37.1018798503,116.476155989,104.50800611,85.970930407,9.90576805939,8.63130764365
 09/18  12:00:00,245.591798018,30.5228130592,72.4256374829,0.309883112027,37.1018798503,104.434947198,90.9367514608,81.0109834014,9.90576805939,0.02
 09/18  13:00:00,262.287974631,30.800270441,76.9849033903,0.127506992221,37.1018798503,116.476155989,84.549471579,66.0123759008,9.90576805939,8.6313276188
 09/18  14:00:00,269.972487031,31.2329861818,84.3200629179,0.0444255641503,37.1018798503,116.476155989,51.635383536,41.7096154766,9.90576805939,0.02
 09/18  15:00:00,276.106644766,31.5976139253,90.1328455163,0.00131306919225,37.1018798503,116.476155989,35.1199992223,25.1942311629,9.90576805939,0.02
 09/18  16:00:00,277.220786217,31.7263307292,91.1201741176,0.0,37.1018798503,116.476155989,41.5080752286,22.9779570643,9.90576805939,8.62435010492
 09/18  17:00:00,278.498417975,31.9190816309,92.206184868,0.0,37.1018798503,116.476155989,34.860328614,24.9345605546,9.90576805939,0.02
 09/18  18:00:00,171.130499022,28.6835978978,69.3395055126,0.0,24.7345865669,47.5788473902,40.437647105,35.4647630753,4.9528840297,0.02
 09/18  19:00:00,178.557150379,28.5961683357,65.1077481251,0.0,24.7345865669,47.5788473902,55.4725110648,50.4996270351,4.9528840297,0.02
 09/18  20:00:00,159.492258902,28.8148067952,64.7319847065,0.0,12.3672932834,38.6892022431,73.0345527419,70.0428223241,2.97173041782,0.02
 09/18  21:00:00,111.001978146,17.5296831494,39.466855809,0.0,12.3672932834,27.0668015668,52.060352919,49.0686225012,2.97173041782,0.02
 09/18  22:00:00,103.620536747,21.8943344535,46.9118277441,0.0,4.12243109448,15.9888894789,80.5402909739,68.9667558146,2.97173041782,8.60180474141
 09/18  23:00:00,82.9723733177,15.3678969574,32.9751460514,0.0,4.12243109448,15.9888894789,52.2760177869,49.2842873691,2.97173041782,0.02
 09/18  24:00:00,102.736955118,21.8943344535,46.0282463124,0.0,4.12243109448,15.9888894789,74.855012735,71.8632823172,2.97173041782,0.02
 09/19  01:00:00,84.1141536881,15.6305868545,33.8542366996,0.0,4.12243109448,15.9888894789,53.9004952008,50.908764783,2.97173041782,0.02
 09/19  02:00:00,102.142302277,21.8943344535,45.4335936216,0.0,4.12243109448,15.9888894789,73.5176180202,70.5258876024,2.97173041782,0.02
 09/19  03:00:00,75.2104858404,14.3171373693,26.2640185058,0.0,4.12243109448,15.9888894789,56.2560721067,53.2643416888,2.97173041782,0.02
 09/19  04:00:00,139.079095693,28.6177893724,58.2645405362,0.0,12.3672932834,24.9413748627,99.6302045783,94.6573205486,4.9528840297,0.02
 09/19  05:00:00,141.480899916,28.7565586801,57.8687084381,2.65886707321,12.3672932834,24.9413748627,153.942997895,148.970113865,4.9528840297,0.02
 09/19  06:00:00,208.535859117,29.9389227938,67.0083726068,1.24631703884,24.7345865669,70.7195625826,126.080877918,116.155109859,9.90576805939,0.02
 09/19  07:00:00,230.343656176,30.289558833,69.339858574,0.42470890489,37.1018798503,92.3937384068,106.037258534,96.1114904745,9.90576805939,0.02
 09/19  08:00:00,242.382609547,30.4920892013,69.4041839038,0.153507300138,37.1018798503,104.434947198,103.871737641,93.9459695818,9.90576805939,0.02
 09/19  09:00:00,255.140665801,30.6802923228,70.0535602475,0.0323363723061,37.1018798503,116.476155989,112.088396212,93.5571019772,9.90576805939,8.62552617494
 09/19  10:00:00,248.843347108,30.7950937193,63.6628874157,0.0103495329221,37.1018798503,116.476155989,106.364315646,96.4385475866,9.90576805939,0.02
 09/19  11:00:00,239.093472785,30.9321032904,53.7851331581,0.000943968121234,37.1018798503,116.476155989,105.906537736,95.9807696767,9.90576805939,0.02
 09/19  12:00:00,225.514570103,31.0817014235,52.0994048808,0.0,37.1018798503,104.434947198,112.552490513,94.019359027,9.90576805939,8.62736342708
 09/19  13:00:00,236.39413297,31.1279310409,50.8909400462,0.0,37.1018798503,116.476155989,102.639855337,92.7140872776,9.90576805939,0.02
 09/19  14:00:00,230.024737686,31.1238461052,44.5258288443,0.0,37.1018798503,116.476155989,110.539184503,92.0035817531,9.90576805939,8.62983469035
 09/19  15:00:00,219.064688099,31.0830000466,33.579142236,0.0277148710913,37.1018798503,116.476155989,101.489578092,91.563810033,9.90576805939,0.02
 09/19  16:00:00,215.503908342,31.0420636517,30.013942202,0.0735743618654,37.1018798503,116.476155989,109.675199137,91.1450172242,9.90576805939,8.62441385382
 09/19  17:00:00,216.186768233,30.993170111,30.6933034286,0.127141518705,37.1018798503,116.476155989,101.061453402,91.1356853431,9.90576805939,0.02
 09/19  18:00:00,129.392231604,28.3769903001,27.9078544743,0.0,24.7345865669,47.5788473902,75.2858523823,70.3129683526,4.9528840297,0.02
 09/19  19:00:00,139.63667113,28.8148067952,25.9686403157,0.0,24.7345865669,47.5788473902,80.8174196334,75.8445356037,4.9528840297,0.02
 09/19  20:00:00,117.129142026,27.2824490624,23.9012359122,0.0,12.3672932834,38.6892022431,94.5156180192,91.5238876014,2.97173041782,0.02
 09/19  21:00:00,82.0799140704,15.1927703594,12.9345801396,0.0,12.3672932834,27.0668015668,56.7584103769,53.7666799591,2.97173041782,0.02
 09/19  22:00:00,71.9998854589,19.6860638827,17.5258824904,0.0,4.12243109448,15.9888894789,84.7685657191,81.7768353013,2.97173041782,0.02
 09/19  23:00:00,59.4284386294,13.8409446833,11.0110338758,0.0,4.12243109448,15.9888894789,56.8600905022,53.8683600844,2.97173041782,0.02
 09/19  24:00:00,71.257162357,19.6860638827,16.7680695317,0.0,4.12243109448,15.9888894789,88.2826226974,85.2908922795,2.97173041782,0.02
 09/20  01:00:00,64.1450491992,16.3064996925,13.1429963761,0.0,4.12243109448,15.9888894789,71.8699656501,68.8782352323,2.97173041782,0.02
 09/20  02:00:00,75.7774107948,22.3705271395,18.5396397804,0.0,4.12243109448,15.9888894789,98.0690322354,95.0773018176,2.97173041782,0.02
 09/20  03:00:00,68.0716909655,18.9471812997,14.0554808613,0.0443876726267,4.12243109448,15.9888894789,79.8019345464,76.8102041286,2.97173041782,0.02
 09/20  04:00:00,101.119209163,28.6542740803,20.1552478269,0.112921336118,12.3672932834,24.9413748627,111.167462196,106.194578166,4.9528840297,0.02
 09/20  05:00:00,115.6889435,28.6950429912,22.99586943,11.8012651183,12.3672932834,24.9413748627,177.185701486,172.212817456,4.9528840297,0.02
 09/20  06:00:00,172.206174549,29.7124082979,22.4711054717,9.68041382241,24.7345865669,70.7195625826,152.497502955,133.989926888,9.90576805939,8.60180800793
 09/20  07:00:00,188.539044002,30.0049307674,22.2386004533,6.0059840253,37.1018798503,92.3937384068,125.219371186,115.293603126,9.90576805939,0.02
 09/20  08:00:00,199.846357595,30.0890294462,22.2876814814,5.13684669934,37.1018798503,104.434947198,119.498580175,109.572812116,9.90576805939,0.02
 09/20  09:00:00,211.826456357,30.1527684308,22.9744694349,4.32476148546,37.1018798503,116.476155989,116.058287086,106.132519026,9.90576805939,0.02
 09/20  10:00:00,211.536804054,30.2082151451,23.4079125891,3.54561301232,37.1018798503,116.476155989,121.723347629,103.187592958,9.90576805939,8.62998661102
 09/20  11:00:00,211.335572543,30.2724333258,23.9174220254,2.77047140604,37.1018798503,116.476155989,110.415918151,100.490150091,9.90576805939,0.02
 09/20  12:00:00,199.034520229,30.3480674452,24.0580330552,2.2948947624,37.1018798503,104.434947198,116.711858536,98.1788632012,9.90576805939,8.62722727516
 09/20  13:00:00,210.599472656,30.4403344284,23.8960481384,1.88786569878,37.1018798503,116.476155989,105.879525988,95.9537579283,9.90576805939,0.02
 09/20  14:00:00,210.938244363,30.5162031394,24.5292639652,1.5176825266,37.1018798503,116.476155989,112.788879587,94.2532264586,9.90576805939,8.62988506887
 09/20  15:00:00,211.251761388,30.5585766403,25.0497522762,1.26860924033,37.1018798503,116.476155989,103.077759263,93.1519912033,9.90576805939,0.02
 09/20  16:00:00,210.750249588,30.5881451155,24.6097413749,1.17806967219,37.1018798503,116.476155989,102.351979712,92.4262116521,9.90576805939,0.02
 09/20  17:00:00,210.416046032,30.5916463866,24.224511278,1.22668765912,37.1018798503,116.476155989,110.787220035,92.2650449179,9.90576805939,8.61640705804
 09/20  18:00:00,122.406837879,28.1580820526,21.1413576,0.0,24.7345865669,47.5788473902,76.6778858664,71.7050018368,4.9528840297,0.02
 09/20  19:00:00,134.033037286,28.8148067952,20.3650093521,0.0,24.7345865669,47.5788473902,82.3722853687,77.399401339,4.9528840297,0.02
