Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/20  20:00:00,112.919567956,26.8446325674,20.1294860208,0.0,12.3672932834,38.6892022431,95.8647539479,92.8730235301,2.97173041782,0.02
 09/20  21:00:00,81.6207199406,15.6305868545,11.8404917777,0.0,12.3672932834,27.0668015668,60.3865948037,57.3948643859,2.97173041782,0.02
 09/20  22:00:00,70.7144105999,19.6860638827,15.9781261929,0.0,4.12243109448,15.9888894789,85.202514763,82.2107843452,2.97173041782,0.02
 09/20  23:00:00,58.8465570824,13.6658180853,10.5322755235,0.0,4.12243109448,15.9888894789,56.9444074326,53.9526770148,2.97173041782,0.02
 09/20  24:00:00,76.237694106,23.0272518821,18.0202435091,0.00356809606981,4.12243109448,15.9888894789,100.958304053,97.9665736354,2.97173041782,0.02
 09/21  01:00:00,67.6763718757,18.3342382066,14.2193444943,0.0262072308199,4.12243109448,15.9888894789,78.3914681366,75.3997377188,2.97173041782,0.02
 09/21  02:00:00,77.0373574918,23.6839766247,18.2222054184,0.263932111572,4.12243109448,15.9888894789,98.0604990275,95.0687686097,2.97173041782,0.02
 09/21  03:00:00,67.942467325,18.6844914027,13.921429173,0.286830866763,4.12243109448,15.9888894789,80.0696101983,77.0778797805,2.97173041782,0.02
 09/21  04:00:00,101.153242565,28.4499597159,20.0030517508,0.503465721584,12.3672932834,24.9413748627,111.565370719,106.592486689,4.9528840297,0.02
 09/21  05:00:00,121.319921573,29.165890736,23.1092621723,16.8480032498,12.3672932834,24.9413748627,177.199083136,172.226199106,4.9528840297,0.02
 09/21  06:00:00,175.266844974,29.6288085293,22.8014752011,12.494314784,24.7345865669,70.7195625826,144.281761359,134.3559933,9.90576805939,0.02
 09/21  07:00:00,191.369312694,29.9429954937,23.1011150385,8.03566617527,37.1018798503,92.3937384068,125.458354536,115.532586476,9.90576805939,0.02
 09/21  08:00:00,202.856546576,30.0399489065,23.7695378399,6.71422462874,37.1018798503,104.434947198,128.168622889,109.640161249,9.90576805939,8.6226935799
 09/21  09:00:00,214.456821844,30.1110453293,24.4993798984,5.47197361807,37.1018798503,116.476155989,116.001307264,106.075539205,9.90576805939,0.02
 09/21  10:00:00,214.20522576,30.1798764097,25.4526540079,4.19759532481,37.1018798503,116.476155989,121.452262652,102.916511647,9.90576805939,8.62998294581
 09/21  11:00:00,214.633691987,30.2668903233,26.7714475863,3.2201254995,37.1018798503,116.476155989,109.664907643,99.739139584,9.90576805939,0.02
 09/21  12:00:00,206.227576949,30.5616866286,30.8236545113,2.50872635646,37.1018798503,104.434947198,104.61323208,94.6874640206,9.90576805939,0.02
 09/21  13:00:00,225.677590978,30.8722832326,38.6668485591,1.76319711098,37.1018798503,116.476155989,109.736205931,91.1992769005,9.90576805939,8.63116097146
 09/21  14:00:00,230.099490061,30.9708150347,43.7287533036,1.02486927037,37.1018798503,116.476155989,99.8128645477,89.8870964883,9.90576805939,0.02
 09/21  15:00:00,231.010297889,30.9341004117,45.0256914043,0.675622544238,37.1018798503,116.476155989,108.464481438,89.9301769489,9.90576805939,8.62853642968
 09/21  16:00:00,229.820840656,30.9871555948,43.9310102985,0.528410011113,37.1018798503,116.476155989,99.5414245165,89.6156564572,9.90576805939,0.02
 09/21  17:00:00,228.405609138,30.9813468445,42.5295893684,0.52149460849,37.1018798503,116.476155989,99.4408463197,89.5150782603,9.90576805939,0.02
 09/21  18:00:00,135.95254528,28.3113178258,34.5338192869,0.0,24.7345865669,47.5788473902,74.1975982654,69.2247142357,4.9528840297,0.02
 09/21  19:00:00,149.21375599,28.9242609189,35.4362487218,0.0,24.7345865669,47.5788473902,88.302206003,74.7413468709,4.9528840297,8.60797510233
 09/21  20:00:00,129.625393944,28.1580820526,35.5218510773,0.0,12.3672932834,38.6892022431,92.9733977466,89.9816673288,2.97173041782,0.02
 09/21  21:00:00,88.8791375288,15.4746483519,19.4254963649,0.0,12.3672932834,27.0668015668,64.5025799734,61.5108495556,2.97173041782,0.02
 09/21  22:00:00,80.8797736066,20.5616968729,25.5301383716,0.0,4.12243109448,15.9888894789,83.3551227128,80.363392295,2.97173041782,0.02
 09/21  23:00:00,62.815835707,12.5274951981,15.711881185,0.0,4.12243109448,15.9888894789,57.168279116,54.1765486982,2.97173041782,0.02
 09/21  24:00:00,81.6156747916,20.7806051204,26.0471313064,0.0,4.12243109448,15.9888894789,88.5323709134,85.5406404955,2.97173041782,0.02
 09/22  01:00:00,63.2113985394,12.7901850951,15.8447540632,0.0,4.12243109448,15.9888894789,57.543258568,54.5515281502,2.97173041782,0.02
 09/22  02:00:00,82.1863285461,20.5616968729,26.8366932422,0.0,4.12243109448,15.9888894789,90.6099069976,87.6181765798,2.97173041782,0.02
 09/22  03:00:00,65.0790086729,13.6950058516,16.8075434106,0.0,4.12243109448,15.9888894789,58.9518694092,55.9601389914,2.97173041782,0.02
 09/22  04:00:00,114.318016933,28.5521168981,33.5691349562,0.0,12.3672932834,24.9413748627,109.82333751,104.85045348,4.9528840297,0.02
 09/22  05:00:00,126.379616855,28.7189111436,36.2596788316,9.20426177713,12.3672932834,24.9413748627,173.773432092,168.800548063,4.9528840297,0.02
 09/22  06:00:00,184.24918473,29.8210624415,37.5737086235,6.51216753095,24.7345865669,70.7195625826,141.00564816,131.079880101,9.90576805939,0.02
 09/22  07:00:00,202.788973565,30.1539622255,38.2521912664,4.0932911096,37.1018798503,92.3937384068,122.35649428,112.43072622,9.90576805939,0.02
 09/22  08:00:00,215.390138796,30.2458768304,39.5335637412,3.27783480415,37.1018798503,104.434947198,116.528900807,106.603132747,9.90576805939,0.02
 09/22  09:00:00,230.753890256,30.3206573928,43.3898054538,2.66899637754,37.1018798503,116.476155989,121.555477332,103.023959093,9.90576805939,8.62575018
 09/22  10:00:00,234.71831147,30.4263816222,47.8752571645,2.04161193937,37.1018798503,116.476155989,109.718864776,99.7930967169,9.90576805939,0.02
 09/22  11:00:00,235.96652011,30.5351735026,49.5488409314,1.5072209262,37.1018798503,116.476155989,115.672301714,97.1350392348,9.90576805939,8.63149441999
 09/22  12:00:00,227.505684635,30.7008483973,53.449183798,1.02217774276,37.1018798503,104.434947198,104.789485975,94.8637179154,9.90576805939,0.02
 09/22  13:00:00,242.545934288,31.1486329107,56.4721183062,0.549875295302,37.1018798503,116.476155989,109.392150876,90.8548864902,9.90576805939,8.6314963269
 09/22  14:00:00,239.493291117,31.2044893098,53.6495082716,0.264267608301,37.1018798503,116.476155989,99.952387981,90.0266199216,9.90576805939,0.02
 09/22  15:00:00,236.367763543,31.252425287,50.5604996554,0.179954280032,37.1018798503,116.476155989,99.2955691472,89.3698010878,9.90576805939,0.02
 09/22  16:00:00,232.645952403,31.1951481381,46.8843570193,0.192155268106,37.1018798503,116.476155989,107.929643715,89.3993163988,9.90576805939,8.62455925724
 09/22  17:00:00,226.949344704,31.1487998974,41.1858100941,0.241575921758,37.1018798503,116.476155989,99.3385030898,89.4127350304,9.90576805939,0.02
 09/22  18:00:00,132.746278764,28.3988811249,31.2399987973,0.0,24.7345865669,47.5788473902,74.0217658447,69.048881815,4.9528840297,0.02
 09/22  19:00:00,142.090787359,28.9242609189,28.3132892473,0.0,24.7345865669,47.5788473902,79.96775974,74.9948757103,4.9528840297,0.02
 09/22  20:00:00,117.813444093,27.7202655575,24.1477078267,0.0,12.3672932834,38.6892022431,93.8946108376,90.9028804198,2.97173041782,0.02
 09/22  21:00:00,84.0307850204,15.6497749499,14.4020039129,0.0,12.3672932834,27.0668015668,62.8902041363,59.8984737184,2.97173041782,0.02
 09/22  22:00:00,72.2473931467,19.9779415461,17.3681290928,0.0,4.12243109448,15.9888894789,92.6650129828,81.0915673618,2.97173041782,8.60171520323
 09/22  23:00:00,58.3573931869,13.4031281882,10.3778042954,0.0,4.12243109448,15.9888894789,54.5095704114,51.5178399936,2.97173041782,0.02
 09/22  24:00:00,76.065032756,23.0272518821,17.773657484,0.0,4.12243109448,15.9888894789,100.634140207,97.6424097894,2.97173041782,0.02
 09/23  01:00:00,67.5294244406,18.3342382066,13.8489401213,0.0,4.12243109448,15.9888894789,78.1784511493,75.1867207315,2.97173041782,0.02
 09/23  02:00:00,75.7460294179,23.4650683771,17.1518633309,0.0786589487574,4.12243109448,15.9888894789,98.2751850449,95.2834546271,2.97173041782,0.02
 09/23  03:00:00,67.5249902,18.7720547017,12.866065175,0.229112469011,4.12243109448,15.9888894789,80.0984593507,77.1067289329,2.97173041782,0.02
 09/23  04:00:00,80.2273611892,27.2824490624,17.6503314796,0.206813060646,4.12243109448,16.0517297156,118.056665628,115.064935211,2.97173041782,0.02
 09/23  05:00:00,81.6181175773,28.1580820526,16.7185739161,0.930357197087,4.12243109448,16.0517297156,119.574944182,116.583213765,2.97173041782,0.02
 09/23  06:00:00,111.953818308,29.4715315378,15.5725291987,3.11534617972,4.12243109448,39.6058045677,100.666784419,97.6750540016,2.97173041782,0.02
 09/23  07:00:00,157.126936942,29.5152024161,19.0007841161,25.8470915502,12.3672932834,65.3531420225,155.538866159,150.565982129,4.9528840297,0.02
 09/23  08:00:00,152.545268034,29.5015374229,21.4476551565,19.7412013776,12.3672932834,68.2430321324,150.726743476,145.753859446,4.9528840297,0.02
 09/23  09:00:00,177.953193699,29.533881898,25.6122504555,12.3857995634,16.4897243779,93.1370602926,139.383756621,131.439142174,7.92461444751,0.02
 09/23  10:00:00,181.700634321,29.534841028,33.3127674178,8.4316514624,16.4897243779,93.1370602926,133.076966171,125.132351724,7.92461444751,0.02
 09/23  11:00:00,186.277672078,29.563847455,39.1968801873,6.40942549372,16.4897243779,93.1370602926,137.215483003,120.678464381,7.92461444751,8.61240417441
 09/23  12:00:00,181.763010337,29.6815294927,44.3342970335,5.20992337916,16.4897243779,83.9857416113,124.786512172,116.841897725,7.92461444751,0.02
 09/23  13:00:00,189.571302002,29.8306059075,49.1609517139,3.85716601743,16.4897243779,83.9857416113,121.551472792,113.606858344,7.92461444751,0.02
 09/23  14:00:00,193.467330182,29.9037130106,50.6118733029,2.77254791376,16.4897243779,83.9857416113,119.25778699,111.313172542,7.92461444751,0.02
 09/23  15:00:00,168.246960004,29.4715315378,45.36460081,0.0,12.3672932834,70.6512738906,60.5233373322,55.5504533025,4.9528840297,0.02
 09/23  16:00:00,168.033253174,29.4715315378,44.9800157993,0.0,12.3672932834,70.6512738906,59.3376592964,54.3647752667,4.9528840297,0.02
 09/23  17:00:00,155.068148292,29.4715315378,43.9442788035,0.0,12.3672932834,58.1284167478,63.5155649531,58.5426809234,4.9528840297,0.02
 09/23  18:00:00,106.040309154,27.939173805,33.7433389638,0.0,12.3672932834,24.9413748627,87.4335390475,82.4606550178,4.9528840297,0.02
 09/23  19:00:00,105.267324393,27.939173805,25.0450040877,0.0,12.3672932834,24.9413748627,97.3087251923,92.3358411626,4.9528840297,0.02
 09/23  20:00:00,81.4174136864,26.8446325674,19.5105221926,0.0,4.12243109448,16.0517297156,108.1180275,105.126297082,2.97173041782,0.02
 09/23  21:00:00,58.9525028072,13.4223162837,9.4961561454,0.0,4.12243109448,15.9888894789,58.8551734118,55.8634429939,2.97173041782,0.02
 09/23  22:00:00,74.7799793906,22.9834702326,15.0383201888,0.0,4.12243109448,15.9888894789,107.293970139,95.7204312357,2.97173041782,8.60180848538
 09/23  23:00:00,65.1602866451,18.3342382066,11.5492303026,0.0,4.12243109448,15.9888894789,80.1069549674,77.1152245496,2.97173041782,0.02
 09/23  24:00:00,73.8187392459,22.3705271395,13.924905486,0.0,4.12243109448,15.9888894789,102.666023707,99.674293289,2.97173041782,0.02
 09/24  01:00:00,63.197078815,17.8964217116,10.6934188091,0.0,2.06121554724,15.9888894789,84.901859732,81.9101293142,2.97173041782,0.02
 09/24  02:00:00,71.0939638834,23.4212867276,13.1725614213,0.173623613302,2.06121554724,15.9888894789,106.235833587,103.244103169,2.97173041782,0.02
 09/24  03:00:00,63.639131286,17.8964217116,9.99436588914,0.0,2.06121554724,15.9888894789,84.8187968376,81.8270664198,2.97173041782,0.02
 09/24  04:00:00,73.6783137042,23.5964133257,12.6943432349,0.741401564417,2.06121554724,15.9888894789,107.147925076,104.156194658,2.97173041782,0.02
 09/24  05:00:00,63.6031153055,17.8964217116,9.97332407647,0.0,2.06121554724,15.9888894789,86.2928478603,83.3011174425,2.97173041782,0.02
 09/24  06:00:00,76.5291375351,23.6839766247,13.8709860715,1.69668326314,2.06121554724,15.9888894789,108.182144713,105.190414296,2.97173041782,0.02
 09/24  07:00:00,49.6748953333,17.8964217116,12.461421109,0.0,2.06121554724,15.9888894789,86.4774133321,83.4856829143,2.97173041782,0.02
 09/24  08:00:00,91.6861309555,24.2093564188,18.5888657932,1.23276127774,4.12243109448,41.7362269337,103.336080993,98.3631969635,4.9528840297,0.02
 09/24  09:00:00,85.438908587,19.3849977948,18.098386376,1.04628187959,4.12243109448,41.7362269337,81.7107843211,76.7379002914,4.9528840297,0.02
 09/24  10:00:00,100.92731212,23.8591032227,29.199473186,0.380396767773,4.12243109448,41.7362269337,98.6644644311,93.6915804014,4.9528840297,0.02
 09/24  11:00:00,96.3274415959,19.6476876918,29.4619254197,0.28451830702,4.12243109448,41.7362269337,77.8191852155,72.8463011858,4.9528840297,0.02
 09/24  12:00:00,107.544940006,23.6839766247,35.8718063345,0.124730230087,4.12243109448,41.7362269337,93.1446823164,88.1717982867,4.9528840297,0.02
 09/24  13:00:00,98.8826072433,19.4725610938,32.1447782364,0.0859037257647,4.12243109448,41.7362269337,73.4927147013,68.5198306716,4.9528840297,0.02
 09/24  14:00:00,115.156758977,24.5596096148,42.1527957085,0.10352424727,4.12243109448,41.7362269337,89.1178736484,84.1449896187,4.9528840297,0.02
 09/24  15:00:00,100.934933484,19.6476876918,33.988688411,0.0408159425522,4.12243109448,41.7362269337,71.8631531159,66.8902690862,4.9528840297,0.02
 09/24  16:00:00,97.4331638929,24.5596096148,41.5368766063,0.00577280853671,4.12243109448,24.8785346261,89.7006354404,84.7277514107,4.9528840297,0.02
 09/24  17:00:00,57.6040298697,16.1067795404,22.5873755976,0.0,2.06121554724,15.9888894789,70.4896961879,67.49796577,2.97173041782,0.02
 09/24  18:00:00,67.1672635525,19.6620787634,28.5896331913,0.0,2.06121554724,15.9888894789,82.2394068566,79.2476764388,2.97173041782,0.02
 09/24  19:00:00,66.5238345203,15.6593689976,18.0973499748,0.0,2.06121554724,15.9888894789,76.939848867,73.9481184492,2.97173041782,0.02
 09/24  20:00:00,65.2783549026,15.5916022288,16.2922551506,0.0106039696374,2.06121554724,15.9888894789,69.65062614,66.6588957222,2.97173041782,0.02
 09/24  21:00:00,63.7291033914,15.6593689976,14.9921739346,0.0,2.06121554724,15.9888894789,73.5598816598,70.5681512419,2.97173041782,0.02
 09/24  22:00:00,69.5467952029,19.1223078978,17.3004802597,0.137577016882,2.06121554724,15.9888894789,85.8343104413,82.8425800235,2.97173041782,0.02
 09/24  23:00:00,76.1702499353,22.3705271395,20.6962015614,0.0,2.06121554724,15.9888894789,105.710226608,102.71849619,2.97173041782,0.02
 09/24  24:00:00,67.7780340671,19.2098711968,15.3360277454,0.380644116097,2.06121554724,15.9888894789,85.6957016054,82.7039711876,2.97173041782,0.02
 09/25  01:00:00,77.1684167981,23.6839766247,17.6945814802,0.59423313722,4.12243109448,15.9888894789,106.842476523,103.850746105,2.97173041782,0.02
 09/25  02:00:00,67.2539561834,18.3342382066,13.9395907615,0.235612474574,4.12243109448,15.9888894789,94.921342855,83.3478013313,2.97173041782,8.60181110586
 09/25  03:00:00,76.103274534,23.2461601296,17.1001637808,0.606725481533,4.12243109448,15.9888894789,107.740359266,104.748628849,2.97173041782,0.02
 09/25  04:00:00,102.527734324,28.800212912,20.5862824414,0.944473024166,12.3672932834,24.9413748627,121.856908659,116.88402463,4.9528840297,0.02
 09/25  05:00:00,127.13334066,28.6227739313,23.6707284938,22.6430723609,12.3672932834,24.9413748627,189.827425781,184.854541752,4.9528840297,0.02
 09/25  06:00:00,179.901900485,29.5639451395,21.9580883474,18.0376201834,24.7345865669,70.7195625826,155.536825347,145.611057288,9.90576805939,0.02
 09/25  07:00:00,195.429321337,29.6112140451,21.4448067615,11.7346028999,37.1018798503,92.3937384068,134.916621314,124.990853254,9.90576805939,0.02
 09/25  08:00:00,203.79776296,29.6517817381,23.5772584877,8.23589512908,37.1018798503,104.434947198,126.633308245,116.707540186,9.90576805939,0.02
 09/25  09:00:00,216.203211577,29.7195086255,26.6643850051,5.44482427724,37.1018798503,116.476155989,120.698189763,110.772421703,9.90576805939,0.02
 09/25  10:00:00,220.322266625,29.9108568891,31.9392669993,4.09709487307,37.1018798503,116.476155989,123.818488013,105.28239387,9.90576805939,8.63032608379
 09/25  11:00:00,224.252369068,30.2471585153,36.7492081296,2.8807108297,37.1018798503,116.476155989,110.278014068,100.352246009,9.90576805939,0.02
 09/25  12:00:00,215.129233026,30.4223413281,40.7591866695,1.61419488573,37.1018798503,104.434947198,116.311602179,97.7784273032,9.90576805939,8.62740681648
 09/25  13:00:00,228.957322474,30.769634795,42.7985932061,1.01382965763,37.1018798503,116.476155989,103.84354225,93.9177741909,9.90576805939,0.02
 09/25  14:00:00,227.48387989,30.8197094218,41.542232191,0.746835417114,37.1018798503,116.476155989,111.34311726,92.8070862345,9.90576805939,8.63026296585
 09/25  15:00:00,228.826476974,30.9786704881,42.9939255871,0.479042260516,37.1018798503,116.476155989,100.700933318,90.7751652587,9.90576805939,0.02
 09/25  16:00:00,230.397238533,30.9387425599,44.7764692247,0.307693562304,37.1018798503,116.476155989,100.052315744,90.1265476848,9.90576805939,0.02
 09/25  17:00:00,227.516387909,30.8272853371,42.0255474031,0.290369867378,37.1018798503,116.476155989,109.490917278,90.9685900368,9.90576805939,8.61655918152
 09/25  18:00:00,132.982689211,28.3769903001,31.4983084329,0.0,24.7345865669,47.5788473902,74.3822239457,69.409339916,4.9528840297,0.02
 09/25  19:00:00,143.266562542,28.9242609189,27.1399087057,0.0,24.7345865669,47.5788473902,80.5924191622,75.6195351325,4.9528840297,0.02
 09/25  20:00:00,117.776084882,27.7202655575,24.1103605236,0.0,12.3672932834,38.6892022431,95.0303284779,92.0385980601,2.97173041782,0.02
 09/25  21:00:00,82.250758882,14.7549538643,13.5432405511,0.0,12.3672932834,27.0668015668,59.531287973,56.5395575552,2.97173041782,0.02
 09/25  22:00:00,74.6803986681,20.9995133679,18.8715745339,0.0,4.12243109448,15.9888894789,85.243628325,82.2518979072,2.97173041782,0.02
 09/25  23:00:00,60.1535992566,12.5274951981,13.0496439006,0.0,4.12243109448,15.9888894789,58.2792234097,55.2874929919,2.97173041782,0.02
 09/25  24:00:00,77.8506462324,20.9119500689,22.1507569434,0.0,4.12243109448,15.9888894789,91.5593548929,88.5676244751,2.97173041782,0.02
 09/26  01:00:00,60.2272540439,12.5274951981,13.1232985856,0.0,4.12243109448,15.9888894789,57.5555903439,54.5638599261,2.97173041782,0.02
 09/26  02:00:00,75.1984581773,19.9587534507,20.4782002771,0.0,4.12243109448,15.9888894789,86.8948737362,83.9031433184,2.97173041782,0.02
 09/26  03:00:00,68.613450856,17.8772336161,16.0021684876,0.00660940889387,4.12243109448,15.9888894789,74.7966400655,71.8049096477,2.97173041782,0.02
 09/26  04:00:00,105.416299705,28.4499597159,24.7464992731,0.0230747041987,12.3672932834,24.9413748627,110.450136595,105.477252565,4.9528840297,0.02
 09/26  05:00:00,123.204340327,29.1347806078,28.0239384823,13.8488551844,12.3672932834,24.9413748627,176.890128599,171.917244569,4.9528840297,0.02
 09/26  06:00:00,176.982764399,29.5902401213,27.2690379713,9.78123920723,24.7345865669,70.7195625826,143.983955725,134.058187666,9.90576805939,0.02
 09/26  07:00:00,194.548296707,29.8651704913,26.1716109335,5.87280817212,37.1018798503,92.3937384068,133.625750116,115.112789672,9.90576805939,8.60719238468
 09/26  08:00:00,206.875841325,29.9751711945,31.3155991523,3.25225786438,37.1018798503,104.434947198,117.858991606,107.933223547,9.90576805939,0.02
 09/26  09:00:00,231.343096631,30.0996988975,45.095005829,1.77392748231,37.1018798503,116.476155989,112.61403171,102.688263651,9.90576805939,0.02
 09/26  10:00:00,244.01141642,30.409373889,57.9310094904,1.29593534908,37.1018798503,116.476155989,116.157644395,97.6229649843,9.90576805939,8.62891135097
 09/26  11:00:00,250.586064632,30.8635369448,64.5509760834,0.796292560716,37.1018798503,116.476155989,102.54739853,92.6216304703,9.90576805939,0.02
 09/26  12:00:00,243.014911116,31.238269867,68.9273850789,0.515707007727,37.1018798503,104.434947198,107.604636973,89.071402766,9.90576805939,8.62746614717
 09/26  13:00:00,259.033911878,31.5293667746,72.86576048,0.263539468878,37.1018798503,116.476155989,96.4519912146,86.5262231552,9.90576805939,0.02
 09/26  14:00:00,263.748204738,32.0129228084,77.2338331244,0.126339724737,37.1018798503,116.476155989,92.1657970093,82.2400289499,9.90576805939,0.02
 09/26  15:00:00,267.594639304,32.4237050103,80.7594926421,0.0365897155408,37.1018798503,116.476155989,92.3608104398,73.8262217713,9.90576805939,8.6288206091
 09/26  16:00:00,268.387354918,32.579972746,81.4330754891,0.0,37.1018798503,116.476155989,81.0245242549,71.0987561955,9.90576805939,0.02
 09/26  17:00:00,265.706919235,32.448969037,78.8847402944,0.0,37.1018798503,116.476155989,87.4432961903,77.5175281309,9.90576805939,0.02
 09/26  18:00:00,156.25560473,28.7710251457,54.3771724482,0.0,24.7345865669,47.5788473902,76.6845036221,63.123483789,4.9528840297,8.60813580335
 09/26  19:00:00,160.661151137,28.5958985476,44.8628590545,0.0,24.7345865669,47.5788473902,74.525129056,69.5522450263,4.9528840297,0.02
 09/26  20:00:00,131.18191511,28.5958985476,36.6405624641,0.0,12.3672932834,38.6892022431,89.0494857023,86.0577552845,2.97173041782,0.02
 09/26  21:00:00,90.6048369776,16.7005345381,19.9253066079,0.0,12.3672932834,27.0668015668,57.1724821976,54.1807517798,2.97173041782,0.02
 09/26  22:00:00,77.0169084352,20.1238803778,22.1050892549,0.0,4.12243109448,15.9888894789,81.4659690702,78.4742386524,2.97173041782,0.02
 09/26  23:00:00,63.5478970548,13.6220364358,15.3494008351,0.0,4.12243109448,15.9888894789,56.3036507088,53.311920291,2.97173041782,0.02
 09/26  24:00:00,75.3817979038,19.6860638827,20.8901028299,0.0,4.12243109448,15.9888894789,86.135568324,83.1438379062,2.97173041782,0.02
 09/27  01:00:00,60.6743773243,12.7901850951,13.3077323471,0.0,4.12243109448,15.9888894789,58.0582262876,55.0664958698,2.97173041782,0.02
 09/27  02:00:00,76.046271125,20.5616968729,20.6966353037,0.0,4.12243109448,15.9888894789,90.0498894939,87.0581590761,2.97173041782,0.02
 09/27  03:00:00,59.0762203037,12.7026217961,11.7971385638,0.0,4.12243109448,15.9888894789,59.1821385051,56.1904080873,2.97173041782,0.02
 09/27  04:00:00,104.74799202,28.887776211,23.6634501831,0.0,12.3672932834,24.9413748627,110.663062952,105.690178922,4.9528840297,0.02
 09/27  05:00:00,113.396383333,28.7695047478,25.256879835,7.17323308605,12.3672932834,24.9413748627,174.703348994,169.730464964,4.9528840297,0.02
 09/27  06:00:00,169.823665237,29.6987126008,23.7905095388,5.99219638894,24.7345865669,70.7195625826,142.175266668,132.249498609,9.90576805939,0.02
 09/27  07:00:00,188.850090908,30.0762550227,23.1682303561,2.9668986674,37.1018798503,92.3937384068,123.213247159,113.2874791,9.90576805939,0.02
 09/27  08:00:00,197.612539014,30.1538892201,23.7681321448,1.35766358173,37.1018798503,104.434947198,124.582530548,106.053758352,9.90576805939,8.62300413653
 09/27  09:00:00,210.930383981,30.2777130725,25.1596864037,1.11854358577,37.1018798503,116.476155989,111.442195192,101.516427132,9.90576805939,0.02
 09/27  10:00:00,212.020994866,30.3744140858,26.3738963707,0.897563141172,37.1018798503,116.476155989,117.604437719,99.0682519203,9.90576805939,8.6304177388
 09/27  11:00:00,212.557103662,30.468181965,27.0451746445,0.668495414952,37.1018798503,116.476155989,107.077590543,97.1518224833,9.90576805939,0.02
 09/27  12:00:00,202.405537459,30.5765556809,28.9908664956,0.504584145385,37.1018798503,104.434947198,105.285980165,95.3602121057,9.90576805939,0.02
 09/27  13:00:00,215.404051905,30.8072127639,29.9114265879,0.310131249179,37.1018798503,116.476155989,111.153428374,92.6156867078,9.90576805939,8.63197360708
 09/27  14:00:00,214.882604443,31.1121372516,29.1918045136,0.203584234882,37.1018798503,116.476155989,99.5052942886,89.5795262292,9.90576805939,0.02
 09/27  15:00:00,217.984890743,31.4559396072,31.9983193703,0.155733816283,37.1018798503,116.476155989,104.888104652,86.3533998118,9.90576805939,8.62893678029
 09/27  16:00:00,220.134733021,31.5556363107,34.0994316854,0.105379151664,37.1018798503,116.476155989,95.0047560028,85.0789879434,9.90576805939,0.02
 09/27  17:00:00,219.113838295,31.4920238836,33.168566897,0.080053968336,37.1018798503,116.476155989,95.27870761,85.3529395506,9.90576805939,0.02
 09/27  18:00:00,126.545064474,28.6834618466,24.7541876629,0.0,24.7345865669,47.5788473902,70.744309439,65.7714254094,4.9528840297,0.02
 09/27  19:00:00,136.822525825,28.4864444239,21.1336651873,0.0,24.7345865669,47.5788473902,86.9920194349,73.4310344467,4.9528840297,8.60810095842
 09/27  20:00:00,113.831646307,28.1580820526,19.7281043258,0.0,12.3672932834,38.6892022431,93.0493637344,90.0576333166,2.97173041782,0.02
 09/27  21:00:00,82.751113971,15.9124648469,12.3066700036,0.0,12.3672932834,27.0668015668,64.6535328368,61.661802419,2.97173041782,0.02
 09/27  22:00:00,70.4957801607,20.1238803778,15.0306756115,0.0,4.12243109448,15.9888894789,83.8351840765,80.8434536587,2.97173041782,0.02
 09/27  23:00:00,66.9356407655,17.8964217116,13.5425183633,0.0,4.12243109448,15.9888894789,76.9001514186,73.9084210008,2.97173041782,0.02
 09/27  24:00:00,74.7371282001,23.4650683771,15.9635501858,0.0,4.12243109448,15.9888894789,95.52756373,92.5358333122,2.97173041782,0.02
 09/28  01:00:00,66.770789358,18.2466749076,13.0810358434,0.0,4.12243109448,15.9888894789,78.1028318843,75.1111014665,2.97173041782,0.02
 09/28  02:00:00,74.7725216272,23.2461601296,16.4043443829,0.0714178718421,4.12243109448,15.9888894789,98.7321470257,95.7404166079,2.97173041782,0.02
 09/28  03:00:00,67.4195467552,19.2098711968,12.5222420573,0.224463101368,4.12243109448,15.9888894789,79.9186599044,76.9269294866,2.97173041782,0.02
 09/28  04:00:00,98.5613787413,28.0121432209,18.2192055502,0.133264583811,12.3672932834,24.9413748627,111.543342759,106.57045873,4.9528840297,0.02
 09/28  05:00:00,118.068865001,29.1536001934,21.2128068055,15.5056925861,12.3672932834,24.9413748627,177.369186403,172.396302373,4.9528840297,0.02
 09/28  06:00:00,172.210625383,29.6333818178,20.9831270703,11.2518700423,24.7345865669,70.7195625826,144.461095992,134.535327933,9.90576805939,0.02
 09/28  07:00:00,191.737120538,29.9571922967,21.7429862873,7.39824036891,37.1018798503,92.3937384068,125.756280773,115.830512714,9.90576805939,0.02
 09/28  08:00:00,201.167047263,30.0404019586,22.3863735413,6.40738778186,37.1018798503,104.434947198,128.739754022,110.210982869,9.90576805939,8.62300309378
 09/28  09:00:00,212.577516019,30.0883117145,22.3037308225,5.81103441495,37.1018798503,116.476155989,117.233206294,107.307438235,9.90576805939,0.02
 09/28  10:00:00,211.989719656,30.1259098995,22.1895941031,5.29912175366,37.1018798503,116.476155989,114.967322017,105.041553958,9.90576805939,0.02
 09/28  11:00:00,211.595465593,30.1629416146,22.41274453,4.64448558429,37.1018798503,116.476155989,121.417418001,102.879706739,9.90576805939,8.63194320196
 09/28  12:00:00,199.575074057,30.1925083727,22.8923211832,4.15673872603,37.1018798503,104.434947198,111.1586229,101.232854841,9.90576805939,0.02
 09/28  13:00:00,211.615810077,30.2233391422,23.1948698914,3.82228056634,37.1018798503,116.476155989,118.063998418,99.5262629848,9.90576805939,8.63196737426
 09/28  14:00:00,211.405036225,30.2460602564,23.209169609,3.57475109038,37.1018798503,116.476155989,108.210247538,98.2844794791,9.90576805939,0.02
 09/28  15:00:00,211.414995446,30.2662635931,23.3784061672,3.39540605486,37.1018798503,116.476155989,115.633312912,97.098532352,9.90576805939,8.6290125005
 09/28  16:00:00,211.889757941,30.2823964707,23.9570953941,3.27597890535,37.1018798503,116.476155989,106.071991945,96.1462238857,9.90576805939,0.02
 09/28  17:00:00,212.222488326,30.2828463902,24.2355145015,3.33094817368,37.1018798503,116.476155989,105.595476229,95.6697081694,9.90576805939,0.02
 09/28  18:00:00,122.914323886,28.1580820526,21.6488334618,0.0,24.7345865669,47.5788473902,79.8995141177,74.926630088,4.9528840297,0.02
 09/28  19:00:00,137.788234116,28.6688679635,21.9169526348,0.0,24.7345865669,47.5788473902,85.068297906,80.0954138763,4.9528840297,0.02
 09/28  20:00:00,115.343842931,27.2824490624,22.1159136172,0.0,12.3672932834,38.6892022431,106.453210923,94.8734066171,2.97173041782,8.60807388766
 09/28  21:00:00,82.0856507213,15.5430235555,12.5888042366,0.00125344934823,12.3672932834,27.0668015668,61.2118587253,58.2201283075,2.97173041782,0.02
 09/28  22:00:00,74.4072573456,21.4757060539,18.0907423553,0.0,4.12243109448,15.9888894789,91.8930160567,88.9012856388,2.97173041782,0.02
 09/28  23:00:00,69.5447241655,19.1223078978,15.4254989245,0.261847972945,4.12243109448,15.9888894789,77.8431106749,74.8513802571,2.97173041782,0.02
 09/28  24:00:00,76.3329863072,22.589435387,18.8669450556,0.00936213578839,4.12243109448,15.9888894789,97.6338993525,94.6421689346,2.97173041782,0.02
 09/29  01:00:00,69.1696517944,18.7720547017,15.2264969527,0.436030789866,4.12243109448,15.9888894789,78.6271788792,75.6354484614,2.97173041782,0.02
 09/29  02:00:00,78.4965554767,23.5964133257,19.2137209929,0.819177435064,4.12243109448,15.9888894789,99.4507391431,96.4590087253,2.97173041782,0.02
 09/29  03:00:00,68.3977921728,18.2466749076,15.2031748083,0.212873150812,4.12243109448,15.9888894789,80.5347515815,77.5430211637,2.97173041782,0.02
 09/29  04:00:00,104.668617502,28.887776211,22.2837532591,1.30032236904,12.3672932834,24.9413748627,112.195566296,107.222682267,4.9528840297,0.02
 09/29  05:00:00,122.57123745,28.6996668589,25.5589337696,16.1158711662,12.3672932834,24.9413748627,177.959103772,172.986219743,4.9528840297,0.02
 09/29  06:00:00,180.977261021,29.6301122314,26.1221390518,14.8827630806,24.7345865669,70.7195625826,144.485797354,134.560029295,9.90576805939,0.02
 09/29  07:00:00,198.944147381,29.8976903155,26.5326388651,9.87511684418,37.1018798503,92.3937384068,125.676202267,115.750434207,9.90576805939,0.02
 09/29  08:00:00,207.483832036,29.9860727813,26.6799710222,8.48491945154,37.1018798503,104.434947198,120.075991268,110.150223209,9.90576805939,0.02
 09/29  09:00:00,218.869086821,30.0577367654,27.3188277529,7.1180409677,37.1018798503,116.476155989,125.179989775,106.648047242,9.90576805939,8.62617447397
 09/29  10:00:00,218.566925398,30.1215923422,28.288630217,5.78163345491,37.1018798503,116.476155989,113.564190685,103.638422626,9.90576805939,0.02
 09/29  11:00:00,217.899028916,30.1897193838,29.0726646263,4.26131613855,37.1018798503,116.476155989,119.313972806,100.776136375,9.90576805939,8.63206837207
 09/29  12:00:00,205.422564209,30.2565574003,29.5502043211,3.28231384988,37.1018798503,104.434947198,108.45896233,98.5331942702,9.90576805939,0.02
 09/29  13:00:00,217.503948023,30.3342496244,30.0780074384,2.71635885212,37.1018798503,116.476155989,114.815326196,96.2775209467,9.90576805939,8.63203719022
 09/29  14:00:00,219.157270012,30.3805010713,32.0708653805,2.33084496895,37.1018798503,116.476155989,104.968360818,95.0425927589,9.90576805939,0.02
 09/29  15:00:00,221.109234686,30.4475248438,34.3834327222,1.90338019208,37.1018798503,116.476155989,103.631948502,93.7061804423,9.90576805939,0.02
 09/29  16:00:00,221.653780093,30.4904540268,35.1695827508,1.61941494412,37.1018798503,116.476155989,111.172090146,92.6413519248,9.90576805939,8.62497016218
 09/29  17:00:00,220.471693509,30.4945791504,34.0482209078,1.55572488942,37.1018798503,116.476155989,102.268068959,92.3423008993,9.90576805939,0.02
 09/29  18:00:00,132.852533163,28.1580820526,29.2378817874,0.0,24.7345865669,47.5788473902,76.6762333273,71.7033492976,4.9528840297,0.02
 09/29  19:00:00,145.263876252,28.8148067952,29.2466618297,0.0,24.7345865669,47.5788473902,82.025838521,77.0529544913,4.9528840297,0.02
 09/29  20:00:00,121.57456313,27.2824490624,28.3466395877,0.0,12.3672932834,38.6892022431,95.2048068656,92.2130764478,2.97173041782,0.02
 09/29  21:00:00,85.0176781755,15.1927703594,15.8723344381,0.0,12.3672932834,27.0668015668,56.7176518449,53.7259214271,2.97173041782,0.02
 09/29  22:00:00,76.0912009824,19.8320027144,21.4712581976,0.0,4.12243109448,15.9888894789,84.5040638064,81.5123333885,2.97173041782,0.02
 09/29  23:00:00,61.7919695787,13.4031281882,13.8123803351,0.0,4.12243109448,15.9888894789,62.9514048491,51.377855918,2.97173041782,8.60181851322
 09/29  24:00:00,77.2628164178,20.9995133679,21.4679308284,0.00743218579633,4.12243109448,15.9888894789,91.6439863417,88.6522559239,2.97173041782,0.02
 09/30  01:00:00,60.6086616165,12.5274951981,13.50470548,0.0,4.12243109448,15.9888894789,59.2749570306,56.2832266128,2.97173041782,0.02
 09/30  02:00:00,77.0446604085,20.7076357046,21.5467733767,0.00231145099437,4.12243109448,15.9888894789,91.7647673602,88.7730369424,2.97173041782,0.02
 09/30  03:00:00,59.6046007831,12.6542459343,12.3380219454,0.0623070316441,4.12243109448,15.9888894789,55.1325056761,52.1407752583,2.97173041782,0.02
 09/30  04:00:00,90.6986263542,27.50135731,28.0833558323,0.0516542265082,4.12243109448,16.0517297156,118.33471964,115.342989222,2.97173041782,0.02
 09/30  05:00:00,90.1615359269,27.2824490624,27.6910089529,0.125818992992,4.12243109448,16.0517297156,116.980996243,113.989265825,2.97173041782,0.02
 09/30  06:00:00,117.079244562,29.4715315378,27.6792054561,1.31217385496,4.12243109448,39.6058045677,98.0847207233,95.0929903055,2.97173041782,0.02
 09/30  07:00:00,162.812805987,29.5218026736,30.37423756,22.0540657785,12.3672932834,65.3531420225,153.561624127,148.588740097,4.9528840297,0.02
 09/30  08:00:00,161.503689268,29.5052657423,32.1868265087,18.4071979339,12.3672932834,68.2430321324,150.714125077,145.741241048,4.9528840297,0.02
 09/30  09:00:00,188.477687138,29.5379917246,34.7460143862,13.7724123145,16.4897243779,93.1370602926,141.054294565,133.109680118,7.92461444751,0.02
 09/30  10:00:00,191.230845042,29.5381917594,38.711610624,12.5596610964,16.4897243779,93.1370602926,137.093115359,129.148500911,7.92461444751,0.02
 09/30  11:00:00,194.772010669,29.5368660647,44.195751853,10.6179979653,16.4897243779,93.1370602926,134.131710385,126.187095938,7.92461444751,0.02
 09/30  12:00:00,191.946596761,29.5354182884,52.997576107,8.14385117098,16.4897243779,83.9857416113,139.563683815,123.028621464,7.92461444751,8.61044790316
 09/30  13:00:00,194.256088062,29.5361757073,57.6517121019,5.79846720147,16.4897243779,83.9857416113,128.04801335,120.103398902,7.92461444751,0.02
 09/30  14:00:00,193.8379256,29.5529809918,58.7009783982,4.31428177516,16.4897243779,83.9857416113,125.371141827,117.426527379,7.92461444751,0.02
 09/30  15:00:00,168.565632978,29.4715315378,55.2813090618,0.0,12.3672932834,70.6512738906,65.0155402938,60.0426562641,4.9528840297,0.02
 09/30  16:00:00,167.088941084,29.4715315378,53.8046092164,0.0,12.3672932834,70.6512738906,63.1245423921,58.1516583624,4.9528840297,0.02
 09/30  17:00:00,151.297780328,29.4715315378,50.5369737732,0.0,12.3672932834,58.1284167478,67.7112052076,62.7383211779,4.9528840297,0.02
 09/30  18:00:00,101.559277097,26.8446325674,34.2637113719,0.0,12.3672932834,24.9413748627,91.4981804017,86.525296372,4.9528840297,0.02
 09/30  19:00:00,113.147335745,28.1580820526,32.79248718,0.0,12.3672932834,24.9413748627,99.2944042275,94.3215201978,4.9528840297,0.02
 09/30  20:00:00,90.4415503363,26.8446325674,28.5346585668,0.0,4.12243109448,16.0517297156,108.794367793,105.802637375,2.97173041782,0.02
 09/30  21:00:00,62.4562559099,13.4223162837,14.4129882533,0.0,4.12243109448,15.9888894789,58.8789092369,55.8871788191,2.97173041782,0.02
 09/30  22:00:00,63.2178280438,14.7357657689,13.7856374559,0.000242103891586,4.12243109448,15.9888894789,67.727156315,56.1536101746,2.97173041782,8.60181572264
 09/30  23:00:00,70.2852506114,17.8964217116,17.4236527441,0.0,4.12243109448,15.9888894789,79.5721874782,76.5804570604,2.97173041782,0.02
 09/30  24:00:00,75.8570820023,22.3705271395,18.5592370356,0.0,4.12243109448,15.9888894789,99.5790801033,96.5873496855,2.97173041782,0.02
 10/01  01:00:00,65.5062092673,18.6844914027,13.8411101375,0.0311719803075,2.06121554724,15.9888894789,84.0672822623,81.0755518444,2.97173041782,0.02
 10/01  02:00:00,71.6708844627,22.8083436345,15.8308304818,0.0552291330522,2.06121554724,15.9888894789,105.532821437,102.54109102,2.97173041782,0.02
 10/01  03:00:00,63.640897498,18.5969281037,11.3456181328,0.273753424069,2.06121554724,15.9888894789,85.54882922,82.5570988022,2.97173041782,0.02
 10/01  04:00:00,70.4528412341,22.8083436345,12.2681112015,0.352851318278,2.06121554724,15.9888894789,106.640238855,103.648508437,2.97173041782,0.02
 10/01  05:00:00,66.5124890606,19.2098711968,9.66281346164,1.72865269535,2.06121554724,15.9888894789,86.6298654201,83.6381350023,2.97173041782,0.02
 10/01  06:00:00,70.9614399298,22.3705271395,11.9648070701,0.0,2.06121554724,15.9888894789,108.316700784,105.324970367,2.97173041782,0.02
 10/01  07:00:00,54.8384264683,19.100417073,11.1568285134,1.90939024097,2.06121554724,15.9888894789,88.2050856891,85.2133552713,2.97173041782,0.02
 10/01  08:00:00,88.7150458583,23.9466665217,16.4766834177,1.12681916864,4.12243109448,41.7362269337,103.845632172,98.8727481427,4.9528840297,0.02
 10/01  09:00:00,84.0665456694,19.6476876918,16.4174738068,0.531470609655,4.12243109448,41.7362269337,80.7419929685,75.7691089388,4.9528840297,0.02
 10/01  10:00:00,95.5769504369,23.7715399237,24.5025449113,0.240686367614,4.12243109448,41.7362269337,97.936458559,92.9635745293,4.9528840297,0.02
 10/01  11:00:00,90.8178229557,19.2974344958,23.843038692,0.126003723082,4.12243109448,41.7362269337,77.0366953428,72.0638113131,4.9528840297,0.02
 10/01  12:00:00,105.572506138,24.1217931197,34.1312935204,0.137276741579,4.12243109448,41.7362269337,93.8035577485,88.8306737188,4.9528840297,0.02
 10/01  13:00:00,97.8290035256,19.6476876918,30.3076185296,0.108110004537,4.12243109448,41.7362269337,74.0672068883,69.0943228586,4.9528840297,0.02
 10/01  14:00:00,107.068786761,24.1217931197,35.6494407984,0.0837090187701,4.12243109448,41.7362269337,91.4505867589,86.4777027292,4.9528840297,0.02
 10/01  15:00:00,99.6358054995,20.0855041869,31.8154109172,0.0579611502354,4.12243109448,41.7362269337,73.8028785688,68.8299945391,4.9528840297,0.02
 10/01  16:00:00,85.9742999599,23.3556142534,32.4086046541,0.0,4.12243109448,24.8785346261,93.4685438623,88.4956598326,4.9528840297,0.02
 10/01  17:00:00,57.7794626278,15.6305868545,23.6757611534,0.0,2.06121554724,15.9888894789,64.6670906642,61.6753602464,2.97173041782,0.02
 10/01  18:00:00,66.2667817833,19.6860638827,25.5998273123,0.0,2.06121554724,15.9888894789,92.5085282347,89.5167978168,2.97173041782,0.02
 10/01  19:00:00,64.6904868532,13.412722236,18.7493022656,0.0,2.06121554724,15.9888894789,64.766738997,61.7750085792,2.97173041782,0.02
 10/01  20:00:00,80.4354020871,19.6668757873,28.0682371997,0.0,2.06121554724,15.9888894789,91.5768396939,88.5851092761,2.97173041782,0.02
 10/01  21:00:00,62.4020683731,12.0608965599,17.8622453369,0.00333381931335,2.06121554724,15.9888894789,55.3558732301,52.3641428123,2.97173041782,0.02
 10/01  22:00:00,76.4468149335,18.3342382066,25.2633131785,0.0,2.06121554724,15.9888894789,85.7585637459,82.7668333281,2.97173041782,0.02
 10/01  23:00:00,80.3973051457,19.2098711968,28.4356742849,0.0216224048525,2.06121554724,15.9888894789,83.8936311495,80.9019007316,2.97173041782,0.02
 10/01  24:00:00,62.5846344329,13.4223162837,16.3760070328,0.0,2.06121554724,15.9888894789,63.5377637099,60.5460332921,2.97173041782,0.02
 10/02  01:00:00,70.3654411048,14.7357657689,20.8571166295,0.0434143742427,4.12243109448,15.9888894789,63.3529359606,60.3612055427,2.97173041782,0.02
 10/02  02:00:00,70.6199243538,14.7357657689,21.1565193867,0.0837198174738,4.12243109448,15.9888894789,63.5610946834,60.5693642656,2.97173041782,0.02
 10/02  03:00:00,65.5000382279,13.8601327788,16.8329269951,0.0651007054979,4.12243109448,15.9888894789,71.7378964051,60.1643544519,2.97173041782,8.60181153537
 10/02  04:00:00,116.875217474,28.9242609189,35.6801707899,0.0740194191089,12.3672932834,24.9413748627,119.32537404,114.35249001,4.9528840297,0.02
 10/02  05:00:00,131.282351431,28.6334622488,35.5536010517,14.8985218628,12.3672932834,24.9413748627,187.059842393,182.086958363,4.9528840297,0.02
 10/02  06:00:00,185.454756376,29.5601609216,33.5981226336,11.9542256174,24.7345865669,70.7195625826,153.287028266,143.361260207,9.90576805939,0.02
 10/02  07:00:00,202.345892065,29.651060736,32.914540772,7.14158690483,37.1018798503,92.3937384068,133.280593861,123.354825802,9.90576805939,0.02
 10/02  08:00:00,211.192573647,29.7352729781,33.4809837597,5.64347080626,37.1018798503,104.434947198,126.533744918,116.607976858,9.90576805939,0.02
 10/02  09:00:00,222.183884005,29.8167585327,33.9214666957,4.0711438577,37.1018798503,116.476155989,121.854317096,111.928549036,9.90576805939,0.02
 10/02  10:00:00,224.983108499,29.9801543252,37.9531627597,2.67471349708,37.1018798503,116.476155989,125.921298719,107.385521263,9.90576805939,8.63000939675
 10/02  11:00:00,231.727415091,30.4023901133,45.237087752,1.71261601313,37.1018798503,116.476155989,111.617791423,101.692023364,9.90576805939,0.02
 10/02  12:00:00,227.06268386,30.8202267172,52.8251173663,1.08380680358,37.1018798503,104.434947198,115.527596503,96.9938921276,9.90576805939,8.62793631574
 10/02  13:00:00,241.263768399,31.1758531658,54.9868810457,0.725736842219,37.1018798503,116.476155989,103.09094099,93.1651729302,9.90576805939,0.02
 10/02  14:00:00,241.34233818,31.425528221,55.0974255198,0.444259361648,37.1018798503,116.476155989,109.19624073,90.6596697183,9.90576805939,8.63080295227
 10/02  15:00:00,241.347700176,31.6216258341,55.1433399517,0.207865057354,37.1018798503,116.476155989,98.7683551681,88.8425871087,9.90576805939,0.02
 10/02  16:00:00,239.66014989,31.6324297019,53.5132898395,0.140068694216,37.1018798503,116.476155989,98.5922276319,88.6664595725,9.90576805939,0.02
 10/02  17:00:00,236.564314156,31.442102448,50.618542403,0.130481126464,37.1018798503,116.476155989,108.519631575,89.9969928247,9.90576805939,8.61687069074
 10/02  18:00:00,140.305935249,28.6834618466,36.1659091748,0.0,24.7345865669,47.5788473902,73.2225396261,68.2496555965,4.9528840297,0.02
 10/02  19:00:00,148.716288355,28.5958985476,32.9179887892,0.0,24.7345865669,47.5788473902,79.802297102,74.8294130723,4.9528840297,0.02
 10/02  20:00:00,122.767160165,27.939173805,28.8825190564,0.0,12.3672932834,38.6892022431,94.5450780146,91.5533475968,2.97173041782,0.02
 10/02  21:00:00,84.8430868782,15.5430235555,15.3474940447,0.0,12.3672932834,27.0668015668,59.9285830998,56.9368526819,2.97173041782,0.02
 10/02  22:00:00,73.7701116978,19.9049721303,19.0771999103,0.0,4.12243109448,15.9888894789,85.268196719,82.2764663011,2.97173041782,0.02
 10/02  23:00:00,57.8014113461,12.5083071027,10.7430784812,0.0,4.12243109448,15.9888894789,51.8781832321,48.8864528143,2.97173041782,0.02
 10/02  24:00:00,71.9179375672,19.6860638827,17.3570145622,0.0,4.12243109448,15.9888894789,90.7447355073,87.7530050895,2.97173041782,0.02
 10/03  01:00:00,67.8297431706,19.0347445988,13.4959601823,0.0,4.12243109448,15.9888894789,80.4793942607,77.4876638429,2.97173041782,0.02
 10/03  02:00:00,73.2360728719,23.0272518821,15.0027482905,0.0,4.12243109448,15.9888894789,100.310202859,97.3184724411,2.97173041782,0.02
 10/03  03:00:00,65.1919755046,18.3342382066,10.5222242778,0.00183107952999,4.12243109448,15.9888894789,81.6617952564,78.6700648386,2.97173041782,0.02
 10/03  04:00:00,95.8480281085,28.800212912,14.4906993452,0.132859871661,12.3672932834,24.9413748627,114.738925244,109.766041214,4.9528840297,0.02
 10/03  05:00:00,112.255548928,28.6670851458,18.3031746011,13.0885226361,12.3672932834,24.9413748627,182.241028153,177.268144123,4.9528840297,0.02
 10/03  06:00:00,170.491146345,29.6316219018,19.1984397555,11.3188371026,24.7345865669,70.7195625826,157.004532895,138.496950188,9.90576805939,8.6018146473
 10/03  07:00:00,192.181423635,29.8594100186,20.5013814664,6.8327592857,37.1018798503,92.3937384068,128.786336001,118.860567942,9.90576805939,0.02
 10/03  08:00:00,198.28605088,29.9493504784,22.1346306334,3.86923411872,37.1018798503,104.434947198,121.11966488,111.19389682,9.90576805939,0.02
 10/03  09:00:00,210.600154836,30.0501083581,23.6225128956,2.55303490285,37.1018798503,116.476155989,116.428808648,106.503040588,9.90576805939,0.02
 10/03  10:00:00,211.49284681,30.2691848118,24.9545400293,1.89401199653,37.1018798503,116.476155989,120.531351396,101.996174476,9.90576805939,8.62940886106
 10/03  11:00:00,212.209781247,30.5249645572,26.0560883676,1.25342548784,37.1018798503,116.476155989,108.591557508,98.6657894484,9.90576805939,0.02
 10/03  12:00:00,201.75461743,30.7841156382,27.7388592285,0.898080831302,37.1018798503,104.434947198,114.482024468,95.9482024272,9.90576805939,8.62805398131
 10/03  13:00:00,213.95083322,30.9093972612,27.9819203267,0.684232321145,37.1018798503,116.476155989,104.005804844,94.080036785,9.90576805939,0.02
 10/03  14:00:00,212.72577928,30.8564961502,26.9464494266,0.547688629312,37.1018798503,116.476155989,112.453804626,93.9171614941,9.90576805939,8.63087507215
 10/03  15:00:00,212.212336503,30.7077163626,26.4935957944,0.636160172443,37.1018798503,116.476155989,104.605269581,94.6795015217,9.90576805939,0.02
 10/03  16:00:00,211.665154735,30.6651783045,25.9519031367,0.67372589899,37.1018798503,116.476155989,104.55277501,94.6270069502,9.90576805939,0.02
 10/03  17:00:00,211.002471031,30.6047648077,25.2527163574,0.77177298888,37.1018798503,116.476155989,113.006483192,94.4837673885,9.90576805939,8.61694774427
 10/03  18:00:00,125.056303059,28.1580820526,21.4416554702,0.0,24.7345865669,47.5788473902,77.8044795317,72.831595502,4.9528840297,0.02
 10/03  19:00:00,136.618463314,28.8148067952,20.6012576345,0.0,24.7345865669,47.5788473902,83.6425022254,78.6696181957,4.9528840297,0.02
 10/03  20:00:00,113.142783926,26.8446325674,20.3526873697,0.0,12.3672932834,38.6892022431,97.2879092777,94.2961788598,2.97173041782,0.02
 10/03  21:00:00,81.6440880619,15.6305868545,11.9151134485,0.0,12.3672932834,27.0668015668,61.1668120384,58.1750816206,2.97173041782,0.02
 10/03  22:00:00,70.8665137712,19.6860638827,16.3722570831,0.0,4.12243109448,15.9888894789,86.4581797111,83.4664492933,2.97173041782,0.02
 10/03  23:00:00,68.9436933999,19.1223078978,14.9036289921,0.0,4.12243109448,15.9888894789,78.4910038249,75.4992734071,2.97173041782,0.02
 10/03  24:00:00,75.5933224501,23.0272518821,17.4628121335,0.0,4.12243109448,15.9888894789,98.0843106514,95.0925802336,2.97173041782,0.02
 10/04  01:00:00,67.6703715899,18.3342382066,14.2858892409,0.00563838345785,4.12243109448,15.9888894789,79.7371071849,76.7453767671,2.97173041782,0.02
 10/04  02:00:00,76.8507967546,23.4650683771,18.4280899287,0.0903942011067,4.12243109448,15.9888894789,100.097698409,97.1059679912,2.97173041782,0.02
 10/04  03:00:00,68.0876653017,18.7720547017,14.1018325129,0.164753095331,4.12243109448,15.9888894789,81.3632175976,78.3714871797,2.97173041782,0.02
 10/04  04:00:00,101.61114571,28.4499597159,20.7014861802,0.262933522701,12.3672932834,24.9413748627,113.542541264,108.569657234,4.9528840297,0.02
 10/04  05:00:00,121.245359001,29.1490148494,23.6325720711,16.2670057492,12.3672932834,24.9413748627,179.761016555,174.788132525,4.9528840297,0.02
 10/04  06:00:00,174.84133914,29.6151805832,22.9719878334,11.9119233455,24.7345865669,70.7195625826,146.639567398,136.713799339,9.90576805939,0.02
 10/04  07:00:00,195.889770255,29.9171458077,23.2942111412,7.69052864538,37.1018798503,92.3937384068,136.296699385,117.783070982,9.90576805939,8.60786034391
 10/04  08:00:00,202.637629602,30.0081001024,23.6826327864,6.61405426327,37.1018798503,104.434947198,122.144290499,112.218522439,9.90576805939,0.02
 10/04  09:00:00,214.166056289,30.0656222829,23.9939427345,5.73200616906,37.1018798503,116.476155989,119.08060883,109.154840771,9.90576805939,0.02
 10/04  10:00:00,213.652005936,30.1185609133,24.4383668055,4.71994197496,37.1018798503,116.476155989,124.935298791,106.400228808,9.90576805939,8.62930192336
