Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  11:00:00,213.190874507,30.173013524,24.8855869174,3.75698448926,37.1018798503,116.476155989,113.841317503,103.915549443,9.90576805939,0.02
 10/04  12:00:00,200.929775801,30.2349460356,25.3274192202,3.03383200798,37.1018798503,104.434947198,120.045795337,101.511813533,9.90576805939,8.62821374525
 10/04  13:00:00,213.203875382,30.3172611392,25.9342033179,2.57713058753,37.1018798503,116.476155989,109.22565843,99.2998903705,9.90576805939,0.02
 10/04  14:00:00,213.629329806,30.4154123795,26.7269775354,2.11179846419,37.1018798503,116.476155989,107.185412695,97.2596446358,9.90576805939,0.02
 10/04  15:00:00,214.542866322,30.4883281944,28.0054425848,1.67421399466,37.1018798503,116.476155989,114.085505573,95.5502832614,9.90576805939,8.6294542523
 10/04  16:00:00,214.13755284,30.5281028055,27.8715119717,1.36360256014,37.1018798503,116.476155989,104.441222224,94.5154541642,9.90576805939,0.02
 10/04  17:00:00,213.460937284,30.4967374329,27.2172486551,1.37372270965,37.1018798503,116.476155989,113.287876528,94.7651139497,9.90576805939,8.61699451871
 10/04  18:00:00,130.172318978,28.0486279288,24.3179482919,0.0,24.7345865669,47.5788473902,78.3881284434,73.4152444137,4.9528840297,0.02
 10/04  19:00:00,139.458217448,28.8148067952,23.4410105138,0.0,24.7345865669,47.5788473902,84.0364072197,79.06352319,4.9528840297,0.02
 10/04  20:00:00,115.933938455,27.2824490624,22.7060271909,0.0,12.3672932834,38.6892022431,97.6829251575,94.6911947397,2.97173041782,0.02
 10/04  21:00:00,81.6400808378,15.1927703594,12.4947447549,0.0,12.3672932834,27.0668015668,58.1382500292,55.1465196114,2.97173041782,0.02
 10/04  22:00:00,71.6883401518,19.6860638827,17.2143369829,0.0,4.12243109448,15.9888894789,86.7648410092,83.7731105914,2.97173041782,0.02
 10/04  23:00:00,64.3638385327,16.52540794,13.180057459,0.00224381799477,4.12243109448,15.9888894789,69.933923206,66.9421927882,2.97173041782,0.02
 10/04  24:00:00,75.6075187753,23.0272518821,17.6033019601,0.0134815573087,4.12243109448,15.9888894789,98.6025643492,95.6108339314,2.97173041782,0.02
 10/05  01:00:00,67.3648614579,18.3342382066,14.0842274557,0.0452019424904,4.12243109448,15.9888894789,80.1218303112,77.1300998934,2.97173041782,0.02
 10/05  02:00:00,76.178062884,23.4650683771,17.6207826654,0.224967759996,4.12243109448,15.9888894789,100.579908027,97.5881776089,2.97173041782,0.02
 10/05  03:00:00,68.2536560428,18.9909629492,13.7909270259,0.490423572496,4.12243109448,15.9888894789,81.7122875834,78.7205571656,2.97173041782,0.02
 10/05  04:00:00,100.493195588,28.0121432209,19.9799863116,0.30429993305,12.3672932834,24.9413748627,114.1917083,109.218824271,4.9528840297,0.02
 10/05  05:00:00,122.045213153,29.140399928,22.6706011349,18.0374459286,12.3672932834,24.9413748627,180.524651694,175.551767665,4.9528840297,0.02
 10/05  06:00:00,175.494419081,29.6302915414,22.1282763307,13.3936040025,24.7345865669,70.7195625826,147.071283377,137.145515318,9.90576805939,0.02
 10/05  07:00:00,196.015926806,29.9225462186,22.2593218405,8.84617667884,37.1018798503,92.3937384068,128.164563026,118.238794966,9.90576805939,0.02
 10/05  08:00:00,202.408140243,30.0125748333,22.4949511287,7.56774493451,37.1018798503,104.434947198,131.217754307,112.688490717,9.90576805939,8.62349553034
 10/05  09:00:00,213.596826443,30.0730367565,22.6170175157,6.53229737798,37.1018798503,116.476155989,119.401760479,109.475992419,9.90576805939,0.02
 10/05  10:00:00,212.892648985,30.1253778243,22.8186408971,5.57347724023,37.1018798503,116.476155989,125.376086489,106.839258052,9.90576805939,8.63106037668
 10/05  11:00:00,211.915184716,30.179947615,22.8856574357,4.47429449634,37.1018798503,116.476155989,114.193822232,104.268054173,9.90576805939,0.02
 10/05  12:00:00,199.330162591,30.2375972599,23.1321238631,3.55256458372,37.1018798503,104.434947198,111.794367677,101.868599617,9.90576805939,0.02
 10/05  13:00:00,210.901388572,30.2959092469,23.1670137827,3.06316720354,37.1018798503,116.476155989,118.122830835,99.5843123034,9.90576805939,8.63275047212
 10/05  14:00:00,210.457545047,30.3417823421,23.022895466,2.71773899813,37.1018798503,116.476155989,108.138595985,98.2128279256,9.90576805939,0.02
 10/05  15:00:00,210.221347158,30.3844780212,23.0267261877,2.43523581843,37.1018798503,116.476155989,115.592962504,97.0576293451,9.90576805939,8.629565099
 10/05  16:00:00,210.241260204,30.3998463583,23.1692041168,2.29788358277,37.1018798503,116.476155989,106.30079356,96.3750255009,9.90576805939,0.02
 10/05  17:00:00,210.57323739,30.3907381882,23.5035975857,2.30567925453,37.1018798503,116.476155989,106.154516049,96.2287479895,9.90576805939,0.02
 10/05  18:00:00,126.572476698,28.0486279288,20.71809134,0.0,24.7345865669,47.5788473902,88.3523673059,74.7911935848,4.9528840297,8.60828969146
 10/05  19:00:00,136.020637075,28.8148067952,20.0034240724,0.0,24.7345865669,47.5788473902,85.5671989047,80.594314875,4.9528840297,0.02
 10/05  20:00:00,112.482228798,27.2824490624,19.2543173617,0.0,12.3672932834,38.6892022431,99.0868876063,96.0951571885,2.97173041782,0.02
 10/05  21:00:00,79.826323915,15.1927703594,10.6809886926,0.0,12.3672932834,27.0668015668,58.6984583334,55.7067279156,2.97173041782,0.02
 10/05  22:00:00,73.4663326239,22.3705271395,15.9297297763,0.0,4.12243109448,15.9888894789,95.9902753419,92.9985449241,2.97173041782,0.02
 10/05  23:00:00,67.1454988726,19.2098711968,12.5568647082,0.123592353515,4.12243109448,15.9888894789,78.5486259166,75.5568954988,2.97173041782,0.02
 10/05  24:00:00,73.2006556382,23.0272518821,14.5928569472,0.185644218837,4.12243109448,15.9888894789,99.5592539468,96.567523529,2.97173041782,0.02
 10/06  01:00:00,65.9477598134,18.3342382066,11.8154597593,0.253309234313,4.12243109448,15.9888894789,80.9221246969,77.930394279,2.97173041782,0.02
 10/06  02:00:00,74.4148579946,23.4650683771,15.0443973625,0.785618976526,4.12243109448,15.9888894789,101.545642085,98.553911667,2.97173041782,0.02
 10/06  03:00:00,67.9623064359,18.9909629492,11.8262484694,1.10845245884,4.12243109448,15.9888894789,82.4350887669,79.4433583491,2.97173041782,0.02
 10/06  04:00:00,98.2933339836,28.0121432209,17.2127345192,0.742918519911,12.3672932834,24.9413748627,115.352600148,110.379716118,4.9528840297,0.02
 10/06  05:00:00,124.041571896,29.1299146214,20.2151010151,21.3730414753,12.3672932834,24.9413748627,181.725688097,176.752804067,4.9528840297,0.02
 10/06  06:00:00,180.939847095,29.626787373,20.266622224,16.0793645252,24.7345865669,70.7195625826,147.678539772,137.752771712,9.90576805939,0.02
 10/06  07:00:00,199.050190685,29.8692781435,20.4827146052,10.9116085497,37.1018798503,92.3937384068,128.646587206,118.720819147,9.90576805939,0.02
 10/06  08:00:00,203.344707827,29.9534138069,20.7988738346,9.34563407109,37.1018798503,104.434947198,131.676458759,113.148836039,9.90576805939,8.62185466031
 10/06  09:00:00,214.158783718,30.0168924045,21.1254997479,8.09264250859,37.1018798503,116.476155989,119.808509549,109.88274149,9.90576805939,0.02
 10/06  10:00:00,212.860788456,30.0771251831,21.4943640497,6.80737921254,37.1018798503,116.476155989,125.625771245,107.088869755,9.90576805939,8.63113343099
 10/06  11:00:00,211.868858534,30.1360544057,21.7980643118,5.55944452141,37.1018798503,116.476155989,114.321659323,104.395891264,9.90576805939,0.02
 10/06  12:00:00,199.400510576,30.1957208432,22.1272644685,4.27197507548,37.1018798503,104.434947198,111.980306116,102.054538057,9.90576805939,0.02
 10/06  13:00:00,210.620427704,30.2527638131,22.4847720239,3.50757135495,37.1018798503,116.476155989,118.574564103,100.036021932,9.90576805939,8.63277411187
 10/06  14:00:00,210.571524033,30.3016168033,22.7991670303,3.09562187128,37.1018798503,116.476155989,108.489814748,98.564046689,9.90576805939,0.02
 10/06  15:00:00,210.628861995,30.3425324141,23.1226137237,2.75012899785,37.1018798503,116.476155989,115.821546739,97.2861429704,9.90576805939,8.6296357094
 10/06  16:00:00,210.272826873,30.3609860351,22.9507191737,2.58680155547,37.1018798503,116.476155989,106.439276583,96.5135085235,9.90576805939,0.02
 10/06  17:00:00,209.789295586,30.3608730256,22.4651432345,2.57224348092,37.1018798503,116.476155989,106.304614195,96.378846136,9.90576805939,0.02
 10/06  18:00:00,126.22689506,28.0486279288,18.9601360321,0.0,24.7345865669,47.5788473902,79.8802952026,74.9074111729,4.9528840297,0.02
 10/06  19:00:00,134.338059117,28.8148067952,18.1042848546,0.0,24.7345865669,47.5788473902,94.4254329718,80.8642354123,4.9528840297,8.60831352971
 10/06  20:00:00,110.819066019,27.2824490624,17.5883093773,0.00284242975848,12.3672932834,38.6892022431,99.461287946,96.4695575281,2.97173041782,0.02
 10/06  21:00:00,82.8945826524,16.9824125306,11.3833414537,0.0,12.3672932834,27.0668015668,66.6102207528,63.618490335,2.97173041782,0.02
 10/06  22:00:00,72.7025083118,22.3705271395,15.1200973869,0.0,4.12243109448,15.9888894789,95.191123169,92.1993927512,2.97173041782,0.02
 10/06  23:00:00,67.0655199856,19.2098711968,12.2897486015,0.25742029638,4.12243109448,15.9888894789,78.8425385777,75.8508081599,2.97173041782,0.02
 10/06  24:00:00,73.2235090616,23.0272518821,14.4407087652,0.285909650007,4.12243109448,15.9888894789,99.8717355199,96.8800051021,2.97173041782,0.02
 10/07  01:00:00,65.8743800285,18.3342382066,11.5520644058,0.335029048118,4.12243109448,15.9888894789,81.2129142863,78.2211838684,2.97173041782,0.02
 10/07  02:00:00,74.0127497774,23.4650683771,14.3179493655,1.03481519814,4.12243109448,15.9888894789,101.966476979,98.9747465616,2.97173041782,0.02
 10/07  03:00:00,67.6817539078,18.9909629492,11.1641704879,1.43574315753,4.12243109448,15.9888894789,82.8156316431,79.8239012252,2.97173041782,0.02
 10/07  04:00:00,78.5525916051,27.0635408149,15.9319526266,0.261604477957,4.12243109448,16.0517297156,122.513398269,119.521667851,2.97173041782,0.02
 10/07  05:00:00,81.2712947979,27.7202655575,15.8149484648,1.53335931419,4.12243109448,16.0517297156,123.335787146,120.344056728,2.97173041782,0.02
 10/07  06:00:00,114.422408638,29.4715315378,15.6848596444,5.61394347688,4.12243109448,39.6058045677,103.823136746,100.831406328,2.97173041782,0.02
 10/07  07:00:00,171.071979103,29.5220169727,19.1752012525,33.009748413,12.3672932834,65.3531420225,160.296799194,155.323915165,4.9528840297,0.02
 10/07  08:00:00,164.634448657,29.5069272869,19.761657515,26.6951467842,12.3672932834,68.2430321324,156.258567184,151.285683155,4.9528840297,0.02
 10/07  09:00:00,188.224468328,29.540362268,20.1092601458,19.6486003431,16.4897243779,93.1370602926,145.107615381,137.163000933,7.92461444751,0.02
 10/07  10:00:00,186.985274088,29.5402172193,20.6480283397,15.968564693,16.4897243779,93.1370602926,147.649061833,131.111573288,7.92461444751,8.61287409798
 10/07  11:00:00,187.111466678,29.538237841,21.3397598809,13.2815152657,16.4897243779,93.1370602926,134.99459634,127.049981893,7.92461444751,0.02
 10/07  12:00:00,178.715712324,29.5566123941,21.9991549827,10.6636941353,16.4897243779,83.9857416113,130.701004933,122.756390485,7.92461444751,0.02
 10/07  13:00:00,178.531160405,29.5892032123,22.6360267983,9.17377024638,16.4897243779,83.9857416113,127.936683255,119.992068807,7.92461444751,0.02
 10/07  14:00:00,176.827742971,29.6311067528,23.3424229713,7.92852029082,16.4897243779,83.9857416113,126.489780883,118.545166436,7.92461444751,0.02
 10/07  15:00:00,148.468533647,29.4715315378,21.1889184386,0.0,12.3672932834,70.6512738906,66.577634567,61.6047505373,4.9528840297,0.02
 10/07  16:00:00,145.707933279,29.4715315378,20.5099583386,0.0,12.3672932834,70.6512738906,74.4276989404,60.8645795447,4.9528840297,8.610235366
 10/07  17:00:00,130.001225177,29.4715315378,19.3850158623,0.0,12.3672932834,58.1284167478,70.7379173539,65.7650333242,4.9528840297,0.02
 10/07  18:00:00,96.2833618253,26.8446325674,18.2363549022,0.0,12.3672932834,24.9413748627,94.8723571079,89.8994730782,4.9528840297,0.02
 10/07  19:00:00,106.332824973,27.7202655575,16.3555717801,0.0100173143539,12.3672932834,24.9413748627,103.280651064,98.3077670348,4.9528840297,0.02
 10/07  20:00:00,91.0065153805,27.2824490624,13.8514669708,0.0244365195365,4.12243109448,16.0517297156,113.094797458,110.10306704,2.97173041782,0.02
 10/07  21:00:00,81.7372018508,21.4757060539,9.46917780219,0.0,4.12243109448,15.9888894789,96.8155047234,93.8237743056,2.97173041782,0.02
 10/07  22:00:00,73.2023565929,17.8964217116,7.02075435667,0.0,4.12243109448,15.9888894789,84.0927274911,81.1009970732,2.97173041782,0.02
 10/07  23:00:00,83.4479715395,22.9834702326,8.36323329517,0.404012028649,4.12243109448,15.9888894789,104.989398403,101.997667985,2.97173041782,0.02
 10/07  24:00:00,75.1216667865,18.3342382066,6.03584502715,0.418335606434,4.12243109448,15.9888894789,83.8612122438,80.869481826,2.97173041782,0.02
 10/08  01:00:00,90.6448014194,24.5596096148,7.38358723855,4.70496254076,2.06121554724,15.9888894789,107.472302664,104.480572246,2.97173041782,0.02
 10/08  02:00:00,79.8211484097,19.6476876918,5.54096197058,5.6486132792,2.06121554724,15.9888894789,87.3585766716,84.3668462538,2.97173041782,0.02
 10/08  03:00:00,95.5310165722,24.5596096148,6.71950056403,9.28019233792,2.06121554724,15.9888894789,109.805399746,106.813669328,2.97173041782,0.02
 10/08  04:00:00,84.3816796582,19.6476876918,5.19628723157,8.9509927746,2.06121554724,15.9888894789,89.3565755264,86.3648451085,2.97173041782,0.02
 10/08  05:00:00,99.6671833039,24.5596096148,6.56688565168,13.1033669817,2.06121554724,15.9888894789,111.913217565,108.921487147,2.97173041782,0.02
 10/08  06:00:00,87.8777174968,19.6476876918,5.14605356121,11.6392991969,2.06121554724,15.9888894789,90.5781309787,87.5864005609,2.97173041782,0.02
 10/08  07:00:00,91.8134917393,24.5596096148,8.05881820629,15.3553254071,2.06121554724,15.9888894789,112.641289837,109.649559419,2.97173041782,0.02
 10/08  08:00:00,94.8381636904,19.6476876918,8.60412869301,9.17560212376,4.12243109448,41.7362269337,87.4843128328,82.5114288031,4.9528840297,0.02
 10/08  09:00:00,100.800434717,24.5596096148,13.7400401932,8.90194799165,4.12243109448,41.7362269337,105.266506372,100.293622342,4.9528840297,0.02
 10/08  10:00:00,86.7020829162,19.6476876918,12.616219686,5.32668607949,4.12243109448,41.7362269337,83.4325967504,78.4597127207,4.9528840297,0.02
 10/08  11:00:00,99.3260157281,24.5596096148,17.9565577932,5.5163473946,4.12243109448,41.7362269337,99.951068397,94.9781843673,4.9528840297,0.02
 10/08  12:00:00,92.1600433897,19.6476876918,17.1105467498,3.6869041031,4.12243109448,41.7362269337,79.1718423724,74.1989583427,4.9528840297,0.02
 10/08  13:00:00,103.17830729,23.5964133257,23.0827427901,2.02452477827,4.12243109448,41.7362269337,95.0103452264,90.0374611967,4.9528840297,0.02
 10/08  14:00:00,87.7647567626,18.3342382066,18.2323618311,0.143771454725,4.12243109448,41.7362269337,76.8664727249,71.8935886952,4.9528840297,0.02
 10/08  15:00:00,101.407992677,23.7715399237,24.8095742536,0.994368494732,4.12243109448,41.7362269337,102.926944954,89.3722374394,4.9528840297,8.60182348442
 10/08  16:00:00,68.6506855069,18.3342382066,18.4185338006,0.301836132026,4.12243109448,24.8785346261,77.734993422,72.7621093923,4.9528840297,0.02
 10/08  17:00:00,63.93534046,22.3705271395,21.365771676,0.0,2.06121554724,15.9888894789,101.407190852,98.4154604345,2.97173041782,0.02
 10/08  18:00:00,58.135864754,17.8964217116,16.6578221711,0.0,2.06121554724,15.9888894789,84.7231650859,81.7314346681,2.97173041782,0.02
 10/08  19:00:00,76.1398580282,22.3705271395,20.457622723,0.0,2.06121554724,15.9888894789,107.501842861,104.510112443,2.97173041782,0.02
 10/08  20:00:00,66.5826824964,17.8964217116,15.6914745521,0.0,2.06121554724,15.9888894789,87.2750466373,84.2833162195,2.97173041782,0.02
 10/08  21:00:00,75.3645762104,22.3705271395,19.0821888414,0.0,2.06121554724,15.9888894789,109.273532956,106.281802538,2.97173041782,0.02
 10/08  22:00:00,66.0887781773,17.8964217116,15.0919561295,0.0,2.06121554724,15.9888894789,89.3615908225,86.3698604046,2.97173041782,0.02
 10/08  23:00:00,76.1741328944,23.1367060058,19.0533681396,0.79859883743,2.06121554724,15.9888894789,110.896230208,107.90449979,2.97173041782,0.02
 10/08  24:00:00,66.4045099528,18.3342382066,14.4125327896,0.677613036498,2.06121554724,15.9888894789,89.5112837211,86.5195533033,2.97173041782,0.02
 10/09  01:00:00,73.546511351,22.3705271395,17.8316394859,0.0,2.06121554724,15.9888894789,111.577050608,108.58532019,2.97173041782,0.02
 10/09  02:00:00,69.0549348337,19.2098711968,14.6957081123,2.47550119346,2.06121554724,15.9888894789,90.1067323076,87.1150018898,2.97173041782,0.02
 10/09  03:00:00,74.5110211959,22.8083436345,17.4912630312,0.956823211544,2.06121554724,15.9888894789,113.99638501,111.004654592,2.97173041782,0.02
 10/09  04:00:00,67.2872947441,18.7720547017,13.364113692,2.25908627429,2.06121554724,15.9888894789,90.7775884811,87.7858580633,2.97173041782,0.02
 10/09  05:00:00,76.6756890841,23.5088500266,16.2951880307,3.66041942324,2.06121554724,15.9888894789,115.078474245,112.086743827,2.97173041782,0.02
 10/09  06:00:00,69.1176809146,19.2974344958,11.5175643395,5.27283400004,2.06121554724,15.9888894789,91.8227830496,88.8310526318,2.97173041782,0.02
 10/09  07:00:00,73.0099154516,24.5596096148,14.8749276119,9.49044125518,2.06121554724,15.9888894789,113.861901275,110.870170858,2.97173041782,0.02
 10/09  08:00:00,81.9679968642,19.0347445988,13.0886129705,2.81082096416,4.12243109448,41.7362269337,88.2300691824,83.2571851527,4.9528840297,0.02
 10/09  09:00:00,94.7054962916,24.3844830168,18.1097672121,4.20855674599,4.12243109448,41.7362269337,104.862686842,99.8898028125,4.9528840297,0.02
 10/09  10:00:00,84.4502015896,19.1223078978,16.0807495217,2.06347792933,4.12243109448,41.7362269337,82.4461609372,77.4732769075,4.9528840297,0.02
 10/09  11:00:00,96.3508033276,23.2461601296,23.5773222881,1.42754997255,4.12243109448,41.7362269337,99.0341934759,94.0613094462,4.9528840297,0.02
 10/09  12:00:00,92.6685647331,19.5601243928,24.2788614255,1.63083098591,4.12243109448,41.7362269337,78.5094973702,73.5366133405,4.9528840297,0.02
 10/09  13:00:00,108.697498352,24.5596727568,33.9128452771,2.03400624587,4.12243109448,41.7362269337,94.3500021984,89.3771181687,4.9528840297,0.02
 10/09  14:00:00,96.4930046669,19.6525659465,28.5778491854,1.03385933467,4.12243109448,41.7362269337,75.9444401999,70.9715561702,4.9528840297,0.02
 10/09  15:00:00,110.302350904,24.5639481784,36.8193965746,0.813945084695,4.12243109448,41.7362269337,92.6700387592,87.6971547295,4.9528840297,0.02
 10/09  16:00:00,78.9891752582,19.6505309351,28.7276893847,0.371517552358,4.12243109448,24.8785346261,76.0704029536,71.0975189239,4.9528840297,0.02
 10/09  17:00:00,73.3349542653,22.7699674437,30.440455589,0.850825960621,2.06121554724,15.9888894789,89.6457308502,86.6540004324,2.97173041782,0.02
 10/09  18:00:00,57.2502590301,15.2119584548,16.491250417,0.0,2.06121554724,15.9888894789,70.1064412599,67.114710842,2.97173041782,0.02
 10/09  19:00:00,73.3005806154,20.1334744255,20.2493167724,0.0,2.06121554724,15.9888894789,104.820826837,93.249037336,2.97173041782,8.60005908337
 10/09  20:00:00,67.239631732,17.8964217116,16.5426198144,0.0,2.06121554724,15.9888894789,86.8818538242,83.8901234064,2.97173041782,0.02
 10/09  21:00:00,74.2175807722,22.3705271395,18.7893981091,0.0,2.06121554724,15.9888894789,109.268397481,106.276667063,2.97173041782,0.02
 10/09  22:00:00,65.2361166869,18.2466749076,14.0631931629,0.160726069484,2.06121554724,15.9888894789,88.8469347363,85.8552043185,2.97173041782,0.02
 10/09  23:00:00,73.7537236269,23.2461601296,16.6520663956,0.865842545221,2.06121554724,15.9888894789,111.173747019,108.182016602,2.97173041782,0.02
 10/09  24:00:00,63.4004876757,18.1591116086,12.1372787571,0.201379590757,2.06121554724,15.9888894789,90.2389955975,87.2472651796,2.97173041782,0.02
 10/10  01:00:00,75.5063519687,23.2461601296,15.3826977627,1.56628455924,4.12243109448,15.9888894789,112.290780879,109.299050462,2.97173041782,0.02
 10/10  02:00:00,69.5918965277,19.100417073,13.3375823555,2.37087587406,4.12243109448,15.9888894789,90.2408583944,87.2491279765,2.97173041782,0.02
 10/10  03:00:00,76.8604006356,22.8083436345,18.2512273865,0.933585173344,4.12243109448,15.9888894789,111.878893312,108.887162894,2.97173041782,0.02
 10/10  04:00:00,107.650000949,28.887776211,22.9154681919,3.64999015623,12.3672932834,24.9413748627,126.745751225,121.772867195,4.9528840297,0.02
 10/10  05:00:00,135.549223959,28.6156049313,26.3682133467,28.3686393063,12.3672932834,24.9413748627,194.38235342,189.40946939,4.9528840297,0.02
 10/10  06:00:00,192.398254304,29.5254654664,27.1816580023,25.3488834666,24.7345865669,70.7195625826,159.574945959,149.6491779,9.90576805939,0.02
 10/10  07:00:00,208.055404039,29.5669927211,27.9845114398,15.5160205802,37.1018798503,92.3937384068,138.422480756,128.496712697,9.90576805939,0.02
 10/10  08:00:00,213.163353385,29.5961492186,28.7531045416,12.4811954683,37.1018798503,104.434947198,131.53145392,121.605685861,9.90576805939,0.02
 10/10  09:00:00,224.06991956,29.6173136018,29.4617748285,10.6163112608,37.1018798503,116.476155989,136.072850683,117.540063515,9.90576805939,8.62701910941
 10/10  10:00:00,223.586571184,29.6425546794,31.0604365442,8.50845946166,37.1018798503,116.476155989,123.435789638,113.510021579,9.90576805939,0.02
 10/10  11:00:00,225.436260665,29.6904943008,34.6522955101,6.7180987027,37.1018798503,116.476155989,127.239128386,108.700205263,9.90576805939,8.63315506374
 10/10  12:00:00,215.539580973,29.7230042049,38.049495779,5.43354367669,37.1018798503,104.434947198,116.391297802,106.465529742,9.90576805939,0.02
 10/10  13:00:00,228.29406971,29.8126222696,40.0895101957,4.01655341946,37.1018798503,116.476155989,122.286946135,103.749719773,9.90576805939,8.63145830193
 10/10  14:00:00,228.391059245,29.9237175384,41.1190595278,2.97318058623,37.1018798503,116.476155989,111.448500783,101.522732723,9.90576805939,0.02
 10/10  15:00:00,228.922809216,30.0514909999,42.1723126771,2.32404797697,37.1018798503,116.476155989,109.298025228,99.3722571681,9.90576805939,0.02
 10/10  16:00:00,227.371627113,30.1610303599,40.948541769,1.88771178617,37.1018798503,116.476155989,115.708021147,97.1764708385,9.90576805939,8.62578224899
 10/10  17:00:00,224.133600242,30.1303921948,37.9609525024,1.66905326294,37.1018798503,116.476155989,106.877817461,96.9520494014,9.90576805939,0.02
 10/10  18:00:00,137.93985821,27.939173805,29.8457659341,0.0,24.7345865669,47.5788473902,78.887290199,73.9144061693,4.9528840297,0.02
 10/10  19:00:00,143.412015016,28.8148067952,27.3947845523,0.0,24.7345865669,47.5788473902,84.9341134638,79.9612294341,4.9528840297,0.02
 10/10  20:00:00,117.534062877,26.8446325674,24.7439396155,0.0,12.3672932834,38.6892022431,99.2868589411,96.2951285233,2.97173041782,0.02
 10/10  21:00:00,82.2947390341,15.2803336584,13.0618261923,0.0,12.3672932834,27.0668015668,70.4345990827,58.857565379,2.97173041782,8.60530328596
 10/10  22:00:00,72.2780665827,19.9049721303,17.5851543787,0.0,4.12243109448,15.9888894789,87.901239067,84.9095086492,2.97173041782,0.02
 10/10  23:00:00,69.103026833,18.7720547017,15.5959018835,0.0,4.12243109448,15.9888894789,79.6927108158,76.700980398,2.97173041782,0.02
 10/10  24:00:00,76.5946936283,23.4212867276,18.2457388627,0.0234447091877,4.12243109448,15.9888894789,99.724462744,96.7327323262,2.97173041782,0.02
 10/11  01:00:00,67.7008345691,18.2466749076,14.6185128893,0.0208483868352,4.12243109448,15.9888894789,81.0591038304,78.0673734126,2.97173041782,0.02
 10/11  02:00:00,76.7805763877,23.2461601296,18.4804496785,0.186722019587,4.12243109448,15.9888894789,102.176984698,99.1852542806,2.97173041782,0.02
 10/11  03:00:00,68.9484332768,19.2098711968,14.4807767135,0.49061692366,4.12243109448,15.9888894789,81.9604034055,78.9686729876,2.97173041782,0.02
 10/11  04:00:00,102.334541132,28.1580820526,21.7378634439,0.241829163405,12.3672932834,24.9413748627,115.36769263,110.3948086,4.9528840297,0.02
 10/11  05:00:00,128.185879959,29.0859175376,25.0712112453,21.8319847228,12.3672932834,24.9413748627,183.049254644,178.076370614,4.9528840297,0.02
 10/11  06:00:00,179.428244695,29.5741977529,25.1957064849,14.3160930137,24.7345865669,70.7195625826,148.564994581,138.639226522,9.90576805939,0.02
 10/11  07:00:00,202.353591724,29.6995615481,26.1296496296,9.1873336832,37.1018798503,92.3937384068,129.060680634,119.134912575,9.90576805939,0.02
 10/11  08:00:00,206.661386221,29.7948537714,27.461030883,7.07259592391,37.1018798503,104.434947198,122.5488469,112.623078841,9.90576805939,0.02
 10/11  09:00:00,218.795890442,29.8845888248,29.9796077254,4.55716681118,37.1018798503,116.476155989,126.3897319,107.857651888,9.90576805939,8.62631195313
 10/11  10:00:00,222.535224376,30.0198811159,35.1143557772,3.02586443521,37.1018798503,116.476155989,113.077481857,103.151713797,9.90576805939,0.02
 10/11  11:00:00,228.278404404,30.3570205061,41.4985016337,2.04750355113,37.1018798503,116.476155989,116.813762415,98.2748162771,9.90576805939,8.63317807864
 10/11  12:00:00,223.637697871,30.7822656411,49.1511527545,1.37073896051,37.1018798503,104.434947198,103.610367212,93.6845991526,9.90576805939,0.02
 10/11  13:00:00,237.743169752,31.1447769368,51.3367458724,0.886258386512,37.1018798503,116.476155989,108.529577987,89.9906084336,9.90576805939,8.63320149419
 10/11  14:00:00,237.888433133,31.3771320441,51.5751115898,0.561082843235,37.1018798503,116.476155989,97.8166417205,87.8908736611,9.90576805939,0.02
 10/11  15:00:00,238.317725942,31.5751835557,52.0168373091,0.350744353683,37.1018798503,116.476155989,95.7797472812,85.8539792218,9.90576805939,0.02
 10/11  16:00:00,238.948105939,31.5956750662,48.0097031681,0.295040595124,37.1018798503,116.476155989,103.86680134,85.3351895629,9.90576805939,8.62584371775
 10/11  17:00:00,241.258302049,31.3887308527,40.3069921775,0.2834233746,37.1018798503,116.476155989,95.9448584115,86.0190903521,9.90576805939,0.02
 10/11  18:00:00,163.713029078,28.6834618466,28.8970963981,0.0,24.7345865669,47.5788473902,70.8829244013,65.9100403716,4.9528840297,0.02
 10/11  19:00:00,169.115289035,28.4864444239,25.0884780007,0.0,24.7345865669,47.5788473902,77.4208548237,72.447970794,4.9528840297,0.02
 10/11  20:00:00,145.007341444,28.1580820526,22.2624190607,0.0,12.3672932834,38.6892022431,91.8487600518,88.8570296339,2.97173041782,0.02
 10/11  21:00:00,97.385727516,15.1052070604,12.3000732141,0.0,12.3672932834,27.0668015668,69.0286756539,57.4524206489,2.97173041782,8.60452458715
 10/11  22:00:00,91.2648073609,20.1238803778,15.6174102426,0.0,4.12243109448,15.9888894789,83.8703573736,80.8786269558,2.97173041782,0.02
 10/11  23:00:00,82.2547803327,17.8964217116,13.3404879138,0.0,4.12243109448,15.9888894789,76.7396291579,73.7478987401,2.97173041782,0.02
 10/11  24:00:00,96.1859683345,23.4650683771,15.8566268599,0.0,4.12243109448,15.9888894789,95.3572454517,92.3655150339,2.97173041782,0.02
 10/12  01:00:00,81.1883160568,18.4218015057,12.6540816037,0.0147315739815,4.12243109448,15.9888894789,78.1364554638,75.144725046,2.97173041782,0.02
 10/12  02:00:00,86.8186274424,22.8083436345,15.4308118904,0.0344990995456,4.12243109448,15.9888894789,98.8965556498,95.9048252319,2.97173041782,0.02
 10/12  03:00:00,81.4106791595,19.1223078978,12.405394046,0.186503887855,4.12243109448,15.9888894789,80.3656736435,77.3739432257,2.97173041782,0.02
 10/12  04:00:00,113.841429933,28.5667107813,17.2524233168,0.254793694637,12.3672932834,24.9413748627,112.48672649,107.513842461,4.9528840297,0.02
 10/12  05:00:00,130.956660494,28.6643838476,19.3977003631,14.76945276,12.3672932834,24.9413748627,179.806242526,174.833358496,4.9528840297,0.02
 10/12  06:00:00,189.494988345,29.6295060807,18.576979117,13.2651340782,24.7345865669,70.7195625826,146.142918335,136.217150275,9.90576805939,0.02
 10/12  07:00:00,208.794242727,29.8550057192,18.6451301366,9.10690796046,37.1018798503,92.3937384068,127.679475211,117.753707152,9.90576805939,0.02
 10/12  08:00:00,210.432370164,29.9205627804,19.5326509619,7.43332737023,37.1018798503,104.434947198,121.781278026,111.855509967,9.90576805939,0.02
 10/12  09:00:00,220.904431835,29.9808700222,20.3973130699,5.90272252048,37.1018798503,116.476155989,126.662639597,108.129686196,9.90576805939,8.62718534098
 10/12  10:00:00,219.106912721,30.0936901249,21.7950504079,3.93798407635,37.1018798503,116.476155989,113.295043181,103.369275122,9.90576805939,0.02
 10/12  11:00:00,220.349099303,30.326107911,23.7607005492,3.08793210015,37.1018798503,116.476155989,117.358791227,98.8197381751,9.90576805939,8.63328499246
 10/12  12:00:00,212.346794557,30.6204528639,26.8611893981,2.09873646117,37.1018798503,104.434947198,105.244823736,95.3190556769,9.90576805939,0.02
 10/12  13:00:00,225.504768373,30.8751049641,28.7202144959,1.53478426323,37.1018798503,116.476155989,110.9496934,92.4106120593,9.90576805939,8.63331328082
 10/12  14:00:00,227.009447288,31.0814082583,28.3791019614,1.26531370064,37.1018798503,116.476155989,100.144610268,90.2188422083,9.90576805939,0.02
 10/12  15:00:00,227.951378396,31.1944507967,27.9548285854,1.06579095596,37.1018798503,116.476155989,98.1463400323,88.2205719729,9.90576805939,0.02
 10/12  16:00:00,224.798217435,31.0113208635,25.8392196726,0.988713615177,37.1018798503,116.476155989,107.569172531,89.0374582602,9.90576805939,8.62594621107
 10/12  17:00:00,221.743479555,30.8403440166,24.096416795,1.06956180881,37.1018798503,116.476155989,99.8851283614,89.959360302,9.90576805939,0.02
 10/12  18:00:00,141.301083612,28.1580820526,19.8152346409,0.0,24.7345865669,47.5788473902,74.8867625603,69.9138785306,4.9528840297,0.02
 10/12  19:00:00,147.146787231,28.8148067952,18.3561835529,0.0,24.7345865669,47.5788473902,81.7285874578,76.7557034281,4.9528840297,0.02
 10/12  20:00:00,123.954587885,26.8446325674,17.2565829021,0.0,12.3672932834,38.6892022431,96.0228725213,93.0311421035,2.97173041782,0.02
 10/12  21:00:00,92.018457636,17.4202290256,10.8854510942,0.0,12.3672932834,27.0668015668,76.7334763054,65.1564064315,2.97173041782,8.60533945611
 10/12  22:00:00,81.1315579584,22.3705271395,13.0292647631,0.0,4.12243109448,15.9888894789,93.254775928,90.2630455102,2.97173041782,0.02
 10/12  23:00:00,71.1359235426,19.1223078978,9.88588483141,0.0752482309533,4.12243109448,15.9888894789,77.803697159,74.8119667411,2.97173041782,0.02
 10/12  24:00:00,83.0521889254,23.0272518821,11.1869158611,0.122978230959,4.12243109448,15.9888894789,98.6740391385,95.6823087207,2.97173041782,0.02
 10/13  01:00:00,71.9983577935,18.3342382066,8.64338076111,0.125268539968,4.12243109448,15.9888894789,80.5065685628,77.514838145,2.97173041782,0.02
 10/13  02:00:00,78.6638579508,23.4650683771,10.2233424443,0.765925459501,4.12243109448,15.9888894789,101.665296239,98.6735658211,2.97173041782,0.02
 10/13  03:00:00,75.7978883807,18.9909629492,8.10686645895,1.36000302256,4.12243109448,15.9888894789,82.4954517049,79.5037212871,2.97173041782,0.02
 10/13  04:00:00,108.827020563,28.0121432209,10.9739531117,1.11488621162,12.3672932834,24.9413748627,115.804763877,110.831879847,4.9528840297,0.02
 10/13  05:00:00,137.656621831,29.114017147,13.8932007288,24.7886036792,12.3672932834,24.9413748627,182.718063109,177.745179079,4.9528840297,0.02
 10/13  06:00:00,192.937222472,29.6105928357,13.631177166,19.4574566901,24.7345865669,70.7195625826,159.412183286,149.486415227,9.90576805939,0.02
 10/13  07:00:00,212.34905039,29.7930738857,14.0263426847,14.2541360948,37.1018798503,92.3937384068,137.252175941,127.326407881,9.90576805939,0.02
 10/13  08:00:00,213.931868341,29.8642777683,15.1445853988,12.4915390855,37.1018798503,104.434947198,125.862934998,115.937166939,9.90576805939,0.02
 10/13  09:00:00,224.947537165,29.9043570744,16.2289497285,11.3818648032,37.1018798503,116.476155989,129.904649536,111.37161943,9.90576805939,8.62726204663
 10/13  10:00:00,223.83244661,29.9348302128,16.9363935023,10.2374539453,37.1018798503,116.476155989,118.667833413,108.742065354,9.90576805939,0.02
 10/13  11:00:00,222.718165235,29.9683934658,17.4637933417,9.09703324258,37.1018798503,116.476155989,124.994804196,106.455619239,9.90576805939,8.63341689777
 10/13  12:00:00,210.586587229,30.0135277646,17.9628029649,7.80580234608,37.1018798503,104.434947198,113.946354026,104.020585966,9.90576805939,0.02
 10/13  13:00:00,219.859208067,30.0936176278,18.4838979603,6.02776393171,37.1018798503,116.476155989,119.303134162,100.763982384,9.90576805939,8.63338371829
 10/13  14:00:00,220.290971566,30.1632695825,18.9917190495,4.90574612563,37.1018798503,116.476155989,108.32673588,98.4009678203,9.90576805939,0.02
 10/13  15:00:00,220.588134352,30.3209973506,19.5040146836,3.81994312708,37.1018798503,116.476155989,104.781717174,94.8559491147,9.90576805939,0.02
 10/13  16:00:00,218.713381241,30.2953092581,19.5177286866,3.22441823203,37.1018798503,116.476155989,113.659948606,95.1281793233,9.90576805939,8.62600122372
 10/13  17:00:00,216.292942828,30.2733486191,19.1953951641,2.97957633807,37.1018798503,116.476155989,105.774502269,95.8487342093,9.90576805939,0.02
 10/13  18:00:00,134.302697056,28.1580820526,15.7997183346,0.0,24.7345865669,47.5788473902,80.0436302213,75.0707461916,4.9528840297,0.02
 10/13  19:00:00,141.244971029,28.5958985476,14.3243607271,0.0,24.7345865669,47.5788473902,86.2339029529,81.2610189232,4.9528840297,0.02
 10/13  20:00:00,120.286108738,27.2824490624,12.6189336418,0.0,12.3672932834,38.6892022431,108.634658392,97.0545469451,2.97173041782,8.6083810287
 10/13  21:00:00,99.2133219545,21.8943344535,9.08716377792,0.134006198927,12.3672932834,27.0668015668,84.9702206261,81.9784902083,2.97173041782,0.02
 10/13  22:00:00,72.4735408581,17.8964217116,6.86206656726,0.0,4.12243109448,15.9888894789,77.3965165673,74.4047861495,2.97173041782,0.02
 10/13  23:00:00,85.3728211896,23.3337234286,7.91035968551,0.79679695598,4.12243109448,15.9888894789,98.6759466234,95.6842162056,2.97173041782,0.02
 10/13  24:00:00,76.9747315587,18.7720547017,5.61155374137,1.47682639311,4.12243109448,15.9888894789,81.0537447489,78.0620143311,2.97173041782,0.02
 10/14  01:00:00,90.7417870136,24.1217931197,6.85795058644,3.87375209082,4.12243109448,15.9888894789,101.40965349,98.4179230725,2.97173041782,0.02
 10/14  02:00:00,82.8132770878,20.0855041869,5.55283840996,6.51039696148,4.12243109448,15.9888894789,82.3241262069,79.3323957891,2.97173041782,0.02
 10/14  03:00:00,91.9564754614,24.1217931197,7.36385459029,6.40568744137,4.12243109448,15.9888894789,103.772463958,100.78073354,2.97173041782,0.02
 10/14  04:00:00,103.480265451,29.0337150427,8.7159342502,9.69044058721,4.12243109448,16.0517297156,123.944307582,120.952577164,2.97173041782,0.02
 10/14  05:00:00,101.408358376,28.5958985476,9.010913172,8.84228383398,4.12243109448,16.0517297156,125.415521736,122.423791318,2.97173041782,0.02
 10/14  06:00:00,130.918897742,29.4715315378,9.36192047484,14.798619324,4.12243109448,39.6058045677,126.800575565,123.808845147,2.97173041782,0.02
 10/14  07:00:00,194.419674651,29.4757869225,13.9271767767,48.6545014761,12.3672932834,65.3531420225,178.153987074,173.181103045,4.9528840297,0.02
 10/14  08:00:00,181.342900682,29.4754232384,15.6601711723,39.3483308,12.3672932834,68.2430321324,167.69739221,162.724508181,4.9528840297,0.02
 10/14  09:00:00,199.985670621,29.5011629004,17.0956603292,28.3171165266,16.4897243779,93.1370602926,149.360196504,141.415582057,7.92461444751,0.02
 10/14  10:00:00,194.000510425,29.5038532929,18.6028731076,22.7096536095,16.4897243779,93.1370602926,139.987713347,132.0430989,7.92461444751,0.02
 10/14  11:00:00,189.473852108,29.503984759,20.1129546449,19.4661306287,16.4897243779,93.1370602926,145.137675789,128.599918459,7.92461444751,8.61314288212
 10/14  12:00:00,175.847828494,29.5035511291,21.6267402035,16.0634892603,16.4897243779,83.9857416113,133.803834199,125.859219751,7.92461444751,0.02
 10/14  13:00:00,174.968620419,29.5040174997,22.5781253909,13.4237963502,16.4897243779,83.9857416113,131.392694179,123.448079732,7.92461444751,0.02
 10/14  14:00:00,177.93222787,29.5049142109,23.0667261219,12.169898256,16.4897243779,83.9857416113,130.571848528,122.62723408,7.92461444751,0.02
 10/14  15:00:00,150.637412931,29.4715315378,20.654528795,0.0,12.3672932834,70.6512738906,73.246058798,68.2731747684,4.9528840297,0.02
 10/14  16:00:00,150.448641305,29.4715315378,20.0979298696,0.0,12.3672932834,70.6512738906,73.0783450032,68.1054609735,4.9528840297,0.02
 10/14  17:00:00,135.302580822,29.4715315378,19.1676247188,0.100132615147,12.3672932834,58.1284167478,85.5195710325,71.9613272771,4.9528840297,8.60535972566
 10/14  18:00:00,106.291360253,26.8446325674,18.1591438368,0.0,12.3672932834,24.9413748627,99.3477385216,94.3748544919,4.9528840297,0.02
 10/14  19:00:00,108.916527692,26.8446325674,17.4546241529,0.0,12.3672932834,24.9413748627,106.013007946,101.040123917,4.9528840297,0.02
 10/14  20:00:00,90.7649939081,26.8446325674,16.9415298206,0.0,4.12243109448,16.0517297156,114.968070226,111.976339808,2.97173041782,0.02
 10/14  21:00:00,78.2123591299,20.5808849683,13.2815522001,0.0,4.12243109448,15.9888894789,95.6376472907,92.6459168729,2.97173041782,0.02
 10/14  22:00:00,69.2260156872,17.8964217116,11.1756480853,0.0,4.12243109448,15.9888894789,84.6237985099,81.6320680921,2.97173041782,0.02
 10/14  23:00:00,74.068154002,22.3705271395,13.9493989154,0.0,4.12243109448,15.9888894789,106.028974737,103.037244319,2.97173041782,0.02
 10/14  24:00:00,71.8871132689,19.100417073,10.9872084563,1.51529650568,4.12243109448,15.9888894789,85.9875625443,82.9958321264,2.97173041782,0.02
 10/15  01:00:00,73.9829225419,22.3705271395,13.5197682193,0.0,2.06121554724,15.9888894789,108.384982275,105.393251858,2.97173041782,0.02
 10/15  02:00:00,63.1379495408,18.3342382066,10.4837552566,1.01205721704,2.06121554724,15.9888894789,88.0095050689,85.017774651,2.97173041782,0.02
 10/15  03:00:00,82.77210863,24.3844830168,12.7769135635,6.27688855073,2.06121554724,15.9888894789,109.946395393,106.954664975,2.97173041782,0.02
 10/15  04:00:00,73.108755883,19.6476876918,9.9455923023,6.62709305634,2.06121554724,15.9888894789,88.5009653954,85.5092349776,2.97173041782,0.02
 10/15  05:00:00,86.2317771544,24.5596096148,12.5671554413,9.66144680046,2.06121554724,15.9888894789,111.058288675,108.066558257,2.97173041782,0.02
 10/15  06:00:00,79.5544828905,19.6476876918,9.9248961974,8.7215663609,2.06121554724,15.9888894789,89.2924853381,86.3007549203,2.97173041782,0.02
 10/15  07:00:00,86.3202763395,24.5596096148,12.8013178812,11.5221341309,2.06121554724,15.9888894789,111.483091391,108.491360974,2.97173041782,0.02
 10/15  08:00:00,90.4099822957,19.2974344958,10.4982991867,5.39579330801,4.12243109448,41.7362269337,86.6986286771,81.7257446474,4.9528840297,0.02
 10/15  09:00:00,104.24387587,24.4720463158,13.6786079048,8.29458699357,4.12243109448,41.7362269337,105.136426194,100.163542165,4.9528840297,0.02
 10/15  10:00:00,90.6953832957,19.4725610938,11.0183200643,5.86587211702,4.12243109448,41.7362269337,84.492658276,79.5197742463,4.9528840297,0.02
 10/15  11:00:00,101.752278874,24.4720463158,14.0611949097,7.26833133079,4.12243109448,41.7362269337,103.183813652,98.2109296226,4.9528840297,0.02
 10/15  12:00:00,86.6973965185,19.1223078978,11.2666459476,3.77468371195,4.12243109448,41.7362269337,83.6470543986,78.6741703689,4.9528840297,0.02
 10/15  13:00:00,98.2930849087,23.9466665217,14.3473315053,4.87300644268,4.12243109448,41.7362269337,103.791296434,98.8184124043,4.9528840297,0.02
 10/15  14:00:00,84.7513229103,18.3342382066,11.3428229211,1.47187936224,4.12243109448,41.7362269337,84.0706706395,79.0977866098,4.9528840297,0.02
 10/15  15:00:00,93.8338668539,22.3705271395,14.2760645009,0.0,4.12243109448,41.7362269337,103.407632957,98.4347489271,4.9528840297,0.02
 10/15  16:00:00,70.9051981638,19.0347445988,11.1502123132,2.64168075792,4.12243109448,24.8785346261,83.7629889992,78.7901049695,4.9528840297,0.02
 10/15  17:00:00,72.62988058,23.6839766247,13.6443596076,4.75262838198,2.06121554724,15.9888894789,107.496764194,104.505033777,2.97173041782,0.02
 10/15  18:00:00,69.7318631507,18.7720547017,10.4251898311,3.78778432302,2.06121554724,15.9888894789,88.5682347038,85.5765042859,2.97173041782,0.02
 10/15  19:00:00,88.407317008,23.9028848722,12.3388478115,7.39887442292,2.06121554724,15.9888894789,111.467323326,108.475592908,2.97173041782,0.02
 10/15  20:00:00,83.9260647183,20.0855041869,8.933116062,12.3382337756,2.06121554724,15.9888894789,98.9409197736,87.3691266773,2.97173041782,8.60006267851
 10/15  21:00:00,91.9730303871,24.1217931197,10.1407532107,11.0526812644,2.06121554724,15.9888894789,113.202727945,110.210997528,2.97173041782,0.02
 10/15  22:00:00,86.3667433216,20.0855041869,7.27635795437,15.4674095202,2.06121554724,15.9888894789,91.4043628657,88.4126324479,2.97173041782,0.02
 10/15  23:00:00,93.8788990934,24.1217931197,8.36565064682,13.3349194177,2.06121554724,15.9888894789,114.179018457,111.187288039,2.97173041782,0.02
 10/15  24:00:00,91.4656251928,20.0855041869,6.00943726771,18.4038560762,2.06121554724,15.9888894789,92.3966993853,89.4049689675,2.97173041782,0.02
 10/16  01:00:00,100.739222585,24.1217931197,7.01455717956,14.9847923624,4.12243109448,15.9888894789,114.289895854,111.298165436,2.97173041782,0.02
 10/16  02:00:00,96.724396177,20.0855041869,5.20528971873,20.226967367,4.12243109448,15.9888894789,92.1600889439,89.1683585261,2.97173041782,0.02
 10/16  03:00:00,104.202127908,24.1217931197,6.112066868,16.9017105811,4.12243109448,15.9888894789,114.798183326,111.806452908,2.97173041782,0.02
 10/16  04:00:00,132.438306689,29.0337150427,6.88353779379,18.2095493361,12.3672932834,24.9413748627,131.051629365,126.078745335,4.9528840297,0.02
 10/16  05:00:00,166.396104931,28.598181266,10.4108523146,49.0538167518,12.3672932834,24.9413748627,200.341995459,195.369111429,4.9528840297,0.02
 10/16  06:00:00,226.047623081,29.4838993799,10.6750668163,49.4615227346,24.7345865669,70.7195625826,188.788591486,178.862823427,9.90576805939,0.02
 10/16  07:00:00,235.548942192,29.5188721219,11.7359313916,35.2241839775,37.1018798503,92.3937384068,165.635138523,155.709370464,9.90576805939,0.02
 10/16  08:00:00,229.078155249,29.5317589904,13.5981202596,27.9159211549,37.1018798503,104.434947198,150.185748208,140.259980148,9.90576805939,0.02
 10/16  09:00:00,231.81030394,29.5398389457,15.378544864,21.1205055641,37.1018798503,116.476155989,145.592496731,127.05920636,9.90576805939,8.62752231232
 10/16  10:00:00,225.800616097,29.5477907515,17.3014639447,15.9750787242,37.1018798503,116.476155989,124.778432648,114.852664589,9.90576805939,0.02
 10/16  11:00:00,224.01053658,29.5736716051,19.4000335103,12.8400905452,37.1018798503,116.476155989,126.930658519,108.392864429,9.90576805939,8.63202603056
 10/16  12:00:00,213.663944735,29.7188000144,21.4458500219,10.0492597509,37.1018798503,104.434947198,113.518714705,103.592946646,9.90576805939,0.02
 10/16  13:00:00,224.696690484,29.848919923,22.2756962325,8.05867276435,37.1018798503,116.476155989,118.976193462,100.436614764,9.90576805939,8.63381063774
 10/16  14:00:00,226.536947476,29.8247924478,22.2770692356,6.55320956442,37.1018798503,116.476155989,109.392197124,99.4664290645,9.90576805939,0.02
 10/16  15:00:00,227.999507423,29.8893851893,22.2783545682,5.04625486472,37.1018798503,116.476155989,111.538152045,97.1561151555,9.90576805939,4.47626882994
 10/16  16:00:00,226.257245784,29.9077933238,21.5915277822,4.10535703346,37.1018798503,116.476155989,110.040580338,95.964406111,9.90576805939,4.17040616735
 10/16  17:00:00,224.261152529,29.8369300226,20.4096736247,3.75961655333,37.1018798503,116.476155989,106.397184014,96.471415955,9.90576805939,0.02
 10/16  18:00:00,144.423515088,27.50135731,16.1556096273,0.0,24.7345865669,47.5788473902,80.3666466805,75.3937626508,4.9528840297,0.02
 10/16  19:00:00,147.680772177,28.3040208843,14.2915206823,0.0,24.7345865669,47.5788473902,86.9482803849,81.9753963552,4.9528840297,0.02
 10/16  20:00:00,124.081902985,26.8446325674,12.591408394,0.0,12.3672932834,38.6892022431,109.937987828,98.3578166109,2.97173041782,8.60844079902
 10/16  21:00:00,100.19406984,21.3689546594,9.02580113613,0.0521026521812,12.3672932834,27.0668015668,85.8442527374,82.8525223195,2.97173041782,0.02
 10/16  22:00:00,72.629321495,18.3342382066,7.15396342295,0.112385174231,4.12243109448,15.9888894789,78.4015171474,75.4097867296,2.97173041782,0.02
 10/16  23:00:00,81.0175621959,22.3705271395,9.16892753519,0.0,4.12243109448,15.9888894789,100.589888053,97.5981576352,2.97173041782,0.02
 10/16  24:00:00,76.0377041697,19.1223078978,7.16704730102,1.31353475719,4.12243109448,15.9888894789,82.053629908,79.0618994902,2.97173041782,0.02
 10/17  01:00:00,82.5483251877,22.3705271395,9.40557641635,0.0,4.12243109448,15.9888894789,103.402452617,100.4107222,2.97173041782,0.02
 10/17  02:00:00,74.504003314,19.5601243928,7.86902906958,3.7067165097,4.12243109448,15.9888894789,84.0981353487,81.1064049309,2.97173041782,0.02
 10/17  03:00:00,91.5372834554,24.5596096148,10.4205468648,6.87559197932,4.12243109448,15.9888894789,104.024317793,101.032587375,2.97173041782,0.02
 10/17  04:00:00,110.788448985,28.3040208843,12.7155808938,3.44350482838,12.3672932834,24.9413748627,117.822866659,112.84998263,4.9528840297,0.02
 10/17  05:00:00,150.624299725,29.0661867346,16.7126600816,37.1662993145,12.3672932834,24.9413748627,186.501173077,181.528289047,4.9528840297,0.02
 10/17  06:00:00,202.484538029,29.5538220791,17.4591075032,26.2633625789,24.7345865669,70.7195625826,151.210679514,141.284911455,9.90576805939,0.02
 10/17  07:00:00,218.730455516,29.6134619473,18.4017129646,18.369800196,37.1018798503,92.3937384068,131.653788693,121.728020634,9.90576805939,0.02
 10/17  08:00:00,217.550396951,29.6342149744,19.5995939515,14.90804997,37.1018798503,104.434947198,125.253899057,115.328130997,9.90576805939,0.02
 10/17  09:00:00,224.845554491,29.6818965342,20.7884240654,11.2041288277,37.1018798503,116.476155989,129.009147022,110.475749801,9.90576805939,8.62762916152
 10/17  10:00:00,221.530216575,29.752888565,22.07149365,8.57991450177,37.1018798503,116.476155989,116.467285781,106.541517722,9.90576805939,0.02
 10/17  11:00:00,220.437208121,29.8267989078,23.4155780675,7.08579439247,37.1018798503,116.476155989,121.427228766,102.887634442,9.90576805939,8.63382626432
 10/17  12:00:00,208.828415742,29.9427607454,25.0728355101,5.75785319016,37.1018798503,104.434947198,109.2823106,99.3565425403,9.90576805939,0.02
 10/17  13:00:00,220.10042233,30.1654907239,27.6649441563,4.49753983376,37.1018798503,116.476155989,114.554806301,96.0151230218,9.90576805939,8.63391521979
 10/17  14:00:00,222.561186182,30.3352712575,30.9621565563,3.1692822294,37.1018798503,116.476155989,103.810185311,93.8844172521,9.90576805939,0.02
 10/17  15:00:00,224.980312955,30.5190318875,34.3332780137,2.10354507847,37.1018798503,116.476155989,109.892769168,91.3563607828,9.90576805939,8.63064032621
 10/17  16:00:00,220.497885258,30.4801078391,32.5194799241,1.82596955338,37.1018798503,116.476155989,101.027965338,91.1021972791,9.90576805939,0.02
 10/17  17:00:00,213.764412231,30.345435009,27.2725636648,1.73760709001,37.1018798503,116.476155989,102.466211704,92.5404436442,9.90576805939,0.02
 10/17  18:00:00,132.76855213,28.1580820526,21.1973425299,0.0,24.7345865669,47.5788473902,77.1947464193,72.2218623896,4.9528840297,0.02
 10/17  19:00:00,136.36670206,28.5958985476,19.2472181824,0.0,24.7345865669,47.5788473902,83.6403518333,78.6674678036,4.9528840297,0.02
 10/17  20:00:00,114.61972011,27.2824490624,17.9710702924,0.0,12.3672932834,38.6892022431,106.353382529,94.7731091177,2.97173041782,8.60854299356
 10/17  21:00:00,86.5944641914,17.2013207781,11.1798977318,0.0,12.3672932834,27.0668015668,69.0123950632,66.0206646453,2.97173041782,0.02
 10/17  22:00:00,73.2882181922,22.3705271395,13.65845234,0.0,4.12243109448,15.9888894789,94.5510473892,91.5593169714,2.97173041782,0.02
 10/17  23:00:00,66.436507099,19.2098711968,10.978880037,0.167298028062,4.12243109448,15.9888894789,78.5930079983,75.6012775805,2.97173041782,0.02
