Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/17  24:00:00,74.9254447141,22.3705271395,12.7730936907,0.0,4.12243109448,15.9888894789,98.9260924434,95.9343620256,2.97173041782,0.02
 10/18  01:00:00,68.2911015332,19.0347445988,10.0791186775,0.470302105179,4.12243109448,15.9888894789,80.9135065517,77.9217761339,2.97173041782,0.02
 10/18  02:00:00,73.1760499593,23.0272518821,12.1182539989,0.485060625575,4.12243109448,15.9888894789,102.448974104,99.457243686,2.97173041782,0.02
 10/18  03:00:00,69.1429550445,18.3342382066,9.56499858733,0.502487409755,4.12243109448,15.9888894789,82.896036226,79.9043058082,2.97173041782,0.02
 10/18  04:00:00,103.355303247,28.800212912,13.3078369993,1.96003227596,12.3672932834,24.9413748627,116.358973986,111.386089956,4.9528840297,0.02
 10/18  05:00:00,127.459104537,28.6497495001,16.3245261737,22.2745348936,12.3672932834,24.9413748627,183.54429133,178.5714073,4.9528840297,0.02
 10/18  06:00:00,185.998132984,29.6061964328,16.2323171955,20.1057421197,24.7345865669,70.7195625826,151.664172568,141.738404509,9.90576805939,0.02
 10/18  07:00:00,207.729516254,29.7382724429,16.4090110437,14.2934712536,37.1018798503,92.3937384068,130.895655327,120.969887267,9.90576805939,0.02
 10/18  08:00:00,207.020757705,29.8169301224,16.9264759203,11.827424688,37.1018798503,104.434947198,124.275243994,114.349475935,9.90576805939,0.02
 10/18  09:00:00,216.195599292,29.890238719,17.4521535487,8.3417750774,37.1018798503,116.476155989,127.730028772,109.196534903,9.90576805939,8.62772581027
 10/18  10:00:00,215.092536781,29.9918377781,18.5040594039,6.35881895282,37.1018798503,116.476155989,114.009753148,104.083985089,9.90576805939,0.02
 10/18  11:00:00,217.259050019,30.1914311417,19.8329403162,5.68508792549,37.1018798503,116.476155989,118.052491916,99.512776516,9.90576805939,8.63394734014
 10/18  12:00:00,208.659866238,30.5184342759,21.1654567559,4.6064963513,37.1018798503,104.434947198,105.334813163,95.409045104,9.90576805939,0.02
 10/18  13:00:00,221.068817848,30.7992522031,22.0477979819,3.45666264985,37.1018798503,116.476155989,110.806028399,92.2662215454,9.90576805939,8.63403879411
 10/18  14:00:00,224.159577412,30.9308554827,22.5357844446,2.47415036949,37.1018798503,116.476155989,100.201139203,90.2753711441,9.90576805939,0.02
 10/18  15:00:00,227.377595453,30.9765967362,23.0402699505,1.92769597289,37.1018798503,116.476155989,107.237488284,88.7009370162,9.90576805939,8.63078320856
 10/18  16:00:00,227.354399984,30.8456826361,22.5843328003,1.77750799589,37.1018798503,116.476155989,98.7868715949,88.8611035355,9.90576805939,0.02
 10/18  17:00:00,226.13447346,30.6178809516,21.4192512526,1.76179710559,37.1018798503,116.476155989,100.618276562,90.6925085026,9.90576805939,0.02
 10/18  18:00:00,148.658548869,28.0486279288,17.2189813013,0.0,24.7345865669,47.5788473902,75.9950142189,71.0221301892,4.9528840297,0.02
 10/18  19:00:00,151.970514647,28.8148067952,15.5117793532,0.0,24.7345865669,47.5788473902,91.347933975,77.7864568739,4.9528840297,8.60859307135
 10/18  20:00:00,128.120425683,27.2824490624,14.0467849977,0.0,12.3672932834,38.6892022431,97.0890994933,94.0973690755,2.97173041782,0.02
 10/18  21:00:00,102.744751455,21.4565179584,10.2824495216,0.0,12.3672932834,27.0668015668,82.4703411714,79.4786107536,2.97173041782,0.02
 10/18  22:00:00,74.0357388473,18.0715483096,8.11689642726,0.0,4.12243109448,15.9888894789,76.0695385082,73.0778080904,2.97173041782,0.02
 10/18  23:00:00,82.0786543766,23.2461601296,9.84836249094,0.18783639203,4.12243109448,15.9888894789,97.8693960815,94.8776656637,2.97173041782,0.02
 10/18  24:00:00,74.5056284564,18.8596180007,7.31724262707,0.52081804657,4.12243109448,15.9888894789,79.7700807586,76.7783503407,2.97173041782,0.02
 10/19  01:00:00,82.559038162,22.589435387,9.72424528554,0.111519706507,4.12243109448,15.9888894789,101.103506742,98.1117763245,2.97173041782,0.02
 10/19  02:00:00,70.816263459,18.7720547017,8.4613068322,1.08605999589,4.12243109448,15.9888894789,82.3584661047,79.3667356869,2.97173041782,0.02
 10/19  03:00:00,89.6511960717,24.4720463158,11.8224780914,3.81815635196,4.12243109448,15.9888894789,103.24180666,100.250076242,2.97173041782,0.02
 10/19  04:00:00,111.595119207,28.5958985476,14.6142031951,2.68950731366,12.3672932834,24.9413748627,115.409355714,110.436471684,4.9528840297,0.02
 10/19  05:00:00,136.159049573,28.6559860487,18.8044861724,22.65972154,12.3672932834,24.9413748627,182.582051824,177.609167794,4.9528840297,0.02
 10/19  06:00:00,197.475854715,29.5968275029,19.9289118487,20.7578737727,24.7345865669,70.7195625826,147.960968136,138.035200077,9.90576805939,0.02
 10/19  07:00:00,217.99277322,29.7699017481,20.8646877684,14.0872797553,37.1018798503,92.3937384068,128.823967136,118.898199077,9.90576805939,0.02
 10/19  08:00:00,215.269050673,29.8526397822,21.8613878769,11.1786541234,37.1018798503,104.434947198,131.033442386,112.503099756,9.90576805939,8.62457457037
 10/19  09:00:00,224.065094017,29.9228214542,22.8466692372,8.48722555529,37.1018798503,116.476155989,117.867773165,107.942005106,9.90576805939,0.02
 10/19  10:00:00,221.252431682,29.9967353428,24.5922572319,6.45181377813,37.1018798503,116.476155989,113.84548079,103.919712731,9.90576805939,0.02
 10/19  11:00:00,221.232805696,30.1816423848,28.7634289091,5.15531362863,37.1018798503,116.476155989,117.794267892,99.2544760724,9.90576805939,8.6340237598
 10/19  12:00:00,212.40790966,30.573265413,34.9289677403,3.7159675964,37.1018798503,104.434947198,104.782766622,94.8569985623,9.90576805939,0.02
 10/19  13:00:00,226.827070166,30.8963132564,39.3005122303,2.2548592364,37.1018798503,116.476155989,110.133783202,91.5938704983,9.90576805939,8.63414464399
 10/19  14:00:00,229.377424931,31.1542884312,42.3420383179,1.50591449758,37.1018798503,116.476155989,99.1960603143,89.2702922549,9.90576805939,0.02
 10/19  15:00:00,234.148350035,31.2889660449,47.3785171723,1.10588906044,37.1018798503,116.476155989,106.127066185,87.5904211746,9.90576805939,8.63087695068
 10/19  16:00:00,230.067574601,31.2535307538,43.5945335748,0.84513330768,37.1018798503,116.476155989,97.2592395479,87.3334714885,9.90576805939,0.02
 10/19  17:00:00,222.6872759,31.0275586454,36.4438579572,0.842603436606,37.1018798503,116.476155989,98.8703164096,88.9445483502,9.90576805939,0.02
 10/19  18:00:00,136.442047917,28.3769903001,25.5609520592,0.0,24.7345865669,47.5788473902,83.1035640367,69.5420625346,4.9528840297,8.60861747236
 10/19  19:00:00,137.066172299,28.8148067952,21.0489442642,0.0,24.7345865669,47.5788473902,81.4383401558,76.4654561261,4.9528840297,0.02
 10/19  20:00:00,112.660857978,26.8446325674,18.1100526525,0.0,12.3672932834,38.6892022431,95.9970043616,93.0052739438,2.97173041782,0.02
 10/19  21:00:00,87.7316360662,17.4202290256,10.5079406676,0.0,12.3672932834,27.0668015668,68.2988315882,65.3071011704,2.97173041782,0.02
 10/19  22:00:00,75.5193247631,22.3705271395,12.2638094038,0.0,4.12243109448,15.9888894789,93.5041397117,90.5124092939,2.97173041782,0.02
 10/19  23:00:00,68.2302603722,19.1223078978,9.57406486274,0.0398752470445,4.12243109448,15.9888894789,78.2744824378,75.2827520199,2.97173041782,0.02
 10/19  24:00:00,78.0116097913,22.589435387,11.0828670563,0.0116176275179,4.12243109448,15.9888894789,99.1422817522,96.1505513344,2.97173041782,0.02
 10/20  01:00:00,70.4094321323,18.7720547017,8.57833906544,0.218063688802,4.12243109448,15.9888894789,80.1192843992,77.1275539814,2.97173041782,0.02
 10/20  02:00:00,79.0852835945,23.5964133257,10.2628923221,0.808381943263,4.12243109448,15.9888894789,101.761196426,98.7694660079,2.97173041782,0.02
 10/20  03:00:00,70.5431186492,18.2466749076,8.11404494975,0.312844761256,4.12243109448,15.9888894789,82.6899566006,79.6982261828,2.97173041782,0.02
 10/20  04:00:00,106.230710067,28.887776211,11.4410581067,2.05390023743,12.3672932834,24.9413748627,116.038717389,111.06583336,4.9528840297,0.02
 10/20  05:00:00,127.706759867,28.6737752333,15.0726062837,19.9367580113,12.3672932834,24.9413748627,182.894499633,177.921615603,4.9528840297,0.02
 10/20  06:00:00,186.612486388,29.617483576,15.5255236838,19.3863609354,24.7345865669,70.7195625826,153.213283692,143.287515633,9.90576805939,0.02
 10/20  07:00:00,206.28006268,29.8148736675,17.4237032506,13.6203910902,37.1018798503,92.3937384068,130.606582163,120.680814103,9.90576805939,0.02
 10/20  08:00:00,202.978071904,29.8960798008,20.5251675601,9.93001624009,37.1018798503,104.434947198,131.395654919,112.865269389,9.90576805939,8.62461747021
 10/20  09:00:00,214.601661492,29.9910572208,23.9300233628,6.30605052968,37.1018798503,116.476155989,116.741776299,106.816008239,9.90576805939,0.02
 10/20  10:00:00,220.131737352,30.1947282674,30.831788494,4.72999805823,37.1018798503,116.476155989,119.496255682,100.958893817,9.90576805939,8.63159380596
 10/20  11:00:00,229.734038002,30.6317554995,41.2759488408,3.45097212893,37.1018798503,116.476155989,105.684420576,95.7586525166,9.90576805939,0.02
 10/20  12:00:00,232.736884259,31.127064634,54.2974397736,2.05087160279,37.1018798503,104.434947198,100.899973599,90.9742055395,9.90576805939,0.02
 10/20  13:00:00,250.236216809,31.5523627199,61.26132262,1.14257739011,37.1018798503,116.476155989,105.759797634,87.2196969443,9.90576805939,8.63433263008
 10/20  14:00:00,251.172926606,31.8127734673,63.9201868307,0.766378931161,37.1018798503,116.476155989,95.1105512028,85.1847831434,9.90576805939,0.02
 10/20  15:00:00,252.964458752,32.0144623466,66.1181914015,0.456847269017,37.1018798503,116.476155989,102.07632323,83.5395535159,9.90576805939,8.63100165512
 10/20  16:00:00,247.006148165,31.7805164879,60.5655917201,0.285642364325,37.1018798503,116.476155989,94.5463638224,84.620595763,9.90576805939,0.02
 10/20  17:00:00,238.416850965,31.519739052,52.2688298479,0.255015446882,37.1018798503,116.476155989,105.020356252,86.4968120514,9.90576805939,8.61777614093
 10/20  18:00:00,147.478870403,28.6834618466,33.942152862,0.0,24.7345865669,47.5788473902,72.5702405963,67.5973565666,4.9528840297,0.02
 10/20  19:00:00,144.364354454,28.5958985476,28.566038689,0.0,24.7345865669,47.5788473902,79.1062077663,74.1333237366,4.9528840297,0.02
 10/20  20:00:00,118.503127943,28.1580820526,24.3995651127,0.0,12.3672932834,38.6892022431,93.7042162158,90.7124857979,2.97173041782,0.02
 10/20  21:00:00,81.9381605997,15.6305868545,12.3454020393,0.0,12.3672932834,27.0668015668,56.3453810732,53.3536506554,2.97173041782,0.02
 10/20  22:00:00,70.9867805456,19.6860638827,16.4436904376,0.0,4.12243109448,15.9888894789,84.7931982573,81.8014678395,2.97173041782,0.02
 10/20  23:00:00,62.7405707319,15.2119584548,12.6280636834,0.0,4.12243109448,15.9888894789,70.4849723491,67.4932419312,2.97173041782,0.02
 10/20  24:00:00,74.6030751749,23.6839766247,15.6686181818,0.0,4.12243109448,15.9888894789,96.8688494607,93.8771190429,2.97173041782,0.02
 10/21  01:00:00,66.0263013467,17.9839850106,12.5622407758,0.0,4.12243109448,15.9888894789,79.2612633407,76.2695329229,2.97173041782,0.02
 10/21  02:00:00,74.541556041,23.2461601296,16.2086943492,0.0319773495237,4.12243109448,15.9888894789,99.4927633367,96.5010329189,2.97173041782,0.02
 10/21  03:00:00,67.3876530458,18.9909629492,12.8057262564,0.120523975802,4.12243109448,15.9888894789,81.1396056881,78.1478752703,2.97173041782,0.02
 10/21  04:00:00,81.3869729863,27.50135731,18.7155515506,0.107804254715,4.12243109448,16.0517297156,119.813974552,116.822244134,2.97173041782,0.02
 10/21  05:00:00,80.7750785,27.2824490624,18.3155747294,0.114794796929,4.12243109448,16.0517297156,120.947217945,117.955487528,2.97173041782,0.02
 10/21  06:00:00,107.788520962,29.4715315378,17.274053641,1.74501749375,4.12243109448,39.6058045677,102.049832633,99.0581022151,2.97173041782,0.02
 10/21  07:00:00,164.024465496,29.5205601637,21.7019717131,24.8104338941,12.3672932834,65.3531420225,158.429205905,153.456321875,4.9528840297,0.02
 10/21  08:00:00,154.973447982,29.5042042321,24.5699142373,19.494894601,12.3672932834,68.2430321324,162.558488805,148.996299022,4.9528840297,8.60930575327
 10/21  09:00:00,182.406108811,29.5370490651,29.9085625772,12.5392003356,16.4897243779,93.1370602926,142.114870979,134.170256532,7.92461444751,0.02
 10/21  10:00:00,183.851756512,29.5525330347,34.1475048683,9.73032331674,16.4897243779,93.1370602926,136.449042307,128.504427859,7.92461444751,0.02
 10/21  11:00:00,184.174343914,29.5696446524,36.2550502543,7.92824319713,16.4897243779,93.1370602926,133.246660589,125.302046142,7.92461444751,0.02
 10/21  12:00:00,176.035092135,29.5627528872,38.3096696274,6.89288772067,16.4897243779,83.9857416113,131.823308518,123.87869407,7.92461444751,0.02
 10/21  13:00:00,178.866124663,29.5637478311,42.249327115,5.78325853928,16.4897243779,83.9857416113,130.333609971,122.388995524,7.92461444751,0.02
 10/21  14:00:00,183.071329655,29.565412216,47.4704603252,4.76572330341,16.4897243779,83.9857416113,137.313999317,120.778782672,7.92461444751,8.61060219777
 10/21  15:00:00,161.398347928,29.4715315378,48.1140028637,0.0,12.3672932834,70.6512738906,68.4060173513,63.4331333216,4.9528840297,0.02
 10/21  16:00:00,160.987681959,29.4715315378,47.7033366201,0.0,12.3672932834,70.6512738906,66.6957452324,61.7228612027,4.9528840297,0.02
 10/21  17:00:00,145.130029539,29.4715315378,44.3692178141,0.0,12.3672932834,58.1284167478,70.7359984791,65.7631144494,4.9528840297,0.02
 10/21  18:00:00,108.125987331,26.8446325674,31.433754433,0.0,12.3672932834,24.9413748627,94.1331311223,89.1602470926,4.9528840297,0.02
 10/21  19:00:00,111.654619193,27.7202655575,31.7375866176,0.0,12.3672932834,24.9413748627,101.227032673,96.2541486433,4.9528840297,0.02
 10/21  20:00:00,90.7913837236,27.2824490624,28.4466749552,0.0,4.12243109448,16.0517297156,110.455088245,107.463357827,2.97173041782,0.02
 10/21  21:00:00,57.7813609444,11.1852635697,11.5325813734,0.0,4.12243109448,15.9888894789,56.0712042399,53.0794738221,2.97173041782,0.02
 10/21  22:00:00,66.9792116973,16.1067795404,15.9467007566,0.0,4.12243109448,15.9888894789,78.7280605244,75.7363301066,2.97173041782,0.02
 10/21  23:00:00,65.4667319712,16.0971854927,14.5028554084,0.0,4.12243109448,15.9888894789,76.7080534689,73.7163230511,2.97173041782,0.02
 10/21  24:00:00,69.6101131386,18.7720547017,14.813044403,0.0,4.12243109448,15.9888894789,82.7638722473,79.7721418294,2.97173041782,0.02
 10/22  01:00:00,72.93586738,22.3705271395,17.0329278337,0.0,2.06121554724,15.9888894789,104.432543342,101.440812924,2.97173041782,0.02
 10/22  02:00:00,65.8501806628,19.100417073,13.409012507,0.0805822155108,2.06121554724,15.9888894789,86.3334467906,83.3417163728,2.97173041782,0.02
 10/22  03:00:00,74.501328234,22.3705271395,14.8372629221,0.0,2.06121554724,15.9888894789,107.045724566,104.053994148,2.97173041782,0.02
 10/22  04:00:00,66.6602272274,19.0347445988,11.4130291415,0.393813501945,2.06121554724,15.9888894789,86.7400811274,83.7483507096,2.97173041782,0.02
 10/22  05:00:00,76.289316243,22.8083436345,13.5445490728,0.319802338929,2.06121554724,15.9888894789,108.503700937,105.511970519,2.97173041782,0.02
 10/22  06:00:00,74.1918481772,18.7720547017,10.6615318533,0.972441793063,2.06121554724,15.9888894789,87.422497331,84.4307669131,2.97173041782,0.02
 10/22  07:00:00,80.3526399,23.4212867276,12.8899359358,1.50041037436,2.06121554724,15.9888894789,117.936299908,106.362745579,2.97173041782,8.60182391169
 10/22  08:00:00,90.0970660791,19.3849977948,10.482085421,1.53157784039,4.12243109448,41.7362269337,84.7908278364,79.8179438067,4.9528840297,0.02
 10/22  09:00:00,99.1354472536,23.7715399237,12.8934717847,1.21035880067,4.12243109448,41.7362269337,103.575983176,98.6030991465,4.9528840297,0.02
 10/22  10:00:00,90.8923265085,19.2974344958,10.6763199239,1.06035304769,4.12243109448,41.7362269337,82.8721480042,77.8992639746,4.9528840297,0.02
 10/22  11:00:00,101.636133745,24.1217931197,13.3108539843,1.48587965877,4.12243109448,41.7362269337,102.151413094,97.1785290646,4.9528840297,0.02
 10/22  12:00:00,93.6765942849,19.6476876918,11.0700575274,1.82161466978,4.12243109448,41.7362269337,82.20640512,77.2335210903,4.9528840297,0.02
 10/22  13:00:00,103.482990834,23.6839766247,13.8682319731,1.41329495975,4.12243109448,41.7362269337,101.845921888,96.8730378581,4.9528840297,0.02
 10/22  14:00:00,94.8337648937,19.2974344958,11.5178216471,1.39725875135,4.12243109448,41.7362269337,82.1541336955,77.1812496658,4.9528840297,0.02
 10/22  15:00:00,107.903010568,24.1217931197,14.4850087937,2.33270465721,4.12243109448,41.7362269337,102.629886062,97.6570020323,4.9528840297,0.02
 10/22  16:00:00,80.0954036129,19.6476876918,11.6329525739,2.44370431102,4.12243109448,24.8785346261,82.0098029269,77.0369188972,4.9528840297,0.02
 10/22  17:00:00,74.9456083104,22.3705271395,13.9363420365,0.0,2.06121554724,15.9888894789,106.623889229,103.632158812,2.97173041782,0.02
 10/22  18:00:00,80.0138776229,19.2098711968,10.9033942574,3.68541764891,2.06121554724,15.9888894789,87.7680169227,84.7762865049,2.97173041782,0.02
 10/22  19:00:00,88.3723310423,22.8083436345,12.4658093161,1.45182207889,2.06121554724,15.9888894789,110.222240107,107.23050969,2.97173041782,0.02
 10/22  20:00:00,86.5937858387,20.0855041869,9.00505178972,8.93234557209,2.06121554724,15.9888894789,89.3684686321,86.3767382143,2.97173041782,0.02
 10/22  21:00:00,94.8055116822,24.1217931197,9.70854834962,8.59111549322,2.06121554724,15.9888894789,112.183887622,109.192157204,2.97173041782,0.02
 10/22  22:00:00,87.5938670239,20.0855041869,7.11239978161,12.3253265927,2.06121554724,15.9888894789,90.4515767572,87.4598463394,2.97173041782,0.02
 10/22  23:00:00,93.3496105612,24.1217931197,8.31377629453,11.291064179,2.06121554724,15.9888894789,113.578933001,110.587202583,2.97173041782,0.02
 10/22  24:00:00,92.1640885559,20.0855041869,6.36088407306,15.2692876624,2.06121554724,15.9888894789,91.5339155589,88.5421851411,2.97173041782,0.02
 10/23  01:00:00,100.837431991,24.1217931197,7.10183291674,13.2414715393,4.12243109448,15.9888894789,113.527486923,110.535756505,2.97173041782,0.02
 10/23  02:00:00,94.7436380511,20.0855041869,5.05135184876,17.4456056335,4.12243109448,15.9888894789,91.5879167788,88.596186361,2.97173041782,0.02
 10/23  03:00:00,104.773672982,24.1217931197,5.27786716406,15.5411731211,4.12243109448,15.9888894789,114.398037276,111.406306859,2.97173041782,0.02
 10/23  04:00:00,133.697365537,29.0337150427,5.42324168889,16.2889521045,12.3672932834,24.9413748627,130.52167754,125.548793511,4.9528840297,0.02
 10/23  05:00:00,164.640030008,28.6061268509,8.39793307343,44.4097883452,12.3672932834,24.9413748627,199.686707813,194.713823783,4.9528840297,0.02
 10/23  06:00:00,225.233558991,29.5012441909,8.12057424559,45.9279631396,24.7345865669,70.7195625826,196.227974583,186.302206524,9.90576805939,0.02
 10/23  07:00:00,238.150359499,29.5412279408,9.16273453927,33.1618741275,37.1018798503,92.3937384068,174.526545494,164.600777434,9.90576805939,0.02
 10/23  08:00:00,229.750817512,29.5527779135,11.4197757858,26.8545290961,37.1018798503,104.434947198,166.693121436,148.162481678,9.90576805939,8.62487169785
 10/23  09:00:00,232.089886735,29.563821732,13.6661591701,20.9606636153,37.1018798503,116.476155989,143.548098811,133.622330751,9.90576805939,0.02
 10/23  10:00:00,226.654715732,29.5777329509,15.9069747549,16.0508911311,37.1018798503,116.476155989,137.816128705,119.277375302,9.90576805939,8.63298534352
 10/23  11:00:00,227.151587838,29.6262002705,18.1584979677,12.6968663743,37.1018798503,116.476155989,118.938902604,109.013134545,9.90576805939,0.02
 10/23  12:00:00,220.001304439,29.7185483792,20.3772540185,10.0484894526,37.1018798503,104.434947198,122.566460609,104.03077201,9.90576805939,8.62992053973
 10/23  13:00:00,231.399683075,29.8277508871,21.4949513356,8.06991601293,37.1018798503,116.476155989,110.78960253,100.863834471,9.90576805939,0.02
 10/23  14:00:00,230.378141946,29.9461401727,21.8054574345,6.58381545916,37.1018798503,116.476155989,116.715024516,98.17636022,9.90576805939,8.63289623701
 10/23  15:00:00,229.25345078,29.997831324,22.128441791,5.26145732374,37.1018798503,116.476155989,106.25758126,96.3318132003,9.90576805939,0.02
 10/23  16:00:00,228.141716304,29.9477224887,21.8042269161,4.46384584825,37.1018798503,116.476155989,106.186582656,96.2608145967,9.90576805939,0.02
 10/23  17:00:00,228.069815365,29.8654770982,20.9379205734,4.26138124768,37.1018798503,116.476155989,115.787919952,97.2645516342,9.90576805939,8.61760025807
 10/23  18:00:00,151.986671782,27.939173805,17.0315666683,0.0,24.7345865669,47.5788473902,80.8397579078,75.8668738781,4.9528840297,0.02
 10/23  19:00:00,154.117253529,28.0121432209,16.0685880691,0.0,24.7345865669,47.5788473902,86.6109693213,81.6380852916,4.9528840297,0.02
 10/23  20:00:00,133.150002025,27.7202655575,15.6859974816,0.0,12.3672932834,38.6892022431,100.392702034,97.400971616,2.97173041782,0.02
 10/23  21:00:00,106.432667246,20.5808849683,12.414981403,0.0,12.3672932834,27.0668015668,84.8318091503,81.8400787325,2.97173041782,0.02
 10/23  22:00:00,78.6789137704,18.2466749076,10.3313539794,0.052990181436,4.12243109448,15.9888894789,77.3282523533,74.3365219355,2.97173041782,0.02
 10/23  23:00:00,87.1916401557,23.2461601296,12.7806450811,0.338400860849,4.12243109448,15.9888894789,98.9677303359,95.9759999181,2.97173041782,0.02
 10/23  24:00:00,77.8297208197,18.3342382066,9.89689768947,0.292228406469,4.12243109448,15.9888894789,81.0037315798,78.012001162,2.97173041782,0.02
 10/24  01:00:00,87.5641371807,23.2461601296,12.2981150767,0.915061303565,4.12243109448,15.9888894789,101.814210889,98.8224804716,2.97173041782,0.02
 10/24  02:00:00,73.7951265767,18.9909629492,9.71439474915,1.7865819085,4.12243109448,15.9888894789,83.2495525804,80.2578221626,2.97173041782,0.02
 10/24  03:00:00,84.743551107,22.3705271395,12.2035346123,0.0,4.12243109448,15.9888894789,103.894815277,100.90308486,2.97173041782,0.02
 10/24  04:00:00,111.546084497,28.887776211,13.9615045919,3.37616800195,12.3672932834,24.9413748627,116.884536888,111.911652859,4.9528840297,0.02
 10/24  05:00:00,137.767488198,28.6410405961,17.1413719556,26.3692963306,12.3672932834,24.9413748627,185.463532254,180.490648225,4.9528840297,0.02
 10/24  06:00:00,196.638638232,29.5830739164,17.2031727673,23.5679700022,24.7345865669,70.7195625826,159.463541453,140.955957917,9.90576805939,8.60181547693
 10/24  07:00:00,215.21846215,29.648133362,17.9452289773,16.3030059253,37.1018798503,92.3937384068,131.623592096,121.697824037,9.90576805939,0.02
 10/24  08:00:00,211.734528955,29.7073946822,19.3353484798,12.6905426629,37.1018798503,104.434947198,124.79425232,114.868484261,9.90576805939,0.02
 10/24  09:00:00,218.993621137,29.7986650741,20.7066495225,8.76794289052,37.1018798503,116.476155989,119.133745994,109.207977935,9.90576805939,0.02
 10/24  10:00:00,216.248371453,29.9222949447,22.5509615406,6.74831126821,37.1018798503,116.476155989,122.515093188,103.976243022,9.90576805939,8.63308210699
 10/24  11:00:00,217.657644105,30.1649038591,25.2293646251,5.84509974298,37.1018798503,116.476155989,109.221870659,99.2961025993,9.90576805939,0.02
 10/24  12:00:00,211.676805019,30.4987023029,31.0985059831,4.52755584974,37.1018798503,104.434947198,113.577518129,95.0418444814,9.90576805939,8.62990558788
 10/24  13:00:00,226.168203373,30.8266196943,36.468525582,3.18006651598,37.1018798503,116.476155989,101.549405452,91.6236373926,9.90576805939,0.02
 10/24  14:00:00,229.363019587,31.0452193898,40.9310165793,2.06250223338,37.1018798503,116.476155989,107.866405026,89.3288854488,9.90576805939,8.63175151819
 10/24  15:00:00,234.955118262,31.2174865306,47.3853689552,1.55538149179,37.1018798503,116.476155989,96.869287517,86.9435194576,9.90576805939,0.02
 10/24  16:00:00,232.576856712,31.1340512354,45.5495496245,1.31175660188,37.1018798503,116.476155989,105.224346439,86.6916195083,9.90576805939,8.62695887114
 10/24  17:00:00,225.628708056,30.8846325871,39.0706645672,1.18267357747,37.1018798503,116.476155989,98.3273223549,88.4015542955,9.90576805939,0.02
 10/24  18:00:00,144.822759775,28.4864444239,28.8427480037,0.0,24.7345865669,47.5788473902,74.2653778149,69.2924937852,4.9528840297,0.02
 10/24  19:00:00,145.461225927,28.8148067952,27.4984588433,0.0,24.7345865669,47.5788473902,80.5662719776,75.5933879479,4.9528840297,0.02
 10/24  20:00:00,118.381749997,26.8446325674,25.2052324115,0.0,12.3672932834,38.6892022431,94.6526324523,91.6609020345,2.97173041782,0.02
 10/24  21:00:00,86.8348680807,15.6305868545,16.2062441004,0.0,12.3672932834,27.0668015668,60.1382102038,57.1464797859,2.97173041782,0.02
 10/24  22:00:00,74.3063684546,19.6860638827,19.6304087699,0.0,4.12243109448,15.9888894789,85.4773187866,82.4855883688,2.97173041782,0.02
 10/24  23:00:00,61.242555019,13.4906914873,13.083192051,0.0,4.12243109448,15.9888894789,57.59141155,54.5996811321,2.97173041782,0.02
 10/24  24:00:00,74.9377089331,20.6492601719,18.3860273519,0.0,4.12243109448,15.9888894789,90.0519974224,87.0602670046,2.97173041782,0.02
 10/25  01:00:00,67.0274042638,17.001600626,14.8629849894,0.0,4.12243109448,15.9888894789,86.2743236867,74.702398492,2.97173041782,8.60019477682
 10/25  02:00:00,77.203640921,23.4650683771,18.6491160329,0.0243551035912,4.12243109448,15.9888894789,99.5422386679,96.55050825,2.97173041782,0.02
 10/25  03:00:00,68.5731697758,18.9909629492,13.5464547769,0.104648279139,4.12243109448,15.9888894789,80.8157715868,77.824041169,2.97173041782,0.02
 10/25  04:00:00,99.8857866123,28.4791474823,18.9715480146,0.152783010465,12.3672932834,24.9413748627,112.7985615,107.82567747,4.9528840297,0.02
 10/25  05:00:00,117.34124479,28.6666126753,21.4983033384,14.5268709334,12.3672932834,24.9413748627,180.093161318,175.120277288,4.9528840297,0.02
 10/25  06:00:00,176.29653254,29.6482001973,20.9561004213,12.4748551056,24.7345865669,70.7195625826,146.380912807,136.455144747,9.90576805939,0.02
 10/25  07:00:00,201.585050756,29.8870608833,20.4643806628,8.49273544007,37.1018798503,92.3937384068,127.727404081,117.801636021,9.90576805939,0.02
 10/25  08:00:00,203.914151111,29.9530946093,19.955761972,7.40523451693,37.1018798503,104.434947198,122.16850369,112.24273563,9.90576805939,0.02
 10/25  09:00:00,217.463520819,29.9911052036,19.4606945231,6.84424383681,37.1018798503,116.476155989,127.879244903,109.346684384,9.90576805939,8.62679245928
 10/25  10:00:00,217.191063792,30.0343412461,19.5412482737,5.69492690612,37.1018798503,116.476155989,116.241990372,106.316222312,9.90576805939,0.02
 10/25  11:00:00,216.44776051,30.0708895634,20.0535248151,4.93961498203,37.1018798503,116.476155989,122.446103676,103.905571968,9.90576805939,8.63476364838
 10/25  12:00:00,204.814030614,30.1720526916,20.5495021396,4.07632422616,37.1018798503,104.434947198,110.300827888,100.375059829,9.90576805939,0.02
 10/25  13:00:00,216.461274118,30.4294434324,20.8455529957,3.39681126575,37.1018798503,116.476155989,114.723450146,96.182957872,9.90576805939,8.63472421497
 10/25  14:00:00,218.323309185,30.3939725348,21.0342183377,2.90199152797,37.1018798503,116.476155989,105.548356851,95.6225887917,9.90576805939,0.02
 10/25  15:00:00,220.259535003,30.3266418171,21.2103483899,2.6195914771,37.1018798503,116.476155989,105.54477163,95.6190035708,9.90576805939,0.02
 10/25  16:00:00,222.012990518,30.3078600306,21.0766716391,2.58366717798,37.1018798503,116.476155989,113.98374864,95.4524075427,9.90576805939,8.62557303765
 10/25  17:00:00,224.184363956,30.277183007,20.766461407,2.7454527825,37.1018798503,116.476155989,105.433510629,95.5077425692,9.90576805939,0.02
 10/25  18:00:00,150.907699643,27.975658513,17.4128523194,0.0,24.7345865669,47.5788473902,79.1708847845,74.1980007548,4.9528840297,0.02
 10/25  19:00:00,154.057560308,28.887776211,16.6847294792,0.0,24.7345865669,47.5788473902,84.7359750952,79.7630910655,4.9528840297,0.02
 10/25  20:00:00,131.065287353,27.2824490624,16.2946571237,0.0,12.3672932834,38.6892022431,98.1482054926,95.1564750748,2.97173041782,0.02
 10/25  21:00:00,101.251925333,19.6668757873,11.9006840391,0.00904489400162,12.3672932834,27.0668015668,84.9469099626,73.3696666578,2.97173041782,8.60551288704
 10/25  22:00:00,76.5457333684,17.9839850106,10.7536576009,0.0,4.12243109448,15.9888894789,75.7376895099,72.7459590921,2.97173041782,0.02
 10/25  23:00:00,85.0162100676,23.2461601296,13.2790772501,0.155982897699,4.12243109448,15.9888894789,97.2560919148,94.264361497,2.97173041782,0.02
 10/25  24:00:00,76.8608894261,18.8596180007,10.1867531205,0.465992864245,4.12243109448,15.9888894789,79.055899875,76.0641694572,2.97173041782,0.02
 10/26  01:00:00,84.1346975707,22.8083436345,12.4164123304,0.327258764352,4.12243109448,15.9888894789,100.017008259,97.0252778416,2.97173041782,0.02
 10/26  02:00:00,70.3389338784,18.7720547017,9.31125335249,0.96325070602,4.12243109448,15.9888894789,81.6602070361,78.6684766182,2.97173041782,0.02
 10/26  03:00:00,83.7438417601,23.4650683771,11.1114426151,1.5799881832,4.12243109448,15.9888894789,102.902693339,99.910962921,2.97173041782,0.02
 10/26  04:00:00,106.690120815,28.4791474823,12.6206014881,1.90279432178,12.3672932834,24.9413748627,115.379584921,110.406700891,4.9528840297,0.02
 10/26  05:00:00,130.168259794,28.6602664949,16.3784018509,21.4666447972,12.3672932834,24.9413748627,182.970744488,177.997860458,4.9528840297,0.02
 10/26  06:00:00,190.544795971,29.6341269472,16.959135754,19.7714298855,24.7345865669,70.7195625826,148.75449816,138.8287301,9.90576805939,0.02
 10/26  07:00:00,214.641989271,29.810732169,17.4538236298,13.9724770643,37.1018798503,92.3937384068,129.682605095,119.756837036,9.90576805939,0.02
 10/26  08:00:00,211.793585676,29.8805617737,17.9607296252,12.0867816812,37.1018798503,104.434947198,123.972775533,114.047007473,9.90576805939,0.02
 10/26  09:00:00,222.164987553,29.9330244123,18.4794754031,9.94911030859,37.1018798503,116.476155989,128.608862486,110.074629855,9.90576805939,8.62846457172
 10/26  10:00:00,220.886941533,30.004431194,19.4151768453,7.31274841054,37.1018798503,116.476155989,115.169436134,105.243668075,9.90576805939,0.02
 10/26  11:00:00,221.892214831,30.1391039604,20.6061061619,6.11441913555,37.1018798503,116.476155989,118.744008662,100.203344596,9.90576805939,8.63489600718
 10/26  12:00:00,212.774209944,30.3867622303,21.7855484094,4.96889095113,37.1018798503,104.434947198,106.470369779,96.5446017199,9.90576805939,0.02
 10/26  13:00:00,222.790113819,30.7160498284,22.4853984366,3.6800097284,37.1018798503,116.476155989,111.817173455,93.2765428932,9.90576805939,8.63486250201
 10/26  14:00:00,221.054479479,30.8200997258,22.7928171618,2.60627163345,37.1018798503,116.476155989,101.930256294,92.004488235,9.90576805939,0.02
 10/26  15:00:00,219.3831748,30.8383415704,23.1159457612,2.06041099954,37.1018798503,116.476155989,109.842194555,91.3048486236,9.90576805939,8.63157787178
 10/26  16:00:00,218.831281826,30.6752959926,22.9525030292,1.9095370475,37.1018798503,116.476155989,102.17870563,92.2529375709,9.90576805939,0.02
 10/26  17:00:00,220.520994051,30.53551166,22.4642674607,1.9420348797,37.1018798503,116.476155989,103.03425247,93.1084844107,9.90576805939,0.02
 10/26  18:00:00,149.985738195,28.0486279288,18.9889810779,0.0,24.7345865669,47.5788473902,77.5103133215,72.5374292918,4.9528840297,0.02
 10/26  19:00:00,149.823358435,28.8148067952,17.4150106313,0.0,24.7345865669,47.5788473902,92.0665900897,78.5049122243,4.9528840297,8.60879383576
 10/26  20:00:00,126.857126096,27.2824490624,15.5905584918,0.0,12.3672932834,38.6892022431,97.4377145588,94.445984141,2.97173041782,0.02
 10/26  21:00:00,100.748559325,20.5616968729,10.9096892162,0.0,12.3672932834,27.0668015668,80.2845846257,77.2928542079,2.97173041782,0.02
 10/26  22:00:00,74.4182619583,18.0715483096,8.93845149118,0.0,4.12243109448,15.9888894789,76.032197817,73.0404673992,2.97173041782,0.02
 10/26  23:00:00,83.444419086,23.2461601296,11.0401935765,0.168756324859,4.12243109448,15.9888894789,97.597837759,94.6061073412,2.97173041782,0.02
 10/26  24:00:00,77.271496497,19.2098711968,8.40778144167,0.73982469996,4.12243109448,15.9888894789,79.3948714995,76.4031410817,2.97173041782,0.02
 10/27  01:00:00,85.7594864795,22.3705271395,10.9753372839,0.0,4.12243109448,15.9888894789,100.524592935,97.532862517,2.97173041782,0.02
 10/27  02:00:00,74.1310178916,18.9909629492,9.16440595507,1.10108639116,4.12243109448,15.9888894789,81.6924520853,78.7007216675,2.97173041782,0.02
 10/27  03:00:00,92.2231441362,23.6839766247,12.3896246273,2.06712120792,4.12243109448,15.9888894789,102.4330725,99.4413420823,2.97173041782,0.02
 10/27  04:00:00,115.487860927,28.0121432209,14.2191734462,1.26932021583,12.3672932834,24.9413748627,114.942141423,109.969257393,4.9528840297,0.02
 10/27  05:00:00,146.222264878,29.1143707814,16.7846582091,26.5401179369,12.3672932834,24.9413748627,181.839803874,176.866919844,4.9528840297,0.02
 10/27  06:00:00,201.553558639,29.6160295376,16.3737597248,20.5056225321,24.7345865669,70.7195625826,149.343700697,139.417932637,9.90576805939,0.02
 10/27  07:00:00,223.959160264,29.794378066,16.7030995346,14.8609830825,37.1018798503,92.3937384068,129.61674139,119.69097333,9.90576805939,0.02
 10/27  08:00:00,217.00873757,29.8740781984,17.7887405824,11.2401615324,37.1018798503,104.434947198,131.187112201,112.656100635,9.90576805939,8.62524350703
 10/27  09:00:00,223.151676851,29.9619198466,18.8479311075,7.60302291494,37.1018798503,116.476155989,117.054475587,107.128707527,9.90576805939,0.02
 10/27  10:00:00,221.208587858,30.1098787094,19.9675518267,6.18042823008,37.1018798503,116.476155989,120.410391926,101.871287108,9.90576805939,8.63333675898
 10/27  11:00:00,222.435992781,30.3945411855,21.0987057573,5.73791515511,37.1018798503,116.476155989,107.314456717,97.3886886578,9.90576805939,0.02
 10/27  12:00:00,212.531067164,30.7719766298,22.2408174724,4.66507787507,37.1018798503,104.434947198,103.395110627,93.469342568,9.90576805939,0.02
 10/27  13:00:00,223.908405288,31.104055639,23.0378940643,3.62716307555,37.1018798503,116.476155989,108.980177774,90.4393105317,9.90576805939,8.63509918323
 10/27  14:00:00,224.72335283,31.3043316106,23.587467706,2.80155259133,37.1018798503,116.476155989,98.3773111648,88.4515431054,9.90576805939,0.02
 10/27  15:00:00,225.699839386,31.392120524,24.2138215435,2.14349893326,37.1018798503,116.476155989,105.070307039,86.5328374004,9.90576805939,8.63170157875
 10/27  16:00:00,224.870336779,31.2880959889,23.6530187899,1.92108943247,37.1018798503,116.476155989,96.3159697393,86.3902016799,9.90576805939,0.02
 10/27  17:00:00,223.921512029,30.9587290674,22.4025818404,1.90097423003,37.1018798503,116.476155989,106.85777313,88.3338086055,9.90576805939,8.61819646536
 10/27  18:00:00,151.272695644,28.2675361763,18.270970029,0.0,24.7345865669,47.5788473902,75.2276255874,70.2547415577,4.9528840297,0.02
 10/27  19:00:00,149.501303293,28.8148067952,16.3848941482,0.0,24.7345865669,47.5788473902,82.0346688488,77.0617848191,4.9528840297,0.02
 10/27  20:00:00,125.196140127,27.2824490624,14.5364800022,0.0,12.3672932834,38.6892022431,96.602772446,93.6110420282,2.97173041782,0.02
 10/27  21:00:00,100.488985767,21.4565179584,10.3790582352,0.00181678130035,12.3672932834,27.0668015668,82.3054928548,79.313762437,2.97173041782,0.02
 10/27  22:00:00,71.9719839586,17.8964217116,7.86659110859,0.0,4.12243109448,15.9888894789,76.017974275,73.0262438572,2.97173041782,0.02
 10/27  23:00:00,83.5570964302,23.5964133257,8.95911907604,0.294420616386,4.12243109448,15.9888894789,98.0811379234,95.0894075056,2.97173041782,0.02
 10/27  24:00:00,75.5516278882,18.5531464542,6.15253861384,0.373683392424,4.12243109448,15.9888894789,80.1811028334,77.1893724156,2.97173041782,0.02
 10/28  01:00:00,87.0600716219,22.8083436345,6.89828434884,0.421353866295,4.12243109448,15.9888894789,100.580144578,97.5884141604,2.97173041782,0.02
 10/28  02:00:00,81.8338720883,20.0855041869,4.86245649334,4.10894008386,4.12243109448,15.9888894789,81.7590108201,78.7672804023,2.97173041782,0.02
 10/28  03:00:00,94.3573382205,24.1217931197,5.54768291377,5.12382022668,4.12243109448,15.9888894789,102.865489063,99.8737586454,2.97173041782,0.02
 10/28  04:00:00,107.823258331,29.0337150427,5.82735507023,8.27609567687,4.12243109448,16.0517297156,123.03876775,120.047037332,2.97173041782,0.02
 10/28  05:00:00,107.598270043,28.5958985476,5.77835649942,8.02201342205,4.12243109448,16.0517297156,124.748763844,121.757033426,2.97173041782,0.02
 10/28  06:00:00,139.132281159,29.4715315378,5.74845186265,14.0615605384,4.12243109448,39.6058045677,137.423820293,134.432089875,2.97173041782,0.02
 10/28  07:00:00,206.574039338,29.4820045756,10.6680969458,47.9989824245,12.3672932834,65.3531420225,190.072454899,185.099570869,4.9528840297,0.02
 10/28  08:00:00,184.915436223,29.4805158681,13.3657697838,38.7233860022,12.3672932834,68.2430321324,184.874936545,171.312453553,4.9528840297,8.60959896247
 10/28  09:00:00,199.559093008,29.5080382063,15.6969639632,28.3806434499,16.4897243779,93.1370602926,154.795825937,146.85121149,7.92461444751,0.02
 10/28  10:00:00,194.572646781,29.5102317842,17.8536075397,24.0665358557,16.4897243779,93.1370602926,141.768873669,133.824259222,7.92461444751,0.02
 10/28  11:00:00,194.509949195,29.5118116249,19.8852674307,21.2990581103,16.4897243779,93.1370602926,137.718497487,129.77388304,7.92461444751,0.02
 10/28  12:00:00,187.261858506,29.5124357742,21.8852098277,19.0134206194,16.4897243779,83.9857416113,135.670180136,127.725565689,7.92461444751,0.02
 10/28  13:00:00,185.4002792,29.5128026307,22.9248400316,15.5854867126,16.4897243779,83.9857416113,132.413626703,124.469012255,7.92461444751,0.02
 10/28  14:00:00,182.325779349,29.5138902681,23.2981694301,13.1431945996,16.4897243779,83.9857416113,138.703011428,122.167602113,7.92461444751,8.61079486726
 10/28  15:00:00,148.585488662,29.4715315378,20.7471394114,0.0,12.3672932834,70.6512738906,71.4328133334,66.4599293037,4.9528840297,0.02
 10/28  16:00:00,147.281476304,29.4715315378,20.2742649018,0.0291736380468,12.3672932834,70.6512738906,71.7041546166,66.7312705869,4.9528840297,0.02
 10/28  17:00:00,134.455810704,29.4715315378,19.710745669,0.270796386466,12.3672932834,58.1284167478,76.2021294317,71.229245402,4.9528840297,0.02
 10/28  18:00:00,111.803856777,26.8446325674,19.0554765978,0.0,12.3672932834,24.9413748627,98.678808859,93.7059248293,4.9528840297,0.02
 10/28  19:00:00,107.911805744,26.8446325674,18.3116918602,0.0,12.3672932834,24.9413748627,105.542901664,100.570017635,4.9528840297,0.02
 10/28  20:00:00,86.2118634395,26.8446325674,17.4081459409,0.0,4.12243109448,16.0517297156,114.908612441,111.916882023,2.97173041782,0.02
 10/28  21:00:00,72.4648485636,20.5808849683,13.3571855151,0.0,4.12243109448,15.9888894789,95.871419575,92.8796891572,2.97173041782,0.02
 10/28  22:00:00,64.685990514,17.8964217116,11.250992203,0.0,4.12243109448,15.9888894789,84.9521504331,81.9604200153,2.97173041782,0.02
 10/28  23:00:00,72.1021221001,22.3705271395,14.1609100256,0.0,4.12243109448,15.9888894789,106.125694849,103.133964431,2.97173041782,0.02
 10/28  24:00:00,67.3499199162,19.2098711968,10.6270406354,1.72361245969,4.12243109448,15.9888894789,85.136942291,82.1452118732,2.97173041782,0.02
 10/29  01:00:00,70.5909977052,22.3705271395,13.249844016,0.0,2.06121554724,15.9888894789,108.254101707,105.262371289,2.97173041782,0.02
 10/29  02:00:00,66.7095532137,19.3849977948,10.5654620012,3.69163930744,2.06121554724,15.9888894789,87.741013346,84.7492829282,2.97173041782,0.02
 10/29  03:00:00,80.3462927972,24.5596096148,13.1349196554,7.37325882201,2.06121554724,15.9888894789,109.769072966,106.777342548,2.97173041782,0.02
 10/29  04:00:00,70.7454030968,19.6476876918,10.3454990789,6.8672695729,2.06121554724,15.9888894789,88.5593819384,85.5676515206,2.97173041782,0.02
 10/29  05:00:00,82.2587628447,24.5596096148,13.0890717487,9.79398031403,2.06121554724,15.9888894789,111.055098896,108.063368479,2.97173041782,0.02
 10/29  06:00:00,74.2848382299,19.6476876918,10.2963154926,8.72643349909,2.06121554724,15.9888894789,98.053298601,86.4797220978,2.97173041782,8.60184608538
 10/29  07:00:00,84.666340331,24.5596096148,13.3095061692,11.6737110522,2.06121554724,15.9888894789,111.844085498,108.85235508,2.97173041782,0.02
 10/29  08:00:00,86.6389002455,19.4725610938,11.0371064483,6.52919930796,4.12243109448,41.7362269337,87.2689967018,82.2961126721,4.9528840297,0.02
 10/29  09:00:00,97.0583807304,24.4720463158,14.522642494,7.0166966828,4.12243109448,41.7362269337,104.567659878,99.5947758483,4.9528840297,0.02
 10/29  10:00:00,84.6323068056,19.4725610938,12.098617664,3.71195917195,4.12243109448,41.7362269337,82.4116838997,77.43879987,4.9528840297,0.02
 10/29  11:00:00,95.9470386555,24.3844830168,16.2925681026,4.44073265804,4.12243109448,41.7362269337,99.9712213068,94.9983372771,4.9528840297,0.02
 10/29  12:00:00,83.9979003168,18.8596180007,13.8087634098,1.73775424331,4.12243109448,41.7362269337,79.8724177405,74.8995337109,4.9528840297,0.02
 10/29  13:00:00,91.7352540844,22.3705271395,18.2856435892,0.0,4.12243109448,41.7362269337,97.581012252,92.6081282223,4.9528840297,0.02
 10/29  14:00:00,82.170182786,17.8964217116,15.1091823168,0.0,4.12243109448,41.7362269337,78.5970877594,73.6242037297,4.9528840297,0.02
 10/29  15:00:00,95.3878758204,23.6839766247,20.4051804671,1.15729990511,4.12243109448,41.7362269337,96.2532044782,91.2803204485,4.9528840297,0.02
 10/29  16:00:00,66.8142589931,18.9471812997,16.2879831518,0.797364647805,4.12243109448,24.8785346261,78.7089402105,73.7360561808,4.9528840297,0.02
 10/29  17:00:00,62.3471017324,22.3705271395,19.6597557071,0.0,2.06121554724,15.9888894789,102.672981944,99.6812515259,2.97173041782,0.02
 10/29  18:00:00,66.5005514964,17.8964217116,15.5608956602,0.0,2.06121554724,15.9888894789,85.8368062951,82.8450758772,2.97173041782,0.02
 10/29  19:00:00,75.6159163998,22.3705271395,19.8539315615,0.0,2.06121554724,15.9888894789,108.471104239,105.479373821,2.97173041782,0.02
 10/29  20:00:00,70.4602302949,19.1223078978,16.6044649689,1.76721583849,2.06121554724,15.9888894789,87.8022926632,84.8105622454,2.97173041782,0.02
 10/29  21:00:00,76.4293666885,22.3705271395,20.5034564081,0.0,2.06121554724,15.9888894789,109.655064416,106.663333999,2.97173041782,0.02
 10/29  22:00:00,71.2390001935,18.8596180007,17.8098758429,1.60581436663,2.06121554724,15.9888894789,88.3091899266,85.3174595088,2.97173041782,0.02
 10/29  23:00:00,77.4332701826,22.3705271395,22.1296645897,0.0,2.06121554724,15.9888894789,110.371394316,107.379663898,2.97173041782,0.02
 10/29  24:00:00,73.6641057123,19.2098711968,18.9820679407,2.6715196703,2.06121554724,15.9888894789,88.9884712339,85.9967408161,2.97173041782,0.02
 10/30  01:00:00,85.3922732184,23.6839766247,23.8487037098,2.70642501815,4.12243109448,15.9888894789,110.002323734,107.010593316,2.97173041782,0.02
 10/30  02:00:00,71.1967448324,17.9839850106,18.4365899756,0.0410984171007,4.12243109448,15.9888894789,88.4650112126,85.4732807948,2.97173041782,0.02
 10/30  03:00:00,83.6356913313,23.2461601296,23.3884439801,1.96134923103,4.12243109448,15.9888894789,109.825093418,106.833363,2.97173041782,0.02
 10/30  04:00:00,112.106606617,28.800212912,28.2126799408,2.8969458931,12.3672932834,24.9413748627,124.678322932,119.705438903,4.9528840297,0.02
 10/30  05:00:00,138.539425109,28.6198280774,29.1706471213,28.552181998,12.3672932834,24.9413748627,192.340337493,187.367453463,4.9528840297,0.02
 10/30  06:00:00,190.592449733,29.5523109758,27.042387228,23.6555025705,24.7345865669,70.7195625826,157.883016327,147.957248267,9.90576805939,0.02
 10/30  07:00:00,212.724184459,29.5864799714,25.9136963103,15.1885963742,37.1018798503,92.3937384068,145.820009346,127.305775728,9.90576805939,8.60846555921
 10/30  08:00:00,208.982673138,29.6218793639,25.1900870659,11.8377682933,37.1018798503,104.434947198,130.2009641,120.27519604,9.90576805939,0.02
 10/30  09:00:00,217.414517269,29.6744146847,24.7111432417,8.65436180365,37.1018798503,116.476155989,124.339382463,114.413614404,9.90576805939,0.02
 10/30  10:00:00,216.160121807,29.7357428487,24.9974179305,7.05171401476,37.1018798503,116.476155989,128.220569828,109.681007258,9.90576805939,8.63379451031
 10/30  11:00:00,216.470879871,29.9443384732,26.1553308669,5.99576943834,37.1018798503,116.476155989,114.825755237,104.899987177,9.90576805939,0.02
 10/30  12:00:00,206.03342051,30.2563667309,28.2271187439,4.70461592936,37.1018798503,104.434947198,118.702818126,100.166530214,9.90576805939,8.630519853
 10/30  13:00:00,216.644007119,30.4935318678,28.3161143877,3.45892750838,37.1018798503,116.476155989,106.942247131,97.0164790716,9.90576805939,0.02
 10/30  14:00:00,214.266118414,30.6921150771,26.7219816214,2.47676581714,37.1018798503,116.476155989,113.298948896,94.7594607125,9.90576805939,8.63372012362
 10/30  15:00:00,213.016315234,30.7220531277,25.8486099746,2.07064791885,37.1018798503,116.476155989,103.40384075,93.4780726906,9.90576805939,0.02
 10/30  16:00:00,211.518139521,30.6069719569,24.6034387382,1.93325882444,37.1018798503,116.476155989,112.165712933,93.632432849,9.90576805939,8.62751202503
 10/30  17:00:00,209.772791716,30.4028137215,22.9624269971,1.93012235868,37.1018798503,116.476155989,105.072512361,95.1467443016,9.90576805939,0.02
 10/30  18:00:00,140.665708076,27.939173805,18.7358250093,0.0,24.7345865669,47.5788473902,78.4322346781,73.4593506484,4.9528840297,0.02
 10/30  19:00:00,141.46790595,28.8148067952,17.0497401738,0.0,24.7345865669,47.5788473902,84.7735317126,79.8006476829,4.9528840297,0.02
 10/30  20:00:00,117.356502745,26.8446325674,15.5787772608,0.0,12.3672932834,38.6892022431,99.4333823963,96.4416519785,2.97173041782,0.02
 10/30  21:00:00,93.8389780281,20.8243867699,11.0768806062,0.0,12.3672932834,27.0668015668,81.1661890057,78.1744585879,2.97173041782,0.02
 10/30  22:00:00,68.0228830178,18.1591116086,9.0370923045,0.0,4.12243109448,15.9888894789,77.2584822113,74.2667517935,2.97173041782,0.02
 10/30  23:00:00,78.0744948263,23.2461601296,10.6940219625,0.159025044706,4.12243109448,15.9888894789,98.9309634956,95.9392330777,2.97173041782,0.02
 10/30  24:00:00,73.4523019633,19.2098711968,7.77939680414,0.728187138394,4.12243109448,15.9888894789,80.5133549942,77.5216245763,2.97173041782,0.02
 10/31  01:00:00,82.4796859918,22.3705271395,9.28745619087,0.0,4.12243109448,15.9888894789,101.820560043,98.8288296254,2.97173041782,0.02
 10/31  02:00:00,74.3717016836,19.2098711968,6.94720724956,1.7331832464,4.12243109448,15.9888894789,91.6922400096,80.1186531151,2.97173041782,8.60185647674
 10/31  03:00:00,91.5418682418,24.2969197178,8.21318365581,4.25964981462,4.12243109448,15.9888894789,103.553425076,100.561694658,2.97173041782,0.02
 10/31  04:00:00,116.942602379,28.4499597159,8.1981298762,3.42161678811,12.3672932834,24.9413748627,117.398772611,112.425888581,4.9528840297,0.02
 10/31  05:00:00,152.325760863,29.0807780912,10.1728200388,33.619084146,12.3672932834,24.9413748627,185.45592218,180.48303815,4.9528840297,0.02
 10/31  06:00:00,204.826031868,29.5657660388,9.00202284072,26.1027756296,24.7345865669,70.7195625826,178.365628476,168.439860416,9.90576805939,0.02
 10/31  07:00:00,227.146646605,29.6365085895,9.7775582485,19.4804103075,37.1018798503,92.3937384068,158.609792457,148.684024398,9.90576805939,0.02
 10/31  08:00:00,221.61271293,29.6783724703,12.2459904839,16.95237802,37.1018798503,104.434947198,142.970611306,133.044843247,9.90576805939,0.02
 10/31  09:00:00,229.47750194,29.7343028437,14.6676155922,14.105697462,37.1018798503,116.476155989,137.517418068,118.982714698,9.90576805939,8.62893531061
 10/31  10:00:00,226.22536332,29.8166512006,17.2685909959,10.5376872541,37.1018798503,116.476155989,117.48665877,107.560890711,9.90576805939,0.02
 10/31  11:00:00,227.28003487,29.934832027,19.9939843241,8.78478681619,37.1018798503,116.476155989,120.737619073,102.196976893,9.90576805939,8.63487412123
 10/31  12:00:00,219.269749937,30.1739445007,22.7079427965,7.20396578606,37.1018798503,104.434947198,107.326843646,97.4010755866,9.90576805939,0.02
