Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/31  13:00:00,231.932505912,30.5398649334,24.393766022,5.54391547103,37.1018798503,116.476155989,111.405644409,92.866092333,9.90576805939,8.63378401682
 10/31  14:00:00,233.314573886,30.770433102,25.2941227012,4.18134680364,37.1018798503,116.476155989,100.019097168,90.093329109,9.90576805939,0.02
 10/31  15:00:00,235.419589131,30.884375744,26.824570529,3.19075291656,37.1018798503,116.476155989,98.1334076895,88.2076396301,9.90576805939,0.02
 10/31  16:00:00,233.277029739,30.7721721376,24.8042226346,2.59685978432,37.1018798503,116.476155989,106.79681458,88.2634247865,9.90576805939,8.62762173366
 10/31  17:00:00,231.385616172,30.4924278692,22.0798923752,2.44514968741,37.1018798503,116.476155989,100.61039406,90.6846260003,9.90576805939,0.02
 10/31  18:00:00,158.225534192,27.939173805,16.6919169827,0.0,24.7345865669,47.5788473902,76.5180281479,71.5451441182,4.9528840297,0.02
 10/31  19:00:00,157.119171344,28.7418373793,13.9335114396,0.0,24.7345865669,47.5788473902,83.2006386105,78.2277545808,4.9528840297,0.02
 10/31  20:00:00,132.725926001,26.8446325674,11.4487260292,0.0,12.3672932834,38.6892022431,106.31081438,94.7314921481,2.97173041782,8.60759181405
 10/31  21:00:00,107.483869352,21.8943344535,7.6149702261,0.0893835170155,12.3672932834,27.0668015668,83.7789223932,80.7871919754,2.97173041782,0.02
 10/31  22:00:00,77.5224008532,17.8964217116,5.93737255803,0.0,4.12243109448,15.9888894789,76.6977893893,73.7060589715,2.97173041782,0.02
 10/31  23:00:00,87.0157227895,23.6839766247,7.99486604206,0.765761341293,4.12243109448,15.9888894789,98.1339246152,95.1421941974,2.97173041782,0.02
 10/31  24:00:00,74.776714557,18.1591116086,6.63235469177,0.210055312202,4.12243109448,15.9888894789,80.883793755,77.8920633372,2.97173041782,0.02
 11/01  01:00:00,89.7646728733,24.5596096148,8.80537916081,4.11559376398,4.12243109448,15.9888894789,101.88702296,98.8952925419,2.97173041782,0.02
 11/01  02:00:00,77.4036582952,19.6476876918,7.18175848836,4.64496610322,4.12243109448,15.9888894789,82.7913046798,79.799574262,2.97173041782,0.02
 11/01  03:00:00,89.4069350608,24.5596096148,9.50555952029,7.25366235181,4.12243109448,15.9888894789,104.219408666,101.227678248,2.97173041782,0.02
 11/01  04:00:00,108.839349879,28.5958985476,11.2766883505,4.69035419589,12.3672932834,24.9413748627,117.490569661,112.517685631,4.9528840297,0.02
 11/01  05:00:00,144.246571117,29.0668549136,15.1223669581,35.1234052922,12.3672932834,24.9413748627,185.21790633,180.245022301,4.9528840297,0.02
 11/01  06:00:00,194.941599086,29.556867303,15.5283273364,25.1106943695,24.7345865669,70.7195625826,156.198279901,146.272511841,9.90576805939,0.02
 11/01  07:00:00,218.861089705,29.6476815682,15.5066956986,17.8899377778,37.1018798503,92.3937384068,135.603999806,125.678231746,9.90576805939,0.02
 11/01  08:00:00,215.748184838,29.7043795441,15.3225676304,15.6910948228,37.1018798503,104.434947198,129.4649139,119.539145841,9.90576805939,0.02
 11/01  09:00:00,226.494453679,29.7543222741,15.134007431,14.1004754719,37.1018798503,116.476155989,134.544772898,116.009926857,9.90576805939,8.62907798203
 11/01  10:00:00,225.38974756,29.7996191095,14.9474120684,12.7255990282,37.1018798503,116.476155989,123.054682311,113.128914251,9.90576805939,0.02
 11/01  11:00:00,224.570815182,29.8392868813,14.815858501,11.4019243674,37.1018798503,116.476155989,128.982173777,110.440798911,9.90576805939,8.63560680679
 11/01  12:00:00,213.034154706,29.8718359285,14.662773478,10.3197504401,37.1018798503,104.434947198,118.180416684,108.254648625,9.90576805939,0.02
 11/01  13:00:00,222.999334648,29.9037390862,14.5860403317,9.36191125452,37.1018798503,116.476155989,124.823567545,106.282086225,9.90576805939,8.63571326043
 11/01  14:00:00,222.968033132,29.9275880915,14.5914962473,8.64300883692,37.1018798503,116.476155989,114.320293773,104.394525714,9.90576805939,0.02
 11/01  15:00:00,223.041357216,29.9441870336,14.590308328,8.26584280349,37.1018798503,116.476155989,121.6127241,103.074716207,9.90576805939,8.632239834
 11/01  16:00:00,223.556485637,29.9580598832,14.4751715608,8.16062820341,37.1018798503,116.476155989,112.428689799,102.50292174,9.90576805939,0.02
 11/01  17:00:00,225.183041161,29.9644357295,14.2824974827,8.37845140177,37.1018798503,116.476155989,112.781516654,102.855748595,9.90576805939,0.02
 11/01  18:00:00,147.772509363,28.1580820526,10.7585648077,0.00217193878253,24.7345865669,47.5788473902,93.4510025358,79.8891504887,4.9528840297,8.60896801743
 11/01  19:00:00,144.757328717,28.5958985476,10.2967299916,0.0997462385975,24.7345865669,47.5788473902,90.3450095994,85.3721255697,4.9528840297,0.02
 11/01  20:00:00,119.555810503,27.2824490624,10.2229678835,0.221923753151,12.3672932834,38.6892022431,103.671880972,100.680150554,2.97173041782,0.02
 11/01  21:00:00,98.8400850065,22.5702472916,8.56212810762,1.03602908643,12.3672932834,27.0668015668,89.1281319934,86.1364015756,2.97173041782,0.02
 11/01  22:00:00,71.2607913971,17.8964217116,7.08719623155,0.0,4.12243109448,15.9888894789,78.7825435884,75.7908131706,2.97173041782,0.02
 11/01  23:00:00,86.2061026562,23.6839766247,8.93486788141,3.09535195566,4.12243109448,15.9888894789,101.347591911,98.3558614933,2.97173041782,0.02
 11/01  24:00:00,78.8992071263,19.6476876918,6.79760577948,5.23902633222,4.12243109448,15.9888894789,82.13353073,79.1418003122,2.97173041782,0.02
 11/02  01:00:00,93.1092266327,24.5596096148,8.37677052906,8.2179047884,4.12243109448,15.9888894789,103.469109743,100.477379325,2.97173041782,0.02
 11/02  02:00:00,82.3708817628,19.6476876918,6.32216056499,7.83236005594,4.12243109448,15.9888894789,83.9633376975,80.9716072797,2.97173041782,0.02
 11/02  03:00:00,97.1343339161,24.5596096148,7.73392192494,11.1161849992,4.12243109448,15.9888894789,105.53434001,102.542609593,2.97173041782,0.02
 11/02  04:00:00,117.454790528,28.5958985476,8.73774637524,7.26276384502,12.3672932834,24.9413748627,118.993815459,114.020931429,4.9528840297,0.02
 11/02  05:00:00,154.412053062,29.0571221407,12.5478076913,40.7080771941,12.3672932834,24.9413748627,186.217984271,181.245100241,4.9528840297,0.02
 11/02  06:00:00,202.788621922,29.5465560239,13.2000525936,29.9787647658,24.7345865669,70.7195625826,165.633866861,155.708098802,9.90576805939,0.02
 11/02  07:00:00,228.203874374,29.6234617159,13.6246389345,21.9201211207,37.1018798503,92.3937384068,144.679253934,134.753485875,9.90576805939,0.02
 11/02  08:00:00,222.702224973,29.6553711556,14.0335305446,18.5267450235,37.1018798503,104.434947198,144.72158721,126.190074538,9.90576805939,8.62574461255
 11/02  09:00:00,232.523651399,29.7118317435,14.4285484398,14.5661852528,37.1018798503,116.476155989,128.418386187,118.492618127,9.90576805939,0.02
 11/02  10:00:00,229.569109387,29.7756570026,14.8095792841,11.8614182142,37.1018798503,116.476155989,130.196657504,111.656843407,9.90576805939,8.63404603756
 11/02  11:00:00,226.444326227,29.8449874084,15.1306244796,9.90898650555,37.1018798503,116.476155989,115.466520553,105.540752494,9.90576805939,0.02
 11/02  12:00:00,213.088972142,29.9153740873,15.4707169477,8.7586414316,37.1018798503,104.434947198,119.716896739,101.180241397,9.90576805939,8.63088728268
 11/02  13:00:00,220.630475431,29.9981667951,15.7374380595,7.80874589872,37.1018798503,116.476155989,108.779172386,98.8534043265,9.90576805939,0.02
 11/02  14:00:00,217.45057586,29.9902847589,15.8644964136,7.00107894347,37.1018798503,116.476155989,117.237973324,98.6981460636,9.90576805939,8.63405920054
 11/02  15:00:00,214.369288564,29.9720595562,16.0149232847,6.46901555964,37.1018798503,116.476155989,109.397572041,99.4718039812,9.90576805939,0.02
 11/02  16:00:00,213.467948625,29.9721206606,15.8154803088,6.29417711493,37.1018798503,116.476155989,118.487436371,99.953885196,9.90576805939,8.62778311551
 11/02  17:00:00,217.667433306,29.9716889839,15.2871049676,6.5884501375,37.1018798503,116.476155989,110.290622055,100.364853996,9.90576805939,0.02
 11/02  18:00:00,139.950354059,28.1580820526,11.4744702743,0.00265048869182,24.7345865669,47.5788473902,83.9430052244,78.9701211947,4.9528840297,0.02
 11/02  19:00:00,139.259075268,28.4499597159,10.7734114157,0.0100249722783,24.7345865669,47.5788473902,89.7194390434,84.7465550137,4.9528840297,0.02
 11/02  20:00:00,117.568762628,27.2824490624,10.5004519925,0.0938413255592,12.3672932834,38.6892022431,102.986037641,99.9943072231,2.97173041782,0.02
 11/02  21:00:00,100.041784143,22.7015922401,8.67769456424,0.713117331975,12.3672932834,27.0668015668,88.7570351626,85.7653047448,2.97173041782,0.02
 11/02  22:00:00,71.6805232392,17.8964217116,7.18085570194,0.0,4.12243109448,15.9888894789,78.7520457612,75.7603153434,2.97173041782,0.02
 11/02  23:00:00,81.0864135635,22.3705271395,9.20372329382,0.0,4.12243109448,15.9888894789,100.913285496,97.9215550782,2.97173041782,0.02
 11/02  24:00:00,78.7474246624,19.8665959394,7.08651243377,4.2708338891,4.12243109448,15.9888894789,81.3545404,78.3628099821,2.97173041782,0.02
 11/03  01:00:00,89.275344857,24.1217931197,8.96028036745,5.42641400709,4.12243109448,15.9888894789,102.269781129,99.2780507115,2.97173041782,0.02
 11/03  02:00:00,81.1854474528,20.0855041869,7.02144584609,8.30117535427,4.12243109448,15.9888894789,83.0285302398,80.036799822,2.97173041782,0.02
 11/03  03:00:00,92.7563896966,24.1217931197,8.89184155763,7.79976131749,4.12243109448,15.9888894789,112.87805526,101.304467291,2.97173041782,8.60185755166
 11/03  04:00:00,118.012809347,29.0337150427,10.057629669,8.04074411738,12.3672932834,24.9413748627,118.172924054,113.200040024,4.9528840297,0.02
 11/03  05:00:00,145.468771226,28.6193023523,13.4113587226,31.7409579683,12.3672932834,24.9413748627,186.128651399,181.155767369,4.9528840297,0.02
 11/03  06:00:00,204.234426357,29.5598487498,13.4616185333,29.3727878901,24.7345865669,70.7195625826,163.794597547,153.868829487,9.90576805939,0.02
 11/03  07:00:00,227.738196778,29.6382523361,13.8577733334,21.1020562861,37.1018798503,92.3937384068,143.154924362,133.229156303,9.90576805939,0.02
 11/03  08:00:00,220.536528867,29.6753552928,14.590152269,18.0092440962,37.1018798503,104.434947198,133.809659827,123.883891767,9.90576805939,0.02
 11/03  09:00:00,228.106179304,29.7395682981,15.3087856584,14.0126543164,37.1018798503,116.476155989,133.487186953,114.952178946,9.90576805939,8.6292399481
 11/03  10:00:00,226.411381521,29.8022042764,16.1250645588,11.6518295995,37.1018798503,116.476155989,118.038299252,108.112531192,9.90576805939,0.02
 11/03  11:00:00,227.046713409,29.8548435539,16.9721640145,10.023630133,37.1018798503,116.476155989,123.585462766,105.043808372,9.90576805939,8.63588633457
 11/03  12:00:00,216.969359619,29.9064243819,17.8145326642,8.46934164406,37.1018798503,104.434947198,112.079636845,102.153868786,9.90576805939,0.02
 11/03  13:00:00,227.431674632,29.9996722262,18.3788896298,7.44461778213,37.1018798503,116.476155989,117.240275757,98.6986056954,9.90576805939,8.63590200266
 11/03  14:00:00,227.292466624,30.1476473141,18.7566333428,6.47497706538,37.1018798503,116.476155989,105.622495536,95.696727477,9.90576805939,0.02
 11/03  15:00:00,226.611907489,30.2252438971,19.1239423892,5.40397216796,37.1018798503,116.476155989,107.176356161,93.9446498073,9.90576805939,3.32593829469
 11/03  16:00:00,227.834842233,30.1743107366,18.1439627053,4.78538719739,37.1018798503,116.476155989,108.981169489,93.7533781344,9.90576805939,5.32202329542
 11/03  17:00:00,233.30368115,30.0676107002,16.2380212342,4.86837477395,37.1018798503,116.476155989,105.175771761,95.2500037012,9.90576805939,0.02
 11/03  18:00:00,152.520332602,28.1580820526,10.9838859204,0.0,24.7345865669,47.5788473902,80.7552587364,75.7823747067,4.9528840297,0.02
 11/03  19:00:00,147.913800759,28.4499597159,9.41251380106,0.00293561274832,24.7345865669,47.5788473902,87.5906072736,82.6177232439,4.9528840297,0.02
 11/03  20:00:00,125.019531502,27.2824490624,8.77113500834,0.0487922507224,12.3672932834,38.6892022431,110.100147071,98.5194228169,2.97173041782,8.60899383674
 11/03  21:00:00,104.412498519,22.5702472916,6.96505812796,0.430024165632,12.3672932834,27.0668015668,87.7735146476,84.7817842298,2.97173041782,0.02
 11/03  22:00:00,75.7251634088,17.8964217116,5.62102845651,0.0,4.12243109448,15.9888894789,77.9296891656,74.9379587477,2.97173041782,0.02
 11/03  23:00:00,87.9986537539,23.1585968306,7.12122221364,1.32471049569,4.12243109448,15.9888894789,100.615213846,97.6234834282,2.97173041782,0.02
 11/03  24:00:00,82.0403180646,19.6476876918,5.37036140602,4.4033251272,4.12243109448,15.9888894789,81.9852122028,78.993481785,2.97173041782,0.02
 11/04  01:00:00,96.2126313846,24.5596096148,6.72896109423,7.41380071269,4.12243109448,15.9888894789,103.254803329,100.263072911,2.97173041782,0.02
 11/04  02:00:00,84.4317980429,19.6476876918,5.26722963399,7.47180560656,4.12243109448,15.9888894789,83.9901965725,80.9984661547,2.97173041782,0.02
 11/04  03:00:00,100.176039438,24.5596096148,6.6582774552,11.1132893793,4.12243109448,15.9888894789,105.609120255,102.617389838,2.97173041782,0.02
 11/04  04:00:00,106.594513839,28.5958985476,7.6077777729,9.97493639916,4.12243109448,16.0517297156,125.220120752,122.228390334,2.97173041782,0.02
 11/04  05:00:00,111.284875404,29.0337150427,7.89816360062,13.9140162249,4.12243109448,16.0517297156,126.436772876,123.445042458,2.97173041782,0.02
 11/04  06:00:00,140.876497456,29.4715315378,8.26425630985,17.3812722674,4.12243109448,39.6058045677,131.545800091,128.554069674,2.97173041782,0.02
 11/04  07:00:00,214.126118252,29.4715315378,12.4334310023,54.2008405735,12.3672932834,65.3531420225,184.925155135,179.952271105,4.9528840297,0.02
 11/04  08:00:00,191.082403286,29.4715315378,13.4787001094,45.1077746518,12.3672932834,68.2430321324,178.016409972,173.043525943,4.9528840297,0.02
 11/04  09:00:00,208.203973771,29.4915420354,14.2415237106,36.3244632716,16.4897243779,93.1370602926,164.213554199,156.268939752,7.92461444751,0.02
 11/04  10:00:00,203.695847805,29.4960271392,15.1742117326,32.7188641009,16.4897243779,93.1370602926,164.310630091,147.771966911,7.92461444751,8.61404873227
 11/04  11:00:00,201.510694557,29.4971675641,16.2237463566,29.8638307209,16.4897243779,93.1370602926,148.91571867,140.971104222,7.92461444751,0.02
 11/04  12:00:00,191.008191409,29.4973857227,17.2568873368,27.5812568648,16.4897243779,83.9857416113,142.945452971,135.000838523,7.92461444751,0.02
 11/04  13:00:00,190.197053317,29.4972633289,18.1843923089,25.0888641144,16.4897243779,83.9857416113,139.194292687,131.24967824,7.92461444751,0.02
 11/04  14:00:00,189.806286348,29.4970721487,19.0766548846,22.5158085718,16.4897243779,83.9857416113,136.799417305,128.854802857,7.92461444751,0.02
 11/04  15:00:00,150.304346388,29.4715315378,16.8534237132,0.367338347263,12.3672932834,70.6512738906,77.5123176339,72.5394336042,4.9528840297,0.02
 11/04  16:00:00,153.883799573,29.4715315378,16.4438683254,1.12394509638,12.3672932834,70.6512738906,85.1353112892,71.5714023987,4.9528840297,8.61102486087
 11/04  17:00:00,147.955207504,29.4715315378,15.5330063475,2.24915583677,12.3672932834,58.1284167478,81.4472749548,76.4743909251,4.9528840297,0.02
 11/04  18:00:00,118.447862354,26.8446325674,14.4864070232,0.0,12.3672932834,24.9413748627,102.789080955,97.8161969252,4.9528840297,0.02
 11/04  19:00:00,112.922286373,26.8446325674,13.7326957319,0.0,12.3672932834,24.9413748627,109.303714157,104.330830127,4.9528840297,0.02
 11/04  20:00:00,94.6392662753,26.8446325674,13.1787034966,0.0,4.12243109448,16.0517297156,118.126095684,115.134365266,2.97173041782,0.02
 11/04  21:00:00,87.432171535,22.2418849203,10.5363984143,2.2633251209,4.12243109448,15.9888894789,99.9230309019,96.9313004841,2.97173041782,0.02
 11/04  22:00:00,82.4689878126,19.6476876918,8.56332391669,6.54837009663,4.12243109448,15.9888894789,85.6708515965,82.6791211787,2.97173041782,0.02
 11/04  23:00:00,93.754705077,24.5596096148,10.6841590246,9.87511701228,4.12243109448,15.9888894789,107.250953468,104.25922305,2.97173041782,0.02
 11/04  24:00:00,84.7260122172,19.6476876918,8.32312705118,9.02844459777,4.12243109448,15.9888894789,86.8562559039,83.8645254861,2.97173041782,0.02
 11/05  01:00:00,95.285375388,24.5596096148,10.1263734033,13.1742016118,2.06121554724,15.9888894789,109.821705043,106.829974626,2.97173041782,0.02
 11/05  02:00:00,81.0010047149,19.6476876918,7.62673704999,11.4979711176,2.06121554724,15.9888894789,89.5173125439,86.5255821261,2.97173041782,0.02
 11/05  03:00:00,97.7538195887,24.5596096148,9.1347268952,15.8126615909,2.06121554724,15.9888894789,111.901263151,108.909532733,2.97173041782,0.02
 11/05  04:00:00,84.9984214061,19.6476876918,7.10496785069,13.2963678371,2.06121554724,15.9888894789,90.5033567543,87.5116263365,2.97173041782,0.02
 11/05  05:00:00,99.1466844478,24.5596096148,9.12864990337,17.7546768894,2.06121554724,15.9888894789,113.184198515,110.192468098,2.97173041782,0.02
 11/05  06:00:00,87.2073131897,19.6476876918,7.35049651815,14.5773668963,2.06121554724,15.9888894789,91.3977507349,88.4060203171,2.97173041782,0.02
 11/05  07:00:00,102.437988704,24.5596096148,9.33300591433,19.190556429,2.06121554724,15.9888894789,113.976091549,110.984361131,2.97173041782,0.02
 11/05  08:00:00,100.024007821,19.6476876918,7.41843425015,13.6622107903,4.12243109448,41.7362269337,89.706481182,84.7335971523,4.9528840297,0.02
 11/05  09:00:00,112.873061597,24.5596096148,9.37262816845,16.4715121796,4.12243109448,41.7362269337,109.036291235,104.063407205,4.9528840297,0.02
 11/05  10:00:00,98.5197329175,19.6476876918,7.74176570715,12.3478446736,4.12243109448,41.7362269337,86.8836656168,81.9107815871,4.9528840297,0.02
 11/05  11:00:00,113.318127417,24.5596096148,10.7341065722,14.7470557272,4.12243109448,41.7362269337,106.438195652,101.465311622,4.9528840297,0.02
 11/05  12:00:00,100.343925999,19.6476876918,9.21312955727,11.0611605179,4.12243109448,41.7362269337,85.7021556257,80.729271596,4.9528840297,0.02
 11/05  13:00:00,114.212756858,24.5596096148,12.052694708,12.8419976422,4.12243109448,41.7362269337,105.102362362,100.129478332,4.9528840297,0.02
 11/05  14:00:00,99.5201786092,19.6476876918,9.54972681452,10.0369011927,4.12243109448,41.7362269337,85.3147493478,80.3418653181,4.9528840297,0.02
 11/05  15:00:00,112.865717933,24.5596096148,12.0312843878,12.5054490135,4.12243109448,41.7362269337,114.235290129,100.680573734,4.9528840297,8.60183236494
 11/05  16:00:00,83.2349292287,19.6476876918,9.17632030166,10.3094681167,4.12243109448,24.8785346261,86.3046684189,81.3317843892,4.9528840297,0.02
 11/05  17:00:00,93.5855068862,24.5596096148,10.6346614642,16.3848185015,2.06121554724,15.9888894789,110.70947435,107.717743933,2.97173041782,0.02
 11/05  18:00:00,90.8572069314,19.6476876918,7.67989421923,14.4351632993,2.06121554724,15.9888894789,91.1630802683,88.1713498505,2.97173041782,0.02
 11/05  19:00:00,105.228027618,24.5596096148,9.13287471246,19.531134284,2.06121554724,15.9888894789,114.220735267,111.229004849,2.97173041782,0.02
 11/05  20:00:00,90.9239039038,19.6476876918,7.11702549191,16.353367646,2.06121554724,15.9888894789,92.5820803398,89.590349922,2.97173041782,0.02
 11/05  21:00:00,109.267593678,24.5596096148,8.77652959228,21.7059342689,2.06121554724,15.9888894789,115.219848617,112.2281182,2.97173041782,0.02
 11/05  22:00:00,93.4049581565,19.6476876918,6.76474709335,17.918322131,2.06121554724,15.9888894789,93.2342255544,90.2424951366,2.97173041782,0.02
 11/05  23:00:00,108.200116428,24.5596096148,8.20873656661,23.5371061303,2.06121554724,15.9888894789,116.408242799,113.416512382,2.97173041782,0.02
 11/05  24:00:00,95.4256325523,19.6476876918,6.2912072722,19.2372616864,2.06121554724,15.9888894789,93.9557121714,90.9639817536,2.97173041782,0.02
 11/06  01:00:00,112.345894799,24.5596096148,7.64199622833,24.1870326835,4.12243109448,15.9888894789,115.911940996,112.920210579,2.97173041782,0.02
 11/06  02:00:00,94.9402019566,19.6476876918,5.90445951004,19.4735835745,4.12243109448,15.9888894789,93.189181194,90.1974507762,2.97173041782,0.02
 11/06  03:00:00,114.979708203,24.5596096148,7.26927381483,25.1212700075,4.12243109448,15.9888894789,115.68199015,112.690259733,2.97173041782,0.02
 11/06  04:00:00,98.797263733,19.6476876918,5.77769767868,20.228076992,4.12243109448,15.9888894789,93.1542792854,90.1625488676,2.97173041782,0.02
 11/06  05:00:00,138.927357877,29.0337150427,8.87407991583,21.0217138473,12.3672932834,24.9413748627,132.372920975,127.400036945,4.9528840297,0.02
 11/06  06:00:00,178.167647972,28.5958985476,12.5617306518,54.1727773512,12.3672932834,24.9413748627,201.249576544,196.276692515,4.9528840297,0.02
 11/06  07:00:00,238.14090967,29.4716873782,12.6652109567,54.8547450407,24.7345865669,70.7195625826,183.233604311,173.307836252,9.90576805939,0.02
 11/06  08:00:00,240.710215288,29.4769188938,12.3292073426,39.043336184,37.1018798503,92.3937384068,164.13776223,154.211994171,9.90576805939,0.02
 11/06  09:00:00,246.351673764,29.4858215515,11.9779592349,33.5194705461,37.1018798503,104.434947198,166.71502833,148.183152336,9.90576805939,8.62610793395
 11/06  10:00:00,253.846702819,29.4930561769,12.215032171,29.0513446047,37.1018798503,116.476155989,152.844066636,142.918298576,9.90576805939,0.02
 11/06  11:00:00,246.972565368,29.5026890506,12.9821248992,23.3108589019,37.1018798503,116.476155989,153.233251334,134.692852971,9.90576805939,8.63463030319
 11/06  12:00:00,241.314508875,29.5109699758,13.7228517698,18.0456572311,37.1018798503,116.476155989,135.779867338,125.854099279,9.90576805939,0.02
 11/06  13:00:00,227.211209417,29.5190898712,14.6390660395,14.7098665627,37.1018798503,104.434947198,136.028459623,117.491417646,9.90576805939,8.6312739176
 11/06  14:00:00,234.889542445,29.5706953044,15.6737505218,12.5170912205,37.1018798503,116.476155989,118.582671105,108.656903045,9.90576805939,0.02
 11/06  15:00:00,233.071899107,29.6584151098,16.7149645135,10.604338906,37.1018798503,116.476155989,119.408835993,100.868498232,9.90576805939,8.63456970208
 11/06  16:00:00,232.708001975,29.6341417497,16.2148779367,9.33665858222,37.1018798503,116.476155989,110.400502224,100.474734165,9.90576805939,0.02
 11/06  17:00:00,236.466025232,29.5950362655,14.6606540843,8.99666806775,37.1018798503,116.476155989,117.777777144,107.852009085,9.90576805939,0.02
 11/06  18:00:00,246.390269287,29.6021520053,13.0129335373,9.23076328511,37.1018798503,116.476155989,134.375900435,115.851336263,9.90576805939,8.61879611259
 11/06  19:00:00,149.051001042,26.8446325674,8.44219967798,0.0,24.7345865669,47.5788473902,87.9794326956,83.0065486659,4.9528840297,0.02
 11/06  20:00:00,149.047021084,28.1580820526,7.12630006729,0.235667729151,24.7345865669,47.5788473902,92.1830510225,87.2101669928,4.9528840297,0.02
 11/06  21:00:00,128.05537898,26.8446325674,6.15982477587,0.0,12.3672932834,38.6892022431,105.768938603,102.777208185,2.97173041782,0.02
 11/06  22:00:00,104.793893988,21.4757060539,4.75616380087,0.0,12.3672932834,27.0668015668,90.8914775228,87.899747105,2.97173041782,0.02
 11/06  23:00:00,83.4444170941,19.6476876918,3.65271841948,4.08714296917,4.12243109448,15.9888894789,80.6610209689,77.6692905511,2.97173041782,0.02
 11/06  24:00:00,100.405841992,24.5596096148,4.25245690907,8.22002654103,4.12243109448,15.9888894789,102.961521786,99.9697913685,2.97173041782,0.02
 11/07  01:00:00,88.8499192938,19.6476876918,3.06624498463,8.6328384605,4.12243109448,15.9888894789,83.9321817218,80.9404513039,2.97173041782,0.02
 11/07  02:00:00,104.99543068,24.5596096148,3.9535636848,12.6755634743,4.12243109448,15.9888894789,105.771776174,102.780045756,2.97173041782,0.02
 11/07  03:00:00,91.8240398411,19.6476876918,2.95078702843,11.8206900424,4.12243109448,15.9888894789,85.4245647876,82.4328343698,2.97173041782,0.02
 11/07  04:00:00,106.770853246,24.5596096148,4.3848290625,15.6592522355,4.12243109448,15.9888894789,107.133265785,104.141535367,2.97173041782,0.02
 11/07  05:00:00,127.705421279,28.5958985476,6.11853012475,10.8037250904,12.3672932834,24.9413748627,121.308409224,116.335525195,4.9528840297,0.02
 11/07  06:00:00,173.488109346,29.0389018193,11.0089122639,50.9653814991,12.3672932834,24.9413748627,190.041396986,185.068512956,4.9528840297,0.02
 11/07  07:00:00,219.675273337,29.5016474564,12.0842558917,38.9065754744,24.7345865669,70.7195625826,181.756165779,163.24853938,9.90576805939,8.60185833958
 11/07  08:00:00,225.176170656,29.5428085322,12.648510836,27.2614641287,37.1018798503,92.3937384068,152.248473963,142.322705904,9.90576805939,0.02
 11/07  09:00:00,230.865262084,29.5634746653,13.1958040032,23.0098876214,37.1018798503,104.434947198,143.079290062,133.153522003,9.90576805939,0.02
 11/07  10:00:00,238.529765312,29.5792529388,14.1599512873,19.4244051428,37.1018798503,116.476155989,134.99677101,125.071002951,9.90576805939,0.02
 11/07  11:00:00,235.070039544,29.5921588857,15.4072188963,16.550829176,37.1018798503,116.476155989,135.426663815,116.886151047,9.90576805939,8.63474470852
 11/07  12:00:00,232.630721403,29.6082019476,16.6336766035,13.6850775808,37.1018798503,116.476155989,118.91777484,108.99200678,9.90576805939,0.02
 11/07  13:00:00,218.518157485,29.6308825543,17.2529120244,11.9095461991,37.1018798503,104.434947198,124.215926456,105.678372136,9.90576805939,8.63178626008
 11/07  14:00:00,225.455492946,29.6593091306,17.4279534058,10.7292742175,37.1018798503,116.476155989,114.447791593,104.522023533,9.90576805939,0.02
 11/07  15:00:00,222.690985171,29.6892684702,17.61587324,9.89496973315,37.1018798503,116.476155989,122.278998652,103.738531719,9.90576805939,8.63469887356
 11/07  16:00:00,221.550889796,29.7180069453,17.2000683841,9.47128704275,37.1018798503,116.476155989,112.994665929,103.06889787,9.90576805939,0.02
 11/07  17:00:00,225.374879589,29.7382378271,16.3058878138,9.54631712279,37.1018798503,116.476155989,121.277630571,102.743560041,9.90576805939,8.62830247116
 11/07  18:00:00,241.684311726,29.7540597047,15.4203208715,9.81537439609,37.1018798503,116.476155989,113.893258943,103.967490884,9.90576805939,0.02
 11/07  19:00:00,149.948094577,28.0121432209,11.0192084547,0.00173985960135,24.7345865669,47.5788473902,85.7777161665,80.8048321368,4.9528840297,0.02
 11/07  20:00:00,150.382040501,28.0121432209,9.33518331013,0.0873413816945,24.7345865669,47.5788473902,90.9396355113,85.9667514816,4.9528840297,0.02
 11/07  21:00:00,133.177251302,27.7202655575,7.97395540022,0.621187293991,12.3672932834,38.6892022431,112.593318629,101.012801427,2.97173041782,8.60878678439
 11/07  22:00:00,107.117320198,21.4757060539,5.83686565797,0.0,12.3672932834,27.0668015668,89.6820370321,86.6903066143,2.97173041782,0.02
 11/07  23:00:00,82.6306080992,18.9471812997,4.14570168925,2.69399255592,4.12243109448,15.9888894789,79.5995829981,76.6078525803,2.97173041782,0.02
 11/07  24:00:00,103.941520454,24.5596096148,4.4178808876,8.33239853442,4.12243109448,15.9888894789,101.896308548,98.9045781299,2.97173041782,0.02
 11/08  01:00:00,91.3822064106,19.6476876918,2.84179526287,8.57318809254,4.12243109448,15.9888894789,83.2246164615,80.2328860436,2.97173041782,0.02
 11/08  02:00:00,107.251408055,24.5596096148,3.02848920254,13.0582145722,4.12243109448,15.9888894789,105.336852516,102.345122098,2.97173041782,0.02
 11/08  03:00:00,96.012929595,19.6476876918,1.81661458281,11.9000321781,4.12243109448,15.9888894789,85.7375582219,82.7458278041,2.97173041782,0.02
 11/08  04:00:00,114.194264579,24.5596096148,1.89898039672,17.0546900951,4.12243109448,15.9888894789,108.036679768,105.044949351,2.97173041782,0.02
 11/08  05:00:00,137.063121491,28.5958985476,1.33238568159,12.0275378011,12.3672932834,24.9413748627,121.439415969,116.46653194,4.9528840297,0.02
 11/08  06:00:00,182.420563427,29.0493560165,4.42213364058,51.282426697,12.3672932834,24.9413748627,188.853714508,183.880830478,4.9528840297,0.02
 11/08  07:00:00,230.57369918,29.5266349205,4.99647819239,41.6556259897,24.7345865669,70.7195625826,195.845235689,185.919467629,9.90576805939,0.02
 11/08  08:00:00,235.569126252,29.5851479007,5.76242407494,29.7649043937,37.1018798503,92.3937384068,175.996487945,166.070719886,9.90576805939,0.02
 11/08  09:00:00,239.922852257,29.6057100346,6.50746680012,24.583101223,37.1018798503,104.434947198,164.978431815,155.052663755,9.90576805939,0.02
 11/08  10:00:00,247.199518347,29.6213130331,7.32786434332,20.2366326169,37.1018798503,116.476155989,164.694957771,146.159390975,9.90576805939,8.62979873639
 11/08  11:00:00,244.19667364,29.6649490117,8.28447854979,17.1696834167,37.1018798503,116.476155989,147.704597084,137.778829025,9.90576805939,0.02
 11/08  12:00:00,241.720139827,29.7484985636,9.2331697869,13.7639847211,37.1018798503,116.476155989,145.692862471,127.150603262,9.90576805939,8.63649115041
 11/08  13:00:00,230.288584553,29.8337957481,9.90149560512,12.0363791743,37.1018798503,104.434947198,129.138892544,119.213124484,9.90576805939,0.02
 11/08  14:00:00,240.548589464,29.8928683144,10.4630464548,10.4704017494,37.1018798503,116.476155989,133.036412297,114.494049689,9.90576805939,8.63659454799
 11/08  15:00:00,241.204253543,29.8619887128,11.018257993,9.18453712726,37.1018798503,116.476155989,122.55879292,112.63302486,9.90576805939,0.02
 11/08  16:00:00,241.473697447,29.845906311,10.8209757072,8.5114691614,37.1018798503,116.476155989,132.275461061,113.736637528,9.90576805939,8.6330554732
 11/08  17:00:00,244.429859198,29.839495073,10.0611855828,8.47746878665,37.1018798503,116.476155989,127.751646175,117.825878115,9.90576805939,0.02
 11/08  18:00:00,256.638402706,29.8350204844,9.3142905691,9.19834115243,37.1018798503,116.476155989,140.392833104,121.868122395,9.90576805939,8.61894265048
 11/08  19:00:00,162.239203889,28.0121432209,5.59270534675,0.0498346847054,24.7345865669,47.5788473902,87.0164213538,82.0435373241,4.9528840297,0.02
 11/08  20:00:00,161.718324836,28.4499597159,5.00169031697,0.322020076054,24.7345865669,47.5788473902,90.4447949604,85.4719109307,4.9528840297,0.02
 11/08  21:00:00,140.600466733,27.2824490624,4.73022877368,0.338282907888,12.3672932834,38.6892022431,103.578398555,100.586668137,2.97173041782,0.02
 11/08  22:00:00,115.84166498,22.7015922401,3.92631528842,2.25286138291,12.3672932834,27.0668015668,89.4549117308,86.463181313,2.97173041782,0.02
 11/08  23:00:00,90.1695757051,19.6476876918,3.04732709424,5.89353639375,4.12243109448,15.9888894789,79.5551181381,76.5633877203,2.97173041782,0.02
 11/08  24:00:00,108.464709272,24.5596096148,3.67647477454,10.098948928,4.12243109448,15.9888894789,101.73528186,98.7435514419,2.97173041782,0.02
 11/09  01:00:00,93.8351211201,19.6476876918,2.7997837431,9.95816824081,4.12243109448,15.9888894789,82.9321377739,79.940407356,2.97173041782,0.02
 11/09  02:00:00,108.683276131,24.5596096148,3.94629096248,13.8937424206,4.12243109448,15.9888894789,104.833948402,101.842217984,2.97173041782,0.02
 11/09  03:00:00,96.1213516576,19.6476876918,3.21754880112,12.6704161128,4.12243109448,15.9888894789,84.9950801006,82.0033496827,2.97173041782,0.02
 11/09  04:00:00,111.721962359,24.5596096148,4.11721047723,16.6200548129,4.12243109448,15.9888894789,106.876932235,103.885201817,2.97173041782,0.02
 11/09  05:00:00,132.592001402,28.5958985476,4.0499423601,11.8159115834,12.3672932834,24.9413748627,120.65732582,115.68444179,4.9528840297,0.02
 11/09  06:00:00,176.640376124,29.0416062214,7.14510362943,50.8613448843,12.3672932834,24.9413748627,188.162072471,183.189188441,4.9528840297,0.02
 11/09  07:00:00,223.214766447,29.5251830754,7.27667633034,40.0344006378,24.7345865669,70.7195625826,187.405470669,177.47970261,9.90576805939,0.02
 11/09  08:00:00,232.249709408,29.5889960952,7.28216464427,29.6019389617,37.1018798503,92.3937384068,178.647959583,160.133506233,9.90576805939,8.60868529066
 11/09  09:00:00,236.657801631,29.609413719,7.28628879506,26.4615408269,37.1018798503,104.434947198,163.722419377,153.796651318,9.90576805939,0.02
 11/09  10:00:00,245.545451497,29.6210733524,7.63425203615,23.4968575408,37.1018798503,116.476155989,158.449859106,148.524091047,9.90576805939,0.02
 11/09  11:00:00,242.366238659,29.6352174423,8.18088954568,19.945122177,37.1018798503,116.476155989,160.250604359,141.709814088,9.90576805939,8.63502221145
 11/09  12:00:00,240.403088163,29.669830615,8.75094305214,16.9305718997,37.1018798503,116.476155989,145.489799935,135.564031876,9.90576805939,0.02
 11/09  13:00:00,227.443258835,29.7229393851,9.23803536159,13.6610530801,37.1018798503,104.434947198,147.195555627,128.658192751,9.90576805939,8.6315948168
 11/09  14:00:00,238.105033646,29.7418998829,9.58426377271,12.3900802723,37.1018798503,116.476155989,135.509562401,125.583794342,9.90576805939,0.02
 11/09  15:00:00,239.044892027,29.7650658975,9.94720039189,11.6811076982,37.1018798503,116.476155989,141.829489724,123.288830426,9.90576805939,8.63489123846
 11/09  16:00:00,240.667201364,29.7784136597,9.06769634397,11.8471108088,37.1018798503,116.476155989,135.222917994,125.297149935,9.90576805939,0.02
 11/09  17:00:00,247.381021041,29.7856218523,7.20428112565,12.5952987155,37.1018798503,116.476155989,150.183148019,131.648875986,9.90576805939,8.62850397329
 11/09  18:00:00,256.954071736,29.7837389968,5.35509894065,13.9131824991,37.1018798503,116.476155989,149.225926954,139.300158895,9.90576805939,0.02
 11/09  19:00:00,156.808169413,28.0121432209,0.442519725187,0.38693071856,24.7345865669,47.5788473902,93.1669966288,88.1941125991,4.9528840297,0.02
 11/09  20:00:00,159.293799476,28.4499597159,0.0,1.4541107507,24.7345865669,47.5788473902,105.821293137,100.848409107,4.9528840297,0.02
 11/09  21:00:00,145.468402975,28.5958985476,0.0,5.37761807536,12.3672932834,38.6892022431,131.460394614,128.468664196,2.97173041782,0.02
 11/09  22:00:00,126.007228511,23.6647885292,0.0,10.4204091809,12.3672932834,27.0668015668,125.998614401,114.421135121,2.97173041782,8.60574886255
 11/09  23:00:00,99.5727732052,19.6476876918,0.0,12.1081961038,4.12243109448,15.9888894789,106.43383799,103.442107572,2.97173041782,0.02
 11/09  24:00:00,120.566429694,24.5596096148,0.0,18.6028156307,4.12243109448,15.9888894789,141.027222181,138.035491763,2.97173041782,0.02
 11/10  01:00:00,104.898585856,19.6476876918,0.0,16.5275895077,4.12243109448,15.9888894789,117.494690345,114.502959927,2.97173041782,0.02
 11/10  02:00:00,125.491961249,24.5596096148,0.0,23.406756037,4.12243109448,15.9888894789,148.04705453,145.055324112,2.97173041782,0.02
 11/10  03:00:00,107.925993136,19.6476876918,0.0,19.580083496,4.12243109448,15.9888894789,120.374042275,117.382311857,2.97173041782,0.02
 11/10  04:00:00,128.348677296,24.5596096148,0.0,26.9254201425,4.12243109448,15.9888894789,147.729710056,144.737979638,2.97173041782,0.02
 11/10  05:00:00,147.582557841,28.5958985476,0.0,18.7281183849,12.3672932834,24.9413748627,162.175423356,157.202539327,4.9528840297,0.02
 11/10  06:00:00,192.52118526,29.0462109237,0.0,63.5138354612,12.3672932834,24.9413748627,201.906914549,196.934030519,4.9528840297,0.02
 11/10  07:00:00,239.496195384,29.5125560026,0.407786681719,53.1755536114,24.7345865669,70.7195625826,213.77394538,203.848177321,9.90576805939,0.02
 11/10  08:00:00,245.244491722,29.5754854528,1.26517690484,39.4944066246,37.1018798503,92.3937384068,196.06380456,186.1380365,9.90576805939,0.02
 11/10  09:00:00,245.521717602,29.59756288,1.99671102881,32.6925516592,37.1018798503,104.434947198,184.793934325,174.868166266,9.90576805939,0.02
 11/10  10:00:00,251.324115693,29.6100525324,3.39818870313,26.9700312257,37.1018798503,116.476155989,182.216778996,163.681036813,9.90576805939,8.6299741234
 11/10  11:00:00,246.570895851,29.6353865624,5.23844179219,22.3194775266,37.1018798503,116.476155989,161.237169696,151.311401637,9.90576805939,0.02
 11/10  12:00:00,243.011327597,29.6937870946,7.10371341881,18.019847127,37.1018798503,116.476155989,157.280516795,138.737987874,9.90576805939,8.63676086145
 11/10  13:00:00,229.979903426,29.7469206711,7.90371408792,15.2370976894,37.1018798503,104.434947198,140.370272627,130.444504568,9.90576805939,0.02
 11/10  14:00:00,239.217210896,29.739784704,7.90136853542,13.4381255038,37.1018798503,116.476155989,148.39721867,129.854575278,9.90576805939,8.63687533274
 11/10  15:00:00,239.277152508,29.7133179674,7.90952029195,12.7174842124,37.1018798503,116.476155989,141.746768819,131.821000759,9.90576805939,0.02
 11/10  16:00:00,240.299128312,29.7120794182,6.50496918496,13.0207511938,37.1018798503,116.476155989,154.999449245,136.460365191,9.90576805939,8.63331599409
 11/10  17:00:00,247.370460492,29.7195696837,4.10397174557,14.2197930746,37.1018798503,116.476155989,155.284997317,145.359229258,9.90576805939,0.02
 11/10  18:00:00,256.199019139,29.7237754897,1.70905354099,15.5137911176,37.1018798503,116.476155989,164.663564557,154.737796498,9.90576805939,0.02
 11/10  19:00:00,158.975450819,28.1580820526,0.0225714541398,0.725846576133,24.7345865669,47.5788473902,118.779761836,105.217668811,4.9528840297,8.60920899478
 11/10  20:00:00,159.801555857,28.0121432209,0.0,1.12280878659,24.7345865669,47.5788473902,115.660417812,110.687533783,4.9528840297,0.02
 11/10  21:00:00,147.081582796,29.0337150427,0.0,7.24815288064,12.3672932834,38.6892022431,130.442560908,127.45083049,2.97173041782,0.02
 11/10  22:00:00,121.465095052,23.2269720342,0.0337451520881,8.526176277,12.3672932834,27.0668015668,107.34864948,104.356919062,2.97173041782,0.02
 11/10  23:00:00,99.373536918,20.0855041869,0.0385210489754,14.5365836398,4.12243109448,15.9888894789,89.9326938349,86.940963417,2.97173041782,0.02
 11/10  24:00:00,109.578055858,24.1217931197,0.125022093338,13.8439502487,4.12243109448,15.9888894789,109.523251481,106.531521063,2.97173041782,0.02
 11/11  01:00:00,99.881725994,20.0855041869,0.151054611995,18.769197564,2.06121554724,15.9888894789,86.1810065828,83.189276165,2.97173041782,0.02
 11/11  02:00:00,108.794444347,24.1217931197,1.37922683284,16.756769582,2.06121554724,15.9888894789,107.694377102,104.702646684,2.97173041782,0.02
 11/11  03:00:00,102.023408895,20.0855041869,1.83393389679,20.9651734362,2.06121554724,15.9888894789,87.1391584458,84.147428028,2.97173041782,0.02
 11/11  04:00:00,110.008812193,24.1217931197,3.07577844062,18.3633583944,2.06121554724,15.9888894789,109.514216205,106.522485787,2.97173041782,0.02
 11/11  05:00:00,102.966732965,20.0855041869,2.57875415719,22.9006007063,2.06121554724,15.9888894789,88.513274655,85.5215442372,2.97173041782,0.02
 11/11  06:00:00,112.192738904,24.1217931197,3.58254575713,19.692376084,2.06121554724,15.9888894789,110.914536693,107.922806275,2.97173041782,0.02
 11/11  07:00:00,105.240075306,20.0855041869,3.12953972275,24.2722331083,2.06121554724,15.9888894789,89.4907270062,86.4989965884,2.97173041782,0.02
 11/11  08:00:00,100.1336094,24.1217931197,4.63374613565,20.2592005473,2.06121554724,15.9888894789,111.94946043,108.957730013,2.97173041782,0.02
 11/11  09:00:00,115.108002203,20.0855041869,4.14908136547,21.609840954,4.12243109448,41.7362269337,87.7550755785,82.7821915488,4.9528840297,0.02
 11/11  10:00:00,120.415230547,24.1217931197,6.09914939046,16.493416017,4.12243109448,41.7362269337,106.663003375,101.690119346,4.9528840297,0.02
 11/11  11:00:00,110.665991326,20.0855041869,5.4816240562,18.7583665615,4.12243109448,41.7362269337,85.3633581246,80.3904740949,4.9528840297,0.02
 11/11  12:00:00,115.465936864,24.1217931197,7.93508792171,13.6207625141,4.12243109448,41.7362269337,112.87569736,99.322703229,4.9528840297,8.6001101018
 11/11  13:00:00,105.406040311,20.0855041869,6.84232767471,14.9305420755,4.12243109448,41.7362269337,83.2779387302,78.3050547005,4.9528840297,0.02
 11/11  14:00:00,111.94695163,24.1217931197,9.35493362192,10.4442545064,4.12243109448,41.7362269337,101.861760144,96.8888761139,4.9528840297,0.02
 11/11  15:00:00,101.636047123,20.0855041869,7.87186537416,10.7922809018,4.12243109448,41.7362269337,80.8913123525,75.9184283228,4.9528840297,0.02
 11/11  16:00:00,110.75001732,24.1217931197,9.7544742342,7.97788289239,4.12243109448,41.7362269337,98.8000634859,93.8271794562,4.9528840297,0.02
 11/11  17:00:00,92.3650172265,20.0855041869,6.93511902205,11.5221604965,4.12243109448,24.8785346261,81.8092256102,76.8363415805,4.9528840297,0.02
 11/11  18:00:00,103.264700297,24.1217931197,7.7459939821,13.0957768534,2.06121554724,15.9888894789,107.280388989,104.288658571,2.97173041782,0.02
 11/11  19:00:00,96.089318934,20.0855041869,5.90526614672,18.0331921552,2.06121554724,15.9888894789,88.9857875037,85.9940570859,2.97173041782,0.02
 11/11  20:00:00,105.226486466,24.1217931197,7.74343074645,15.9709788371,2.06121554724,15.9888894789,111.850665748,108.858935331,2.97173041782,0.02
 11/11  21:00:00,101.39285161,20.0855041869,6.36289370117,21.0479116124,2.06121554724,15.9888894789,90.6038407027,87.6121102848,2.97173041782,0.02
 11/11  22:00:00,109.831801027,24.1217931197,7.97780629424,18.3725978307,2.06121554724,15.9888894789,113.264337944,110.272607526,2.97173041782,0.02
 11/11  23:00:00,102.902631381,20.0855041869,6.099034257,23.7025662742,2.06121554724,15.9888894789,91.8745764646,88.8828460468,2.97173041782,0.02
 11/11  24:00:00,113.121964015,24.1217931197,7.3792938165,20.3160351406,2.06121554724,15.9888894789,114.565220145,111.573489727,2.97173041782,0.02
 11/12  01:00:00,106.278762967,20.0855041869,5.1161183103,25.9927832419,2.06121554724,15.9888894789,92.7390636148,89.747333197,2.97173041782,0.02
 11/12  02:00:00,111.301317157,24.1217931197,5.04875147751,22.4164520434,2.06121554724,15.9888894789,116.253956848,113.26222643,2.97173041782,0.02
 11/12  03:00:00,108.381889365,20.0855041869,2.92419625816,28.6241224841,2.06121554724,15.9888894789,94.0425835519,91.0508531341,2.97173041782,0.02
 11/12  04:00:00,115.833377952,24.1217931197,2.82460628687,24.5408829687,2.06121554724,15.9888894789,117.521010016,114.529279598,2.97173041782,0.02
 11/12  05:00:00,111.062670408,20.0855041869,1.85774587766,30.9445686782,2.06121554724,15.9888894789,95.0407315294,92.0490011116,2.97173041782,0.02
 11/12  06:00:00,119.052665533,24.1217931197,1.88548955398,26.3774430409,2.06121554724,15.9888894789,118.655114145,115.663383727,2.97173041782,0.02
 11/12  07:00:00,114.484172644,20.0855041869,1.64646280853,32.9440095201,2.06121554724,15.9888894789,95.7614914536,92.7697610358,2.97173041782,0.02
 11/12  08:00:00,108.201969452,24.1217931197,2.85855330129,26.7587149613,2.06121554724,15.9888894789,118.900466857,115.908736439,2.97173041782,0.02
 11/12  09:00:00,123.800615289,20.0855041869,2.87451122364,28.3089390788,4.12243109448,41.7362269337,92.7671158711,87.7942318414,4.9528840297,0.02
 11/12  10:00:00,128.292985727,24.1217931197,4.47908821566,20.2196502886,4.12243109448,41.7362269337,110.672783952,105.699899923,4.9528840297,0.02
 11/12  11:00:00,119.401400024,20.0855041869,4.12599937443,22.681159799,4.12243109448,41.7362269337,87.792736821,82.8198527913,4.9528840297,0.02
 11/12  12:00:00,126.303216385,24.1217931197,6.09779877741,15.9188450135,4.12243109448,41.7362269337,105.652457835,100.679573805,4.9528840297,0.02
 11/12  13:00:00,116.186250065,20.0855041869,5.21833703913,17.6311263413,4.12243109448,41.7362269337,84.0268608934,79.0539768637,4.9528840297,0.02
 11/12  14:00:00,124.955881189,24.1217931197,6.93511549027,13.0710891673,4.12243109448,41.7362269337,102.18168858,97.2088045507,4.9528840297,0.02
 11/12  15:00:00,114.262651406,20.0855041869,5.69778169555,14.7592020347,4.12243109448,41.7362269337,82.09350503,77.1206210003,4.9528840297,0.02
 11/12  16:00:00,124.218760847,24.1217931197,6.65565929971,11.3258427822,4.12243109448,41.7362269337,109.884009509,96.3292507188,4.9528840297,8.60187476055
 11/12  17:00:00,103.786703042,20.0855041869,4.2866027271,15.7490729861,4.12243109448,24.8785346261,84.3954932138,79.4226091841,4.9528840297,0.02
 11/12  18:00:00,114.302005012,24.1217931197,4.14519452641,17.2218838232,2.06121554724,15.9888894789,110.488075648,107.49634523,2.97173041782,0.02
 11/12  19:00:00,105.797017634,20.0855041869,2.25851971786,23.8293541139,2.06121554724,15.9888894789,91.9310847807,88.9393543628,2.97173041782,0.02
 11/12  20:00:00,113.586899932,24.1217931197,1.59364045907,21.5418821229,2.06121554724,15.9888894789,115.861519723,112.869789305,2.97173041782,0.02
 11/12  21:00:00,109.143669858,20.0855041869,0.235400263923,28.5368385115,2.06121554724,15.9888894789,94.2893355405,91.2976051227,2.97173041782,0.02
 11/12  22:00:00,117.100742175,24.1217931197,0.159864631374,25.0789994919,2.06121554724,15.9888894789,118.566989049,115.575258631,2.97173041782,0.02
 11/12  23:00:00,112.213468446,20.0855041869,0.556920217009,31.7986194116,2.06121554724,15.9888894789,95.5500626644,92.5583322466,2.97173041782,0.02
 11/12  24:00:00,118.718757808,24.1217931197,1.39667788679,27.1493861825,2.06121554724,15.9888894789,119.194880153,116.203149735,2.97173041782,0.02
 11/13  01:00:00,114.831764145,20.0855041869,1.47316075784,32.8866243299,4.12243109448,15.9888894789,95.370431328,92.3787009102,2.97173041782,0.02
 11/13  02:00:00,120.052267654,24.1217931197,2.1854650492,27.4891525479,4.12243109448,15.9888894789,118.410492649,115.418762231,2.97173041782,0.02
 11/13  03:00:00,115.651333834,20.0855041869,1.9358400073,33.9718614183,4.12243109448,15.9888894789,95.3778749773,92.3861445594,2.97173041782,0.02
 11/13  04:00:00,120.413186131,24.1217931197,2.85960973744,28.1246927566,4.12243109448,15.9888894789,118.570486304,115.578755886,2.97173041782,0.02
 11/13  05:00:00,148.759531269,29.0337150427,3.85021440588,29.1047432605,12.3672932834,24.9413748627,135.34961205,130.376728021,4.9528840297,0.02
 11/13  06:00:00,185.258214127,28.5958985476,7.91581213877,62.0042808032,12.3672932834,24.9413748627,205.178685819,200.20580179,4.9528840297,0.02
 11/13  07:00:00,248.311666732,29.4715315378,8.84664191065,67.2284087499,24.7345865669,70.7195625826,199.418531998,189.492763939,9.90576805939,0.02
 11/13  08:00:00,248.675971607,29.4716238068,9.5905843474,49.0149008178,37.1018798503,92.3937384068,177.801689602,167.875921543,9.90576805939,0.02
 11/13  09:00:00,248.042352441,29.473183608,10.3559441924,41.8096890062,37.1018798503,104.434947198,176.189074317,157.656523889,9.90576805939,8.62678236825
 11/13  10:00:00,253.30387575,29.4754679193,11.2076079381,36.3139926458,37.1018798503,116.476155989,159.65580468,149.730036621,9.90576805939,0.02
 11/13  11:00:00,247.823328603,29.4810644828,12.1175785586,31.4645417913,37.1018798503,116.476155989,160.900508662,142.360738533,9.90576805939,8.6340020699
 11/13  12:00:00,243.169715985,29.4864117175,13.0271274759,26.9980733298,37.1018798503,116.476155989,145.378044677,135.452276618,9.90576805939,0.02
 11/13  13:00:00,227.754212056,29.4909527663,14.0461790937,21.9140730175,37.1018798503,104.434947198,145.873202876,127.335332276,9.90576805939,8.63210254077
 11/13  14:00:00,233.576890652,29.4950473079,15.1575767501,17.8148912168,37.1018798503,116.476155989,129.11338372,119.18761566,9.90576805939,0.02
 11/13  15:00:00,230.752002838,29.501291909,16.2381146977,14.4767085733,37.1018798503,116.476155989,130.144128462,111.602929759,9.90576805939,8.63543064294
 11/13  16:00:00,230.453559376,29.5110641504,15.9660442617,12.460340343,37.1018798503,116.476155989,118.823573137,108.897805078,9.90576805939,0.02
 11/13  17:00:00,237.678279769,29.5200912251,14.7291769291,12.369127687,37.1018798503,116.476155989,123.083322105,113.157554046,9.90576805939,0.02
 11/13  18:00:00,245.408682874,29.5286196902,13.4409794886,13.1948815506,37.1018798503,116.476155989,137.355108385,118.83001388,9.90576805939,8.6193264456
 11/13  19:00:00,144.014338774,26.8446325674,9.78867130012,0.0,24.7345865669,47.5788473902,89.9477975163,84.9749134866,4.9528840297,0.02
 11/13  20:00:00,143.404555148,26.8446325674,9.73044510433,0.0,24.7345865669,47.5788473902,93.5639269713,88.5910429416,4.9528840297,0.02
 11/13  21:00:00,127.593590812,28.1580820526,10.0314888013,0.810339927632,12.3672932834,38.6892022431,106.54850627,103.556775852,2.97173041782,0.02
 11/13  22:00:00,100.998478805,21.4757060539,8.34472439283,0.0,12.3672932834,27.0668015668,91.1871527503,88.1954223325,2.97173041782,0.02
