Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/13  23:00:00,76.637675366,19.0639323651,6.74645587398,3.04875880225,4.12243109448,15.9888894789,80.969053534,77.9773231162,2.97173041782,0.02
 11/13  24:00:00,92.75288284,24.1217931197,8.204208072,6.31640486505,4.12243109448,15.9888894789,102.48489616,99.4931657425,2.97173041782,0.02
 11/14  01:00:00,85.7421029304,20.0855041869,6.44118417074,9.9276646927,4.12243109448,15.9888894789,83.1573941094,80.1656636916,2.97173041782,0.02
 11/14  02:00:00,92.1759323354,24.1217931197,8.48209317671,9.23607993358,4.12243109448,15.9888894789,105.040149489,102.048419071,2.97173041782,0.02
 11/14  03:00:00,88.7930567694,20.0855041869,6.88099437142,12.6606385806,4.12243109448,15.9888894789,84.9102654656,81.9185350477,2.97173041782,0.02
 11/14  04:00:00,96.0065459816,24.1217931197,8.85927397606,11.1902964103,4.12243109448,15.9888894789,106.550512083,103.558781666,2.97173041782,0.02
 11/14  05:00:00,122.252580654,29.0337150427,10.1523427874,11.4302326354,12.3672932834,24.9413748627,129.209784027,115.655021936,4.9528840297,8.60187806119
 11/14  06:00:00,156.678812102,28.6020167285,13.7467006526,39.3913723116,12.3672932834,24.9413748627,189.228404605,184.255520575,4.9528840297,0.02
 11/14  07:00:00,213.541105421,29.4861220171,13.8762332404,38.3756787328,24.7345865669,70.7195625826,167.18886979,157.263101731,9.90576805939,0.02
 11/14  08:00:00,220.505194026,29.5242808804,13.6763808127,26.5493004526,37.1018798503,92.3937384068,148.714937207,138.789169147,9.90576805939,0.02
 11/14  09:00:00,224.152805381,29.5368248355,13.4733645063,23.2718382113,37.1018798503,104.434947198,143.28564992,133.359881861,9.90576805939,0.02
 11/14  10:00:00,233.457879875,29.5490094058,13.271756744,21.0129685693,37.1018798503,116.476155989,148.956309252,130.42019595,9.90576805939,8.63034524309
 11/14  11:00:00,231.007279078,29.5636987883,13.1361198768,18.7900408728,37.1018798503,116.476155989,137.65493001,127.729161951,9.90576805939,0.02
 11/14  12:00:00,230.065914144,29.5764493812,12.9781709937,16.9965383952,37.1018798503,116.476155989,144.0383987,125.495361355,9.90576805939,8.63726928619
 11/14  13:00:00,217.065799419,29.5880261949,13.2444426726,15.3398721245,37.1018798503,104.434947198,132.366888409,122.44112035,9.90576805939,0.02
 11/14  14:00:00,225.04840323,29.6091470494,13.7850717263,13.9944993606,37.1018798503,116.476155989,136.962131369,118.41908755,9.90576805939,8.6372757598
 11/14  15:00:00,223.31206526,29.6296192718,14.3414701669,12.9392063242,37.1018798503,116.476155989,124.676510902,114.750742843,9.90576805939,0.02
 11/14  16:00:00,221.967772746,29.6494261764,14.6915180492,12.2623278668,37.1018798503,116.476155989,130.520336874,111.98078087,9.90576805939,8.63378794449
 11/14  17:00:00,226.256899492,29.6730523267,14.8225837108,11.9307856887,37.1018798503,116.476155989,120.224577286,110.298809226,9.90576805939,0.02
 11/14  18:00:00,237.098104599,29.6945593243,14.9750991848,11.7288957455,37.1018798503,116.476155989,118.737633732,108.811865673,9.90576805939,0.02
 11/14  19:00:00,140.930312937,27.8662043892,11.6419381394,0.0189639820505,24.7345865669,47.5788473902,87.3980275097,82.4251434801,4.9528840297,0.02
 11/14  20:00:00,139.940008339,28.1580820526,11.1181254882,0.195110684956,24.7345865669,47.5788473902,100.723716143,87.1614923255,4.9528840297,8.6093397882
 11/14  21:00:00,119.792622196,26.8446325674,10.8976528505,0.0,12.3672932834,38.6892022431,104.869179761,101.877449344,2.97173041782,0.02
 11/14  22:00:00,99.8725110687,22.5264656421,8.98226202706,1.39161296702,12.3672932834,27.0668015668,90.1780334435,87.1863030257,2.97173041782,0.02
 11/14  23:00:00,70.3335539175,17.8964217116,7.36193948359,0.0,4.12243109448,15.9888894789,79.9871042005,76.9953737827,2.97173041782,0.02
 11/14  24:00:00,89.3897761345,24.3844830168,9.18008441693,6.05984178604,4.12243109448,15.9888894789,101.90928579,98.9175553718,2.97173041782,0.02
 11/15  01:00:00,80.0649794583,19.6476876918,7.13918168402,6.79526317787,4.12243109448,15.9888894789,82.9483216694,79.9565912516,2.97173041782,0.02
 11/15  02:00:00,92.8170169808,24.5596096148,9.04946660709,10.0319806814,4.12243109448,15.9888894789,104.532302644,101.540572226,2.97173041782,0.02
 11/15  03:00:00,82.2044327518,19.6476876918,7.12399126174,9.08903327692,4.12243109448,15.9888894789,84.9444989187,81.9527685009,2.97173041782,0.02
 11/15  04:00:00,94.7827937879,24.5596096148,9.26187741322,12.5751392334,4.12243109448,15.9888894789,106.531542438,103.53981202,2.97173041782,0.02
 11/15  05:00:00,113.697050643,28.5958985476,11.070821621,8.21060345233,12.3672932834,24.9413748627,119.911414781,114.938530751,4.9528840297,0.02
 11/15  06:00:00,154.352645583,29.0492369769,15.0585210296,43.4351628978,12.3672932834,24.9413748627,186.943668315,181.970784286,4.9528840297,0.02
 11/15  07:00:00,203.055072613,29.524768198,15.7152833822,33.1988888939,24.7345865669,70.7195625826,158.749093408,148.823325349,9.90576805939,0.02
 11/15  08:00:00,213.904342162,29.5771575954,15.8570567819,23.1126805331,37.1018798503,92.3937384068,137.648015015,127.722246955,9.90576805939,0.02
 11/15  09:00:00,217.613255468,29.6006834152,16.015754263,17.8767394971,37.1018798503,104.434947198,137.311326431,118.778603902,9.90576805939,8.62695446916
 11/15  10:00:00,225.244034544,29.6399212793,16.1996846894,13.8044748937,37.1018798503,116.476155989,121.423758367,111.497990308,9.90576805939,0.02
 11/15  11:00:00,223.129500211,29.6651660108,16.3933130026,12.4806482993,37.1018798503,116.476155989,126.60136457,108.059902379,9.90576805939,8.6356941311
 11/15  12:00:00,222.159534528,29.6904196627,16.581754779,11.5739126177,37.1018798503,116.476155989,116.855213264,106.929445205,9.90576805939,0.02
 11/15  13:00:00,210.85151078,29.7284670058,16.7703930449,10.4689358822,37.1018798503,104.434947198,124.177213913,105.6390512,9.90576805939,8.63239465382
 11/15  14:00:00,220.812302865,29.7858833091,16.9019409826,8.58247154466,37.1018798503,116.476155989,112.71104158,102.785273521,9.90576805939,0.02
 11/15  15:00:00,221.697299936,29.8152311845,17.0562967577,7.82893758716,37.1018798503,116.476155989,119.817350516,101.275952034,9.90576805939,8.6356304232
 11/15  16:00:00,223.713598034,29.8385854885,16.3171075374,7.49144710545,37.1018798503,116.476155989,110.142312322,100.216544263,9.90576805939,0.02
 11/15  17:00:00,231.730980975,29.8429987579,14.951239663,7.95808556823,37.1018798503,116.476155989,120.316048028,101.781211791,9.90576805939,8.62906817687
 11/15  18:00:00,239.62292995,29.8439940851,13.5215662314,8.79935453523,37.1018798503,116.476155989,117.471881089,107.546113029,9.90576805939,0.02
 11/15  19:00:00,144.139126767,28.0121432209,9.04239970164,0.0,24.7345865669,47.5788473902,86.2135842783,81.2407002486,4.9528840297,0.02
 11/15  20:00:00,145.359931819,28.4499597159,7.73026168294,0.108417382037,24.7345865669,47.5788473902,91.0099262722,86.0370422425,4.9528840297,0.02
 11/15  21:00:00,125.997700402,27.2824490624,6.7311828477,0.267945222908,12.3672932834,38.6892022431,104.177269428,101.18553901,2.97173041782,0.02
 11/15  22:00:00,103.403793909,21.6946143014,5.58039486509,0.203950949421,12.3672932834,27.0668015668,89.733819795,86.7420893772,2.97173041782,0.02
 11/15  23:00:00,81.8143568509,19.6476876918,4.79522347596,4.13781307306,4.12243109448,15.9888894789,79.5155000707,76.5237696529,2.97173041782,0.02
 11/15  24:00:00,94.4575521291,24.1217931197,6.22909537671,6.18938605979,4.12243109448,15.9888894789,100.879018847,97.887288429,2.97173041782,0.02
 11/16  01:00:00,87.6727300743,20.0855041869,4.80154060036,9.80369588243,4.12243109448,15.9888894789,82.0493118007,79.0575813829,2.97173041782,0.02
 11/16  02:00:00,97.8508692182,24.1217931197,5.9623134663,9.30430833132,4.12243109448,15.9888894789,112.285105352,100.711491274,2.97173041782,8.60188366048
 11/16  03:00:00,91.6810179683,20.0855041869,4.49864565633,13.3617355736,4.12243109448,15.9888894789,84.1407693754,81.1490389575,2.97173041782,0.02
 11/16  04:00:00,100.05533619,24.1217931197,5.94776811767,11.6917686906,4.12243109448,15.9888894789,106.005175427,103.01344501,2.97173041782,0.02
 11/16  05:00:00,127.578790036,29.0337150427,7.17408585221,12.7739389173,12.3672932834,24.9413748627,120.047377605,115.074493575,4.9528840297,0.02
 11/16  06:00:00,157.918914533,28.6051485769,11.2748357557,38.4309270001,12.3672932834,24.9413748627,187.98185961,183.008975581,4.9528840297,0.02
 11/16  07:00:00,214.111572661,29.5366699897,12.0155936932,37.0490047774,24.7345865669,70.7195625826,171.174380918,161.248612859,9.90576805939,0.02
 11/16  08:00:00,223.194334441,29.5961400806,12.3568374269,26.1891994799,37.1018798503,92.3937384068,150.826584537,140.900816478,9.90576805939,0.02
 11/16  09:00:00,220.718978573,29.615083159,12.7200611619,20.5686494244,37.1018798503,104.434947198,141.428856295,131.503088236,9.90576805939,0.02
 11/16  10:00:00,225.123515149,29.6651233878,14.493192326,15.7002803032,37.1018798503,116.476155989,137.522307397,118.98591328,9.90576805939,8.63062605751
 11/16  11:00:00,220.539594995,29.7491831643,17.0998987145,12.5087114147,37.1018798503,116.476155989,115.972308725,106.046540665,9.90576805939,0.02
 11/16  12:00:00,218.087006802,29.9071373508,19.6625513851,10.2565680579,37.1018798503,116.476155989,119.476712944,100.933418735,9.90576805939,8.6375261488
 11/16  13:00:00,205.67820979,30.1252878388,21.6371939417,8.44438452518,37.1018798503,104.434947198,107.288697954,97.3629298946,9.90576805939,0.02
 11/16  14:00:00,215.232455827,30.3041466341,23.1358048577,6.88223673101,37.1018798503,116.476155989,113.394388122,94.8509876125,9.90576805939,8.63763245019
 11/16  15:00:00,215.234640511,30.3901115016,24.9733507783,5.37382529306,37.1018798503,116.476155989,102.89472094,92.9689528805,9.90576805939,0.02
 11/16  16:00:00,219.352772268,30.2998257958,24.1797910196,4.69354891505,37.1018798503,116.476155989,111.134058818,92.5947026112,9.90576805939,8.63358814763
 11/16  17:00:00,229.61443949,30.0860441033,21.8272723988,4.52690130449,37.1018798503,116.476155989,104.234040916,94.3082728563,9.90576805939,0.02
 11/16  18:00:00,234.334237438,29.9840879857,19.6440575526,4.76556078529,37.1018798503,116.476155989,106.554598618,96.6288305584,9.90576805939,0.02
 11/16  19:00:00,141.134724486,28.0121432209,15.6436141564,0.0,24.7345865669,47.5788473902,89.8199948027,76.257738888,4.9528840297,8.60937188499
 11/16  20:00:00,142.093177159,28.4499597159,15.2730855149,0.0,24.7345865669,47.5788473902,86.9826374084,82.0097533787,4.9528840297,0.02
 11/16  21:00:00,124.633506176,27.2824490624,15.2083610571,0.00936873976764,12.3672932834,38.6892022431,100.179269162,97.1875387446,2.97173041782,0.02
 11/16  22:00:00,100.079224632,21.1938280614,12.0358968298,0.0722144533073,12.3672932834,27.0668015668,84.7108066597,81.7190762419,2.97173041782,0.02
 11/16  23:00:00,74.1235938797,18.3342382066,9.92265938655,0.149689097194,4.12243109448,15.9888894789,76.9531371971,73.9614067792,2.97173041782,0.02
 11/16  24:00:00,88.2447129495,22.3705271395,12.1725406079,0.0,4.12243109448,15.9888894789,98.9438051453,95.9520747275,2.97173041782,0.02
 11/17  01:00:00,77.8741690813,19.1223078978,8.73948017205,1.22816723732,4.12243109448,15.9888894789,80.7081520954,77.7164216775,2.97173041782,0.02
 11/17  02:00:00,86.3277587831,23.5088500266,9.44969172043,2.22608037831,4.12243109448,15.9888894789,102.275045254,99.2833148364,2.97173041782,0.02
 11/17  03:00:00,81.8087159477,19.6476876918,6.16843564382,4.8764399221,4.12243109448,15.9888894789,82.9738969541,79.9821665362,2.97173041782,0.02
 11/17  04:00:00,97.6138444687,24.5596096148,6.87824696342,8.13086261028,4.12243109448,15.9888894789,104.417240693,101.425510275,2.97173041782,0.02
 11/17  05:00:00,120.838462981,28.5958985476,7.10618431329,5.6685726629,12.3672932834,24.9413748627,118.130970228,113.158086199,4.9528840297,0.02
 11/17  06:00:00,160.623347938,29.0658942609,10.0395784034,38.7928036854,12.3672932834,24.9413748627,185.474933237,180.502049208,4.9528840297,0.02
 11/17  07:00:00,208.194267012,29.5583196321,10.841378744,29.0606176294,24.7345865669,70.7195625826,172.753561571,162.827793512,9.90576805939,0.02
 11/17  08:00:00,220.087368479,29.6373015311,12.1451636024,20.7647595376,37.1018798503,92.3937384068,149.175070709,139.249302649,9.90576805939,0.02
 11/17  09:00:00,218.278583685,29.7037718815,13.4532526038,15.7008925029,37.1018798503,104.434947198,144.059228644,125.52632724,9.90576805939,8.62713334453
 11/17  10:00:00,224.72437146,29.8007947705,15.9469304994,11.5374353766,37.1018798503,116.476155989,120.551966789,110.626198729,9.90576805939,0.02
 11/17  11:00:00,223.455910098,29.9779502464,19.2685680124,9.88700788555,37.1018798503,116.476155989,121.237035857,102.695241872,9.90576805939,8.6360259256
 11/17  12:00:00,224.914222755,30.3153628069,22.5132040396,8.15583658219,37.1018798503,116.476155989,107.267939155,97.3421710959,9.90576805939,0.02
 11/17  13:00:00,215.079473251,30.6518081765,24.816683308,6.46129819569,37.1018798503,104.434947198,111.961926881,93.4234991257,9.90576805939,8.63265969578
 11/17  14:00:00,226.640253196,30.8718545569,27.1003241676,4.99823661805,37.1018798503,116.476155989,100.723195125,90.797427066,9.90576805939,0.02
 11/17  15:00:00,229.947987448,30.9956355425,30.7190429354,3.92309227451,37.1018798503,116.476155989,107.103894084,88.5622380036,9.90576805939,8.63588802096
 11/17  16:00:00,230.339529355,30.907374683,27.7248995121,3.21294530152,37.1018798503,116.476155989,98.0286595731,88.1028915137,9.90576805939,0.02
 11/17  17:00:00,238.422394769,30.5607934085,23.3671530452,2.88612422509,37.1018798503,116.476155989,109.142693752,90.6076358793,9.90576805939,8.62928981378
 11/17  18:00:00,239.529365235,30.304009517,20.7984896593,2.89426434285,37.1018798503,116.476155989,103.673974621,93.7482065615,9.90576805939,0.02
 11/17  19:00:00,146.417403273,28.1580820526,15.864088,0.0,24.7345865669,47.5788473902,79.017646278,74.0447622483,4.9528840297,0.02
 11/17  20:00:00,145.150574801,28.5958985476,14.1075652851,0.0,24.7345865669,47.5788473902,85.4075013184,80.4346172887,4.9528840297,0.02
 11/17  21:00:00,124.761446848,27.2824490624,12.5804298072,0.0,12.3672932834,38.6892022431,99.4240806019,96.4323501841,2.97173041782,0.02
 11/17  22:00:00,99.1700332373,21.675426206,9.6509229734,0.121782274644,12.3672932834,27.0668015668,93.1540703195,81.576491222,2.97173041782,8.60584867969
 11/17  23:00:00,71.4982493557,17.8964217116,7.93612738548,0.0,4.12243109448,15.9888894789,77.0094942925,74.0177638747,2.97173041782,0.02
 11/17  24:00:00,86.4350467565,23.4212867276,9.84859219934,0.669970990898,4.12243109448,15.9888894789,99.2224873473,96.2307569295,2.97173041782,0.02
 11/18  01:00:00,72.9104591792,17.8964217116,7.49344767316,0.0,4.12243109448,15.9888894789,80.6950475244,77.7033171066,2.97173041782,0.02
 11/18  02:00:00,84.0838227893,23.9028848722,9.30913376295,2.43403660111,4.12243109448,15.9888894789,102.160547376,99.1688169583,2.97173041782,0.02
 11/18  03:00:00,81.3114701181,20.0855041869,7.10451121463,5.71356082,4.12243109448,15.9888894789,82.2477306798,79.2560002619,2.97173041782,0.02
 11/18  04:00:00,91.5612193332,24.1217931197,8.59122774963,5.882462642,4.12243109448,15.9888894789,103.568788577,100.577058159,2.97173041782,0.02
 11/18  05:00:00,103.428099446,29.0337150427,8.98857007679,9.08295641744,4.12243109448,16.0517297156,123.690858893,120.699128475,2.97173041782,0.02
 11/18  06:00:00,104.986500732,28.5958985476,8.22027157246,8.74991994906,4.12243109448,16.0517297156,125.304679616,122.312949198,2.97173041782,0.02
 11/18  07:00:00,135.961291364,29.4715315378,8.79686458395,14.43350847,4.12243109448,39.6058045677,128.708408764,125.716678346,2.97173041782,0.02
 11/18  08:00:00,198.426698235,29.4757318169,13.7789750488,48.7505836761,12.3672932834,65.3531420225,178.266658891,173.293774861,4.9528840297,0.02
 11/18  09:00:00,185.815804618,29.4754398028,15.4865344473,37.0754980604,12.3672932834,68.2430321324,166.145939725,161.173055695,4.9528840297,0.02
 11/18  10:00:00,201.276950362,29.5016848742,17.6202590664,26.1976900499,16.4897243779,93.1370602926,145.498031635,137.553417188,7.92461444751,0.02
 11/18  11:00:00,191.562778345,29.510667343,20.2072427254,21.6123814923,16.4897243779,93.1370602926,145.9518307,129.414060189,7.92461444751,8.61315606427
 11/18  12:00:00,182.604953678,29.5601567455,22.7673396142,18.1261917899,16.4897243779,93.1370602926,133.081618919,125.137004471,7.92461444751,0.02
 11/18  13:00:00,171.432795105,29.6573802206,24.9853128996,15.5202932713,16.4897243779,83.9857416113,129.757979975,121.813365527,7.92461444751,0.02
 11/18  14:00:00,172.946204525,29.7351820613,28.4907719736,13.4504348113,16.4897243779,83.9857416113,127.680494696,119.735880248,7.92461444751,0.02
 11/18  15:00:00,175.909395367,29.7296270707,33.3543996736,11.5555986166,16.4897243779,83.9857416113,125.968555263,118.023940815,7.92461444751,0.02
 11/18  16:00:00,144.208041776,29.4715315378,30.9236300262,0.0,12.3672932834,70.6512738906,68.0882239483,63.1153399186,4.9528840297,0.02
 11/18  17:00:00,147.762975177,29.4715315378,27.3657042444,0.0653636549327,12.3672932834,70.6512738906,78.5883783501,65.0239871537,4.9528840297,8.61150716672
 11/18  18:00:00,140.454505203,29.4715315378,25.280382286,0.318294111351,12.3672932834,58.1284167478,75.8439258322,70.8710418025,4.9528840297,0.02
 11/18  19:00:00,103.880155298,26.8446325674,24.8387541915,0.0,12.3672932834,24.9413748627,98.9232410138,93.9503569841,4.9528840297,0.02
 11/18  20:00:00,103.605539964,26.8446325674,24.5641388601,0.0,12.3672932834,24.9413748627,105.654241714,100.681357684,4.9528840297,0.02
 11/18  21:00:00,85.5283738879,26.8446325674,23.6214801176,0.0,4.12243109448,16.0517297156,114.533458818,111.5417284,2.97173041782,0.02
 11/18  22:00:00,74.3871371511,20.5808849683,18.9918753666,0.0,4.12243109448,15.9888894789,95.205101985,92.2133715672,2.97173041782,0.02
 11/18  23:00:00,69.7116785248,17.8964217116,17.0801846239,0.0,4.12243109448,15.9888894789,83.5509707833,80.5592403655,2.97173041782,0.02
 11/18  24:00:00,78.3601862847,22.3705271395,21.1224125413,0.0,4.12243109448,15.9888894789,104.998058602,102.006328184,2.97173041782,0.02
 11/19  01:00:00,68.0898505206,18.3342382066,16.8393116495,0.2424439206,2.06121554724,15.9888894789,85.3026916538,82.310961236,2.97173041782,0.02
 11/19  02:00:00,78.5312125199,23.2461601296,21.7942964383,0.684724785916,2.06121554724,15.9888894789,107.119676362,104.127945944,2.97173041782,0.02
 11/19  03:00:00,67.5680891502,17.8964217116,16.9978106431,0.0,2.06121554724,15.9888894789,86.6871494745,83.6954190567,2.97173041782,0.02
 11/19  04:00:00,78.7375714998,23.4650683771,21.3511950668,1.1152768312,2.06121554724,15.9888894789,108.529666205,105.537935787,2.97173041782,0.02
 11/19  05:00:00,68.3973455339,18.2466749076,17.1547224706,0.322091295048,2.06121554724,15.9888894789,87.6044429867,84.6127125689,2.97173041782,0.02
 11/19  06:00:00,78.7537040487,23.2461601296,21.1697071069,1.53180551634,2.06121554724,15.9888894789,109.410304529,106.418574111,2.97173041782,0.02
 11/19  07:00:00,69.6875397135,18.7720547017,16.5901382165,1.65148985778,2.06121554724,15.9888894789,88.308586381,85.3168559632,2.97173041782,0.02
 11/19  08:00:00,67.8208024807,22.8083436345,20.6113956158,0.991698518906,2.06121554724,15.9888894789,110.132722009,107.140991592,2.97173041782,0.02
 11/19  09:00:00,84.9981161987,19.7060632245,16.2038249303,2.64178212191,4.12243109448,41.7362269337,85.7480718203,80.7751877906,4.9528840297,0.02
 11/19  10:00:00,92.1951292388,23.8299154564,19.5196709396,1.73467896241,4.12243109448,41.7362269337,102.776534583,97.8036505528,4.9528840297,0.02
 11/19  11:00:00,82.4539938079,19.4652641522,14.4203114026,1.50867680114,4.12243109448,41.7362269337,80.6846778215,75.7117937918,4.9528840297,0.02
 11/19  12:00:00,93.1079576558,24.1217931197,17.1112749347,1.9755409181,4.12243109448,41.7362269337,96.0419738366,91.0690898069,4.9528840297,0.02
 11/19  13:00:00,86.1449704163,19.6478585247,13.409538785,1.9724576484,4.12243109448,41.7362269337,76.2796944372,71.3068104075,4.9528840297,0.02
 11/19  14:00:00,98.2739188903,24.5599437384,17.0281161131,2.53143077864,4.12243109448,41.7362269337,94.3135096173,89.3406255876,4.9528840297,0.02
 11/19  15:00:00,85.8490722679,19.6484773669,13.4203705562,1.91385599915,4.12243109448,41.7362269337,76.0281725668,71.0552885371,4.9528840297,0.02
 11/19  16:00:00,99.0307105331,24.5598091457,16.3648360254,2.64185557304,4.12243109448,41.7362269337,102.918488826,89.3637220151,4.9528840297,8.60188278125
 11/19  17:00:00,77.9829389255,19.2098711968,12.1969536014,1.72084716865,4.12243109448,24.8785346261,79.4023334652,74.4294494355,4.9528840297,0.02
 11/19  18:00:00,80.8842096307,22.3705271395,14.3641992786,0.0,2.06121554724,15.9888894789,105.096112155,102.104381738,2.97173041782,0.02
 11/19  19:00:00,67.5790216617,17.8964217116,10.9316824662,0.0,2.06121554724,15.9888894789,87.7454144921,84.7536840743,2.97173041782,0.02
 11/19  20:00:00,80.3327336336,23.6839766247,13.6007538224,3.04143421262,2.06121554724,15.9888894789,110.107612999,107.115882581,2.97173041782,0.02
 11/19  21:00:00,75.0423072957,19.6476876918,10.698593689,4.57168178504,2.06121554724,15.9888894789,89.2101728202,86.2184424024,2.97173041782,0.02
 11/19  22:00:00,84.0608631732,24.1217931197,13.0207400309,5.72156972688,2.06121554724,15.9888894789,111.650555362,108.658824944,2.97173041782,0.02
 11/19  23:00:00,76.3419127916,20.0855041869,9.85836304626,8.76559664846,2.06121554724,15.9888894789,90.5746063736,87.5828759558,2.97173041782,0.02
 11/19  24:00:00,87.5587030179,24.1217931197,11.7919814147,8.18522610847,2.06121554724,15.9888894789,113.002752086,110.011021668,2.97173041782,0.02
 11/20  01:00:00,82.1356890895,20.0855041869,8.87051840562,11.034877312,4.12243109448,15.9888894789,90.7024042614,87.7106738436,2.97173041782,0.02
 11/20  02:00:00,87.2106230247,24.1217931197,10.5169877181,9.70120574832,4.12243109448,15.9888894789,112.975656409,109.983925991,2.97173041782,0.02
 11/20  03:00:00,85.2911192985,20.0855041869,7.8155897202,13.3449822985,4.12243109448,15.9888894789,90.9472464258,87.9555160079,2.97173041782,0.02
 11/20  04:00:00,92.6171930194,24.1217931197,9.48232148063,11.4270071182,4.12243109448,15.9888894789,113.221683427,110.229953009,2.97173041782,0.02
 11/20  05:00:00,118.391403996,29.0337150427,10.9717427749,11.8944824792,12.3672932834,24.9413748627,129.563207,124.590322971,4.9528840297,0.02
 11/20  06:00:00,153.231544027,28.600401309,14.3815358328,40.9685486193,12.3672932834,24.9413748627,197.981319312,193.008435282,4.9528840297,0.02
 11/20  07:00:00,209.79125371,29.5012290276,14.8343149069,38.8645302009,24.7345865669,70.7195625826,172.501340683,162.575572624,9.90576805939,0.02
 11/20  08:00:00,219.222151959,29.535872535,15.3789595146,26.8488821741,37.1018798503,92.3937384068,149.671937581,139.746169522,9.90576805939,0.02
 11/20  09:00:00,219.387976605,29.5473939114,15.8939500966,22.2593780063,37.1018798503,104.434947198,148.661114554,130.127964239,9.90576805939,8.62738225537
 11/20  10:00:00,227.113139856,29.5568734723,16.5802570406,18.9648159804,37.1018798503,116.476155989,132.773613849,122.84784579,9.90576805939,0.02
 11/20  11:00:00,222.97825049,29.5889668525,17.483770862,15.8647938723,37.1018798503,116.476155989,135.010891064,116.470488679,9.90576805939,8.63463432561
 11/20  12:00:00,219.624921498,29.632720702,18.3648196834,12.80665049,37.1018798503,116.476155989,122.344778807,112.419010747,9.90576805939,0.02
 11/20  13:00:00,208.276242616,29.6745057165,18.9305375189,10.5615959915,37.1018798503,104.434947198,126.924040232,108.385461856,9.90576805939,8.63281031698
 11/20  14:00:00,219.923511572,29.6790261054,19.2468798476,9.31173467521,37.1018798503,116.476155989,116.854914392,106.929146333,9.90576805939,0.02
 11/20  15:00:00,222.543684886,29.6849361429,19.5778722447,8.52925997901,37.1018798503,116.476155989,124.502659635,105.960602196,9.90576805939,8.6362893788
 11/20  16:00:00,224.926687795,29.703931461,19.2464423149,8.12158018137,37.1018798503,116.476155989,114.852973711,104.927205652,9.90576805939,0.02
 11/20  17:00:00,234.966623574,29.7229816953,18.3640013813,8.09232559069,37.1018798503,116.476155989,122.74696351,104.211656924,9.90576805939,8.62953852645
 11/20  18:00:00,240.472627533,29.7420752003,17.4856493169,8.22357832468,37.1018798503,116.476155989,113.865454982,103.939686922,9.90576805939,0.02
 11/20  19:00:00,145.544501702,27.939173805,13.967765911,0.0,24.7345865669,47.5788473902,86.3431825073,81.3702984777,4.9528840297,0.02
 11/20  20:00:00,145.080050848,28.0121432209,13.5695811286,0.00490832988152,24.7345865669,47.5788473902,91.2503268064,86.2774427767,4.9528840297,0.02
 11/20  21:00:00,127.291960064,27.7202655575,13.5160553969,0.215188300341,12.3672932834,38.6892022431,104.166076021,101.174345604,2.97173041782,0.02
 11/20  22:00:00,100.588384583,20.5808849683,10.9152286188,0.0,12.3672932834,27.0668015668,87.1772628615,84.1855324437,2.97173041782,0.02
 11/20  23:00:00,74.0406291024,18.1591116086,9.18097837786,0.164494931062,4.12243109448,15.9888894789,79.2939597471,76.3022293293,2.97173041782,0.02
 11/20  24:00:00,89.4126187087,23.2461601296,11.5031275907,1.32046004251,4.12243109448,15.9888894789,100.769677897,97.7779474794,2.97173041782,0.02
 11/21  01:00:00,76.4223771394,18.3342382066,8.9584151009,0.849849368268,4.12243109448,15.9888894789,82.3527907287,79.3610603109,2.97173041782,0.02
 11/21  02:00:00,89.4000595776,24.2969197178,11.0929224443,4.97214976818,4.12243109448,15.9888894789,112.148815943,100.576892887,2.97173041782,8.60019263816
 11/21  03:00:00,82.6651623232,19.6476876918,8.52384969946,5.78300434135,4.12243109448,15.9888894789,83.2561631098,80.264432692,2.97173041782,0.02
 11/21  04:00:00,96.2679676209,24.5596096148,10.5926479007,8.65303291329,4.12243109448,15.9888894789,105.476212302,102.484481884,2.97173041782,0.02
 11/21  05:00:00,117.304742769,28.4499597159,11.5294447925,4.98409825286,12.3672932834,24.9413748627,118.803313221,113.830429191,4.9528840297,0.02
 11/21  06:00:00,159.121388842,29.057327627,14.5530366011,39.2558977592,12.3672932834,24.9413748627,187.135722374,182.162838344,4.9528840297,0.02
 11/21  07:00:00,206.533290826,29.5469528212,14.582485229,28.3606585415,24.7345865669,70.7195625826,161.684619317,151.758851258,9.90576805939,0.02
 11/21  08:00:00,221.18174228,29.6055378089,14.5801947475,20.5207566133,37.1018798503,92.3937384068,141.671807038,131.746038979,9.90576805939,0.02
 11/21  09:00:00,224.515549557,29.6272354841,14.5842053944,17.9240433394,37.1018798503,104.434947198,135.158413311,125.232645251,9.90576805939,0.02
 11/21  10:00:00,233.85019087,29.6526018425,15.197065994,15.7002585107,37.1018798503,116.476155989,137.708910097,119.171990197,9.90576805939,8.63115184078
 11/21  11:00:00,230.333638427,29.6990529846,16.2359594722,13.6264384101,37.1018798503,116.476155989,121.660550677,111.734782617,9.90576805939,0.02
 11/21  12:00:00,228.04034555,29.7499296589,17.2735465299,11.615183936,37.1018798503,116.476155989,126.489717748,107.945696911,9.90576805939,8.63825277748
 11/21  13:00:00,215.746467884,29.7854648558,17.478404419,10.3590255099,37.1018798503,104.434947198,115.815873768,105.890105708,9.90576805939,0.02
 11/21  14:00:00,225.8437818,29.8116921688,17.1598370825,9.743846461,37.1018798503,116.476155989,123.361157156,104.817062862,9.90576805939,8.6383262347
 11/21  15:00:00,226.171681027,29.8347765465,16.8263351837,9.36260026573,37.1018798503,116.476155989,113.845411609,103.91964355,9.90576805939,0.02
 11/21  16:00:00,226.27050831,29.854104715,16.5622060631,9.19388599869,37.1018798503,116.476155989,121.754838299,103.214428983,9.90576805939,8.63464125641
 11/21  17:00:00,233.60916868,29.8685001844,16.3718061191,9.24136654368,37.1018798503,116.476155989,112.612600058,102.686831999,9.90576805939,0.02
 11/21  18:00:00,242.878538569,29.8828700991,16.1864087106,9.32965575408,37.1018798503,116.476155989,120.710666339,102.185077256,9.90576805939,8.61982102326
 11/21  19:00:00,150.477178338,28.1580820526,12.7588608,0.0045909287201,24.7345865669,47.5788473902,85.0932381574,80.1203541277,4.9528840297,0.02
 11/21  20:00:00,150.596632004,28.4499597159,12.2480141328,0.0892917280314,24.7345865669,47.5788473902,90.3126505726,85.3397665429,4.9528840297,0.02
 11/21  21:00:00,131.310409678,27.2824490624,12.0263889912,0.222625403286,12.3672932834,38.6892022431,103.024823525,100.033093107,2.97173041782,0.02
 11/21  22:00:00,106.498225375,21.8943344535,9.74630694995,1.40565014502,12.3672932834,27.0668015668,86.663028253,83.6712978352,2.97173041782,0.02
 11/21  23:00:00,76.7184437695,17.8964217116,8.10887601548,0.0,4.12243109448,15.9888894789,78.7575179487,75.7657875309,2.97173041782,0.02
 11/21  24:00:00,93.2699402133,23.0710335316,10.1525459043,1.5469912451,4.12243109448,15.9888894789,100.504694174,97.5129637559,2.97173041782,0.02
 11/22  01:00:00,85.2788375936,19.6476876918,7.89256333813,5.15910512941,4.12243109448,15.9888894789,81.6213153133,78.6295848954,2.97173041782,0.02
 11/22  02:00:00,97.114956192,24.5596096148,9.96316849826,7.94749733209,4.12243109448,15.9888894789,103.034672288,100.042941871,2.97173041782,0.02
 11/22  03:00:00,88.1762116355,19.6476876918,7.84499074906,7.41253545732,4.12243109448,15.9888894789,83.4448009616,80.4530705438,2.97173041782,0.02
 11/22  04:00:00,102.941714094,24.5596096148,9.71482255723,10.5447736501,4.12243109448,15.9888894789,104.686415627,101.694685209,2.97173041782,0.02
 11/22  05:00:00,125.184948041,28.5958985476,10.7226741462,6.89068184908,12.3672932834,24.9413748627,118.106891601,113.134007571,4.9528840297,0.02
 11/22  06:00:00,164.201908976,29.060420672,13.8490278479,39.4736794213,12.3672932834,24.9413748627,185.068514157,180.095630127,4.9528840297,0.02
 11/22  07:00:00,211.838429991,29.5460100509,13.8821457356,29.9983472816,24.7345865669,70.7195625826,162.874751763,152.948983703,9.90576805939,0.02
 11/22  08:00:00,225.289182042,29.616191853,13.688650027,21.8594675626,37.1018798503,92.3937384068,152.469750612,133.95495198,9.90576805939,8.60903057185
 11/22  09:00:00,227.451117136,29.6378091334,13.4904620368,19.1562041854,37.1018798503,104.434947198,138.273810653,128.348042594,9.90576805939,0.02
 11/22  10:00:00,235.136515693,29.6633064584,13.3980754188,17.0080431218,37.1018798503,116.476155989,134.801340806,124.875572747,9.90576805939,0.02
 11/22  11:00:00,231.075744541,29.7027372395,13.4008243148,15.481307962,37.1018798503,116.476155989,140.380530238,121.838116651,9.90576805939,8.63664552764
 11/22  12:00:00,227.771955146,29.7446342665,13.3991918343,14.2134915096,37.1018798503,116.476155989,128.983467455,119.057699396,9.90576805939,0.02
 11/22  13:00:00,214.585919551,29.7805865448,13.3930176987,13.0774052262,37.1018798503,104.434947198,135.039490083,116.500276003,9.90576805939,8.63344602064
 11/22  14:00:00,223.764030877,29.813306756,13.3864884742,12.1536280205,37.1018798503,116.476155989,124.180235578,114.254467519,9.90576805939,0.02
 11/22  15:00:00,223.042048875,29.837490473,13.3941356233,11.5226692025,37.1018798503,116.476155989,131.228969437,112.686652743,9.90576805939,8.63654863445
 11/22  16:00:00,222.54478447,29.8558329419,13.3919140484,11.2000486246,37.1018798503,116.476155989,130.037306477,111.496836369,9.90576805939,8.63470204878
 11/22  17:00:00,229.645545212,29.8681113833,13.3931407272,11.1814381603,37.1018798503,116.476155989,120.718292683,110.792524623,9.90576805939,0.02
 11/22  18:00:00,239.646197549,29.8774811736,13.3988423591,11.2529222399,37.1018798503,116.476155989,120.051469454,110.125701394,9.90576805939,0.02
 11/22  19:00:00,145.552014069,28.1580820526,9.94260046612,0.0645707209391,24.7345865669,47.5788473902,87.2578125006,82.2849284709,4.9528840297,0.02
 11/22  20:00:00,145.620869962,28.4499597159,9.42829177894,0.265148341356,24.7345865669,47.5788473902,100.391922347,86.8312443081,4.9528840297,8.60779400966
 11/22  21:00:00,127.039652517,27.2824490624,9.20616211881,0.447698101738,12.3672932834,38.6892022431,104.401974716,101.410244298,2.97173041782,0.02
 11/22  22:00:00,105.239058791,22.7015922401,7.62200784067,2.00100788987,12.3672932834,27.0668015668,89.8116709026,86.8199404848,2.97173041782,0.02
 11/22  23:00:00,78.3405305984,19.0639323651,6.22969969208,3.31273433067,4.12243109448,15.9888894789,79.7736855436,76.7819551258,2.97173041782,0.02
 11/22  24:00:00,95.4416036217,24.1217931197,7.69234731821,6.38752144678,4.12243109448,15.9888894789,100.964373745,97.9726433276,2.97173041782,0.02
 11/23  01:00:00,86.4271448245,20.0855041869,5.78445284818,10.2223198894,2.06121554724,15.9888894789,82.6990946937,79.7073642759,2.97173041782,0.02
 11/23  02:00:00,94.3966604722,24.1217931197,7.06678610911,9.66105585442,2.06121554724,15.9888894789,104.892066877,101.900336459,2.97173041782,0.02
 11/23  03:00:00,90.3326978772,20.0855041869,5.27382004556,13.3641711972,2.06121554724,15.9888894789,85.0427768214,82.0510464036,2.97173041782,0.02
 11/23  04:00:00,99.5747057999,24.1217931197,6.45480149301,12.0627472039,2.06121554724,15.9888894789,107.044994069,104.053263651,2.97173041782,0.02
 11/23  05:00:00,92.9320507644,20.0855041869,4.95062345345,15.8696490578,2.06121554724,15.9888894789,86.7745996053,83.7828691875,2.97173041782,0.02
 11/23  06:00:00,103.779008421,24.1217931197,6.14094620007,13.9582517722,2.06121554724,15.9888894789,108.804573025,105.812842607,2.97173041782,0.02
 11/23  07:00:00,97.0197749465,20.0855041869,4.68335450908,17.8412515669,2.06121554724,15.9888894789,88.027860695,85.0361302772,2.97173041782,0.02
 11/23  08:00:00,98.6352151071,24.1217931197,5.76172556341,15.5359222043,2.06121554724,15.9888894789,110.337574229,107.345843811,2.97173041782,0.02
 11/23  09:00:00,109.773689233,20.0855041869,4.43420884383,16.8926144425,4.12243109448,41.7362269337,86.8157662499,81.8428822202,4.9528840297,0.02
 11/23  10:00:00,117.34771521,24.1217931197,5.92460874763,13.2864410744,4.12243109448,41.7362269337,105.760480139,100.787596109,4.9528840297,0.02
 11/23  11:00:00,108.349589654,20.0855041869,5.11290536589,15.4700991507,4.12243109448,41.7362269337,84.7981576778,79.8252736481,4.9528840297,0.02
 11/23  12:00:00,116.244142852,24.1217931197,7.16804432002,11.8068272614,4.12243109448,41.7362269337,104.160474173,99.1875901428,4.9528840297,0.02
 11/23  13:00:00,106.152152424,20.0855041869,6.11279338909,13.3701658181,4.12243109448,41.7362269337,83.4637731737,78.490889144,4.9528840297,0.02
 11/23  14:00:00,113.84546163,24.1217931197,8.41867051641,10.3888960797,4.12243109448,41.7362269337,103.237238973,98.2643549432,4.9528840297,0.02
 11/23  15:00:00,104.113481586,20.0855041869,7.11136387887,12.3946609848,4.12243109448,41.7362269337,83.6093514378,78.6364674081,4.9528840297,0.02
 11/23  16:00:00,113.565322868,24.1217931197,8.52366863343,9.8081348631,4.12243109448,41.7362269337,103.245550483,98.2726664535,4.9528840297,0.02
 11/23  17:00:00,97.9040575154,20.0855041869,5.64082759012,13.6695879093,4.12243109448,24.8785346261,84.6995169821,79.7266329524,4.9528840297,0.02
 11/23  18:00:00,104.85743768,24.1217931197,5.70403660169,14.2591424244,2.06121554724,15.9888894789,109.490016933,106.498286515,2.97173041782,0.02
 11/23  19:00:00,97.8264568661,20.0855041869,3.45717855644,19.2455458204,2.06121554724,15.9888894789,99.0244546495,87.450837766,2.97173041782,8.60188646575
 11/23  20:00:00,108.162974389,24.1217931197,3.10358781771,17.6184150422,2.06121554724,15.9888894789,113.703479564,110.711749146,2.97173041782,0.02
 11/23  21:00:00,103.980109097,20.0855041869,1.43297530496,23.6055581685,2.06121554724,15.9888894789,92.3687397821,89.3770093643,2.97173041782,0.02
 11/23  22:00:00,113.396109477,24.1217931197,0.908002502026,21.1787432636,2.06121554724,15.9888894789,115.846019326,112.854288908,2.97173041782,0.02
 11/23  23:00:00,108.444808465,20.0855041869,0.154670681876,27.4339219325,2.06121554724,15.9888894789,93.7677987022,90.7760682844,2.97173041782,0.02
 11/23  24:00:00,117.249325739,24.1217931197,0.0272174765308,24.0911592394,2.06121554724,15.9888894789,119.781646592,116.789916174,2.97173041782,0.02
 11/24  01:00:00,113.381239415,20.0855041869,0.0112077175561,29.6324574973,4.12243109448,15.9888894789,97.5636453441,94.5719149263,2.97173041782,0.02
 11/24  02:00:00,120.260119937,24.1217931197,0.0298704725915,25.2473950461,4.12243109448,15.9888894789,120.608812014,117.617081596,2.97173041782,0.02
 11/24  03:00:00,115.020668584,20.0855041869,0.0186914116195,31.6243448785,4.12243109448,15.9888894789,96.8632909022,93.8715604844,2.97173041782,0.02
 11/24  04:00:00,121.187079987,24.1217931197,0.0491173098649,26.6354382724,4.12243109448,15.9888894789,119.699538616,116.707808198,2.97173041782,0.02
 11/24  05:00:00,150.812964884,29.0337150427,0.0,28.0106009618,12.3672932834,24.9413748627,135.633792354,130.660908324,4.9528840297,0.02
 11/24  06:00:00,185.524309155,28.5959482837,3.63705646798,58.8341827079,12.3672932834,24.9413748627,204.602421407,199.629537377,4.9528840297,0.02
 11/24  07:00:00,249.05644765,29.4717611623,4.32789059379,63.9970375801,24.7345865669,70.7195625826,213.563547403,203.637779343,9.90576805939,0.02
 11/24  08:00:00,256.181012182,29.4836183037,4.87404659632,47.2435408576,37.1018798503,92.3937384068,194.16097248,184.23520442,9.90576805939,0.02
 11/24  09:00:00,250.59089688,29.4978447623,5.43510206757,39.1214999193,37.1018798503,104.434947198,183.099499931,173.173731871,9.90576805939,0.02
 11/24  10:00:00,254.524185817,29.5094342035,6.96945071441,31.6155798657,37.1018798503,116.476155989,179.353649465,160.816389252,9.90576805939,8.63149215323
 11/24  11:00:00,248.701305594,29.5180030325,9.18069552267,25.8270525145,37.1018798503,116.476155989,156.777211795,146.851443736,9.90576805939,0.02
 11/24  12:00:00,244.61611936,29.5251220907,11.394980673,20.826534356,37.1018798503,116.476155989,152.27449156,133.730030592,9.90576805939,8.63869290891
 11/24  13:00:00,231.452310434,29.5482138713,12.8383372657,17.1701096569,37.1018798503,104.434947198,141.341629005,122.802563953,9.90576805939,8.63329699242
 11/24  14:00:00,240.334433347,29.6400589809,13.8027918773,14.6636725554,37.1018798503,116.476155989,123.792734956,113.866966896,9.90576805939,0.02
 11/24  15:00:00,240.233561236,29.7219677552,14.7235517852,12.4484239543,37.1018798503,116.476155989,124.07201099,105.52948051,9.90576805939,8.63676242078
 11/24  16:00:00,240.579446624,29.6865713792,13.8329878325,11.0426913355,37.1018798503,116.476155989,116.679239412,106.753471353,9.90576805939,0.02
 11/24  17:00:00,249.214953763,29.6131708924,11.5797357019,10.8762409804,37.1018798503,116.476155989,137.040935009,118.505132317,9.90576805939,8.6300346322
 11/24  18:00:00,253.706401074,29.6034839065,9.32507895497,11.5797855258,37.1018798503,116.476155989,139.337382868,129.411614808,9.90576805939,0.02
 11/24  19:00:00,153.342323042,26.8446325674,4.30066248842,0.0,24.7345865669,47.5788473902,90.3946280419,85.4217440122,4.9528840297,0.02
 11/24  20:00:00,153.892476596,28.1580820526,2.71560830578,0.546832871188,24.7345865669,47.5788473902,93.4431707442,88.4702867145,4.9528840297,0.02
 11/24  21:00:00,135.254162245,28.1580820526,1.37651442158,1.70027266062,12.3672932834,38.6892022431,107.103777762,104.112047344,2.97173041782,0.02
 11/24  22:00:00,116.96574735,23.6647885292,0.71255103938,6.2672858014,12.3672932834,27.0668015668,92.9033652798,89.911634862,2.97173041782,0.02
 11/24  23:00:00,91.8599524758,19.6476876918,0.123879178823,8.75007398527,4.12243109448,15.9888894789,82.8959985024,79.9042680846,2.97173041782,0.02
 11/24  24:00:00,111.232528989,24.5596096148,0.110571688612,14.1726563571,4.12243109448,15.9888894789,110.284181967,107.292451549,2.97173041782,0.02
 11/25  01:00:00,96.8527082164,19.6476876918,0.0549773887042,12.9696274397,4.12243109448,15.9888894789,90.2054839749,87.2137535571,2.97173041782,0.02
 11/25  02:00:00,113.502814283,24.5596096148,0.501768537279,18.2328770233,4.12243109448,15.9888894789,108.3159417,105.324211282,2.97173041782,0.02
 11/25  03:00:00,97.7042127139,19.6476876918,1.18807115974,15.2650192164,4.12243109448,15.9888894789,96.1107433953,84.5371245341,2.97173041782,8.60188844344
 11/25  04:00:00,115.103465934,24.5596096148,2.27085233285,20.8616824043,4.12243109448,15.9888894789,109.801088779,106.809358362,2.97173041782,0.02
 11/25  05:00:00,120.871166235,28.5958985476,2.5011575731,17.2430290585,4.12243109448,16.0517297156,129.287254452,126.295524034,2.97173041782,0.02
 11/25  06:00:00,127.365162591,29.0337150427,2.81571997715,23.0492131761,4.12243109448,16.0517297156,130.166390655,127.174660238,2.97173041782,0.02
 11/25  07:00:00,155.881854237,29.4715315378,3.09319886585,26.974880697,4.12243109448,39.6058045677,152.995693384,150.003962966,2.97173041782,0.02
 11/25  08:00:00,230.621286086,29.4715315378,6.71786907088,71.4308467762,12.3672932834,65.3531420225,210.194327645,205.221443615,4.9528840297,0.02
 11/25  09:00:00,211.107927408,29.4715315378,7.17310314131,55.9442583768,12.3672932834,68.2430321324,202.428781483,197.455897453,4.9528840297,0.02
 11/25  10:00:00,225.667914024,29.4715315378,8.56240371878,42.9978335684,16.4897243779,93.1370602926,184.414560864,176.469946416,7.92461444751,0.02
 11/25  11:00:00,218.864847908,29.4721133293,10.8233297621,38.9060901676,16.4897243779,93.1370602926,171.450310655,163.505696208,7.92461444751,0.02
 11/25  12:00:00,212.404249757,29.472913683,13.066133633,35.6737428571,16.4897243779,93.1370602926,169.930425917,153.390700587,7.92461444751,8.61511088269
 11/25  13:00:00,198.267684249,29.4733521057,14.3273137551,32.1543391927,16.4897243779,83.9857416113,153.697209169,145.752594721,7.92461444751,0.02
 11/25  14:00:00,195.748339817,29.473646874,14.8398051254,30.1204462468,16.4897243779,83.9857416113,150.147362954,142.202748507,7.92461444751,0.02
 11/25  15:00:00,194.0401717,29.473874158,15.3738776522,28.8941910359,16.4897243779,83.9857416113,147.570380622,139.625766174,7.92461444751,0.02
 11/25  16:00:00,147.453096817,29.4715315378,11.8167689386,1.69167058909,12.3672932834,70.6512738906,95.5182435702,90.5453595405,4.9528840297,0.02
 11/25  17:00:00,158.902555793,29.4715315378,10.5671664762,4.66659194566,12.3672932834,70.6512738906,100.393558513,95.4206744838,4.9528840297,0.02
 11/25  18:00:00,154.202190194,29.4715315378,9.59847890651,6.91992212997,12.3672932834,58.1284167478,116.234189151,102.675347628,4.9528840297,8.60595749243
 11/25  19:00:00,108.889569506,26.8446325674,8.95061328742,0.0,12.3672932834,24.9413748627,109.084800908,104.111916878,4.9528840297,0.02
 11/25  20:00:00,112.951346056,27.939173805,8.73465684827,3.40047921577,12.3672932834,24.9413748627,112.654545148,107.681661118,4.9528840297,0.02
 11/25  21:00:00,104.438335748,28.5958985476,8.51454009961,9.2978424705,4.12243109448,16.0517297156,120.937933975,117.946203558,2.97173041782,0.02
 11/25  22:00:00,97.0042929869,23.6647885292,7.07697452059,13.2835725097,4.12243109448,15.9888894789,100.859639654,97.867909236,2.97173041782,0.02
 11/25  23:00:00,86.8474109044,19.6476876918,6.06594939951,11.9921216017,4.12243109448,15.9888894789,85.8189300957,82.8271996779,2.97173041782,0.02
 11/25  24:00:00,102.619794657,24.5596096148,7.86762897444,15.8146199294,4.12243109448,15.9888894789,107.697097798,104.705367381,2.97173041782,0.02
 11/26  01:00:00,88.3536584579,19.6476876918,6.14360971585,14.5663129519,2.06121554724,15.9888894789,87.7733291952,84.7815987773,2.97173041782,0.02
 11/26  02:00:00,102.446922318,24.5596096148,7.63117533924,18.9347955376,2.06121554724,15.9888894789,110.674631628,107.68290121,2.97173041782,0.02
 11/26  03:00:00,90.4332724495,19.6476876918,5.8515731766,16.4629712072,2.06121554724,15.9888894789,89.3967051595,86.4049747417,2.97173041782,0.02
 11/26  04:00:00,105.512532175,24.5596096148,7.44034184325,20.941517147,2.06121554724,15.9888894789,112.059458608,109.06772819,2.97173041782,0.02
 11/26  05:00:00,91.4586832592,19.6476876918,5.97806746601,17.7968606997,2.06121554724,15.9888894789,90.484980669,87.4932502512,2.97173041782,0.02
 11/26  06:00:00,108.351303011,24.5596096148,7.73711053214,22.4648083718,2.06121554724,15.9888894789,113.064504033,110.072773615,2.97173041782,0.02
 11/26  07:00:00,93.7560520895,19.6476876918,6.2323109658,18.8999810168,2.06121554724,15.9888894789,91.1921952249,88.2004648071,2.97173041782,0.02
 11/26  08:00:00,101.375705445,24.5596096148,7.99584343468,23.6748164929,2.06121554724,15.9888894789,114.014718732,111.022988314,2.97173041782,0.02
 11/26  09:00:00,103.948129161,19.6476876918,6.527981401,16.8246131253,4.12243109448,41.7362269337,90.0938733647,85.120989335,4.9528840297,0.02
 11/26  10:00:00,117.664944587,24.5596096148,8.44209939563,20.3365447983,4.12243109448,41.7362269337,109.902907184,104.930023154,4.9528840297,0.02
 11/26  11:00:00,102.54299317,19.6476876918,6.73254435892,15.9937161796,4.12243109448,41.7362269337,88.2713151094,83.2984310797,4.9528840297,0.02
 11/26  12:00:00,116.696496296,24.5596096148,8.70285741494,19.2271357249,4.12243109448,41.7362269337,108.601703454,103.628819424,4.9528840297,0.02
 11/26  13:00:00,102.052617027,19.6476876918,6.99596997996,15.0749572193,4.12243109448,41.7362269337,87.8216687726,82.8487847429,4.9528840297,0.02
 11/26  14:00:00,117.237709378,24.5596096148,9.02324304925,18.3582809055,4.12243109448,41.7362269337,108.193663859,103.220779829,4.9528840297,0.02
 11/26  15:00:00,103.12676965,19.6476876918,7.25797316465,14.5671819534,4.12243109448,41.7362269337,87.6125496102,82.6396655805,4.9528840297,0.02
 11/26  16:00:00,120.012730698,24.5596096148,8.64020285728,18.5102967308,4.12243109448,41.7362269337,108.356815598,103.383931568,4.9528840297,0.02
 11/26  17:00:00,97.5022614561,19.6476876918,6.00932149827,15.5637863746,4.12243109448,24.8785346261,88.4065939758,83.4337099461,4.9528840297,0.02
 11/26  18:00:00,112.045245099,24.5596096148,6.49956069803,23.2403441678,2.06121554724,15.9888894789,113.262522896,110.270792478,2.97173041782,0.02
 11/26  19:00:00,96.0076823719,19.6476876918,4.48413682015,20.1826102732,2.06121554724,15.9888894789,92.8666206998,89.8748902819,2.97173041782,0.02
 11/26  20:00:00,113.848213632,24.5596096148,5.18738820325,25.9040562861,2.06121554724,15.9888894789,116.011123186,113.019392768,2.97173041782,0.02
 11/26  21:00:00,99.2271011447,19.6476876918,3.7342638688,22.1655305932,2.06121554724,15.9888894789,102.394392752,90.8207743755,2.97173041782,8.6018879585
 11/26  22:00:00,117.588040744,24.5596096148,4.16434284311,28.1916147449,2.06121554724,15.9888894789,117.182893433,114.191163015,2.97173041782,0.02
 11/26  23:00:00,102.357949725,19.6476876918,2.79317643101,23.9960901577,2.06121554724,15.9888894789,94.6792112979,91.6874808801,2.97173041782,0.02
 11/26  24:00:00,121.230173943,24.5596096148,2.90053755287,30.3218397227,2.06121554724,15.9888894789,118.206934962,115.215204544,2.97173041782,0.02
 11/27  01:00:00,105.998742615,19.6476876918,1.93223328645,24.78477726,4.12243109448,15.9888894789,94.6152999877,91.6235695699,2.97173041782,0.02
 11/27  02:00:00,124.4365762,24.5596096148,2.16694258022,31.0146309856,4.12243109448,15.9888894789,117.659070537,114.667340119,2.97173041782,0.02
 11/27  03:00:00,107.568483453,19.6476876918,1.45670498008,25.9736729868,4.12243109448,15.9888894789,94.9253396005,91.9336091827,2.97173041782,0.02
 11/27  04:00:00,125.436450108,24.5596096148,2.33881654379,32.1867147926,4.12243109448,15.9888894789,118.215485215,115.223754797,2.97173041782,0.02
 11/27  05:00:00,140.257803056,28.5958985476,3.97132542513,21.5466033065,12.3672932834,24.9413748627,134.658319136,129.685435106,4.9528840297,0.02
 11/27  06:00:00,196.396484406,29.0337150427,8.72909320218,75.363216528,12.3672932834,24.9413748627,204.155816413,199.182932383,4.9528840297,0.02
 11/27  07:00:00,239.804220304,29.4715315378,9.57663574086,61.7224504423,24.7345865669,70.7195625826,196.525919067,186.600151007,9.90576805939,0.02
 11/27  08:00:00,247.959656744,29.4729423848,9.57791061321,45.7113579084,37.1018798503,92.3937384068,177.227870117,167.302102058,9.90576805939,0.02
