Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/27  09:00:00,244.522933988,29.4773704732,9.57531412867,39.443948005,37.1018798503,104.434947198,169.761881773,159.836113713,9.90576805939,0.02
 11/27  10:00:00,250.969780098,29.4844038142,9.86826679733,34.728062059,37.1018798503,116.476155989,172.823971295,154.2864031,9.90576805939,8.63180013589
 11/27  11:00:00,245.90847478,29.48984342,10.4357532454,30.5548402876,37.1018798503,116.476155989,158.377711023,148.451942963,9.90576805939,0.02
 11/27  12:00:00,241.946025996,29.4942168278,10.9865786118,26.9439246811,37.1018798503,116.476155989,161.755525527,143.210658236,9.90576805939,8.63909923132
 11/27  13:00:00,228.97144088,29.5006442637,10.9617816998,23.930260663,37.1018798503,104.434947198,149.858858768,139.933090709,9.90576805939,0.02
 11/27  14:00:00,237.931076034,29.5087035582,10.6155023196,21.6410603577,37.1018798503,116.476155989,157.155376656,138.610433892,9.90576805939,8.63917470403
 11/27  15:00:00,237.988073649,29.5168969471,10.2631626387,20.156973127,37.1018798503,116.476155989,156.510258363,137.967333994,9.90576805939,8.63715631013
 11/27  16:00:00,237.401678196,29.5254879877,10.2156745406,19.1614537342,37.1018798503,116.476155989,146.774086029,136.848317969,9.90576805939,0.02
 11/27  17:00:00,244.085236707,29.532985598,10.4119117403,18.5782893144,37.1018798503,116.476155989,153.418720021,134.882696127,9.90576805939,8.63025583519
 11/27  18:00:00,253.774088497,29.5427306956,10.6118081512,18.1772216078,37.1018798503,116.476155989,142.761233271,132.835465212,9.90576805939,0.02
 11/27  19:00:00,152.121120792,26.8446325674,7.12476155389,0.0,24.7345865669,47.5788473902,93.8664253887,88.893541359,4.9528840297,0.02
 11/27  20:00:00,153.362052947,27.7202655575,6.38454937044,0.689779276259,24.7345865669,47.5788473902,96.0698569519,91.0969729222,4.9528840297,0.02
 11/27  21:00:00,134.524983368,27.2824490624,5.96501183936,0.853872488344,12.3672932834,38.6892022431,108.638720686,105.646990268,2.97173041782,0.02
 11/27  22:00:00,113.729738685,22.9350943708,4.64464495595,4.81003219342,12.3672932834,27.0668015668,92.396206148,89.4044757302,2.97173041782,0.02
 11/27  23:00:00,92.5369176918,20.0855041869,3.56188196323,11.1637632117,4.12243109448,15.9888894789,81.7198237712,78.7280933533,2.97173041782,0.02
 11/27  24:00:00,105.386264585,24.1217931197,4.10165045538,10.9753690472,4.12243109448,15.9888894789,104.287926335,101.296195918,2.97173041782,0.02
 11/28  01:00:00,97.4337181859,20.0855041869,2.91875956607,15.1056873847,4.12243109448,15.9888894789,84.7684612354,81.7767308176,2.97173041782,0.02
 11/28  02:00:00,105.888875818,24.1217931197,3.60795545782,13.780622288,4.12243109448,15.9888894789,107.080375,104.088644582,2.97173041782,0.02
 11/28  03:00:00,101.00117215,20.0855041869,2.61174873236,17.9612095597,4.12243109448,15.9888894789,95.2110206616,83.6388883673,2.97173041782,8.60040187647
 11/28  04:00:00,110.409348809,24.1217931197,3.18671359765,16.0634298143,4.12243109448,15.9888894789,108.86598122,105.874250802,2.97173041782,0.02
 11/28  05:00:00,139.43360658,29.0337150427,3.23301941479,16.7894542284,12.3672932834,24.9413748627,123.127432192,118.154548162,4.9528840297,0.02
 11/28  06:00:00,174.42388065,28.6020696073,6.6163801815,46.6382376648,12.3672932834,24.9413748627,192.228692193,187.255808163,4.9528840297,0.02
 11/28  07:00:00,233.63525471,29.4854599161,6.89758227579,47.9105678011,24.7345865669,70.7195625826,192.789361086,182.863593026,9.90576805939,0.02
 11/28  08:00:00,244.622526873,29.5249343597,7.05056161832,35.172960662,37.1018798503,92.3937384068,175.246541608,165.320773549,9.90576805939,0.02
 11/28  09:00:00,242.679358487,29.5375062534,7.20868843184,30.8524046123,37.1018798503,104.434947198,168.355317842,158.429549783,9.90576805939,0.02
 11/28  10:00:00,250.805644003,29.5504407713,7.76127947485,27.5669477922,37.1018798503,116.476155989,171.312706249,152.77671986,9.90576805939,8.63021832895
 11/28  11:00:00,247.210070276,29.5642771052,8.5071855891,24.1424723794,37.1018798503,116.476155989,155.984684087,146.058916027,9.90576805939,0.02
 11/28  12:00:00,246.045424136,29.5773124842,9.27159113393,22.048515079,37.1018798503,116.476155989,159.045579985,140.500656753,9.90576805939,8.63915517345
 11/28  13:00:00,233.113461181,29.5882362446,9.71812848839,19.9789383979,37.1018798503,104.434947198,145.989939199,136.06417114,9.90576805939,0.02
 11/28  14:00:00,242.060791879,29.5987878993,9.86260398924,18.839519765,37.1018798503,116.476155989,152.598834456,134.053848064,9.90576805939,8.63921833207
 11/28  15:00:00,241.131356127,29.6078145203,10.026168681,17.7216293858,37.1018798503,116.476155989,141.946006013,132.020237954,9.90576805939,0.02
 11/28  16:00:00,240.708624552,29.6200670019,9.8671979988,17.2362261723,37.1018798503,116.476155989,149.627608307,131.086379382,9.90576805939,8.63546086565
 11/28  17:00:00,248.010569816,29.637665971,9.52497066165,17.1375986412,37.1018798503,116.476155989,141.361059036,131.435290976,9.90576805939,0.02
 11/28  18:00:00,256.979788088,29.6517154295,9.172356645,17.0944165497,37.1018798503,116.476155989,150.377814623,131.851821027,9.90576805939,8.62022553614
 11/28  19:00:00,157.312907889,27.8662043892,5.66832203626,0.523891097905,24.7345865669,47.5788473902,91.8473850588,86.8745010291,4.9528840297,0.02
 11/28  20:00:00,158.360990145,28.1580820526,5.2941617481,1.34548278392,24.7345865669,47.5788473902,94.1124632582,89.1395792285,4.9528840297,0.02
 11/28  21:00:00,138.761900946,27.2824490624,5.22637485321,1.20655712416,12.3672932834,38.6892022431,106.480927348,103.48919693,2.97173041782,0.02
 11/28  22:00:00,121.114267434,23.6647885292,4.35184302281,7.98651744126,12.3672932834,27.0668015668,91.1446900667,88.1529596489,2.97173041782,0.02
 11/28  23:00:00,93.3120750726,19.6476876918,3.4271846264,9.56528393821,4.12243109448,15.9888894789,81.0150108227,78.0232804049,2.97173041782,0.02
 11/28  24:00:00,112.349881291,24.5596096148,4.14814975846,13.783772766,4.12243109448,15.9888894789,103.366935168,100.37520475,2.97173041782,0.02
 11/29  01:00:00,97.2371123904,19.6476876918,2.96196320098,12.7045231682,4.12243109448,15.9888894789,84.0973982094,81.1056677916,2.97173041782,0.02
 11/29  02:00:00,113.0332181,24.5596096148,3.65113101848,16.8165703672,4.12243109448,15.9888894789,106.147032022,103.155301604,2.97173041782,0.02
 11/29  03:00:00,99.90203723,19.6476876918,2.64718244128,15.0090309255,4.12243109448,15.9888894789,85.9973010063,83.0055705885,2.97173041782,0.02
 11/29  04:00:00,116.705588022,24.5596096148,2.92706423766,19.2126551892,4.12243109448,15.9888894789,108.147999198,105.15626878,2.97173041782,0.02
 11/29  05:00:00,138.287403819,28.5958985476,2.08909618281,13.9489717554,12.3672932834,24.9413748627,122.24117105,117.26828702,4.9528840297,0.02
 11/29  06:00:00,186.225711531,29.0396920057,4.74227988184,56.957481914,12.3672932834,24.9413748627,190.937192001,185.964307971,4.9528840297,0.02
 11/29  07:00:00,232.593466091,29.5092017934,4.46452173302,46.0081938555,24.7345865669,70.7195625826,199.009767625,189.083999566,9.90576805939,0.02
 11/29  08:00:00,245.28658781,29.5591185064,4.27500898604,34.3940766619,37.1018798503,92.3937384068,192.150445814,173.635440866,9.90576805939,8.60923688863
 11/29  09:00:00,242.824159114,29.5820290975,4.07349079349,29.0521720163,37.1018798503,104.434947198,176.695721809,166.769953749,9.90576805939,0.02
 11/29  10:00:00,249.168794622,29.5954665015,4.74811532869,23.6735063906,37.1018798503,116.476155989,168.020845219,158.095077159,9.90576805939,0.02
 11/29  11:00:00,245.310679443,29.6120045756,6.0542596484,19.7750257883,37.1018798503,116.476155989,166.037280648,147.495756278,9.90576805939,8.63575631084
 11/29  12:00:00,243.097465747,29.6709411452,7.36075353873,16.7334843394,37.1018798503,116.476155989,155.223815381,136.678785983,9.90576805939,8.63926133799
 11/29  13:00:00,230.474227267,29.7034763065,8.13936791594,14.9227254172,37.1018798503,104.434947198,140.563856563,130.638088504,9.90576805939,0.02
 11/29  14:00:00,239.487227978,29.6789697944,8.47233522953,13.8956242283,37.1018798503,116.476155989,149.40053358,130.855486759,9.90576805939,8.63927876135
 11/29  15:00:00,238.745998491,29.6782530053,8.83633499549,13.3387716005,37.1018798503,116.476155989,139.883142626,129.957374567,9.90576805939,0.02
 11/29  16:00:00,239.025724474,29.6832057338,8.59841080899,13.683211482,37.1018798503,116.476155989,149.260681267,130.719391399,9.90576805939,8.63552180854
 11/29  17:00:00,247.172364251,29.6895836062,7.83547387853,14.385180281,37.1018798503,116.476155989,143.384257131,133.458489072,9.90576805939,0.02
 11/29  18:00:00,255.358278349,29.6957493014,7.09138420105,15.0349265752,37.1018798503,116.476155989,146.077290962,136.151522903,9.90576805939,0.02
 11/29  19:00:00,156.934908485,28.1580820526,3.25498771809,0.497877243022,24.7345865669,47.5788473902,99.8797007993,86.318781554,4.9528840297,8.60803521561
 11/29  20:00:00,156.449782922,28.0121432209,2.55204464677,0.763307385057,24.7345865669,47.5788473902,93.357195209,88.3843111793,4.9528840297,0.02
 11/29  21:00:00,142.39840837,28.887776211,2.11474507144,5.12767054953,12.3672932834,38.6892022431,106.134712962,103.142982545,2.97173041782,0.02
 11/29  22:00:00,117.735774868,23.2269720342,1.92488443934,6.81971291713,12.3672932834,27.0668015668,91.1297460229,88.1380156051,2.97173041782,0.02
 11/29  23:00:00,95.497575398,20.0855041869,1.59115889048,12.4655983374,4.12243109448,15.9888894789,80.4047202661,77.4129898482,2.97173041782,0.02
 11/29  24:00:00,108.146600764,24.1217931197,2.11614817558,12.0398736313,4.12243109448,15.9888894789,102.862531565,99.8708011469,2.97173041782,0.02
 11/30  01:00:00,100.073211124,20.0855041869,1.40640277537,16.4324800303,4.12243109448,15.9888894789,83.7046564174,80.7129259996,2.97173041782,0.02
 11/30  02:00:00,108.832087321,24.1217931197,1.57056698506,14.9850407206,4.12243109448,15.9888894789,106.020889845,103.029159427,2.97173041782,0.02
 11/30  03:00:00,102.959362456,20.0855041869,0.888273497677,19.32936678,4.12243109448,15.9888894789,85.8846829988,82.892952581,2.97173041782,0.02
 11/30  04:00:00,112.159853893,24.1217931197,1.24369854786,17.1895841496,4.12243109448,15.9888894789,108.189230124,105.197499706,2.97173041782,0.02
 11/30  05:00:00,141.555758024,29.0337150427,1.38138125951,18.0827841557,12.3672932834,24.9413748627,122.18788552,117.21500149,4.9528840297,0.02
 11/30  06:00:00,174.275667821,28.607867174,5.24944765151,46.028062017,12.3672932834,24.9413748627,190.285603342,185.312719312,4.9528840297,0.02
 11/30  07:00:00,233.727461058,29.5099026286,6.08934789487,47.5159528836,24.7345865669,70.7195625826,193.193988713,183.268220654,9.90576805939,0.02
 11/30  08:00:00,244.454135179,29.5675388348,6.85850205316,34.5351986895,37.1018798503,92.3937384068,173.705073846,163.779305786,9.90576805939,0.02
 11/30  09:00:00,242.279567753,29.5900968963,7.60356568431,30.0845017747,37.1018798503,104.434947198,172.998982625,154.464910756,9.90576805939,8.6283038101
 11/30  10:00:00,250.24872168,29.6030177101,8.29933067842,26.7698367323,37.1018798503,116.476155989,157.764428331,147.838660272,9.90576805939,0.02
 11/30  11:00:00,247.040324038,29.6125415774,9.06687527875,24.05070425,37.1018798503,116.476155989,160.432950995,141.889526836,9.90576805939,8.63765610021
 11/30  12:00:00,244.214486228,29.621380348,9.80877684024,20.9248714862,37.1018798503,116.476155989,145.32807021,135.402302151,9.90576805939,0.02
 11/30  13:00:00,231.24936384,29.6351047144,10.3370224145,18.0175319277,37.1018798503,104.434947198,148.411166789,129.871285302,9.90576805939,8.63411342745
 11/30  14:00:00,239.848105255,29.6787901245,10.6801378022,14.9008268626,37.1018798503,116.476155989,133.92034905,123.994580991,9.90576805939,0.02
 11/30  15:00:00,239.258695822,29.710911575,11.0494962008,12.6827731166,37.1018798503,116.476155989,137.502564667,118.95921748,9.90576805939,8.63757912724
 11/30  16:00:00,240.117110031,29.7215212894,10.1684573351,11.9821410315,37.1018798503,116.476155989,138.497903819,119.956500649,9.90576805939,8.63563510991
 11/30  17:00:00,252.024218295,29.7142556061,8.30455536346,13.1037393464,37.1018798503,116.476155989,138.191193174,128.265425115,9.90576805939,0.02
 11/30  18:00:00,257.458262785,29.7133905178,6.45983928883,14.4497536772,37.1018798503,116.476155989,146.39877874,136.473010681,9.90576805939,0.02
 11/30  19:00:00,158.746682075,28.1580820526,2.28142055209,0.532668773642,24.7345865669,47.5788473902,91.120746873,86.1478628433,4.9528840297,0.02
 11/30  20:00:00,158.998135656,28.0121432209,1.70936080333,0.83114152056,24.7345865669,47.5788473902,101.683731705,88.1210580522,4.9528840297,8.60978962282
 11/30  21:00:00,146.291059433,29.0337150427,1.42833620578,5.95241825943,12.3672932834,38.6892022431,105.998171063,103.006440645,2.97173041782,0.02
 11/30  22:00:00,120.560332561,23.2269720342,1.12886424253,7.28031802013,12.3672932834,27.0668015668,91.2578234915,88.2660930736,2.97173041782,0.02
 11/30  23:00:00,97.8679831972,20.0855041869,0.381670971144,13.3289048596,4.12243109448,15.9888894789,80.4436533955,77.4519229777,2.97173041782,0.02
 11/30  24:00:00,110.487885477,24.1217931197,0.246004980013,13.1249249188,4.12243109448,15.9888894789,104.74681006,101.755079643,2.97173041782,0.02
 12/01  01:00:00,104.893988296,20.0855041869,0.0557710784199,17.91800092,4.12243109448,15.9888894789,88.3221073861,85.3303769683,2.97173041782,0.02
 12/01  02:00:00,117.158767277,24.1217931197,0.0470632722408,16.5334943283,4.12243109448,15.9888894789,115.071066035,112.079335617,2.97173041782,0.02
 12/01  03:00:00,110.618588577,20.0855041869,0.0,21.4067165169,4.12243109448,15.9888894789,97.1201921969,94.128461779,2.97173041782,0.02
 12/01  04:00:00,121.563221966,24.1217931197,0.0,19.5156926486,4.12243109448,15.9888894789,126.842663336,123.850932918,2.97173041782,0.02
 12/01  05:00:00,153.249330548,29.0337150427,0.0,21.161411643,12.3672932834,24.9413748627,154.538459131,149.565575101,4.9528840297,0.02
 12/01  06:00:00,182.961390129,28.6078859599,0.0,50.5244310423,12.3672932834,24.9413748627,211.441671445,206.468787415,4.9528840297,0.02
 12/01  07:00:00,245.725304918,29.5036775831,0.0,55.4527499669,24.7345865669,70.7195625826,242.2403491,232.314581041,9.90576805939,0.02
 12/01  08:00:00,259.175383213,29.5606671884,0.0,42.2445127105,37.1018798503,92.3937384068,233.08105804,223.155289981,9.90576805939,0.02
 12/01  09:00:00,253.833841716,29.5799868727,0.0,36.2897268547,37.1018798503,104.434947198,237.205773017,218.671614176,9.90576805939,8.62839078205
 12/01  10:00:00,258.10711704,29.6046130084,0.0,29.7070701606,37.1018798503,116.476155989,216.232088791,206.306320732,9.90576805939,0.02
 12/01  11:00:00,252.049592874,29.6240513172,0.0,25.3114718482,37.1018798503,116.476155989,200.431543056,181.888096308,9.90576805939,8.63767868876
 12/01  12:00:00,247.791487352,29.6765492852,0.972578019492,21.3684578759,37.1018798503,116.476155989,172.33637153,162.410603471,9.90576805939,0.02
 12/01  13:00:00,234.112215218,29.7335503016,2.09075727039,18.6091788006,37.1018798503,104.434947198,171.767488156,153.227476235,9.90576805939,8.63424386138
 12/01  14:00:00,242.251367888,29.7774417623,2.64279435973,16.8224539474,37.1018798503,116.476155989,157.795483183,147.869715123,9.90576805939,0.02
 12/01  15:00:00,240.140926402,29.7825682581,3.1858981939,15.1853071357,37.1018798503,116.476155989,162.724026867,144.180604414,9.90576805939,8.63765439375
 12/01  16:00:00,240.07222786,29.754321623,2.75074948818,14.2502167369,37.1018798503,116.476155989,156.027896594,146.102128535,9.90576805939,0.02
 12/01  17:00:00,252.413309274,29.7173493458,1.65830872793,15.3620870659,37.1018798503,116.476155989,172.164255953,153.627746989,9.90576805939,8.63074090491
 12/01  18:00:00,261.3506997,29.7011163431,0.500373821724,16.9486273781,37.1018798503,116.476155989,169.064404332,159.138636272,9.90576805939,0.02
 12/01  19:00:00,165.804957796,28.1580820526,0.0,1.03769496871,24.7345865669,47.5788473902,116.020964866,111.048080836,4.9528840297,0.02
 12/01  20:00:00,167.369641208,28.3040208843,0.0,2.41560946329,24.7345865669,47.5788473902,128.302871483,123.329987453,4.9528840297,0.02
 12/01  21:00:00,155.471132915,29.0337150427,0.0,10.0723092033,12.3672932834,38.6892022431,158.361109582,146.779560157,2.97173041782,8.60981900758
 12/01  22:00:00,129.274868334,23.2269720342,0.0,11.3320633676,12.3672932834,27.0668015668,127.746205414,124.754474996,2.97173041782,0.02
 12/01  23:00:00,107.614367145,20.0855041869,0.0,18.2124237376,4.12243109448,15.9888894789,111.138754184,108.147023766,2.97173041782,0.02
 12/01  24:00:00,120.403811844,24.1217931197,0.0,17.5757242099,4.12243109448,15.9888894789,141.261312841,138.269582423,2.97173041782,0.02
 12/02  01:00:00,113.220705896,20.0855041869,0.0,23.141070768,4.12243109448,15.9888894789,119.095729916,116.103999498,2.97173041782,0.02
 12/02  02:00:00,125.006733224,24.1217931197,0.0,21.798615558,4.12243109448,15.9888894789,161.988441423,158.996711005,2.97173041782,0.02
 12/02  03:00:00,119.309008622,20.0855041869,0.0,28.3329745817,4.12243109448,15.9888894789,140.889403767,137.897673349,2.97173041782,0.02
 12/02  04:00:00,130.697951791,24.1217931197,0.0,26.018498513,4.12243109448,15.9888894789,185.978314266,182.986583848,2.97173041782,0.02
 12/02  05:00:00,152.844861697,29.0337150427,0.0,33.0187566821,4.12243109448,16.0517297156,230.71073689,227.719006472,2.97173041782,0.02
 12/02  06:00:00,150.260761949,28.5958985476,0.0,29.934287402,4.12243109448,16.0517297156,238.724172458,235.73244204,2.97173041782,0.02
 12/02  07:00:00,206.01661595,29.4715315378,0.0,63.5722720507,4.12243109448,39.6058045677,280.694160688,277.702430271,2.97173041782,0.02
 12/02  08:00:00,276.133092703,29.4715315378,0.0,107.865023694,12.3672932834,65.3531420225,291.352186077,286.379302048,4.9528840297,0.02
 12/02  09:00:00,253.054328761,29.4715315378,0.0,91.2243446519,12.3672932834,68.2430321324,291.352186077,286.379302048,4.9528840297,0.02
 12/02  10:00:00,265.695503361,29.4715315378,0.0,73.55081904,16.4897243779,93.1370602926,291.225245421,283.280630973,7.92461444751,0.02
 12/02  11:00:00,253.421239345,29.4715315378,0.0,62.5629819337,16.4897243779,93.1370602926,266.808820167,250.26880075,7.92461444751,8.61540496926
 12/02  12:00:00,242.778084984,29.4715744615,0.0,52.5400418012,16.4897243779,93.1370602926,237.843079505,229.898465058,7.92461444751,0.02
 12/02  13:00:00,229.177352066,29.4723065949,0.0,48.4605093951,16.4897243779,83.9857416113,226.43865442,218.494039972,7.92461444751,0.02
 12/02  14:00:00,225.69952844,29.4729379528,0.0,45.557231387,16.4897243779,83.9857416113,220.81019103,212.865576582,7.92461444751,0.02
 12/02  15:00:00,222.457675986,29.4733330865,0.0,42.9776896778,16.4897243779,83.9857416113,214.73372422,206.789109772,7.92461444751,0.02
 12/02  16:00:00,172.897939626,29.4715315378,0.0,10.6077167508,12.3672932834,70.6512738906,186.439552628,172.874614375,4.9528840297,8.61205422354
 12/02  17:00:00,188.144255593,29.4715315378,0.0,16.2405506207,12.3672932834,70.6512738906,183.221516291,178.248632262,4.9528840297,0.02
 12/02  18:00:00,183.715140216,29.4715315378,0.0,18.990832745,12.3672932834,58.1284167478,186.885709766,181.912825736,4.9528840297,0.02
 12/02  19:00:00,147.221114976,28.8585884447,0.0,15.8871450867,12.3672932834,24.9413748627,144.981919966,140.009035937,4.9528840297,0.02
 12/02  20:00:00,145.868755145,28.5958985476,0.0,15.0158494991,12.3672932834,24.9413748627,141.763426075,136.790542045,4.9528840297,0.02
 12/02  21:00:00,139.341603111,29.0337150427,0.0,24.8035441254,4.12243109448,16.0517297156,147.897369595,144.905639177,2.97173041782,0.02
 12/02  22:00:00,119.229901444,23.2269720342,0.0,21.3601372965,4.12243109448,15.9888894789,119.967166479,116.975436061,2.97173041782,0.02
 12/02  23:00:00,115.993435086,20.0855041869,0.0,29.1284656254,4.12243109448,15.9888894789,100.884627451,97.892897033,2.97173041782,0.02
 12/02  24:00:00,122.280662157,24.1217931197,0.0,23.7870070191,4.12243109448,15.9888894789,125.720116036,122.728385619,2.97173041782,0.02
 12/03  01:00:00,116.528469228,20.0855041869,0.0,32.5083445978,2.06121554724,15.9888894789,102.259416094,99.2676856762,2.97173041782,0.02
 12/03  02:00:00,121.471642265,24.1217931197,0.0,26.3649812908,2.06121554724,15.9888894789,128.645252416,125.653521998,2.97173041782,0.02
 12/03  03:00:00,118.302307782,20.0855041869,0.0,34.7205619077,2.06121554724,15.9888894789,104.185942691,101.194212273,2.97173041782,0.02
 12/03  04:00:00,123.394567604,24.1217931197,0.0,27.8419452519,2.06121554724,15.9888894789,130.444453289,127.452722871,2.97173041782,0.02
 12/03  05:00:00,120.759264294,20.0855041869,0.0,36.3337684977,2.06121554724,15.9888894789,105.426207157,102.434476739,2.97173041782,0.02
 12/03  06:00:00,126.491216726,24.1217931197,0.0,29.0307437707,2.06121554724,15.9888894789,131.717850456,128.726120038,2.97173041782,0.02
 12/03  07:00:00,122.106637054,20.0855041869,0.0,37.5112050926,2.06121554724,15.9888894789,105.129806468,102.13807605,2.97173041782,0.02
 12/03  08:00:00,121.043585333,24.1217931197,0.0,29.6278574929,2.06121554724,15.9888894789,127.070585363,124.078854946,2.97173041782,0.02
 12/03  09:00:00,131.533138573,20.0855041869,0.0431608485795,34.2837059941,4.12243109448,41.7362269337,96.795350874,91.8224668443,4.9528840297,0.02
 12/03  10:00:00,134.803776832,24.1217931197,0.227102716467,25.7399538832,4.12243109448,41.7362269337,114.650582915,109.677698886,4.9528840297,0.02
 12/03  11:00:00,128.510301554,20.0855041869,0.398178095237,31.4413869167,4.12243109448,41.7362269337,91.2129729106,86.2400888809,4.9528840297,0.02
 12/03  12:00:00,133.796123291,24.1217931197,1.14225769609,24.0362589639,4.12243109448,41.7362269337,121.34458042,107.79141196,4.9528840297,8.60028443073
 12/03  13:00:00,126.655161884,20.0855041869,1.14639471343,29.3208376638,4.12243109448,41.7362269337,90.8851797883,85.9122957586,4.9528840297,0.02
 12/03  14:00:00,132.025764395,24.1217931197,1.83477356104,22.6487943443,4.12243109448,41.7362269337,112.169994745,107.197110716,4.9528840297,0.02
 12/03  15:00:00,124.84896177,20.0855041869,1.61324856458,28.1022051488,4.12243109448,41.7362269337,90.7335480159,85.7606639862,4.9528840297,0.02
 12/03  16:00:00,131.315170359,24.1217931197,2.03358569654,22.2416276127,4.12243109448,41.7362269337,112.327301397,107.354417368,4.9528840297,0.02
 12/03  17:00:00,118.498971658,20.0855041869,1.17756094453,28.7607363589,4.12243109448,24.8785346261,91.366005989,86.3931219593,4.9528840297,0.02
 12/03  18:00:00,121.985205496,24.1217931197,1.03844534178,25.8802874136,2.06121554724,15.9888894789,116.709814345,113.718083927,2.97173041782,0.02
 12/03  19:00:00,118.187730102,20.0855041869,0.444776293974,34.2335494303,2.06121554724,15.9888894789,95.5999248406,92.6081944228,2.97173041782,0.02
 12/03  20:00:00,124.277784588,24.1217931197,0.182322869624,27.8982185728,2.06121554724,15.9888894789,119.316184463,116.324454045,2.97173041782,0.02
 12/03  21:00:00,121.10056043,20.0855041869,0.0230918121457,36.5713703211,2.06121554724,15.9888894789,97.3501196819,94.3583892641,2.97173041782,0.02
 12/03  22:00:00,127.181311429,24.1217931197,0.0,29.8806180547,2.06121554724,15.9888894789,129.925590926,126.933860508,2.97173041782,0.02
 12/03  23:00:00,125.767662489,20.0855041869,0.0,39.8660684015,2.06121554724,15.9888894789,118.042995758,115.05126534,2.97173041782,0.02
 12/03  24:00:00,133.285856799,24.1217931197,0.0,32.8971197725,2.06121554724,15.9888894789,164.823345905,161.831615487,2.97173041782,0.02
 12/04  01:00:00,133.763910487,20.0855041869,0.0,43.144292414,4.12243109448,15.9888894789,143.968769601,140.977039183,2.97173041782,0.02
 12/04  02:00:00,140.207591495,24.1217931197,0.0,35.2307142827,4.12243109448,15.9888894789,192.79235321,189.800622792,2.97173041782,0.02
 12/04  03:00:00,139.618626852,20.0855041869,0.0,47.2719156118,4.12243109448,15.9888894789,165.437351486,162.445621068,2.97173041782,0.02
 12/04  04:00:00,143.669374857,24.1217931197,0.0,37.955367657,4.12243109448,15.9888894789,207.421684079,204.429953661,2.97173041782,0.02
 12/04  05:00:00,178.690270867,29.0337150427,0.0,43.1629646514,12.3672932834,24.9413748627,223.270451126,218.297567096,4.9528840297,0.02
 12/04  06:00:00,208.637173453,28.5958985476,0.0,74.2207114225,12.3672932834,24.9413748627,255.751872155,250.778988125,4.9528840297,0.02
 12/04  07:00:00,276.263874408,29.4715315378,0.0,85.1240752789,24.7345865669,70.7195625826,263.961310469,254.03554241,9.90576805939,0.02
 12/04  08:00:00,278.842352595,29.4723208188,0.0,62.8872920483,37.1018798503,92.3937384068,232.230566563,222.304798503,9.90576805939,0.02
 12/04  09:00:00,269.302160997,29.4755201278,0.942505807234,54.0006489493,37.1018798503,104.434947198,216.637762989,198.104484784,9.90576805939,8.62751014477
 12/04  10:00:00,272.977306768,29.4822273307,3.71871665724,46.1266544523,37.1018798503,116.476155989,191.788705476,181.862937416,9.90576805939,0.02
 12/04  11:00:00,264.045298038,29.4878958821,7.08699164937,37.5695549425,37.1018798503,116.476155989,181.103235472,162.561094172,9.90576805939,8.63637324073
 12/04  12:00:00,255.194277749,29.4925343917,10.436769034,29.2453526808,37.1018798503,116.476155989,153.087569166,143.161801107,9.90576805939,0.02
 12/04  13:00:00,238.111947351,29.4973953597,12.57416637,24.1036563956,37.1018798503,104.434947198,148.759335858,130.219165399,9.90576805939,8.63440239872
 12/04  14:00:00,240.832511763,29.5139285404,13.8707044223,19.9679935276,37.1018798503,116.476155989,130.539331792,120.613563733,9.90576805939,0.02
 12/04  15:00:00,234.271634922,29.5479846017,15.1223026929,16.6897443583,37.1018798503,116.476155989,130.52484092,111.980964277,9.90576805939,8.63810858309
 12/04  16:00:00,231.5359076,29.5508455409,15.1364889299,14.5629724504,37.1018798503,116.476155989,119.729091365,109.803323306,9.90576805939,0.02
 12/04  17:00:00,242.244319855,29.5305128801,14.224496459,13.9339203449,37.1018798503,116.476155989,134.317316369,115.780557839,9.90576805939,8.63099047032
 12/04  18:00:00,250.313147508,29.539882227,13.2890085438,14.5865784488,37.1018798503,116.476155989,130.332070553,120.406302493,9.90576805939,0.02
 12/04  19:00:00,152.459007989,26.8446325674,9.21919169524,0.0,24.7345865669,47.5788473902,90.6666592026,85.6937751729,4.9528840297,0.02
 12/04  20:00:00,153.78633534,27.7202655575,8.28116718691,0.44452253694,24.7345865669,47.5788473902,102.986462211,89.4236848121,4.9528840297,8.60989336885
 12/04  21:00:00,133.227214867,27.2824490624,7.66320215673,0.444492796057,12.3672932834,38.6892022431,107.672524945,104.680794527,2.97173041782,0.02
 12/04  22:00:00,111.613218023,22.5702472916,6.26363615928,2.33719379033,12.3672932834,27.0668015668,92.01573005,89.0239996322,2.97173041782,0.02
 12/04  23:00:00,88.5954444532,20.0855041869,5.19931403697,8.53895775334,4.12243109448,15.9888894789,81.1402174899,78.1484870721,2.97173041782,0.02
 12/04  24:00:00,99.7801708289,24.1217931197,6.63266760857,8.85423581982,4.12243109448,15.9888894789,103.5950807,100.603350282,2.97173041782,0.02
 12/05  01:00:00,92.7790642975,20.0855041869,5.00884289887,13.0318388638,4.12243109448,15.9888894789,84.1062501631,81.1145197453,2.97173041782,0.02
 12/05  02:00:00,100.519015534,24.1217931197,6.12220323584,11.6190631173,4.12243109448,15.9888894789,106.312898089,103.321167671,2.97173041782,0.02
 12/05  03:00:00,96.9808168827,20.0855041869,4.50544311039,16.2546700204,4.12243109448,15.9888894789,86.0146278453,83.0228974275,2.97173041782,0.02
 12/05  04:00:00,105.668277143,24.1217931197,5.32047864996,13.8735263065,4.12243109448,15.9888894789,108.174474012,105.182743595,2.97173041782,0.02
 12/05  05:00:00,138.589229697,29.0337150427,5.37628058159,15.4347181025,12.3672932834,24.9413748627,122.363111836,117.390227806,4.9528840297,0.02
 12/05  06:00:00,175.398930595,28.5987521527,8.38824236084,45.5492757415,12.3672932834,24.9413748627,191.137893035,186.165009005,4.9528840297,0.02
 12/05  07:00:00,232.575742808,29.4898010161,8.39390335371,45.5127148038,24.7345865669,70.7195625826,187.145146356,177.219378296,9.90576805939,0.02
 12/05  08:00:00,246.286711479,29.5241515864,8.39562439498,33.0060471535,37.1018798503,92.3937384068,169.581077911,159.655309852,9.90576805939,0.02
 12/05  09:00:00,241.71172528,29.5374274395,8.39734608352,28.2523571216,37.1018798503,104.434947198,171.512321291,152.977794594,9.90576805939,8.62875863776
 12/05  10:00:00,250.159631581,29.5516065549,8.75234552589,24.8098666945,37.1018798503,116.476155989,157.371622086,147.445854026,9.90576805939,0.02
 12/05  11:00:00,248.086499126,29.5652842535,9.30326581498,22.3855574938,37.1018798503,116.476155989,160.504981718,141.962658345,9.90576805939,8.63655531339
 12/05  12:00:00,246.995594194,29.578270032,9.86690926836,19.7827570084,37.1018798503,116.476155989,146.397520199,136.471752139,9.90576805939,0.02
 12/05  13:00:00,233.982592198,29.5892001155,9.58707025475,17.5294861825,37.1018798503,104.434947198,152.321611186,133.78135092,9.90576805939,8.63449220698
 12/05  14:00:00,241.858946929,29.6123121304,8.61775387312,15.5303465766,37.1018798503,116.476155989,143.970595765,134.044827705,9.90576805939,0.02
 12/05  15:00:00,239.920610942,29.6470297273,7.67598390124,13.6672885932,37.1018798503,116.476155989,152.392020892,133.848125472,9.90576805939,8.63812736027
 12/05  16:00:00,239.961909993,29.6565084191,6.24830204295,13.6125262375,37.1018798503,116.476155989,147.864774344,137.939006285,9.90576805939,0.02
 12/05  17:00:00,251.816225179,29.6522466594,4.39388646916,15.3472969961,37.1018798503,116.476155989,164.922840331,146.386008692,9.90576805939,8.63106357985
 12/05  18:00:00,259.231877568,29.6554801295,2.55180415582,16.8540253427,37.1018798503,116.476155989,164.103219438,154.177451378,9.90576805939,0.02
 12/05  19:00:00,162.225918418,27.8662043892,0.0551626986358,0.715730209828,24.7345865669,47.5788473902,106.37652999,101.40364596,4.9528840297,0.02
 12/05  20:00:00,165.093942336,28.1580820526,0.0,1.89658745539,24.7345865669,47.5788473902,116.077762805,111.104878775,4.9528840297,0.02
 12/05  21:00:00,153.017359185,28.9242609189,0.0,8.19917843703,12.3672932834,38.6892022431,144.665567658,133.083967583,2.97173041782,8.60986965685
 12/05  22:00:00,127.552517739,23.2269720342,0.0,9.82366986789,12.3672932834,27.0668015668,118.173345501,115.181615083,2.97173041782,0.02
 12/05  23:00:00,106.147378266,20.0855041869,0.0,17.2600367919,4.12243109448,15.9888894789,107.298388335,104.306657917,2.97173041782,0.02
 12/05  24:00:00,117.820239613,24.1217931197,0.0,15.9353490883,4.12243109448,15.9888894789,142.028962941,139.037232523,2.97173041782,0.02
 12/06  01:00:00,112.381339435,20.0855041869,0.0,23.0841248893,4.12243109448,15.9888894789,119.616751008,116.62502059,2.97173041782,0.02
 12/06  02:00:00,121.90532746,24.1217931197,0.0,19.6678093448,4.12243109448,15.9888894789,155.086367833,152.094637415,2.97173041782,0.02
 12/06  03:00:00,117.548610749,20.0855041869,0.0,27.7209782046,4.12243109448,15.9888894789,129.360678603,126.368948185,2.97173041782,0.02
 12/06  04:00:00,126.395971554,24.1217931197,0.0,23.2445630725,4.12243109448,15.9888894789,166.696506868,163.704776451,2.97173041782,0.02
 12/06  05:00:00,162.610750771,29.0337150427,0.0,27.8977829132,12.3672932834,24.9413748627,199.560561458,194.587677428,4.9528840297,0.02
 12/06  06:00:00,192.486040108,28.6010261297,0.0,57.5758124749,12.3672932834,24.9413748627,254.206470489,249.233586459,4.9528840297,0.02
 12/06  07:00:00,267.074778592,29.4771624595,0.0,74.4772259379,24.7345865669,70.7195625826,282.735999101,272.810231041,9.90576805939,0.02
 12/06  08:00:00,278.69510295,29.4945039612,0.0,59.3716457371,37.1018798503,92.3937384068,268.987485742,259.061717682,9.90576805939,0.02
 12/06  09:00:00,271.291344889,29.5050390417,0.0,51.2623340914,37.1018798503,104.434947198,268.632802237,250.098125729,9.90576805939,8.62890844908
 12/06  10:00:00,272.569795037,29.5224103341,0.0,41.5030772576,37.1018798503,116.476155989,245.940413207,236.014645147,9.90576805939,0.02
 12/06  11:00:00,261.725129763,29.5667041117,0.0,32.041532577,37.1018798503,116.476155989,235.173812936,216.629789217,9.90576805939,8.63825565908
 12/06  12:00:00,253.648026164,29.6382818885,0.0,24.7654170073,37.1018798503,116.476155989,204.789069292,194.863301233,9.90576805939,0.02
 12/06  13:00:00,238.535516247,29.6991114679,0.0,21.5434745081,37.1018798503,104.434947198,194.781510133,176.241095044,9.90576805939,8.63464702922
 12/06  14:00:00,245.810185473,29.7459428429,0.0,19.4499858046,37.1018798503,116.476155989,176.940006923,167.014238864,9.90576805939,0.02
 12/06  15:00:00,243.196849393,29.7536813364,0.0,17.6220748106,37.1018798503,116.476155989,177.978047934,159.433972676,9.90576805939,8.63830719919
 12/06  16:00:00,243.289900139,29.7297010586,0.0,16.6322235634,37.1018798503,116.476155989,175.442628881,165.516860822,9.90576805939,0.02
 12/06  17:00:00,256.872081104,29.6882312765,0.0,18.2655795285,37.1018798503,116.476155989,205.181408269,186.64444384,9.90576805939,8.63119636985
 12/06  18:00:00,267.48836015,29.6515265427,0.0,21.0218163115,37.1018798503,116.476155989,215.000841359,205.075073299,9.90576805939,0.02
 12/06  19:00:00,169.537736998,28.0121432209,0.0,1.69206700123,24.7345865669,47.5788473902,154.118856691,149.145972661,4.9528840297,0.02
 12/06  20:00:00,174.554199528,28.5958985476,0.0,4.99916946935,24.7345865669,47.5788473902,170.328924448,165.356040418,4.9528840297,0.02
 12/06  21:00:00,164.232387655,29.0337150427,0.0,13.7957547217,12.3672932834,38.6892022431,206.29439613,194.712759814,2.97173041782,8.60990589785
 12/06  22:00:00,136.698092657,23.2269720342,0.0,15.0397080606,12.3672932834,27.0668015668,170.651294822,167.659564404,2.97173041782,0.02
 12/06  23:00:00,115.626876433,20.0855041869,0.0,23.0787202205,4.12243109448,15.9888894789,150.502582811,147.510852393,2.97173041782,0.02
 12/06  24:00:00,128.655425923,24.1217931197,0.0,22.5857927533,4.12243109448,15.9888894789,195.235628597,192.243898179,2.97173041782,0.02
 12/07  01:00:00,121.597057538,20.0855041869,0.0,29.5087837045,4.12243109448,15.9888894789,160.948487635,157.956757217,2.97173041782,0.02
 12/07  02:00:00,132.704506673,24.1217931197,0.0,27.4483591744,4.12243109448,15.9888894789,203.581849521,200.590119103,2.97173041782,0.02
 12/07  03:00:00,126.597172754,20.0855041869,0.0,34.7639647952,4.12243109448,15.9888894789,165.332874746,162.341144328,2.97173041782,0.02
 12/07  04:00:00,136.324675734,24.1217931197,0.0,31.1760676401,4.12243109448,15.9888894789,205.501130295,202.509399877,2.97173041782,0.02
 12/07  05:00:00,169.71026174,29.0337150427,0.0,33.4532931021,12.3672932834,24.9413748627,232.278399264,227.305515234,4.9528840297,0.02
 12/07  06:00:00,198.972063843,28.60720283,0.0,63.2516136765,12.3672932834,24.9413748627,274.227096465,269.254212435,4.9528840297,0.02
 12/07  07:00:00,275.792017185,29.4723157843,0.0,83.0403502295,24.7345865669,70.7195625826,292.384536094,282.458768035,9.90576805939,0.02
 12/07  08:00:00,283.106204499,29.4974691362,0.0,64.5213528159,37.1018798503,92.3937384068,270.486476956,260.560708897,9.90576805939,0.02
 12/07  09:00:00,274.262410269,29.5183049605,0.0,56.0074164662,37.1018798503,104.434947198,263.771638926,245.236911029,9.90576805939,8.62895983788
 12/07  10:00:00,276.676796421,29.5545545669,0.0,47.7058634951,37.1018798503,116.476155989,241.066013232,231.140245172,9.90576805939,0.02
 12/07  11:00:00,267.20504977,29.5972419329,0.0,39.4482161029,37.1018798503,116.476155989,234.664940907,216.120819901,9.90576805939,8.63835294706
 12/07  12:00:00,261.248177579,29.6136409726,0.0,34.0654077304,37.1018798503,116.476155989,206.666926684,196.741158624,9.90576805939,0.02
 12/07  13:00:00,245.075346727,29.6209514318,0.0,29.4665712199,37.1018798503,104.434947198,198.759039103,180.21840516,9.90576805939,8.63486588343
 12/07  14:00:00,251.44423586,29.6282657853,0.0,26.0376129998,37.1018798503,116.476155989,181.306889071,171.381121011,9.90576805939,0.02
 12/07  15:00:00,247.982726579,29.6416926491,0.369161775097,22.4463968061,37.1018798503,116.476155989,182.333159871,163.788971989,9.90576805939,8.63841982258
 12/07  16:00:00,247.897744739,29.6492336737,0.0558271680836,21.5528617849,37.1018798503,116.476155989,179.170087535,169.244319476,9.90576805939,0.02
 12/07  17:00:00,260.873080733,29.6466968917,0.0,22.9076727123,37.1018798503,116.476155989,211.840760659,193.303726566,9.90576805939,8.63126603413
 12/07  18:00:00,272.184059593,29.61679396,0.0,26.5316175197,37.1018798503,116.476155989,223.673317388,213.747549329,9.90576805939,0.02
 12/07  19:00:00,169.103869511,28.0121432209,0.0,2.59990819647,24.7345865669,47.5788473902,160.009939847,155.037055818,4.9528840297,0.02
 12/07  20:00:00,173.857559244,28.5958985476,0.0,6.35947314683,24.7345865669,47.5788473902,166.971915828,161.999031799,4.9528840297,0.02
 12/07  21:00:00,163.404510019,29.0337150427,0.0,15.5072260828,12.3672932834,38.6892022431,184.94411215,181.952381732,2.97173041782,0.02
 12/07  22:00:00,135.804514431,23.2269720342,0.0,16.0413014623,12.3672932834,27.0668015668,165.084633802,153.506720907,2.97173041782,8.60618247663
 12/07  23:00:00,114.967352018,20.0855041869,0.0,23.8722227213,4.12243109448,15.9888894789,138.514099329,135.522368911,2.97173041782,0.02
 12/07  24:00:00,127.636994589,24.1217931197,0.0,23.0063422215,4.12243109448,15.9888894789,180.197876692,177.206146274,2.97173041782,0.02
 12/08  01:00:00,121.557543244,20.0855041869,0.0,30.0468345844,4.12243109448,15.9888894789,151.028004407,148.036273989,2.97173041782,0.02
 12/08  02:00:00,133.191973544,24.1217931197,0.0,28.0197776234,4.12243109448,15.9888894789,198.54408024,195.552349822,2.97173041782,0.02
 12/08  03:00:00,127.94785138,20.0855041869,0.0,35.8869568546,4.12243109448,15.9888894789,167.170984039,164.179253621,2.97173041782,0.02
 12/08  04:00:00,138.330677609,24.1217931197,0.0,32.5507864935,4.12243109448,15.9888894789,215.079264935,212.087534517,2.97173041782,0.02
 12/08  05:00:00,172.710270527,29.0337150427,0.0,35.4035982528,12.3672932834,24.9413748627,251.508726674,246.535842645,4.9528840297,0.02
 12/08  06:00:00,202.7784944,28.607452712,0.0,65.6605225829,12.3672932834,24.9413748627,290.631195562,285.658311532,4.9528840297,0.02
 12/08  07:00:00,288.552937201,29.4715315378,0.0,100.117555687,24.7345865669,70.7195625826,296.305070107,286.379302048,9.90576805939,0.02
 12/08  08:00:00,300.790772434,29.4715315378,0.0,83.3287869969,37.1018798503,92.3937384068,296.305070107,286.379302048,9.90576805939,0.02
 12/08  09:00:00,293.149054192,29.4728959014,0.0,73.2433183467,37.1018798503,104.434947198,296.305070107,286.379302048,9.90576805939,0.02
 12/08  10:00:00,290.487146128,29.4880254045,0.0,57.954953229,37.1018798503,116.476155989,298.723485269,280.184779905,9.90576805939,8.63293730476
 12/08  11:00:00,272.423201133,29.5331439431,0.0,42.0858816709,37.1018798503,116.476155989,253.608299143,235.064038491,9.90576805939,8.63849259302
 12/08  12:00:00,258.563308583,29.6159114486,0.0,29.8941728015,37.1018798503,116.476155989,206.731517926,196.805749867,9.90576805939,0.02
 12/08  13:00:00,241.39541766,29.6779990261,0.145730474774,25.0023350962,37.1018798503,104.434947198,184.323593234,165.782970968,9.90576805939,8.63485420643
 12/08  14:00:00,248.105414318,29.7159978715,1.02540533169,21.7916159383,37.1018798503,116.476155989,168.425977565,158.500209506,9.90576805939,0.02
 12/08  15:00:00,245.283992314,29.7108726153,1.92237853143,19.1851136094,37.1018798503,116.476155989,172.909659812,154.365428811,9.90576805939,8.63846294082
 12/08  16:00:00,243.699888357,29.7068240837,1.42005167623,17.8843136014,37.1018798503,116.476155989,164.832477149,154.90670909,9.90576805939,0.02
 12/08  17:00:00,255.001995031,29.6751689848,0.150417666784,19.3761564721,37.1018798503,116.476155989,182.499998951,163.96283805,9.90576805939,8.63139284121
 12/08  18:00:00,263.604388356,29.6588843303,0.0,20.9565592835,37.1018798503,116.476155989,189.304045321,179.378277262,9.90576805939,0.02
 12/08  19:00:00,164.951181287,28.0121432209,0.0,1.5391238687,24.7345865669,47.5788473902,130.133150965,125.160266935,4.9528840297,0.02
 12/08  20:00:00,168.025274379,28.4499597159,0.0,3.87269107835,24.7345865669,47.5788473902,133.944925416,128.972041387,4.9528840297,0.02
 12/08  21:00:00,156.297526483,29.0337150427,0.0,11.7457510176,12.3672932834,38.6892022431,147.600694409,144.608963991,2.97173041782,0.02
 12/08  22:00:00,129.792261755,23.2269720342,0.0,12.5953323959,12.3672932834,27.0668015668,135.085520321,123.507590381,2.97173041782,8.6061995221
 12/08  23:00:00,109.205992822,20.0855041869,0.0,19.9050468032,4.12243109448,15.9888894789,116.584412494,113.592682076,2.97173041782,0.02
 12/08  24:00:00,122.175959846,24.1217931197,0.0,19.4319463262,4.12243109448,15.9888894789,156.943106185,153.951375767,2.97173041782,0.02
 12/09  01:00:00,115.78580972,20.0855041869,0.0,25.6737327931,4.12243109448,15.9888894789,132.77837069,129.786640272,2.97173041782,0.02
 12/09  02:00:00,127.337374035,24.1217931197,0.0,23.8615992753,4.12243109448,15.9888894789,170.449743341,167.458012923,2.97173041782,0.02
 12/09  03:00:00,121.080955848,20.0855041869,0.0,30.5476578387,4.12243109448,15.9888894789,140.747147943,137.755417525,2.97173041782,0.02
 12/09  04:00:00,131.680506846,24.1217931197,0.0,27.7145306447,4.12243109448,15.9888894789,180.341775022,177.350044604,2.97173041782,0.02
 12/09  05:00:00,153.992893747,29.0337150427,0.0,35.0251516371,4.12243109448,16.0517297156,222.124133082,219.132402664,2.97173041782,0.02
 12/09  06:00:00,150.630742112,28.5958985476,0.0,31.3109778944,4.12243109448,16.0517297156,228.787753784,225.796023366,2.97173041782,0.02
 12/09  07:00:00,207.722657118,29.4715315378,0.0,63.9975372567,4.12243109448,39.6058045677,278.607179706,275.615449288,2.97173041782,0.02
 12/09  08:00:00,279.511469096,29.4715315378,0.0,112.449893735,12.3672932834,65.3531420225,291.352186077,286.379302048,4.9528840297,0.02
 12/09  09:00:00,256.629066609,29.4715315378,0.0,96.7991349505,12.3672932834,68.2430321324,291.352186077,286.379302048,4.9528840297,0.02
 12/09  10:00:00,271.174357268,29.4715315378,0.0,78.8850347916,16.4897243779,93.1370602926,294.323916495,286.379302048,7.92461444751,0.02
 12/09  11:00:00,258.704207171,29.4715315378,0.0,66.5263578007,16.4897243779,93.1370602926,299.64627593,283.105891794,7.92461444751,8.6157696889
 12/09  12:00:00,247.585979413,29.4715315378,0.0,56.1598415209,16.4897243779,93.1370602926,261.393665563,253.449051115,7.92461444751,0.02
 12/09  13:00:00,230.63093699,29.4715315378,0.0,48.8789577933,16.4897243779,83.9857416113,247.149918313,239.205303866,7.92461444751,0.02
 12/09  14:00:00,224.825760193,29.4715315378,0.0,43.7038210756,16.4897243779,83.9857416113,238.520268389,230.575653941,7.92461444751,0.02
 12/09  15:00:00,219.761093755,29.4716083151,0.0,39.4518511775,16.4897243779,83.9857416113,230.366361165,222.421746717,7.92461444751,0.02
 12/09  16:00:00,173.58602105,29.4715315378,0.0,9.8655597549,12.3672932834,70.6512738906,200.911785908,187.346599916,4.9528840297,8.61230196265
 12/09  17:00:00,194.293383748,29.4715315378,0.0,20.0266665636,12.3672932834,70.6512738906,210.850321529,205.8774375,4.9528840297,0.02
 12/09  18:00:00,195.658779063,29.4715315378,0.0,27.75679793,12.3672932834,58.1284167478,227.159351337,222.186467307,4.9528840297,0.02
 12/09  19:00:00,152.521965795,28.9461517437,0.0,16.8735834882,12.3672932834,24.9413748627,194.30355538,189.33067135,4.9528840297,0.02
 12/09  20:00:00,152.724583558,28.5958985476,0.0,16.4459788099,12.3672932834,24.9413748627,201.509527207,196.536643178,4.9528840297,0.02
 12/09  21:00:00,149.660473889,29.0337150427,0.0,28.6430446674,4.12243109448,16.0517297156,218.538644171,215.546913753,2.97173041782,0.02
 12/09  22:00:00,128.892357373,23.2269720342,0.0,25.5238972121,4.12243109448,15.9888894789,184.76783569,181.776105272,2.97173041782,0.02
 12/09  23:00:00,129.164826076,20.0855041869,0.0,36.4016122605,4.12243109448,15.9888894789,160.922491863,157.930761445,2.97173041782,0.02
 12/09  24:00:00,136.881882649,24.1217931197,0.0,30.5433845654,4.12243109448,15.9888894789,209.152844998,206.16111458,2.97173041782,0.02
 12/10  01:00:00,133.758880996,20.0855041869,0.0,43.0939588447,2.06121554724,15.9888894789,174.084121459,171.092391041,2.97173041782,0.02
 12/10  02:00:00,139.640917859,24.1217931197,0.0,35.4547205631,2.06121554724,15.9888894789,223.603420768,220.61169035,2.97173041782,0.02
 12/10  03:00:00,138.902645344,20.0855041869,0.0,48.1650055792,2.06121554724,15.9888894789,183.765264778,180.77353436,2.97173041782,0.02
 12/10  04:00:00,143.270168407,24.1217931197,0.0,38.8406249647,2.06121554724,15.9888894789,233.062745719,230.071015301,2.97173041782,0.02
 12/10  05:00:00,142.815785763,20.0855041869,0.0,51.8028249813,2.06121554724,15.9888894789,187.658311457,184.666581039,2.97173041782,0.02
 12/10  06:00:00,146.280910814,24.1217931197,0.0,41.3529723693,2.06121554724,15.9888894789,235.361532347,232.369801929,2.97173041782,0.02
 12/10  07:00:00,145.433070191,20.0855041869,0.0,54.4277683193,2.06121554724,15.9888894789,186.294729289,183.302998871,2.97173041782,0.02
 12/10  08:00:00,144.923147943,24.1217931197,0.0,42.9437133955,2.06121554724,15.9888894789,224.907846229,221.916115811,2.97173041782,0.02
 12/10  09:00:00,153.246088629,20.0855041869,0.0,48.983985288,4.12243109448,41.7362269337,169.966383586,164.993499556,4.9528840297,0.02
 12/10  10:00:00,152.177181621,24.1217931197,0.0,34.5559837934,4.12243109448,41.7362269337,193.627161464,188.654277434,4.9528840297,0.02
 12/10  11:00:00,143.110340076,20.0855041869,0.0,39.9618905223,4.12243109448,41.7362269337,139.685078872,134.712194842,4.9528840297,0.02
 12/10  12:00:00,144.152452931,24.1217931197,0.0,28.3257829817,4.12243109448,41.7362269337,152.170193831,147.197309802,4.9528840297,0.02
 12/10  13:00:00,137.209900857,20.0855041869,0.0,35.7217125423,4.12243109448,41.7362269337,123.232965729,109.678163277,4.9528840297,8.60191842165
 12/10  14:00:00,140.866254126,24.1217931197,0.0,26.8415913249,4.12243109448,41.7362269337,137.474674192,132.501790163,4.9528840297,0.02
 12/10  15:00:00,133.940161227,20.0855041869,0.0,33.7567971471,4.12243109448,41.7362269337,108.616688737,103.643804707,4.9528840297,0.02
 12/10  16:00:00,139.37624345,24.1217931197,0.0,26.7240820266,4.12243109448,41.7362269337,132.332851923,127.359967893,4.9528840297,0.02
 12/10  17:00:00,126.675839549,20.0855041869,0.0,34.4669123707,4.12243109448,24.8785346261,106.985788071,102.012904041,4.9528840297,0.02
 12/10  18:00:00,128.688064757,24.1217931197,0.0,30.1443407731,2.06121554724,15.9888894789,135.210442143,132.218711726,2.97173041782,0.02
 12/10  19:00:00,125.257982085,20.0855041869,0.0,39.5847589771,2.06121554724,15.9888894789,110.37145632,107.379725902,2.97173041782,0.02
 12/10  20:00:00,129.918483957,24.1217931197,0.0,31.8571611962,2.06121554724,15.9888894789,137.99745991,135.005729492,2.97173041782,0.02
 12/10  21:00:00,126.713702886,20.0855041869,0.0,41.3046557379,2.06121554724,15.9888894789,111.431483747,108.439753329,2.97173041782,0.02
 12/10  22:00:00,130.424144934,24.1217931197,0.0,32.9333093027,2.06121554724,15.9888894789,138.517730704,135.526000286,2.97173041782,0.02
 12/10  23:00:00,126.412362179,20.0855041869,0.0,42.3621257817,2.06121554724,15.9888894789,111.073497803,108.081767385,2.97173041782,0.02
 12/10  24:00:00,128.666483681,24.1217931197,0.0,33.6058585507,2.06121554724,15.9888894789,137.727492844,134.735762426,2.97173041782,0.02
 12/11  01:00:00,127.091590063,20.0855041869,0.0,42.0829628512,4.12243109448,15.9888894789,109.600985731,106.609255313,2.97173041782,0.02
 12/11  02:00:00,129.954759687,24.1217931197,0.0,33.1559028461,4.12243109448,15.9888894789,136.061062504,133.069332086,2.97173041782,0.02
 12/11  03:00:00,127.269172204,20.0855041869,0.0,42.2558202818,4.12243109448,15.9888894789,109.571751338,106.58002092,2.97173041782,0.02
