Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  04:00:00,129.899500969,24.1217931197,0.0,33.3468706053,4.12243109448,15.9888894789,135.313166411,132.321435993,2.97173041782,0.02
 12/11  05:00:00,162.212904168,29.0337150427,0.0,36.9101038048,12.3672932834,24.9413748627,152.905528285,147.932644255,4.9528840297,0.02
 12/11  06:00:00,195.921454433,28.5958985476,1.92009540626,69.897656687,12.3672932834,24.9413748627,211.877357909,206.90447388,4.9528840297,0.02
 12/11  07:00:00,259.537552673,29.4715315378,2.74689210463,75.9514479583,24.7345865669,70.7195625826,224.127164669,214.20139661,9.90576805939,0.02
 12/11  08:00:00,269.883161206,29.4720323149,3.48387128238,57.3830054207,37.1018798503,92.3937384068,204.236604156,194.310836097,9.90576805939,0.02
 12/11  09:00:00,260.678199818,29.4741855582,4.24318766362,49.9791437428,37.1018798503,104.434947198,202.379934425,183.84483434,9.90576805939,8.629332026
 12/11  10:00:00,265.415906869,29.4797195284,5.98341550927,43.5007017275,37.1018798503,116.476155989,182.545106694,172.619338635,9.90576805939,0.02
 12/11  11:00:00,256.954260011,29.4855998232,8.39272338387,36.5306293339,37.1018798503,116.476155989,176.757362899,158.212653183,9.90576805939,8.63894165704
 12/11  12:00:00,248.3715397,29.4904843575,10.7994059338,29.452669914,37.1018798503,116.476155989,153.50765726,143.581889201,9.90576805939,0.02
 12/11  13:00:00,232.826134411,29.4944961732,12.0940765567,24.2436784164,37.1018798503,104.434947198,152.096986449,133.555958876,9.90576805939,8.63525951348
 12/11  14:00:00,239.011494452,29.4996842784,12.6520259547,19.8921523783,37.1018798503,116.476155989,136.976516915,127.050748855,9.90576805939,0.02
 12/11  15:00:00,237.045835784,29.5073253666,13.1907928284,17.0751413972,37.1018798503,116.476155989,141.110467428,122.567386934,9.90576805939,8.63731243482
 12/11  16:00:00,236.187623421,29.5150380119,12.3510599193,15.7099247706,37.1018798503,116.476155989,142.612111903,124.069432517,9.90576805939,8.63691132594
 12/11  17:00:00,246.421241121,29.5238010826,10.4837308745,16.3495945222,37.1018798503,116.476155989,141.307978523,131.382210464,9.90576805939,0.02
 12/11  18:00:00,252.923114417,29.5343718835,8.63818976371,16.9685389849,37.1018798503,116.476155989,148.123783567,138.198015508,9.90576805939,0.02
 12/11  19:00:00,152.426105742,26.8446325674,4.33496876105,0.0,24.7345865669,47.5788473902,94.2532802284,89.2803961987,4.9528840297,0.02
 12/11  20:00:00,153.277483644,27.2824490624,3.61873615804,0.298590255963,24.7345865669,47.5788473902,104.602714336,91.039750643,4.9528840297,8.61007966299
 12/11  21:00:00,136.31203277,28.1580820526,3.20076619544,2.60120857019,12.3672932834,38.6892022431,109.142591756,106.150861338,2.97173041782,0.02
 12/11  22:00:00,117.869331622,23.6647885292,3.02407202361,7.79861378201,12.3672932834,27.0668015668,93.3574636942,90.3657332764,2.97173041782,0.02
 12/11  23:00:00,90.7814243402,19.6476876918,2.8947839973,9.68791088442,4.12243109448,15.9888894789,82.6225500401,79.6308196223,2.97173041782,0.02
 12/11  24:00:00,106.350576861,24.5596096148,4.24783332352,13.9971129434,4.12243109448,15.9888894789,105.312321478,102.320591061,2.97173041782,0.02
 12/12  01:00:00,92.8532684972,19.6476876918,3.45692121414,12.954348073,4.12243109448,15.9888894789,85.5616328753,82.5699024575,2.97173041782,0.02
 12/12  02:00:00,108.557309716,24.5596096148,4.55962821897,17.1248636376,4.12243109448,15.9888894789,107.426383233,104.434652815,2.97173041782,0.02
 12/12  03:00:00,94.5784081263,19.6476876918,3.59704659202,15.2011648957,4.12243109448,15.9888894789,86.4834739432,83.4917435254,2.97173041782,0.02
 12/12  04:00:00,110.241392459,24.5596096148,4.76574496023,19.4443130826,4.12243109448,15.9888894789,108.603773948,105.61204353,2.97173041782,0.02
 12/12  05:00:00,132.823015166,28.5958985476,5.46926481401,13.3335327185,12.3672932834,24.9413748627,122.76078777,117.787903741,4.9528840297,0.02
 12/12  06:00:00,183.107183305,29.0357646024,9.2740214693,58.293869486,12.3672932834,24.9413748627,192.095739069,187.122855039,4.9528840297,0.02
 12/12  07:00:00,226.960646972,29.4799587376,9.87726146091,45.8532798448,24.7345865669,70.7195625826,182.983519376,173.057751317,9.90576805939,0.02
 12/12  08:00:00,242.746157311,29.5145549063,10.4419967823,33.4033767776,37.1018798503,92.3937384068,163.069239247,153.143471187,9.90576805939,0.02
 12/12  09:00:00,235.664398269,29.5285357431,10.9845268076,28.9006467563,37.1018798503,104.434947198,163.346516189,144.811324604,9.90576805939,8.62942352568
 12/12  10:00:00,243.106866801,29.5409185965,11.8367492984,25.3298960605,37.1018798503,116.476155989,148.00509948,138.079331421,9.90576805939,0.02
 12/12  11:00:00,239.566515912,29.5539097226,13.0043390688,22.3780849839,37.1018798503,116.476155989,149.105112929,130.560300967,9.90576805939,8.63904390222
 12/12  12:00:00,237.424637331,29.567220386,14.1397626962,19.7775668449,37.1018798503,116.476155989,133.19087733,123.265109271,9.90576805939,0.02
 12/12  13:00:00,223.607776048,29.57937335,15.3161260951,17.429474433,37.1018798503,104.434947198,135.166391779,116.62516199,9.90576805939,8.63546172921
 12/12  14:00:00,229.254368271,29.5907257335,16.4805973537,14.6797916903,37.1018798503,116.476155989,121.107197429,109.152060586,9.90576805939,2.04936878324
 12/12  15:00:00,226.372710599,29.6004553673,17.6612620771,13.143439787,37.1018798503,116.476155989,122.0819411,105.567379502,9.90576805939,6.60879353905
 12/12  16:00:00,224.003175284,29.6181810157,17.4577560831,12.170409982,37.1018798503,116.476155989,123.119989916,104.577725845,9.90576805939,8.63649601129
 12/12  17:00:00,232.56473027,29.6397593713,16.2879027582,12.1466452541,37.1018798503,116.476155989,115.314754816,105.388986757,9.90576805939,0.02
 12/12  18:00:00,237.759107925,29.6579301762,15.0951929592,12.2233589938,37.1018798503,116.476155989,118.956947494,109.031179435,9.90576805939,0.02
 12/12  19:00:00,145.140010081,27.50135731,10.5011034011,0.00868644505526,24.7345865669,47.5788473902,96.6351245425,83.0729199023,4.9528840297,8.60932061052
 12/12  20:00:00,151.217322744,28.5958985476,8.82078812526,0.454838309263,24.7345865669,47.5788473902,92.35452677,87.3816427403,4.9528840297,0.02
 12/12  21:00:00,132.65068449,26.8446325674,7.45405671748,0.0,12.3672932834,38.6892022431,105.143443335,102.151712917,2.97173041782,0.02
 12/12  22:00:00,109.979679319,21.4757060539,5.66091711754,0.0,12.3672932834,27.0668015668,90.4965932686,87.5048628508,2.97173041782,0.02
 12/12  23:00:00,86.4205369663,19.5601243928,4.36112819032,5.27410856765,4.12243109448,15.9888894789,80.4093916687,77.4176612509,2.97173041782,0.02
 12/12  24:00:00,103.335840044,24.5596096148,5.13762833554,9.66832172756,4.12243109448,15.9888894789,102.816317706,99.8245872882,2.97173041782,0.02
 12/13  01:00:00,91.1072887389,19.6476876918,3.31945662754,9.71299913349,4.12243109448,15.9888894789,83.8358561904,80.8441257725,2.97173041782,0.02
 12/13  02:00:00,107.218150106,24.5596096148,3.19286287665,14.0068250988,4.12243109448,15.9888894789,106.116001654,103.124271236,2.97173041782,0.02
 12/13  03:00:00,94.9183759965,19.6476876918,1.54940655848,13.1894822061,4.12243109448,15.9888894789,86.2604619991,83.2687315812,2.97173041782,0.02
 12/13  04:00:00,112.240282999,24.5596096148,1.23878012407,17.7290506396,4.12243109448,15.9888894789,108.71242505,105.720694632,2.97173041782,0.02
 12/13  05:00:00,136.72206491,28.5958985476,0.331180524109,13.1586242882,12.3672932834,24.9413748627,122.506300751,117.533416721,4.9528840297,0.02
 12/13  06:00:00,183.610755223,29.0412864401,3.33669252849,54.5644567296,12.3672932834,24.9413748627,190.958480209,185.985596179,4.9528840297,0.02
 12/13  07:00:00,230.486015813,29.5190412586,3.37748425471,44.1688745779,24.7345865669,70.7195625826,203.018016813,193.092248754,9.90576805939,0.02
 12/13  08:00:00,248.514704651,29.5720821502,3.38809295272,33.3017397317,37.1018798503,92.3937384068,187.288875362,177.363107302,9.90576805939,0.02
 12/13  09:00:00,243.385519598,29.5939563974,3.38919592901,30.085225867,37.1018798503,104.434947198,189.451408102,170.916132911,9.90576805939,8.62950713189
 12/13  10:00:00,251.388722406,29.6073740174,4.3864487939,26.5554847862,37.1018798503,116.476155989,173.134419714,163.208651655,9.90576805939,0.02
 12/13  11:00:00,247.050175526,29.6183028815,6.02635657477,22.6736751438,37.1018798503,116.476155989,170.574272146,152.029324892,9.90576805939,8.63917919452
 12/13  12:00:00,243.168593156,29.6465517196,7.6917961425,18.5702225748,37.1018798503,116.476155989,150.459849044,140.534080985,9.90576805939,0.02
 12/13  13:00:00,229.270220058,29.6794156159,8.922996337,16.0323348517,37.1018798503,104.434947198,150.698013031,132.158198642,9.90576805939,8.63404632871
 12/13  14:00:00,237.183479865,29.6852538402,9.87855987146,14.7484973397,37.1018798503,116.476155989,146.555831206,128.008993097,9.90576805939,8.64107004965
 12/13  15:00:00,234.922571575,29.6984994751,10.8228823537,13.4955999919,37.1018798503,116.476155989,133.6311833,123.70541524,9.90576805939,0.02
 12/13  16:00:00,234.224757472,29.7227521269,10.7915460814,12.6420280592,37.1018798503,116.476155989,140.159598676,121.616717441,9.90576805939,8.63711317597
 12/13  17:00:00,246.037384286,29.7256982966,10.0334022219,13.5087434214,37.1018798503,116.476155989,134.631146667,124.705378608,9.90576805939,0.02
 12/13  18:00:00,253.444389459,29.7336804115,9.29331628062,14.1179173502,37.1018798503,116.476155989,137.472160123,127.546392064,9.90576805939,0.02
 12/13  19:00:00,156.51266307,27.8662043892,5.32007063414,0.218382560311,24.7345865669,47.5788473902,98.5983382997,85.0353166004,4.9528840297,8.61013766961
 12/13  20:00:00,157.038765516,28.4499597159,4.39946338956,0.909831700902,24.7345865669,47.5788473902,93.1225245098,88.1496404801,4.9528840297,0.02
 12/13  21:00:00,138.04043858,28.1580820526,3.76579306447,2.98293825573,12.3672932834,38.6892022431,106.103567857,103.111837439,2.97173041782,0.02
 12/13  22:00:00,116.435147063,23.2269720342,3.02497159287,5.92916136857,12.3672932834,27.0668015668,90.6131504766,87.6214200588,2.97173041782,0.02
 12/13  23:00:00,93.8740434271,20.0855041869,2.47859980853,11.4997715418,4.12243109448,15.9888894789,80.3963736445,77.4046432267,2.97173041782,0.02
 12/13  24:00:00,104.175772776,24.1217931197,3.10746671114,11.0123621465,4.12243109448,15.9888894789,102.918881794,99.9271513762,2.97173041782,0.02
 12/14  01:00:00,97.3592354495,20.0855041869,2.52641511783,15.8108612571,4.12243109448,15.9888894789,83.7084481722,80.7167177543,2.97173041782,0.02
 12/14  02:00:00,105.137161773,24.1217931197,3.92854147167,13.4999180627,4.12243109448,15.9888894789,105.755862638,102.764132221,2.97173041782,0.02
 12/14  03:00:00,100.621700168,20.0855041869,3.45381673511,18.3104707816,4.12243109448,15.9888894789,85.494365472,82.5026350542,2.97173041782,0.02
 12/14  04:00:00,109.067852991,24.1217931197,4.50399318277,15.1265711592,4.12243109448,15.9888894789,107.449420122,104.457689704,2.97173041782,0.02
 12/14  05:00:00,142.002637189,29.0337150427,4.60204152243,17.0152323,12.3672932834,24.9413748627,121.510141802,116.537257772,4.9528840297,0.02
 12/14  06:00:00,175.617229442,28.6023315166,7.80640748588,44.4927311148,12.3672932834,24.9413748627,189.617773501,184.644889471,4.9528840297,0.02
 12/14  07:00:00,233.037393156,29.5212035683,8.00267088833,44.6941878163,24.7345865669,70.7195625826,186.110765505,176.184997445,9.90576805939,0.02
 12/14  08:00:00,249.475893709,29.5760618208,8.16019914148,32.4741366146,37.1018798503,92.3937384068,168.147356009,158.221587949,9.90576805939,0.02
 12/14  09:00:00,243.450361819,29.597324026,8.31810936143,28.6208736997,37.1018798503,104.434947198,169.796219813,151.26155613,9.90576805939,8.62889562406
 12/14  10:00:00,251.848886497,29.6095154516,9.04105715744,25.608540841,37.1018798503,116.476155989,154.92675749,145.000989431,9.90576805939,0.02
 12/14  11:00:00,248.908983886,29.6186895868,10.2117136712,22.6493920812,37.1018798503,116.476155989,155.874221118,137.329174023,9.90576805939,8.6392790362
 12/14  12:00:00,246.34721566,29.6281404152,11.358495106,19.5147112873,37.1018798503,116.476155989,146.500756901,129.425207566,9.90576805939,7.16978127585
 12/14  13:00:00,232.835920138,29.6425232532,12.1100759881,17.0290109707,37.1018798503,104.434947198,135.092989221,123.697817245,9.90576805939,1.48940391606
 12/14  14:00:00,240.45713662,29.6659647787,12.6640992513,15.0555623923,37.1018798503,116.476155989,137.966351643,119.419478069,9.90576805939,8.64110551479
 12/14  15:00:00,239.056109731,29.6794117578,13.2122850793,14.2166857518,37.1018798503,116.476155989,126.630291574,116.704523515,9.90576805939,0.02
 12/14  16:00:00,238.974559777,29.707600384,11.7791971049,13.3841124811,37.1018798503,116.476155989,137.17738881,118.634347135,9.90576805939,8.63727361553
 12/14  17:00:00,250.684217067,29.7184614162,9.03167788842,14.0486578633,37.1018798503,116.476155989,137.898975837,127.973207778,9.90576805939,0.02
 12/14  18:00:00,258.443779637,29.7236588561,6.27585007929,14.9410186346,37.1018798503,116.476155989,147.91715051,137.99138245,9.90576805939,0.02
 12/14  19:00:00,160.495632667,27.8662043892,1.78267607084,0.340228645879,24.7345865669,47.5788473902,100.905847047,87.3427933991,4.9528840297,8.61016961829
 12/14  20:00:00,161.355497107,28.3040208843,1.41763839696,1.2228690891,24.7345865669,47.5788473902,93.880753072,88.9078690423,4.9528840297,0.02
 12/14  21:00:00,145.661732084,28.887776211,1.34339739939,5.58026165692,12.3672932834,38.6892022431,106.770675725,103.778945307,2.97173041782,0.02
 12/14  22:00:00,121.407858065,23.2269720342,2.46309890899,7.09343744924,12.3672932834,27.0668015668,91.5275526505,88.5358222327,2.97173041782,0.02
 12/14  23:00:00,97.4131417545,20.0855041869,3.46176520449,12.3895404943,4.12243109448,15.9888894789,80.5047637426,77.5130333248,2.97173041782,0.02
 12/14  24:00:00,108.27747876,24.1217931197,6.39664374919,11.505202281,4.12243109448,15.9888894789,102.822676679,99.8309462614,2.97173041782,0.02
 12/15  01:00:00,98.7782342792,20.0855041869,5.68002891499,15.3906465131,4.12243109448,15.9888894789,83.370636571,80.3789061532,2.97173041782,0.02
 12/15  02:00:00,104.306534408,24.1217931197,7.3270941869,13.6254320099,4.12243109448,15.9888894789,105.472934871,102.481204453,2.97173041782,0.02
 12/15  03:00:00,97.6606085683,20.0855041869,5.83077216297,17.327078961,4.12243109448,15.9888894789,85.313658336,82.3219279182,2.97173041782,0.02
 12/15  04:00:00,103.206323335,24.1217931197,7.74621935265,14.9228839321,4.12243109448,15.9888894789,107.26792164,104.276191222,2.97173041782,0.02
 12/15  05:00:00,132.951836423,29.0337150427,9.36955310053,15.1427096897,12.3672932834,24.9413748627,120.968334063,115.995450033,4.9528840297,0.02
 12/15  06:00:00,165.541470321,28.6080372421,13.4786625068,41.5227585292,12.3672932834,24.9413748627,188.474384274,183.501500245,4.9528840297,0.02
 12/15  07:00:00,222.56783282,29.511190468,13.642395986,41.9052562977,24.7345865669,70.7195625826,167.07125542,157.145487361,9.90576805939,0.02
 12/15  08:00:00,239.828672436,29.5722894908,13.1069705758,29.8361128096,37.1018798503,92.3937384068,158.022876804,139.507422752,9.90576805939,8.60968599226
 12/15  09:00:00,232.190997739,29.5944507464,12.5499430883,23.7034542863,37.1018798503,104.434947198,143.203095295,133.277327236,9.90576805939,0.02
 12/15  10:00:00,238.161354031,29.6191036631,13.0572927148,18.1547914983,37.1018798503,116.476155989,134.939519211,125.013751151,9.90576805939,0.02
 12/15  11:00:00,234.847229977,29.6912316685,14.3546743641,14.9915089763,37.1018798503,116.476155989,132.034339345,113.489156761,9.90576805939,8.63941452463
 12/15  12:00:00,233.417728273,29.8335431866,15.5967399401,12.7965263468,37.1018798503,116.476155989,120.649227241,102.10218928,9.90576805939,8.64126990185
 12/15  13:00:00,220.669492328,30.0385622353,16.4920888163,11.038585799,37.1018798503,104.434947198,107.073534128,97.147766069,9.90576805939,0.02
 12/15  14:00:00,228.700388353,30.1792321514,17.2027019468,9.53759870983,37.1018798503,116.476155989,113.503547422,94.9564879832,9.90576805939,8.641291379
 12/15  15:00:00,226.314602944,30.2538293174,17.8979342829,7.98473495123,37.1018798503,116.476155989,103.397080775,93.4713127156,9.90576805939,0.02
 12/15  16:00:00,224.422491775,30.1732538657,16.9698427724,7.13207370058,37.1018798503,116.476155989,112.228195782,93.6850686759,9.90576805939,8.63735904721
 12/15  17:00:00,233.676877836,29.9065297663,14.8889187576,7.24563703958,37.1018798503,116.476155989,108.006468503,98.0807004438,9.90576805939,0.02
 12/15  18:00:00,240.303119867,29.8475908958,12.7162854742,7.57839826682,37.1018798503,116.476155989,126.178959736,107.652072107,9.90576805939,8.62111957011
 12/15  19:00:00,149.593654797,28.1580820526,8.77370629169,0.0215227324579,24.7345865669,47.5788473902,84.7387748488,79.7658908191,4.9528840297,0.02
 12/15  20:00:00,149.001749495,28.0121432209,8.94734247197,0.0903525775695,24.7345865669,47.5788473902,89.4113429998,84.4384589701,4.9528840297,0.02
 12/15  21:00:00,128.299482689,27.7202655575,9.41977075488,0.39169112159,12.3672932834,38.6892022431,102.855462821,99.8637324035,2.97173041782,0.02
 12/15  22:00:00,103.340122348,21.4757060539,7.19203619231,0.0,12.3672932834,27.0668015668,89.0212774185,86.0295470007,2.97173041782,0.02
 12/15  23:00:00,80.8312145988,19.2974344958,4.69493958947,2.65814712852,4.12243109448,15.9888894789,79.1683304304,76.1766000126,2.97173041782,0.02
 12/15  24:00:00,99.9930367908,24.5596096148,4.32696388864,7.181999801,4.12243109448,15.9888894789,101.302673742,98.3109433241,2.97173041782,0.02
 12/16  01:00:00,88.484107612,19.6476876918,2.99530688881,7.71103748902,4.12243109448,15.9888894789,82.7036782022,79.7119477843,2.97173041782,0.02
 12/16  02:00:00,103.670669007,24.5596096148,4.50754722502,11.4574526321,4.12243109448,15.9888894789,104.443144531,101.451414113,2.97173041782,0.02
 12/16  03:00:00,89.9840160867,19.6476876918,3.94039000404,10.6990978594,4.12243109448,15.9888894789,84.8471737628,81.8554433449,2.97173041782,0.02
 12/16  04:00:00,105.380733452,24.5596096148,5.25206057308,14.5406513675,4.12243109448,15.9888894789,106.683016343,103.691285925,2.97173041782,0.02
 12/16  05:00:00,115.139423556,28.5958985476,5.47295536937,13.0695355758,4.12243109448,16.0517297156,126.405522276,123.413791858,2.97173041782,0.02
 12/16  06:00:00,121.020872933,29.0337150427,5.20604947465,16.9224043436,4.12243109448,16.0517297156,127.400527321,124.408796903,2.97173041782,0.02
 12/16  07:00:00,149.052585702,29.4715315378,5.23983617898,20.8253106416,4.12243109448,39.6058045677,142.652795154,139.661064737,2.97173041782,0.02
 12/16  08:00:00,224.778650924,29.4715315378,8.98498558153,61.5937366903,12.3672932834,65.3531420225,199.005824767,194.032940737,4.9528840297,0.02
 12/16  09:00:00,205.631072762,29.4715315378,9.48667346411,51.5508358372,12.3672932834,68.2430321324,202.522366804,188.958363068,4.9528840297,8.61111970628
 12/16  10:00:00,223.550847203,29.4747346,9.87578790832,41.0368779229,16.4897243779,93.1370602926,180.565036242,172.620421794,7.92461444751,0.02
 12/16  11:00:00,217.380546341,29.4810008726,10.4439301006,34.6929945907,16.4897243779,93.1370602926,170.955982811,163.011368363,7.92461444751,0.02
 12/16  12:00:00,212.935354685,29.4843388787,10.9866367035,29.8525938774,16.4897243779,93.1370602926,163.433784966,155.489170518,7.92461444751,0.02
 12/16  13:00:00,200.616859357,29.4876370709,11.197709378,26.3609794425,16.4897243779,83.9857416113,167.424003287,150.886377901,7.92461444751,8.61301093896
 12/16  14:00:00,197.946054922,29.492391225,11.2002019001,24.0014305315,16.4897243779,83.9857416113,156.623144797,148.67853035,7.92461444751,0.02
 12/16  15:00:00,196.077850856,29.4918634662,11.1953428931,22.5305120155,16.4897243779,83.9857416113,155.411943589,147.467329142,7.92461444751,0.02
 12/16  16:00:00,155.365675388,29.4715315378,7.58092141455,1.89580630671,12.3672932834,70.6512738906,103.329831865,98.3569478355,4.9528840297,0.02
 12/16  17:00:00,167.475457078,29.4715315378,6.72487833372,4.18788648448,12.3672932834,70.6512738906,109.862248231,104.889364201,4.9528840297,0.02
 12/16  18:00:00,162.711289058,29.4715315378,6.16852130615,6.20704865474,12.3672932834,58.1284167478,117.65144058,112.678556551,4.9528840297,0.02
 12/16  19:00:00,128.200359331,28.5958985476,5.31328774739,5.41028050224,12.3672932834,24.9413748627,108.937706281,103.964822251,4.9528840297,0.02
 12/16  20:00:00,131.552454522,29.0337150427,4.54501817683,8.49530664713,12.3672932834,24.9413748627,111.956059419,106.983175389,4.9528840297,0.02
 12/16  21:00:00,116.790656547,28.5958985476,3.78252971039,10.8710641891,4.12243109448,16.0517297156,129.323983296,117.750339231,2.97173041782,8.60191364759
 12/16  22:00:00,107.703895143,23.6647885292,2.69775681996,15.5180527398,4.12243109448,15.9888894789,101.336094265,98.3443638468,2.97173041782,0.02
 12/16  23:00:00,96.7708314962,19.6476876918,1.78518352054,14.6044597403,4.12243109448,15.9888894789,86.2715455112,83.2798150934,2.97173041782,0.02
 12/16  24:00:00,113.420447157,24.5596096148,1.70676845482,19.476366736,4.12243109448,15.9888894789,108.8770131,105.885282682,2.97173041782,0.02
 12/17  01:00:00,98.1402966455,19.6476876918,1.1007953411,18.279624115,2.06121554724,15.9888894789,88.9768573776,85.9851269598,2.97173041782,0.02
 12/17  02:00:00,115.515681402,24.5596096148,1.64744650787,23.5349004498,2.06121554724,15.9888894789,112.325783703,109.334053285,2.97173041782,0.02
 12/17  03:00:00,101.014045177,19.6476876918,1.34690841144,20.8002031875,2.06121554724,15.9888894789,90.9025927627,87.9108623449,2.97173041782,0.02
 12/17  04:00:00,119.050551119,24.5596096148,1.30985420451,26.45186447,2.06121554724,15.9888894789,114.199936769,111.208206352,2.97173041782,0.02
 12/17  05:00:00,104.849410401,19.6476876918,0.224367320525,23.3647680426,2.06121554724,15.9888894789,92.4533157777,89.4615853599,2.97173041782,0.02
 12/17  06:00:00,125.442746959,24.5596096148,0.0363414696247,29.6587961722,2.06121554724,15.9888894789,119.765957275,116.774226857,2.97173041782,0.02
 12/17  07:00:00,109.097217276,19.6476876918,0.0,25.8621518405,2.06121554724,15.9888894789,101.056434675,98.0647042575,2.97173041782,0.02
 12/17  08:00:00,127.053568353,24.5596096148,0.0,32.4425009828,2.06121554724,15.9888894789,130.58232587,127.590595452,2.97173041782,0.02
 12/17  09:00:00,121.694031116,19.6476876918,0.0,23.3450814589,4.12243109448,41.7362269337,105.654472604,100.681588575,4.9528840297,0.02
 12/17  10:00:00,136.906461534,24.5596096148,0.0609431007274,25.6028937024,4.12243109448,41.7362269337,120.575561131,115.602677101,4.9528840297,0.02
 12/17  11:00:00,116.236801134,19.6476876918,1.30354649435,18.451085061,4.12243109448,41.7362269337,86.8187678224,81.8458837927,4.9528840297,0.02
 12/17  12:00:00,133.163337306,24.5596096148,4.78357057332,20.101209785,4.12243109448,41.7362269337,104.154630255,99.1817462252,4.9528840297,0.02
 12/17  13:00:00,113.779458299,19.6476876918,4.8956515813,14.3175211388,4.12243109448,41.7362269337,83.0290697329,78.0561857032,4.9528840297,0.02
 12/17  14:00:00,129.419499946,24.5596096148,6.54054711981,16.3387067788,4.12243109448,41.7362269337,101.453370375,96.4804863451,4.9528840297,0.02
 12/17  15:00:00,110.68851591,19.6476876918,5.36069623309,12.110982036,4.12243109448,41.7362269337,82.0145031577,77.041619128,4.9528840297,0.02
 12/17  16:00:00,126.815117565,24.5596096148,6.01657336661,15.119790672,4.12243109448,41.7362269337,102.10677762,97.1338935901,4.9528840297,0.02
 12/17  17:00:00,104.268348163,19.6476876918,3.39711140274,14.1155189051,4.12243109448,24.8785346261,85.6068544868,80.6339704571,4.9528840297,0.02
 12/17  18:00:00,119.472635256,24.5596096148,2.58421508689,22.243395316,2.06121554724,15.9888894789,111.476876755,108.485146337,2.97173041782,0.02
 12/17  19:00:00,103.385728457,19.6476876918,1.2688968919,20.1545897169,2.06121554724,15.9888894789,92.0662089923,89.0744785745,2.97173041782,0.02
 12/17  20:00:00,123.0141719,24.5596096148,1.45408755376,26.5211432531,2.06121554724,15.9888894789,115.531226829,112.539496412,2.97173041782,0.02
 12/17  21:00:00,106.775884132,19.6476876918,0.978802298443,23.3944061454,2.06121554724,15.9888894789,93.8065616549,90.8148312371,2.97173041782,0.02
 12/17  22:00:00,126.573370301,24.5596096148,1.3796067871,29.8801661621,2.06121554724,15.9888894789,117.381517749,114.389787331,2.97173041782,0.02
 12/17  23:00:00,107.344120433,19.6476876918,1.28868559868,25.6230484477,2.06121554724,15.9888894789,94.9903804899,91.9986500721,2.97173041782,0.02
 12/17  24:00:00,125.998395927,24.5596096148,1.96708083704,32.058199103,2.06121554724,15.9888894789,127.318169206,115.745377512,2.97173041782,8.60106127636
 12/18  01:00:00,109.100413609,19.6476876918,1.51030901729,26.2936347361,4.12243109448,15.9888894789,95.0267835233,92.0350531055,2.97173041782,0.02
 12/18  02:00:00,126.45709361,24.5596096148,1.65578166221,32.6773414337,4.12243109448,15.9888894789,118.411575808,115.41984539,2.97173041782,0.02
 12/18  03:00:00,109.779383073,19.6476876918,1.0405808506,27.3845336264,4.12243109448,15.9888894789,95.4682519398,92.476521522,2.97173041782,0.02
 12/18  04:00:00,128.571995758,24.5596096148,1.18819494798,33.972919644,4.12243109448,15.9888894789,118.946590172,115.954859754,2.97173041782,0.02
 12/18  05:00:00,147.666787415,28.5958985476,1.26186729332,23.4439114688,12.3672932834,24.9413748627,135.501146289,130.52826226,4.9528840297,0.02
 12/18  06:00:00,207.628036779,29.0337150427,4.78096968596,77.917344421,12.3672932834,24.9413748627,204.974015976,200.001131946,4.9528840297,0.02
 12/18  07:00:00,251.770608669,29.4715315378,5.32199655086,64.9522531774,24.7345865669,70.7195625826,211.475495518,201.549727459,9.90576805939,0.02
 12/18  08:00:00,264.872873938,29.4729083904,5.66555040679,49.1442361892,37.1018798503,92.3937384068,192.677904183,182.752136124,9.90576805939,0.02
 12/18  09:00:00,256.469050044,29.4784818521,6.02242905869,42.5592269886,37.1018798503,104.434947198,183.588936284,173.663168224,9.90576805939,0.02
 12/18  10:00:00,263.087145084,29.485531431,6.83475031869,37.4104943582,37.1018798503,116.476155989,184.424387383,165.884693898,9.90576805939,8.63392542484
 12/18  11:00:00,258.600250333,29.490863693,8.00404513771,33.2453325932,37.1018798503,116.476155989,167.745370397,157.819602338,9.90576805939,0.02
 12/18  12:00:00,255.310134198,29.4967564333,9.15152909051,29.5211784208,37.1018798503,116.476155989,168.764808876,150.217341558,9.90576805939,8.64169925925
 12/18  13:00:00,241.966250781,29.5050475419,9.90941491443,26.6373775332,37.1018798503,104.434947198,163.16119196,144.61952162,9.90576805939,8.63590228142
 12/18  14:00:00,248.59750142,29.5126534976,10.4543982577,23.88880257,37.1018798503,116.476155989,149.92634186,140.000573801,9.90576805939,0.02
 12/18  15:00:00,246.33339328,29.5193074084,11.0035462505,21.82128251,37.1018798503,116.476155989,154.462418625,135.918772202,9.90576805939,8.63787836361
 12/18  16:00:00,244.16267774,29.5263200997,10.9781288723,20.4949875011,37.1018798503,116.476155989,143.957730938,134.031962878,9.90576805939,0.02
 12/18  17:00:00,252.211872469,29.5376564583,10.6335617128,19.9187003723,37.1018798503,116.476155989,152.767297625,134.22929037,9.90576805939,8.63223919526
 12/18  18:00:00,256.607944084,29.5503093022,10.2646124875,19.4748925157,37.1018798503,116.476155989,144.291766855,134.365998795,9.90576805939,0.02
 12/18  19:00:00,152.843913225,26.8446325674,6.63365496341,0.0,24.7345865669,47.5788473902,94.6788251861,89.7059411564,4.9528840297,0.02
 12/18  20:00:00,154.425621622,27.7202655575,6.09523629386,0.861237072707,24.7345865669,47.5788473902,96.6271521518,91.6542681221,4.9528840297,0.02
 12/18  21:00:00,133.778589004,27.2824490624,5.87209890956,0.926099421554,12.3672932834,38.6892022431,109.313412182,106.321681764,2.97173041782,0.02
 12/18  22:00:00,118.086768648,23.6647885292,4.99060464298,8.08734082989,12.3672932834,27.0668015668,101.934004955,90.3559392892,2.97173041782,8.60633524828
 12/18  23:00:00,89.5487119814,19.6476876918,4.1966846905,9.43638384776,4.12243109448,15.9888894789,82.7085230549,79.716792637,2.97173041782,0.02
 12/18  24:00:00,104.918340554,24.5596096148,5.45345167383,13.8601383403,4.12243109448,15.9888894789,105.732680959,102.740950541,2.97173041782,0.02
 12/19  01:00:00,91.1025611946,19.6476876918,4.38363968121,12.0882492158,4.12243109448,15.9888894789,86.0094370527,83.0177066349,2.97173041782,0.02
 12/19  02:00:00,106.274075223,24.5596096148,5.86914857837,16.5318960778,4.12243109448,15.9888894789,108.127401564,105.135671146,2.97173041782,0.02
 12/19  03:00:00,92.3415674736,19.6476876918,4.78902039545,13.7435982705,4.12243109448,15.9888894789,87.5288012014,84.5370707836,2.97173041782,0.02
 12/19  04:00:00,108.360085271,24.5596096148,6.04011806046,18.4871701334,4.12243109448,15.9888894789,109.675067373,106.683336955,2.97173041782,0.02
 12/19  05:00:00,130.554523922,28.5958985476,6.29801114966,12.3299151978,12.3672932834,24.9413748627,122.929966545,117.957082515,4.9528840297,0.02
 12/19  06:00:00,178.750615078,29.0398510969,9.50733263444,54.9178803138,12.3672932834,24.9413748627,191.721600321,186.748716291,4.9528840297,0.02
 12/19  07:00:00,225.299925298,29.484581765,9.35189434993,44.4402137042,24.7345865669,70.7195625826,184.506887948,174.581119889,9.90576805939,0.02
 12/19  08:00:00,242.91473991,29.5246694696,8.95057579251,32.6597484638,37.1018798503,92.3937384068,167.889906633,157.964138573,9.90576805939,0.02
 12/19  09:00:00,237.725734836,29.5391232037,8.55091901337,28.8745218344,37.1018798503,104.434947198,163.127843085,153.202075025,9.90576805939,0.02
 12/19  10:00:00,246.246974324,29.5542951283,8.73352310302,25.9295557685,37.1018798503,116.476155989,167.594409691,149.054642637,9.90576805939,8.6339989948
 12/19  11:00:00,242.808879729,29.5683911265,9.285909957,23.286826108,37.1018798503,116.476155989,162.385448255,143.841067357,9.90576805939,8.63861283863
 12/19  12:00:00,240.737763865,29.5809560294,9.84756492825,21.0409925073,37.1018798503,116.476155989,148.802263619,138.876495559,9.90576805939,0.02
 12/19  13:00:00,227.53094961,29.5915144129,10.2097113526,19.1710314055,37.1018798503,104.434947198,153.498572831,134.956595392,9.90576805939,8.63620937983
 12/19  14:00:00,235.714047,29.6019975719,10.4110733625,17.5300529784,37.1018798503,116.476155989,142.145995634,132.220227575,9.90576805939,0.02
 12/19  15:00:00,234.401234983,29.6110344351,10.6110746182,16.453751824,37.1018798503,116.476155989,148.504175715,129.958693178,9.90576805939,8.6397144779
 12/19  16:00:00,233.778584571,29.6274202336,10.5783229057,15.8621408004,37.1018798503,116.476155989,138.620157769,128.69438971,9.90576805939,0.02
 12/19  17:00:00,243.557580713,29.6454449019,10.38134757,15.697176057,37.1018798503,116.476155989,147.035561014,128.4976907,9.90576805939,8.63210225464
 12/19  18:00:00,249.542972037,29.6596330597,10.1723799405,15.6322532417,37.1018798503,116.476155989,138.204359401,128.278591342,9.90576805939,0.02
 12/19  19:00:00,151.071557806,27.7202655575,6.74979848659,0.293532544959,24.7345865669,47.5788473902,91.42032962,86.4474455903,4.9528840297,0.02
 12/19  20:00:00,152.504941318,28.5958985476,6.37291359151,1.30681387281,24.7345865669,47.5788473902,94.0525603722,89.0796763426,4.9528840297,0.02
 12/19  21:00:00,128.831961612,26.8446325674,6.29501023691,0.0,12.3672932834,38.6892022431,115.168678228,103.586647671,2.97173041782,8.61030013898
 12/19  22:00:00,108.368457132,22.5702472916,5.41145556659,2.9159429686,12.3672932834,27.0668015668,91.3620527617,88.3703223438,2.97173041782,0.02
 12/19  23:00:00,88.4668745022,20.0855041869,4.51347885588,9.39545870788,4.12243109448,15.9888894789,80.4384126826,77.4466822648,2.97173041782,0.02
 12/19  24:00:00,98.6958116188,24.1217931197,5.79254398038,9.20946092424,4.12243109448,15.9888894789,102.688878611,99.6971481933,2.97173041782,0.02
 12/20  01:00:00,91.9036185214,20.0855041869,4.54229281472,13.2133998521,4.12243109448,15.9888894789,83.3780651401,80.3863347222,2.97173041782,0.02
 12/20  02:00:00,100.429762506,24.1217931197,5.97556190861,11.5143589966,4.12243109448,15.9888894789,105.220558458,102.22882804,2.97173041782,0.02
 12/20  03:00:00,93.9367908472,20.0855041869,4.7671539235,15.7557102422,4.12243109448,15.9888894789,85.1979561276,82.2062257098,2.97173041782,0.02
 12/20  04:00:00,101.168979129,24.1217931197,6.33875347874,13.1320560613,4.12243109448,15.9888894789,107.130539161,104.138808743,2.97173041782,0.02
 12/20  05:00:00,128.878822811,29.0337150427,7.45213743874,14.2253590037,12.3672932834,24.9413748627,121.211790596,116.238906566,4.9528840297,0.02
 12/20  06:00:00,159.008044094,28.60219792,11.3484573363,41.5667815731,12.3672932834,24.9413748627,189.464215546,184.491331517,4.9528840297,0.02
 12/20  07:00:00,216.459711134,29.5205118905,11.3585237871,40.6840055955,24.7345865669,70.7195625826,174.962897982,165.037129923,9.90576805939,0.02
 12/20  08:00:00,235.739423861,29.5679292116,10.6115334519,29.2083251122,37.1018798503,92.3937384068,158.945711175,149.019943116,9.90576805939,0.02
 12/20  09:00:00,232.042902584,29.5895584103,9.87308559143,25.7115711489,37.1018798503,104.434947198,163.723454731,145.188998067,9.90576805939,8.62868860463
 12/20  10:00:00,242.514481579,29.6035032208,9.2370964352,23.1622021499,37.1018798503,116.476155989,153.533414245,143.607646186,9.90576805939,0.02
 12/20  11:00:00,241.372220818,29.6151425699,8.70351872757,21.0262995147,37.1018798503,116.476155989,160.923202192,142.377589246,9.90576805939,8.63984488631
 12/20  12:00:00,241.209444768,29.6247933425,8.14778175656,19.3316533494,37.1018798503,116.476155989,151.570584077,141.644816017,9.90576805939,0.02
 12/20  13:00:00,229.985671256,29.6329486397,7.66604898235,17.8987709861,37.1018798503,104.434947198,159.751652959,141.209632637,9.90576805939,8.63625226313
 12/20  14:00:00,239.858214841,29.6424955679,7.32108235965,16.7141228652,37.1018798503,116.476155989,150.46542007,140.539652011,9.90576805939,0.02
 12/20  15:00:00,240.028056676,29.6595915791,6.9669070818,16.1048572811,37.1018798503,116.476155989,158.833285377,140.287648622,9.90576805939,8.63986869539
 12/20  16:00:00,240.653901144,29.6758743585,6.03864586871,16.1064742144,37.1018798503,116.476155989,160.818837425,142.276883828,9.90576805939,8.63618553816
 12/20  17:00:00,251.65123553,29.6892951378,4.74006404895,16.7019057353,37.1018798503,116.476155989,156.506079269,146.580311209,9.90576805939,0.02
 12/20  18:00:00,259.084869472,29.699072596,3.44553812245,17.4665494534,37.1018798503,116.476155989,161.122143454,151.196375395,9.90576805939,0.02
 12/20  19:00:00,159.774019005,27.8662043892,0.12189823154,0.734657743203,24.7345865669,47.5788473902,98.6665111443,93.6936271146,4.9528840297,0.02
 12/20  20:00:00,162.022545788,28.3040208843,0.0,1.95412228393,24.7345865669,47.5788473902,110.980373827,97.4171968328,4.9528840297,8.61029296447
 12/20  21:00:00,148.960765007,29.0337150427,0.0,8.07868822399,12.3672932834,38.6892022431,116.834485324,113.842754907,2.97173041782,0.02
 12/20  22:00:00,123.560001339,23.2269720342,0.0449006918156,9.16862940925,12.3672932834,27.0668015668,101.758012412,98.7662819944,2.97173041782,0.02
 12/20  23:00:00,102.421896797,20.0855041869,0.0,15.5925532381,4.12243109448,15.9888894789,94.5236583901,91.5319279723,2.97173041782,0.02
 12/20  24:00:00,115.093343199,24.1217931197,0.0,15.223270364,4.12243109448,15.9888894789,127.663119535,124.671389117,2.97173041782,0.02
 12/21  01:00:00,108.354857247,20.0855041869,0.0,20.4138001898,4.12243109448,15.9888894789,108.453756899,105.462026481,2.97173041782,0.02
 12/21  02:00:00,119.543133688,24.1217931197,0.0,18.7591252037,4.12243109448,15.9888894789,138.638605533,135.646875116,2.97173041782,0.02
 12/21  03:00:00,112.3656753,20.0855041869,0.0,23.9563531244,4.12243109448,15.9888894789,114.30682609,111.315095672,2.97173041782,0.02
 12/21  04:00:00,122.672888207,24.1217931197,0.0,21.642250851,4.12243109448,15.9888894789,143.84939922,140.857668802,2.97173041782,0.02
 12/21  05:00:00,154.663008343,29.0337150427,0.0,23.2169018762,12.3672932834,24.9413748627,164.469655249,159.49677122,4.9528840297,0.02
 12/21  06:00:00,184.025171012,28.6079309352,0.0,52.4404290695,12.3672932834,24.9413748627,211.248777738,206.275893708,4.9528840297,0.02
 12/21  07:00:00,244.760389836,29.5110164005,0.0,55.9620918506,24.7345865669,70.7195625826,229.246608863,219.320840803,9.90576805939,0.02
 12/21  08:00:00,259.458160721,29.5699398542,0.0,42.4586985449,37.1018798503,92.3937384068,207.102985521,197.177217461,9.90576805939,0.02
 12/21  09:00:00,250.479218918,29.5923822453,0.284846082779,35.8608418663,37.1018798503,104.434947198,201.346601809,182.81072344,9.90576805939,8.63011030959
 12/21  10:00:00,258.190682112,29.6052114275,1.97703138775,32.1095036913,37.1018798503,116.476155989,183.45508814,173.529320081,9.90576805939,0.02
 12/21  11:00:00,253.255662386,29.6145910492,4.17679291345,28.2047949755,37.1018798503,116.476155989,180.105865308,161.560005919,9.90576805939,8.64009132979
 12/21  12:00:00,249.659619135,29.6222983428,6.38502526969,25.4419736542,37.1018798503,116.476155989,160.986058485,151.060290426,9.90576805939,0.02
 12/21  13:00:00,235.235390575,29.6286746569,7.5306947885,22.4515020409,37.1018798503,104.434947198,161.873201068,143.330860029,9.90576805939,8.63657297982
 12/21  14:00:00,243.239700971,29.6366000114,7.87229872544,20.0089769226,37.1018798503,116.476155989,158.013383171,139.466997735,9.90576805939,8.64061737725
 12/21  15:00:00,241.092714068,29.6458107702,8.23123837397,17.4567696048,37.1018798503,116.476155989,145.241910041,135.316141982,9.90576805939,0.02
 12/21  16:00:00,239.834422958,29.6525906029,8.15957284844,16.8257891127,37.1018798503,116.476155989,153.224999975,134.681190666,9.90576805939,8.63804124963
 12/21  17:00:00,248.58845651,29.6570601075,7.81804609446,16.7736118338,37.1018798503,116.476155989,146.095490148,136.169722089,9.90576805939,0.02
 12/21  18:00:00,253.666866509,29.666075767,7.45328656215,16.7706420669,37.1018798503,116.476155989,155.654095701,137.126872724,9.90576805939,8.62145491757
 12/21  19:00:00,154.259533758,28.1580820526,5.07084914013,0.66361108001,24.7345865669,47.5788473902,92.3889246564,87.4160406267,4.9528840297,0.02
 12/21  20:00:00,153.743642364,28.0121432209,6.53748747786,0.8401028783,24.7345865669,47.5788473902,94.0671249835,89.0942409538,4.9528840297,0.02
 12/21  21:00:00,133.709461206,27.7202655575,8.32852071155,1.79040059554,12.3672932834,38.6892022431,106.411531457,103.419801039,2.97173041782,0.02
 12/21  22:00:00,116.623002262,23.6647885292,7.72103678367,7.16029319367,12.3672932834,27.0668015668,91.3101577273,88.3184273095,2.97173041782,0.02
 12/21  23:00:00,86.3773504357,19.6476876918,6.43480008729,8.62197977611,4.12243109448,15.9888894789,81.025799607,78.0340691892,2.97173041782,0.02
 12/21  24:00:00,101.24449583,24.5596096148,8.23833689251,12.6151658529,4.12243109448,15.9888894789,103.827612814,100.835882396,2.97173041782,0.02
 12/22  01:00:00,88.2678101498,19.6476876918,6.3056986559,11.1263481513,4.12243109448,15.9888894789,84.485641651,81.4939112332,2.97173041782,0.02
 12/22  02:00:00,101.8741632,24.5596096148,7.71283355291,15.315409473,4.12243109448,15.9888894789,106.480613028,103.48888261,2.97173041782,0.02
 12/22  03:00:00,90.1149250447,19.6476876918,5.78691511072,12.9011183957,4.12243109448,15.9888894789,86.2458404688,83.2541100509,2.97173041782,0.02
 12/22  04:00:00,105.686104586,24.5596096148,7.17337042799,17.3359919039,4.12243109448,15.9888894789,108.175366207,105.183635789,2.97173041782,0.02
 12/22  05:00:00,129.508959674,28.5958985476,7.98874129216,11.5703893171,12.3672932834,24.9413748627,121.106196588,116.133312558,4.9528840297,0.02
 12/22  06:00:00,176.011588863,29.0463248665,11.465525376,50.5229180306,12.3672932834,24.9413748627,187.931317635,182.958433605,4.9528840297,0.02
 12/22  07:00:00,223.204940455,29.5142864723,11.7856828483,40.5580182509,24.7345865669,70.7195625826,173.013998711,163.088230652,9.90576805939,0.02
 12/22  08:00:00,241.136914072,29.5765097568,11.7989774097,29.2364212508,37.1018798503,92.3937384068,162.757931679,144.242339177,9.90576805939,8.60982444205
 12/22  09:00:00,236.173709563,29.5983197842,11.8025707938,25.782968312,37.1018798503,104.434947198,147.927090403,138.001322343,9.90576805939,0.02
 12/22  10:00:00,245.318572778,29.6107532078,11.4541662802,22.9078148392,37.1018798503,116.476155989,144.915582599,134.98981454,9.90576805939,0.02
 12/22  11:00:00,243.382840426,29.6215648229,10.9130216018,20.7470998171,37.1018798503,116.476155989,152.268080295,133.722138201,9.90576805939,8.64017403422
 12/22  12:00:00,241.931372087,29.631157716,10.3547842343,18.5513305551,37.1018798503,116.476155989,151.049377387,132.501582234,9.90576805939,8.64202709401
 12/22  13:00:00,230.371132578,29.6389559468,9.69427648075,17.1398554153,37.1018798503,104.434947198,142.548256822,132.622488763,9.90576805939,0.02
 12/22  14:00:00,240.774892708,29.648077252,8.93577677594,16.2966462853,37.1018798503,116.476155989,152.43824551,133.890382371,9.90576805939,8.64209507947
 12/22  15:00:00,241.155450204,29.6618715122,8.1968559027,15.8116547874,37.1018798503,116.476155989,145.223346703,135.297578643,9.90576805939,0.02
 12/22  16:00:00,241.50674409,29.6836382971,7.67163667508,15.7929737523,37.1018798503,116.476155989,154.874387769,136.33227642,9.90576805939,8.63634328936
 12/22  17:00:00,251.491099188,29.7009873824,7.32409025115,15.9800679917,37.1018798503,116.476155989,146.831426186,136.905658127,9.90576805939,0.02
 12/22  18:00:00,258.261779613,29.7149526383,6.96872774521,16.1528251711,37.1018798503,116.476155989,156.021255006,137.49381581,9.90576805939,8.6216711373
 12/22  19:00:00,158.98965131,27.8662043892,2.48273979374,0.468619875474,24.7345865669,47.5788473902,92.3331059345,87.3602219048,4.9528840297,0.02
 12/22  20:00:00,160.183811685,28.3040208843,0.505202272028,1.46834061708,24.7345865669,47.5788473902,94.5456100455,89.5727260158,4.9528840297,0.02
 12/22  21:00:00,147.206170356,29.0337150427,0.0,7.07907015363,12.3672932834,38.6892022431,114.403137175,111.411406757,2.97173041782,0.02
 12/22  22:00:00,121.879624568,23.2269720342,0.119237868476,8.08272808786,12.3672932834,27.0668015668,98.3670662007,95.3753357828,2.97173041782,0.02
 12/22  23:00:00,98.2332002548,20.0855041869,0.173089839621,13.7986202719,4.12243109448,15.9888894789,82.3868563656,79.3951259478,2.97173041782,0.02
 12/22  24:00:00,109.202868865,24.1217931197,1.20280450197,13.0503385812,4.12243109448,15.9888894789,103.997803705,101.006073287,2.97173041782,0.02
 12/23  01:00:00,101.181247344,20.0855041869,1.29598375878,17.405003153,4.12243109448,15.9888894789,84.5130168728,81.521286455,2.97173041782,0.02
 12/23  02:00:00,109.580065447,24.1217931197,2.02810679933,15.6253314624,4.12243109448,15.9888894789,106.792320034,103.800589616,2.97173041782,0.02
 12/23  03:00:00,103.177739548,20.0855041869,1.72381141445,19.8089021978,4.12243109448,15.9888894789,86.3746246244,83.3828942066,2.97173041782,0.02
 12/23  04:00:00,111.968873393,24.1217931197,2.40487370085,17.437496717,4.12243109448,15.9888894789,108.624599257,105.632868839,2.97173041782,0.02
 12/23  05:00:00,129.68329689,29.0337150427,2.39493935689,21.9538676006,4.12243109448,16.0517297156,137.329919343,125.75625122,2.97173041782,8.60193770509
 12/23  06:00:00,127.825049727,28.5958985476,2.35312042708,19.1201939829,4.12243109448,16.0517297156,129.80462646,126.812896042,2.97173041782,0.02
 12/23  07:00:00,160.309215387,29.4715315378,2.5854495077,27.5365221063,4.12243109448,39.6058045677,153.866097174,150.874366756,2.97173041782,0.02
 12/23  08:00:00,239.183282592,29.4715315378,6.45035804833,71.4141524107,12.3672932834,65.3531420225,211.103714667,206.130830637,4.9528840297,0.02
 12/23  09:00:00,218.684877413,29.4715315378,7.10653545145,59.8880570653,12.3672932834,68.2430321324,205.363447784,200.390563754,4.9528840297,0.02
 12/23  10:00:00,236.380785375,29.4716941225,7.40265985072,49.6890421572,16.4897243779,93.1370602926,192.761583848,184.816969401,7.92461444751,0.02
 12/23  11:00:00,231.712546325,29.472780375,7.60879157011,45.9092210638,16.4897243779,93.1370602926,187.296600346,179.351985899,7.92461444751,0.02
 12/23  12:00:00,227.915122029,29.4735663601,7.81558946676,42.8184960442,16.4897243779,93.1370602926,192.587285592,176.046461577,7.92461444751,8.61620956676
 12/23  13:00:00,216.047961925,29.4756709261,7.66136606701,39.9910365163,16.4897243779,83.9857416113,181.830370804,173.885756356,7.92461444751,0.02
 12/23  14:00:00,214.827475451,29.4779279813,7.33038471028,38.2777422142,16.4897243779,83.9857416113,181.611275998,173.66666155,7.92461444751,0.02
 12/23  15:00:00,214.056273949,29.4795903517,6.9773937348,37.1318321884,16.4897243779,83.9857416113,181.836240548,173.891626101,7.92461444751,0.02
 12/23  16:00:00,163.622512057,29.4715315378,3.05625862654,6.77663982689,12.3672932834,70.6512738906,131.106283583,126.133399554,4.9528840297,0.02
 12/23  17:00:00,177.90175657,29.4715315378,2.02571734498,11.3970780887,12.3672932834,70.6512738906,135.02239327,130.04950924,4.9528840297,0.02
 12/23  18:00:00,173.218851523,29.4715315378,1.27563244792,13.7731839884,12.3672932834,58.1284167478,149.827105251,136.267805271,4.9528840297,8.60641594999
 12/23  19:00:00,138.756254206,28.8585884447,0.169109245164,12.3053188875,12.3672932834,24.9413748627,116.25163926,111.278755231,4.9528840297,0.02
 12/23  20:00:00,139.882701591,28.5958985476,0.0,12.0580734297,12.3672932834,24.9413748627,123.762444026,118.789559996,4.9528840297,0.02
 12/23  21:00:00,133.863973033,29.0337150427,0.0,20.6126614846,4.12243109448,16.0517297156,140.834310565,137.842580147,2.97173041782,0.02
 12/23  22:00:00,116.507910539,23.2269720342,0.0,18.4783265374,4.12243109448,15.9888894789,121.005555736,118.013825319,2.97173041782,0.02
 12/23  23:00:00,114.051985329,20.0855041869,0.0,26.0546676501,4.12243109448,15.9888894789,104.910792403,101.919061985,2.97173041782,0.02
 12/23  24:00:00,123.013315629,24.1217931197,0.0,21.943311959,4.12243109448,15.9888894789,134.860584171,131.868853753,2.97173041782,0.02
 12/24  01:00:00,117.953631489,20.0855041869,0.0,31.0775862886,2.06121554724,15.9888894789,113.471085567,110.479355149,2.97173041782,0.02
 12/24  02:00:00,125.626118905,24.1217931197,0.0,25.9111490449,2.06121554724,15.9888894789,148.400952182,145.409221765,2.97173041782,0.02
 12/24  03:00:00,123.258435628,20.0855041869,0.0,35.2340801227,2.06121554724,15.9888894789,124.448216751,121.456486334,2.97173041782,0.02
 12/24  04:00:00,130.569222967,24.1217931197,0.0,28.9710389298,2.06121554724,15.9888894789,163.507424156,160.515693738,2.97173041782,0.02
 12/24  05:00:00,128.681457827,20.0855041869,0.0,39.258487827,2.06121554724,15.9888894789,139.579899283,136.588168865,2.97173041782,0.02
 12/24  06:00:00,136.267651548,24.1217931197,0.0,32.1759932158,2.06121554724,15.9888894789,184.630211546,181.638481129,2.97173041782,0.02
 12/24  07:00:00,133.804800963,20.0855041869,0.0,43.2542652229,2.06121554724,15.9888894789,154.109261939,151.117531521,2.97173041782,0.02
 12/24  08:00:00,139.196954406,24.1217931197,0.0,35.0051519224,2.06121554724,15.9888894789,195.33028585,192.338555432,2.97173041782,0.02
 12/24  09:00:00,145.778683665,20.0855041869,0.0,41.3632362693,4.12243109448,41.7362269337,155.534089416,150.561205386,4.9528840297,0.02
 12/24  10:00:00,148.285286943,24.1217931197,0.0,30.1100083577,4.12243109448,41.7362269337,187.073101978,182.100217948,4.9528840297,0.02
 12/24  11:00:00,139.92491942,20.0855041869,0.0,35.9748900199,4.12243109448,41.7362269337,142.498142183,137.525258154,4.9528840297,0.02
 12/24  12:00:00,144.222247122,24.1217931197,0.0,26.9146828916,4.12243109448,41.7362269337,166.496432437,161.523548407,4.9528840297,0.02
 12/24  13:00:00,133.698147619,20.0855041869,0.0,30.6454102549,4.12243109448,41.7362269337,125.8814092,120.90852517,4.9528840297,0.02
