Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/24  14:00:00,138.800949635,24.1217931197,0.0,22.7078252136,4.12243109448,41.7362269337,145.931768304,140.958884274,4.9528840297,0.02
 12/24  15:00:00,129.764917552,20.0855041869,0.0,27.9396349037,4.12243109448,41.7362269337,112.008609217,107.035725187,4.9528840297,0.02
 12/24  16:00:00,137.457104125,24.1217931197,0.0,22.1508584627,4.12243109448,41.7362269337,138.608575587,133.635691557,4.9528840297,0.02
 12/24  17:00:00,123.074730878,20.0855041869,0.0,30.4911035608,4.12243109448,24.8785346261,121.309962454,116.337078424,4.9528840297,0.02
 12/24  18:00:00,131.112605385,24.1217931197,0.0,28.2878856432,2.06121554724,15.9888894789,165.421049701,162.429319284,2.97173041782,0.02
 12/24  19:00:00,127.940472123,20.0855041869,0.0,38.578973268,2.06121554724,15.9888894789,147.859537941,136.28586955,2.97173041782,8.60193797329
 12/24  20:00:00,134.254170168,24.1217931197,0.0,31.7814566426,2.06121554724,15.9888894789,172.777317072,169.785586654,2.97173041782,0.02
 12/24  21:00:00,131.256948613,20.0855041869,0.0,42.3534129188,2.06121554724,15.9888894789,137.947100381,134.955369964,2.97173041782,0.02
 12/24  22:00:00,136.296693901,24.1217931197,0.0,34.152814059,2.06121554724,15.9888894789,169.390765484,166.399035066,2.97173041782,0.02
 12/24  23:00:00,132.715863998,20.0855041869,0.0,44.6138864208,2.06121554724,15.9888894789,133.169847538,130.178117121,2.97173041782,0.02
 12/24  24:00:00,136.529889318,24.1217931197,0.0,35.4695005309,2.06121554724,15.9888894789,161.918022855,158.926292438,2.97173041782,0.02
 12/25  01:00:00,133.887899543,20.0855041869,0.0,45.890968532,2.06121554724,15.9888894789,128.825296281,125.833565863,2.97173041782,0.02
 12/25  02:00:00,137.101753109,24.1217931197,0.0,36.4925566887,2.06121554724,15.9888894789,161.713915671,158.722185253,2.97173041782,0.02
 12/25  03:00:00,135.483813173,20.0855041869,0.0,47.1324973799,2.06121554724,15.9888894789,130.724121236,127.732390818,2.97173041782,0.02
 12/25  04:00:00,139.093238839,24.1217931197,0.0,37.6316031491,2.06121554724,15.9888894789,168.243852942,165.252122524,2.97173041782,0.02
 12/25  05:00:00,138.36590945,20.0855041869,0.0,49.1620316089,2.06121554724,15.9888894789,142.799379018,139.8076486,2.97173041782,0.02
 12/25  06:00:00,143.108434689,24.1217931197,0.0,39.5015412972,2.06121554724,15.9888894789,187.931140605,184.939410187,2.97173041782,0.02
 12/25  07:00:00,141.503430919,20.0855041869,0.0,51.5349982442,2.06121554724,15.9888894789,154.66614875,151.674418332,2.97173041782,0.02
 12/25  08:00:00,144.088318965,24.1217931197,0.0,40.958254959,2.06121554724,15.9888894789,190.320584877,187.328854459,2.97173041782,0.02
 12/25  09:00:00,151.097022144,20.0855041869,0.0,47.8261294735,4.12243109448,41.7362269337,147.116902737,142.144018708,4.9528840297,0.02
 12/25  10:00:00,151.679738883,24.1217931197,0.0,35.176966461,4.12243109448,41.7362269337,173.537190289,168.56430626,4.9528840297,0.02
 12/25  11:00:00,145.647991189,20.0855041869,0.0,43.1156373702,4.12243109448,41.7362269337,132.361125749,127.388241719,4.9528840297,0.02
 12/25  12:00:00,148.263464587,24.1217931197,0.0,32.8419746513,4.12243109448,41.7362269337,154.440326365,149.467442335,4.9528840297,0.02
 12/25  13:00:00,141.692503675,20.0855041869,0.0,40.1713723766,4.12243109448,41.7362269337,118.519436845,113.546552815,4.9528840297,0.02
 12/25  14:00:00,145.001755417,24.1217931197,0.0,30.9592822345,4.12243109448,41.7362269337,140.120290823,135.147406793,4.9528840297,0.02
 12/25  15:00:00,138.567235831,20.0855041869,0.0,38.2794805793,4.12243109448,41.7362269337,108.56803456,103.59515053,4.9528840297,0.02
 12/25  16:00:00,142.645874732,24.1217931197,0.0,29.8797497773,4.12243109448,41.7362269337,131.043285449,126.070401419,4.9528840297,0.02
 12/25  17:00:00,127.941203488,20.0855041869,0.0,37.9923695993,4.12243109448,24.8785346261,107.039656362,102.066772332,4.9528840297,0.02
 12/25  18:00:00,131.530958422,24.1217931197,0.0,32.8260417574,2.06121554724,15.9888894789,136.88157517,133.889844752,2.97173041782,0.02
 12/25  19:00:00,128.928042081,20.0855041869,0.0,42.7142278593,2.06121554724,15.9888894789,114.254767724,111.263037306,2.97173041782,0.02
 12/25  20:00:00,133.898412485,24.1217931197,0.0,34.3408050922,2.06121554724,15.9888894789,148.088949539,145.097219121,2.97173041782,0.02
 12/25  21:00:00,131.830471989,20.0855041869,0.0,44.6040153295,2.06121554724,15.9888894789,123.711037711,120.719307293,2.97173041782,0.02
 12/25  22:00:00,135.792740391,24.1217931197,0.0,35.7208593524,2.06121554724,15.9888894789,166.95776554,155.384097116,2.97173041782,8.60193800612
 12/25  23:00:00,132.781483947,20.0855041869,0.0,46.1987319429,2.06121554724,15.9888894789,129.298592364,126.306861946,2.97173041782,0.02
 12/25  24:00:00,135.760229837,24.1217931197,0.0,36.8833345075,2.06121554724,15.9888894789,163.413827957,160.422097539,2.97173041782,0.02
 12/26  01:00:00,134.306237279,20.0855041869,0.0,46.3577398668,4.12243109448,15.9888894789,129.498133501,126.506403083,2.97173041782,0.02
 12/26  02:00:00,135.898516981,24.1217931197,0.0,36.3924258504,4.12243109448,15.9888894789,154.654359554,151.662629136,2.97173041782,0.02
 12/26  03:00:00,132.50320725,20.0855041869,0.0,46.0860796122,4.12243109448,15.9888894789,119.363426923,116.371696505,2.97173041782,0.02
 12/26  04:00:00,133.599158482,24.1217931197,0.0,36.1164945675,4.12243109448,15.9888894789,142.591579518,139.5998491,2.97173041782,0.02
 12/26  05:00:00,166.67599902,29.0337150427,0.0,40.0188601359,12.3672932834,24.9413748627,156.861689101,151.888805071,4.9528840297,0.02
 12/26  06:00:00,201.155170099,28.5958985476,2.31336214926,73.2608608578,12.3672932834,24.9413748627,214.190705654,209.217821624,4.9528840297,0.02
 12/26  07:00:00,265.872729307,29.4715315378,3.11392203848,80.3525190365,24.7345865669,70.7195625826,224.970724962,215.044956903,9.90576805939,0.02
 12/26  08:00:00,277.95362067,29.4715315378,3.46062532298,60.8917494019,37.1018798503,92.3937384068,206.169382646,196.243614587,9.90576805939,0.02
 12/26  09:00:00,266.253266734,29.4720722353,3.82240774322,53.0763779665,37.1018798503,104.434947198,197.107416063,187.181648003,9.90576805939,0.02
 12/26  10:00:00,272.103595352,29.4737285059,3.87134168011,47.2203062126,37.1018798503,116.476155989,200.296620228,181.756221892,9.90576805939,8.63463027613
 12/26  11:00:00,265.484077213,29.4755195424,3.67649286953,40.9596538901,37.1018798503,116.476155989,195.753332334,177.206957127,9.90576805939,8.64060714737
 12/26  12:00:00,258.285317212,29.4806312297,3.47649425789,33.7863418555,37.1018798503,116.476155989,180.954606607,171.028838548,9.90576805939,0.02
 12/26  13:00:00,243.759347712,29.4857790476,3.28859306993,28.9529693092,37.1018798503,104.434947198,185.633846426,167.091238406,9.90576805939,8.63683996067
 12/26  14:00:00,250.913120183,29.4905328639,3.14472570737,25.7698791287,37.1018798503,116.476155989,174.700195902,164.774427842,9.90576805939,0.02
 12/26  15:00:00,249.649981055,29.4945552509,2.97818532923,23.8486443543,37.1018798503,116.476155989,181.983301802,163.437066527,9.90576805939,8.64046721541
 12/26  16:00:00,249.080082122,29.498078094,2.01819899956,23.0177663987,37.1018798503,116.476155989,175.360273529,165.43450547,9.90576805939,0.02
 12/26  17:00:00,257.085605449,29.5034591139,0.514176534304,23.7852524544,37.1018798503,116.476155989,189.978012994,171.43925614,9.90576805939,8.63298879416
 12/26  18:00:00,266.9017004,29.5123410968,0.0,24.7126633875,37.1018798503,116.476155989,192.896942224,182.971174165,9.90576805939,0.02
 12/26  19:00:00,162.551316565,26.8446325674,0.0,0.0,24.7345865669,47.5788473902,134.409632009,129.43674798,4.9528840297,0.02
 12/26  20:00:00,171.024976277,28.8148067952,0.0,5.41848663832,24.7345865669,47.5788473902,153.463894105,139.900612197,4.9528840297,8.61039787889
 12/26  21:00:00,156.709385381,28.5958985476,0.0,10.8746747004,12.3672932834,38.6892022431,166.337536496,163.345806078,2.97173041782,0.02
 12/26  22:00:00,136.833639712,23.6647885292,0.0,17.7679416128,12.3672932834,27.0668015668,145.037685923,142.045955505,2.97173041782,0.02
 12/26  23:00:00,107.982302623,19.6476876918,0.0,18.0939931585,4.12243109448,15.9888894789,131.974905012,128.983174594,2.97173041782,0.02
 12/26  24:00:00,131.448963524,24.5596096148,0.0,27.0971873677,4.12243109448,15.9888894789,175.982165749,172.990435331,2.97173041782,0.02
 12/27  01:00:00,114.207483582,19.6476876918,0.0,23.6319865074,4.12243109448,15.9888894789,148.427175919,145.435445501,2.97173041782,0.02
 12/27  02:00:00,138.557429907,24.5596096148,0.0,33.6214001196,4.12243109448,15.9888894789,191.051164664,188.059434246,2.97173041782,0.02
 12/27  03:00:00,119.16135158,19.6476876918,0.0,28.1892513874,4.12243109448,15.9888894789,157.892826186,154.901095768,2.97173041782,0.02
 12/27  04:00:00,144.11924562,24.5596096148,0.0,38.8633869895,4.12243109448,15.9888894789,200.742075787,197.750345369,2.97173041782,0.02
 12/27  05:00:00,163.260408957,28.5958985476,0.0,27.4426267524,12.3672932834,24.9413748627,234.037045092,229.064161063,4.9528840297,0.02
 12/27  06:00:00,217.856291069,29.0345746948,0.0,81.3083241087,12.3672932834,24.9413748627,284.630672428,279.657788399,4.9528840297,0.02
 12/27  07:00:00,281.995331996,29.4715315378,0.0,88.9488225311,24.7345865669,70.7195625826,296.163571834,286.237803775,9.90576805939,0.02
 12/27  08:00:00,294.68657517,29.472346314,0.0,70.6816252548,37.1018798503,92.3937384068,286.820594862,276.894826803,9.90576805939,0.02
 12/27  09:00:00,279.926893711,29.4781874517,0.0,60.9133963857,37.1018798503,104.434947198,273.549530812,255.013188331,9.90576805939,8.63057442202
 12/27  10:00:00,281.334332246,29.4890818666,0.0,51.7469586446,37.1018798503,116.476155989,247.716712209,237.79094415,9.90576805939,0.02
 12/27  11:00:00,270.376581118,29.5055795881,0.0,42.6879487534,37.1018798503,116.476155989,238.260796783,219.714320457,9.90576805939,8.64070826625
 12/27  12:00:00,262.995420304,29.5285113,0.0,36.4912488757,37.1018798503,116.476155989,211.667452775,201.741684716,9.90576805939,0.02
 12/27  13:00:00,247.011944824,29.5416134242,0.0,32.7188381431,37.1018798503,104.434947198,201.748982263,183.206296169,9.90576805939,8.63691803424
 12/27  14:00:00,253.734345853,29.5539044906,0.686867219822,29.9542777593,37.1018798503,116.476155989,191.950399093,173.402001504,9.90576805939,8.6426295287
 12/27  15:00:00,251.896743653,29.5645876526,1.83493047955,27.8507606685,37.1018798503,116.476155989,177.974528819,168.04876076,9.90576805939,0.02
 12/27  16:00:00,250.266969304,29.574559599,2.18307396554,26.5131195775,37.1018798503,116.476155989,183.535650487,164.991272128,9.90576805939,8.63861029935
 12/27  17:00:00,257.020783068,29.5843677916,2.03575674805,25.9069646498,37.1018798503,116.476155989,174.413434077,164.487666018,9.90576805939,0.02
 12/27  18:00:00,264.825857998,29.5943521741,1.87828454568,25.5168900905,37.1018798503,116.476155989,174.108767769,164.18299971,9.90576805939,0.02
 12/27  19:00:00,157.564396851,27.0635408149,0.062003871512,0.333129814921,24.7345865669,47.5788473902,115.557173141,101.993806029,4.9528840297,8.61048308215
 12/27  20:00:00,165.754234884,29.0337150427,0.0,6.17832441369,24.7345865669,47.5788473902,107.118541033,102.145657003,4.9528840297,0.02
 12/27  21:00:00,149.445000063,28.5958985476,0.0,10.4317869998,12.3672932834,38.6892022431,117.678552499,114.686822082,2.97173041782,0.02
 12/27  22:00:00,128.514816183,23.6647885292,0.129657817374,15.0618736696,12.3672932834,27.0668015668,97.7346562225,94.7429258047,2.97173041782,0.02
 12/27  23:00:00,99.3012513187,19.6476876918,0.113292665952,15.6010623278,4.12243109448,15.9888894789,85.2109608165,82.2192303987,2.97173041782,0.02
 12/27  24:00:00,115.833498034,24.5596096148,0.2226772847,20.3463794628,4.12243109448,15.9888894789,107.99980724,105.008076822,2.97173041782,0.02
 12/28  01:00:00,100.872168121,19.6476876918,0.16494491126,18.2578505227,4.12243109448,15.9888894789,87.0414681418,84.049737724,2.97173041782,0.02
 12/28  02:00:00,117.893639565,24.5596096148,0.627837700409,23.0659728544,4.12243109448,15.9888894789,109.263440326,106.271709908,2.97173041782,0.02
 12/28  03:00:00,102.556915112,19.6476876918,0.654299741307,20.275288153,4.12243109448,15.9888894789,88.4772252937,85.4854948758,2.97173041782,0.02
 12/28  04:00:00,119.66433421,24.5596096148,1.42281409063,25.2242598269,4.12243109448,15.9888894789,111.080379344,108.088648926,2.97173041782,0.02
 12/28  05:00:00,141.250499757,28.5958985476,1.97799792969,17.4131295459,12.3672932834,24.9413748627,124.778238739,119.805354709,4.9528840297,0.02
 12/28  06:00:00,193.974827515,29.0375013805,6.27885910788,64.3899566165,12.3672932834,24.9413748627,193.583108207,188.610224177,4.9528840297,0.02
 12/28  07:00:00,237.775059079,29.4891058609,6.90794541145,51.9972841231,24.7345865669,70.7195625826,193.732758111,183.806990051,9.90576805939,0.02
 12/28  08:00:00,254.814900478,29.5323358064,7.04413820568,38.9127209901,37.1018798503,92.3937384068,184.505757275,165.990067221,9.90576805939,8.60992199499
 12/28  09:00:00,244.71472482,29.5542930278,7.20276792248,34.2085189326,37.1018798503,104.434947198,169.011809472,159.086041413,9.90576805939,0.02
 12/28  10:00:00,251.802278,29.5694187643,7.63669106905,30.4317293575,37.1018798503,116.476155989,163.744833638,153.819065579,9.90576805939,0.02
 12/28  11:00:00,248.237677647,29.5810310427,8.18309315957,27.1155481528,37.1018798503,116.476155989,167.024996959,148.480037267,9.90576805939,8.63919163272
 12/28  12:00:00,245.850329605,29.5909389256,8.74464316519,24.2302257606,37.1018798503,116.476155989,161.890268077,143.341824843,9.90576805939,8.64267517497
 12/28  13:00:00,232.996376573,29.6003795606,9.23225847063,21.9993090166,37.1018798503,104.434947198,148.902910523,138.977142464,9.90576805939,0.02
 12/28  14:00:00,241.738285594,29.6111150012,9.57132724983,20.0883410276,37.1018798503,116.476155989,154.017083895,135.468525074,9.90576805939,8.64279076144
 12/28  15:00:00,240.953720581,29.6200256918,9.93600221513,18.6713346459,37.1018798503,116.476155989,142.444267227,132.518499168,9.90576805939,0.02
 12/28  16:00:00,239.705838524,29.628157616,9.98632109142,17.7720032157,37.1018798503,116.476155989,149.479181084,130.934709495,9.90576805939,8.63870352995
 12/28  17:00:00,245.647360564,29.6356902094,9.8390125296,17.3783922862,37.1018798503,116.476155989,140.672357348,130.746589288,9.90576805939,0.02
 12/28  18:00:00,252.735670666,29.6489411828,9.67772402068,17.1592795461,37.1018798503,116.476155989,149.1117275,130.583928689,9.90576805939,8.62203075137
 12/28  19:00:00,153.10096533,28.0121432209,6.25945397313,0.59933067504,24.7345865669,47.5788473902,92.1061025378,87.1332185081,4.9528840297,0.02
 12/28  20:00:00,153.99553426,28.1580820526,5.8849256486,1.30129311309,24.7345865669,47.5788473902,94.6123109454,89.6394269157,4.9528840297,0.02
 12/28  21:00:00,131.228791942,26.8446325674,5.81342530595,0.0,12.3672932834,38.6892022431,107.143807292,104.152076874,2.97173041782,0.02
 12/28  22:00:00,117.910107299,23.6647885292,5.14079992936,7.61367538899,12.3672932834,27.0668015668,91.8351876137,88.8434571959,2.97173041782,0.02
 12/28  23:00:00,89.4756850862,19.6476876918,4.39480696111,9.02258845138,4.12243109448,15.9888894789,81.4057912161,78.4140607983,2.97173041782,0.02
 12/28  24:00:00,106.726899984,24.5596096148,5.78085139659,13.3203536545,4.12243109448,15.9888894789,103.863142365,100.871411947,2.97173041782,0.02
 12/29  01:00:00,93.550218447,19.6476876918,4.61423279794,11.6563000964,4.12243109448,15.9888894789,84.4385174982,81.4467870804,2.97173041782,0.02
 12/29  02:00:00,109.995310911,24.5596096148,6.05794914927,16.0263906324,4.12243109448,15.9888894789,106.427664637,103.435934219,2.97173041782,0.02
 12/29  03:00:00,97.8073249521,19.6476876918,4.86743662603,13.3871840119,4.12243109448,15.9888894789,94.7435776172,83.169907623,2.97173041782,8.6019395764
 12/29  04:00:00,115.03445779,24.5596096148,4.82323210963,18.3123863661,4.12243109448,15.9888894789,108.160033002,105.168302584,2.97173041782,0.02
 12/29  05:00:00,138.061613013,28.5958985476,2.21124519384,12.92348587,12.3672932834,24.9413748627,121.851388447,116.878504418,4.9528840297,0.02
 12/29  06:00:00,184.885719044,29.0460418422,2.69931686861,55.190996911,12.3672932834,24.9413748627,189.936178256,184.963294227,4.9528840297,0.02
 12/29  07:00:00,232.560198402,29.5125419231,1.37771363859,46.1585439258,24.7345865669,70.7195625826,209.529459172,199.603691112,9.90576805939,0.02
 12/29  08:00:00,253.164783448,29.5694243517,0.579957723432,35.3293365433,37.1018798503,92.3937384068,197.127720962,187.201952903,9.90576805939,0.02
 12/29  09:00:00,246.181481474,29.5919765833,0.0,32.2928332655,37.1018798503,104.434947198,194.36548158,184.439713521,9.90576805939,0.02
 12/29  10:00:00,255.982477419,29.6049044313,0.0,30.2649487176,37.1018798503,116.476155989,203.258064808,184.717462396,9.90576805939,8.63483435297
 12/29  11:00:00,253.940917151,29.6149214991,0.0,28.3679016,37.1018798503,116.476155989,191.781958572,181.856190513,9.90576805939,0.02
 12/29  12:00:00,250.412986789,29.624465397,0.0,24.4174876102,37.1018798503,116.476155989,195.039059532,176.490434293,9.90576805939,8.64285717923
 12/29  13:00:00,236.448398187,29.6324684367,0.0,21.4235496864,37.1018798503,104.434947198,180.21185436,170.2860863,9.90576805939,0.02
 12/29  14:00:00,243.675300069,29.6528668537,0.0,18.7340705321,37.1018798503,116.476155989,181.697349295,163.148581776,9.90576805939,8.64299945943
 12/29  15:00:00,241.828363051,29.6862664638,0.530355150669,16.5543301712,37.1018798503,116.476155989,177.56587758,159.019276802,9.90576805939,8.64083271806
 12/29  16:00:00,242.835424688,29.6759997797,0.141138989771,17.0329653468,37.1018798503,116.476155989,171.564787174,161.639019115,9.90576805939,0.02
 12/29  17:00:00,253.255379746,29.6644220243,0.0,18.6172574975,37.1018798503,116.476155989,192.71300232,174.17401176,9.90576805939,8.63322249984
 12/29  18:00:00,264.434200353,29.672150391,0.0,19.7782336567,37.1018798503,116.476155989,196.711242414,186.785474355,9.90576805939,0.02
 12/29  19:00:00,166.311236908,27.8662043892,0.0,1.09655673468,24.7345865669,47.5788473902,134.333189683,129.360305653,4.9528840297,0.02
 12/29  20:00:00,170.298483443,28.5958985476,0.0,3.84970455217,24.7345865669,47.5788473902,138.983358481,134.010474451,4.9528840297,0.02
 12/29  21:00:00,158.482204755,29.0337150427,0.0,11.5743514457,12.3672932834,38.6892022431,162.461093834,150.878874703,2.97173041782,8.61048871353
 12/29  22:00:00,131.348678058,23.2269720342,0.0,12.5019288238,12.3672932834,27.0668015668,130.702012205,127.710281787,2.97173041782,0.02
 12/29  23:00:00,109.346260196,20.0855041869,0.0,19.6324244844,4.12243109448,15.9888894789,117.813614397,114.821883979,2.97173041782,0.02
 12/29  24:00:00,121.614128632,24.1217931197,0.0,18.9564408819,4.12243109448,15.9888894789,155.354621383,152.362890966,2.97173041782,0.02
 12/30  01:00:00,114.322574212,20.0855041869,0.0,24.5461745981,4.12243109448,15.9888894789,129.320404761,126.328674343,2.97173041782,0.02
 12/30  02:00:00,125.137032236,24.1217931197,0.0,22.5828924127,4.12243109448,15.9888894789,164.082457839,161.090727421,2.97173041782,0.02
 12/30  03:00:00,118.384350719,20.0855041869,0.0,28.6939625202,4.12243109448,15.9888894789,133.986483291,130.994752873,2.97173041782,0.02
 12/30  04:00:00,128.658366808,24.1217931197,0.0,25.9081584784,4.12243109448,15.9888894789,169.521353681,166.529623263,2.97173041782,0.02
 12/30  05:00:00,149.728720025,29.0337150427,0.0,32.4773303412,4.12243109448,16.0517297156,204.913660641,201.921930223,2.97173041782,0.02
 12/30  06:00:00,146.137208966,28.5958985476,0.0,28.869405566,4.12243109448,16.0517297156,207.388531721,204.396801303,2.97173041782,0.02
 12/30  07:00:00,195.659406916,29.4715315378,0.0,54.0575921997,4.12243109448,39.6058045677,252.52538647,249.533656052,2.97173041782,0.02
 12/30  08:00:00,272.079735457,29.4715315378,0.0,98.0765391233,12.3672932834,65.3531420225,290.339478512,285.366594482,4.9528840297,0.02
 12/30  09:00:00,246.058513029,29.4715315378,0.0,83.4238536643,12.3672932834,68.2430321324,288.455470044,283.482586014,4.9528840297,0.02
 12/30  10:00:00,261.321643946,29.4715315378,0.0,70.9014278267,16.4897243779,93.1370602926,271.685833451,263.741219004,7.92461444751,0.02
 12/30  11:00:00,253.17913928,29.4715315378,0.0,63.1903027485,16.4897243779,93.1370602926,269.228700535,252.688649844,7.92461444751,8.61543624355
 12/30  12:00:00,245.933626666,29.4715315378,0.0,56.2821065082,16.4897243779,93.1370602926,251.390936501,243.446322053,7.92461444751,0.02
 12/30  13:00:00,231.327625411,29.4715315378,0.0,50.897416056,16.4897243779,83.9857416113,244.119944951,236.175330503,7.92461444751,0.02
 12/30  14:00:00,225.812250131,29.4718274632,0.0,45.8432803039,16.4897243779,83.9857416113,237.46867514,229.524060692,7.92461444751,0.02
 12/30  15:00:00,221.708605864,29.4726557513,0.0,42.1767404595,16.4897243779,83.9857416113,231.594360674,223.649746227,7.92461444751,0.02
 12/30  16:00:00,174.421732546,29.4715315378,0.0,11.31035208,12.3672932834,70.6512738906,203.741647489,190.175654192,4.9528840297,8.61310926736
 12/30  17:00:00,192.863613488,29.4715315378,0.0,21.4285359741,12.3672932834,70.6512738906,212.237941785,207.265057755,4.9528840297,0.02
 12/30  18:00:00,196.505821379,29.4715315378,0.0,29.0497606029,12.3672932834,58.1284167478,228.147136306,223.174252276,4.9528840297,0.02
 12/30  19:00:00,152.621660635,28.9461517437,0.0,17.8320033859,12.3672932834,24.9413748627,194.512520511,189.539636481,4.9528840297,0.02
 12/30  20:00:00,151.898540582,28.5958985476,0.0,17.1315318186,12.3672932834,24.9413748627,200.639120286,195.666236256,4.9528840297,0.02
 12/30  21:00:00,148.560863457,29.0337150427,0.0,29.6067228195,4.12243109448,16.0517297156,216.670477043,213.678746625,2.97173041782,0.02
 12/30  22:00:00,127.71063561,23.2269720342,0.0,26.1299858908,4.12243109448,15.9888894789,180.959044886,177.967314468,2.97173041782,0.02
 12/30  23:00:00,127.862502505,20.0855041869,0.0,36.6330364925,4.12243109448,15.9888894789,154.289678169,151.297947751,2.97173041782,0.02
 12/30  24:00:00,134.719226528,24.1217931197,0.0,30.2752927661,4.12243109448,15.9888894789,195.897988021,192.906257603,2.97173041782,0.02
 12/31  01:00:00,131.529545511,20.0855041869,0.0,42.1891893774,2.06121554724,15.9888894789,161.143089645,158.151359227,2.97173041782,0.02
 12/31  02:00:00,137.108579548,24.1217931197,0.0,34.4352127073,2.06121554724,15.9888894789,206.051977042,203.060246624,2.97173041782,0.02
 12/31  03:00:00,135.877131934,20.0855041869,0.0,46.3434065772,2.06121554724,15.9888894789,168.649924229,165.658193811,2.97173041782,0.02
 12/31  04:00:00,140.218904204,24.1217931197,0.0,37.2205805028,2.06121554724,15.9888894789,213.670950788,210.67922037,2.97173041782,0.02
 12/31  05:00:00,139.386637703,20.0855041869,0.0,49.3643867305,2.06121554724,15.9888894789,172.054883456,169.063153038,2.97173041782,0.02
 12/31  06:00:00,143.276324031,24.1217931197,0.0,39.3229694939,2.06121554724,15.9888894789,215.662531696,212.670801279,2.97173041782,0.02
 12/31  07:00:00,142.475427615,20.0855041869,0.0,51.9866849767,2.06121554724,15.9888894789,175.615251506,172.623521088,2.97173041782,0.02
 12/31  08:00:00,145.767830217,24.1217931197,0.0,41.6092996274,2.06121554724,15.9888894789,226.573523439,223.581793021,2.97173041782,0.02
 12/31  09:00:00,154.772313361,20.0855041869,0.0,50.3309318765,4.12243109448,41.7362269337,192.629865818,179.075033775,4.9528840297,8.60194801379
 12/31  10:00:00,155.049266704,24.1217931197,0.0,36.8572085849,4.12243109448,41.7362269337,222.970624632,217.997740602,4.9528840297,0.02
 12/31  11:00:00,147.638471883,20.0855041869,0.0,43.5395014206,4.12243109448,41.7362269337,166.626684719,161.65380069,4.9528840297,0.02
 12/31  12:00:00,148.720760854,24.1217931197,0.0,31.2432989761,4.12243109448,41.7362269337,190.256596131,185.283712101,4.9528840297,0.02
 12/31  13:00:00,139.835495626,20.0855041869,0.0,36.4954276725,4.12243109448,41.7362269337,143.701337323,138.728453293,4.9528840297,0.02
 12/31  14:00:00,143.833141856,24.1217931197,0.0,27.0758434341,4.12243109448,41.7362269337,170.383336983,165.410452954,4.9528840297,0.02
 12/31  15:00:00,136.202031554,20.0855041869,0.0,33.5109681346,4.12243109448,41.7362269337,132.78608795,127.81320392,4.9528840297,0.02
 12/31  16:00:00,142.736477423,24.1217931197,0.0,26.5381912091,4.12243109448,41.7362269337,163.365248057,158.392364028,4.9528840297,0.02
 12/31  17:00:00,128.562190441,20.0855041869,0.0,35.5978010917,4.12243109448,24.8785346261,136.162942869,131.190058839,4.9528840297,0.02
 12/31  18:00:00,134.702382232,24.1217931197,0.0,31.9461552346,2.06121554724,15.9888894789,177.442435907,174.450705489,2.97173041782,0.02
 12/31  19:00:00,132.583094308,20.0855041869,0.0,43.1912644294,2.06121554724,15.9888894789,147.989162991,144.997432573,2.97173041782,0.02
 12/31  20:00:00,138.796258967,24.1217931197,0.0,35.6833241919,2.06121554724,15.9888894789,190.08599187,187.094261452,2.97173041782,0.02
 12/31  21:00:00,137.732495722,20.0855041869,0.0,47.8642462232,2.06121554724,15.9888894789,156.751975561,153.760245143,2.97173041782,0.02
 12/31  22:00:00,142.331539801,24.1217931197,0.0,38.807601744,2.06121554724,15.9888894789,200.104308122,197.112577704,2.97173041782,0.02
 12/31  23:00:00,140.871206212,20.0855041869,0.0,51.2810459595,2.06121554724,15.9888894789,163.622226823,160.630496405,2.97173041782,0.02
 12/31  24:00:00,144.077960112,24.1217931197,0.0,41.0946196091,2.06121554724,15.9888894789,208.035613349,205.043882931,2.97173041782,0.02
 01/01  01:00:00,142.904150387,20.0855041869,0.0,53.507031511,2.06121554724,15.9888894789,165.484192963,162.492462545,2.97173041782,0.02
 01/01  02:00:00,144.245173115,24.1217931197,0.0,42.20174664,2.06121554724,15.9888894789,201.489641038,198.497910621,2.97173041782,0.02
 01/01  03:00:00,143.515965601,20.0855041869,0.0,54.6827139916,2.06121554724,15.9888894789,161.65320453,158.661474112,2.97173041782,0.02
 01/01  04:00:00,144.908001081,24.1217931197,0.0,43.0699678854,2.06121554724,15.9888894789,200.728350275,197.736619858,2.97173041782,0.02
 01/01  05:00:00,144.449103073,20.0855041869,0.0,55.3860081583,2.06121554724,15.9888894789,159.8831451,156.891414682,2.97173041782,0.02
 01/01  06:00:00,146.382365445,24.1217931197,0.0,43.6530314659,2.06121554724,15.9888894789,199.629943676,196.638213258,2.97173041782,0.02
 01/01  07:00:00,145.291464649,20.0855041869,0.0,56.0169074612,2.06121554724,15.9888894789,158.200280119,155.208549701,2.97173041782,0.02
 01/01  08:00:00,146.386268971,24.1217931197,0.0,43.9490891098,2.06121554724,15.9888894789,194.075868478,191.08413806,2.97173041782,0.02
 01/01  09:00:00,153.231181787,20.0855041869,0.0,50.3606693778,4.12243109448,41.7362269337,150.89868935,145.925805321,4.9528840297,0.02
 01/01  10:00:00,151.473952586,24.1217931197,0.0,35.5435556344,4.12243109448,41.7362269337,174.640839207,169.667955178,4.9528840297,0.02
 01/01  11:00:00,142.861638018,20.0855041869,0.0,40.7602362912,4.12243109448,41.7362269337,128.234172036,123.261288006,4.9528840297,0.02
 01/01  12:00:00,144.587994145,24.1217931197,0.0,29.1105012851,4.12243109448,41.7362269337,153.715528744,140.16070027,4.9528840297,8.60194444479
 01/01  13:00:00,134.99232816,20.0855041869,0.0,33.2791656575,4.12243109448,41.7362269337,109.52392355,104.551039521,4.9528840297,0.02
 01/01  14:00:00,139.387568654,24.1217931197,0.0,24.3788006248,4.12243109448,41.7362269337,126.712921319,121.740037289,4.9528840297,0.02
 01/01  15:00:00,130.863150464,20.0855041869,0.0,29.1722424526,4.12243109448,41.7362269337,101.828441511,96.8555574812,4.9528840297,0.02
 01/01  16:00:00,137.929825266,24.1217931197,0.0,22.8887440828,4.12243109448,41.7362269337,129.067447187,124.094563157,4.9528840297,0.02
 01/01  17:00:00,123.446496413,20.0855041869,0.0,31.6454290617,4.12243109448,24.8785346261,112.991327108,108.018443078,4.9528840297,0.02
 01/01  18:00:00,130.946232511,24.1217931197,0.0,29.7296926027,2.06121554724,15.9888894789,156.271455963,153.279725545,2.97173041782,0.02
 01/01  19:00:00,128.477031822,20.0855041869,0.0,40.4936913023,2.06121554724,15.9888894789,132.592173654,129.600443237,2.97173041782,0.02
 01/01  20:00:00,135.428752854,24.1217931197,0.0,33.7391616718,2.06121554724,15.9888894789,175.276650074,172.284919656,2.97173041782,0.02
 01/01  21:00:00,134.477634651,20.0855041869,0.0,45.372908472,2.06121554724,15.9888894789,147.735120045,144.743389627,2.97173041782,0.02
 01/01  22:00:00,139.756551689,24.1217931197,0.0,36.8873765645,2.06121554724,15.9888894789,183.406201804,180.414471387,2.97173041782,0.02
 01/01  23:00:00,138.50301299,20.0855041869,0.0,48.6405304563,2.06121554724,15.9888894789,147.614892993,144.623162575,2.97173041782,0.02
 01/01  24:00:00,142.286600929,24.1217931197,0.0,39.022862989,2.06121554724,15.9888894789,184.519705026,181.527974608,2.97173041782,0.02
